Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,280.0,166.0,2.55,15.0,286.0,358.76,294.12
2016,1,11,14,30,169.0,168.0,2.5,15.0,235.0,287.33,236.14
2016,1,11,14,45,163.0,154.5,2.45,15.0,214.5,275.96,227.72
2016,1,11,15,0,157.0,141.0,2.4,15.0,194.0,263.63,218.1
2016,1,11,15,15,397.0,100.5,2.3,14.5,213.0,412.71,343.49
2016,1,11,15,30,637.0,60.0,2.2,14.0,232.0,540.73,447.25
2016,1,11,15,45,587.0,54.5,2.1,14.0,192.5,503.03,415.07
2016,1,11,16,0,537.0,49.0,2.0,14.0,153.0,463.17,380.75
2016,1,11,16,15,454.5,41.0,1.9,14.0,113.5,396.59,323.14
2016,1,11,16,30,372.0,33.0,1.8,14.0,74.0,329.97,260.28
2016,1,11,16,45,186.0,23.0,1.7,14.0,43.5,182.12,93.9
2016,1,11,17,0,0.0,13.0,1.6,14.0,13.0,11.1,0.0
2016,1,11,17,15,0.0,6.5,1.55,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,4.05,11.5,32.5,12.11,0.0
2016,1,12,8,0,367.0,30.0,3.8,12.0,65.0,24.81,14.83
2016,1,12,8,15,457.0,38.0,3.75,12.0,105.0,31.06,21.59
2016,1,12,8,30,547.0,46.0,3.7,12.0,145.0,37.29,27.61
2016,1,12,8,45,601.5,51.5,3.65,12.0,185.5,41.26,31.45
2016,1,12,9,0,656.0,57.0,3.6,12.0,226.0,45.25,35.19
2016,1,12,9,15,692.5,60.5,3.5,12.0,264.5,51.75,41.09
2016,1,12,9,30,729.0,64.0,3.4,12.0,303.0,54.27,43.35
2016,1,12,9,45,550.0,102.5,3.3,12.5,294.0,76.33,62.92
2016,1,12,10,0,371.0,141.0,3.2,13.0,285.0,97.58,81.5
2016,1,12,10,15,382.5,151.0,3.35,13.0,309.0,103.3,86.4
2016,1,12,10,30,394.0,161.0,3.5,13.0,333.0,115.11,88.43
2016,1,12,10,45,460.5,156.0,3.65,13.5,367.0,144.12,99.68
2016,1,12,11,0,527.0,151.0,3.8,14.0,401.0,179.41,121.82
2016,1,12,11,15,450.0,174.5,3.9,14.0,393.0,215.22,154.88
2016,1,12,11,30,373.0,198.0,4.0,14.0,385.0,243.06,182.73
2016,1,12,11,45,425.0,189.5,4.15,14.5,406.0,276.28,210.32
2016,1,12,12,0,477.0,181.0,4.3,15.0,427.0,312.73,241.23
2016,1,12,12,15,555.5,158.5,4.35,15.0,445.0,350.54,273.66
2016,1,12,12,30,634.0,136.0,4.4,15.0,463.0,396.48,313.1
2016,1,12,12,45,406.5,181.5,4.45,15.0,390.5,359.54,288.3
2016,1,12,13,0,179.0,227.0,4.5,15.0,318.0,295.15,238.66
2016,1,12,13,15,261.5,210.0,4.45,15.0,338.0,342.2,278.14
2016,1,12,13,30,344.0,193.0,4.4,15.0,358.0,385.6,314.71
2016,1,12,13,45,423.0,168.0,4.4,15.0,362.5,432.87,354.52
2016,1,12,14,0,502.0,143.0,4.4,15.0,367.0,471.92,387.97
2016,1,12,14,15,434.0,145.0,4.4,15.0,330.0,446.84,368.7
2016,1,12,14,30,366.0,147.0,4.4,15.0,293.0,404.26,335.26
2016,1,12,14,45,347.5,137.5,4.45,15.0,266.5,391.68,326.17
2016,1,12,15,0,329.0,128.0,4.5,15.0,240.0,377.27,315.18
2016,1,12,15,15,315.0,114.0,4.5,14.5,211.0,358.63,301.01
2016,1,12,15,30,301.0,100.0,4.5,14.0,182.0,338.29,284.86
2016,1,12,15,45,274.5,85.5,4.55,14.0,151.0,307.12,258.36
2016,1,12,16,0,248.0,71.0,4.6,14.0,120.0,274.71,229.87
2016,1,12,16,15,209.0,55.5,4.7,13.5,89.5,246.36,203.5
2016,1,12,16,30,170.0,40.0,4.8,13.0,59.0,202.78,161.94
2016,1,12,16,45,85.0,25.5,4.9,13.0,35.0,107.9,59.78
2016,1,12,17,0,0.0,11.0,5.0,13.0,11.0,9.39,0.0
2016,1,12,17,15,0.0,5.5,5.1,13.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,160.0,16.5,5.5,13.5,32.5,13.37,0.0
2016,1,13,8,0,320.0,33.0,5.6,14.0,65.0,27.34,16.8
2016,1,13,8,15,415.5,42.0,5.75,14.0,104.5,34.32,24.23
2016,1,13,8,30,511.0,51.0,5.9,14.0,144.0,41.27,30.87
2016,1,13,8,45,566.5,58.0,6.05,14.0,185.0,46.3,35.64
2016,1,13,9,0,622.0,65.0,6.2,14.0,226.0,51.29,40.26
2016,1,13,9,15,661.5,69.5,6.3,14.0,265.0,54.16,42.89
2016,1,13,9,30,701.0,74.0,6.4,14.0,304.0,57.06,45.47
2016,1,13,9,45,721.5,78.5,6.55,14.5,338.0,59.77,47.74
2016,1,13,10,0,742.0,83.0,6.7,15.0,372.0,62.48,49.97
2016,1,13,10,15,601.0,116.0,6.75,15.0,361.5,84.15,69.02
2016,1,13,10,30,460.0,149.0,6.8,15.0,351.0,108.79,81.97
2016,1,13,10,45,348.5,178.0,6.9,15.0,335.5,153.11,110.87
2016,1,13,11,0,237.0,207.0,7.0,15.0,320.0,181.64,136.4
2016,1,13,11,15,440.0,167.5,7.05,15.0,386.0,208.3,149.74
2016,1,13,11,30,643.0,128.0,7.1,15.0,452.0,255.53,183.17
2016,1,13,11,45,621.5,137.5,7.2,15.0,454.5,293.75,219.56
2016,1,13,12,0,600.0,147.0,7.3,15.0,457.0,329.08,253.42
2016,1,13,12,15,516.5,170.5,7.3,14.5,438.0,346.31,273.48
2016,1,13,12,30,433.0,194.0,7.3,14.0,419.0,359.21,288.66
2016,1,13,12,45,342.5,208.0,7.35,14.0,384.5,347.42,282.1
2016,1,13,13,0,252.0,222.0,7.4,14.0,350.0,333.92,272.91
2016,1,13,13,15,535.5,156.0,7.3,14.0,418.5,445.05,366.11
2016,1,13,13,30,819.0,90.0,7.2,14.0,487.0,564.94,466.43
2016,1,13,13,45,807.0,88.5,7.15,14.0,465.5,583.14,483.43
2016,1,13,14,0,795.0,87.0,7.1,14.0,444.0,597.98,497.64
2016,1,13,14,15,778.0,84.5,6.9,14.0,415.5,605.23,505.19
2016,1,13,14,30,761.0,82.0,6.7,14.0,387.0,608.93,509.59
2016,1,13,14,45,741.0,78.0,6.55,14.0,354.0,609.03,510.83
2016,1,13,15,0,721.0,74.0,6.4,14.0,321.0,602.86,506.74
2016,1,13,15,15,685.5,70.0,6.05,13.5,283.0,582.86,491.38
2016,1,13,15,30,650.0,66.0,5.7,13.0,245.0,559.73,472.69
2016,1,13,15,45,606.0,59.0,5.4,13.0,205.0,524.25,442.15
2016,1,13,16,0,562.0,52.0,5.1,13.0,165.0,486.43,408.23
2016,1,13,16,15,477.0,44.5,4.95,12.5,124.0,418.17,348.3
2016,1,13,16,30,392.0,37.0,4.8,12.0,83.0,349.34,283.49
2016,1,13,16,45,249.0,25.5,4.65,12.0,50.0,232.63,145.51
2016,1,13,17,0,106.0,14.0,4.5,12.0,17.0,80.12,0.0
2016,1,13,17,15,53.0,7.0,4.4,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,16.0,2.75,11.5,29.0,12.87,0.0
2016,1,14,8,0,266.0,32.0,2.9,12.0,58.0,26.25,16.16
2016,1,14,8,15,319.0,45.0,3.1,12.0,92.0,34.67,24.8
2016,1,14,8,30,372.0,58.0,3.3,12.0,126.0,44.22,33.79
2016,1,14,8,45,408.0,69.0,3.55,12.0,161.0,52.03,41.09
2016,1,14,9,0,444.0,80.0,3.8,12.0,196.0,59.66,48.11
2016,1,14,9,15,463.0,90.5,3.95,12.0,228.5,66.62,54.43
2016,1,14,9,30,482.0,101.0,4.1,12.0,261.0,73.42,60.49
2016,1,14,9,45,496.5,109.5,4.25,12.5,289.5,78.67,64.99
2016,1,14,10,0,511.0,118.0,4.4,13.0,318.0,83.82,69.33
2016,1,14,10,15,487.0,133.5,4.45,13.0,336.0,92.98,77.33
2016,1,14,10,30,463.0,149.0,4.5,13.0,354.0,108.83,82.48
2016,1,14,10,45,344.0,179.0,4.6,13.0,335.5,153.43,111.91
2016,1,14,11,0,225.0,209.0,4.7,13.0,317.0,183.84,139.44
2016,1,14,11,15,308.0,202.5,4.85,13.0,356.0,210.03,157.55
2016,1,14,11,30,391.0,196.0,5.0,13.0,395.0,245.98,185.54
2016,1,14,11,45,382.5,203.0,5.2,13.0,400.0,273.34,210.94
2016,1,14,12,0,374.0,210.0,5.4,13.0,405.0,299.48,235.37
2016,1,14,12,15,210.5,214.5,5.55,13.0,324.0,260.87,209.21
2016,1,14,12,30,47.0,219.0,5.7,13.0,243.0,205.23,166.39
2016,1,14,12,45,81.5,224.5,5.9,13.0,266.5,231.09,188.13
2016,1,14,13,0,116.0,230.0,6.1,13.0,290.0,266.8,218.2
2016,1,14,13,15,97.0,221.0,6.2,13.0,270.0,249.47,204.54
2016,1,14,13,30,78.0,212.0,6.3,13.0,250.0,237.19,194.85
2016,1,14,13,45,39.0,110.5,6.45,13.0,129.5,120.89,97.82
2016,1,14,14,0,0.0,9.0,6.6,13.0,9.0,7.42,0.71
2016,1,14,14,15,0.0,57.0,6.6,13.0,57.0,47.2,34.87
2016,1,14,14,30,0.0,105.0,6.6,13.0,105.0,89.8,71.3
2016,1,14,14,45,0.0,95.0,6.65,13.0,95.0,81.21,64.06
2016,1,14,15,0,0.0,85.0,6.7,13.0,85.0,72.54,56.74
2016,1,14,15,15,0.0,75.0,6.65,13.0,75.0,63.8,49.3
2016,1,14,15,30,0.0,65.0,6.6,13.0,65.0,55.0,41.73
2016,1,14,15,45,0.0,53.5,6.55,13.0,53.5,44.6,32.7
2016,1,14,16,0,0.0,42.0,6.5,13.0,42.0,34.73,24.06
2016,1,14,16,15,0.0,31.0,6.5,13.0,31.0,25.59,16.0
2016,1,14,16,30,0.0,20.0,6.5,13.0,20.0,16.48,7.92
2016,1,14,16,45,0.0,12.0,6.5,13.0,12.0,9.87,0.99
2016,1,14,17,0,0.0,4.0,6.5,13.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,6.45,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,17.5,0.25,12.5,32.0,14.19,0.0
2016,1,15,8,0,294.0,35.0,0.2,13.0,64.0,29.01,18.56
2016,1,15,8,15,386.5,44.5,0.45,13.0,103.0,36.32,26.24
2016,1,15,8,30,479.0,54.0,0.7,13.0,142.0,43.58,33.16
2016,1,15,8,45,538.5,60.0,0.95,13.0,183.0,47.68,37.11
2016,1,15,9,0,598.0,66.0,1.2,13.0,224.0,51.82,40.96
2016,1,15,9,15,637.5,71.0,1.45,13.0,262.5,55.03,43.88
2016,1,15,9,30,677.0,76.0,1.7,13.0,301.0,58.25,46.74
2016,1,15,9,45,518.0,110.5,1.95,13.5,294.0,79.53,65.48
2016,1,15,10,0,359.0,145.0,2.2,14.0,287.0,103.53,86.34
2016,1,15,10,15,499.0,126.5,2.3,14.0,339.5,88.5,72.99
2016,1,15,10,30,639.0,108.0,2.4,14.0,392.0,86.14,61.2
2016,1,15,10,45,660.5,109.0,2.55,14.0,415.0,127.82,78.53
2016,1,15,11,0,682.0,110.0,2.7,14.0,438.0,171.23,108.01
2016,1,15,11,15,616.5,134.0,2.75,14.0,438.5,218.22,149.85
2016,1,15,11,30,551.0,158.0,2.8,14.0,439.0,255.44,185.62
2016,1,15,11,45,669.5,132.5,2.85,14.0,479.0,303.79,224.75
2016,1,15,12,0,788.0,107.0,2.9,14.0,519.0,357.85,270.01
2016,1,15,12,15,662.5,138.5,2.8,14.0,485.0,378.42,293.44
2016,1,15,12,30,537.0,170.0,2.7,14.0,451.0,382.89,302.21
2016,1,15,12,45,678.5,131.0,2.65,14.0,482.0,444.53,353.04
2016,1,15,13,0,820.0,92.0,2.6,14.0,513.0,507.94,405.3
2016,1,15,13,15,812.0,90.5,2.45,14.0,498.0,534.32,428.35
2016,1,15,13,30,804.0,89.0,2.3,14.0,483.0,557.67,448.61
2016,1,15,13,45,799.0,85.0,2.2,14.0,462.5,577.1,465.62
2016,1,15,14,0,794.0,81.0,2.1,14.0,442.0,593.46,479.91
2016,1,15,14,15,776.0,79.0,1.95,14.0,414.0,600.64,486.54
2016,1,15,14,30,758.0,77.0,1.8,14.0,386.0,604.27,490.2
2016,1,15,14,45,736.5,73.5,1.7,14.5,353.0,600.44,487.3
2016,1,15,15,0,715.0,70.0,1.6,15.0,320.0,593.17,481.51
2016,1,15,15,15,680.0,66.0,1.55,14.5,282.0,576.82,470.27
2016,1,15,15,30,645.0,62.0,1.5,14.0,244.0,554.01,453.48
2016,1,15,15,45,593.0,57.0,1.45,14.0,203.5,515.37,422.55
2016,1,15,16,0,541.0,52.0,1.4,14.0,163.0,474.48,388.44
2016,1,15,16,15,461.5,44.5,1.4,14.0,123.5,409.87,333.9
2016,1,15,16,30,382.0,37.0,1.4,14.0,84.0,344.8,275.42
2016,1,15,16,45,248.0,25.5,1.4,14.0,51.0,237.09,160.64
2016,1,15,17,0,114.0,14.0,1.4,14.0,18.0,85.82,0.0
2016,1,15,17,15,57.0,7.0,1.45,14.0,9.0,5.97,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,45,34.5,18.5,3.8,13.5,22.0,15.07,0.0
2016,1,16,8,0,69.0,37.0,3.8,14.0,44.0,29.02,18.43
2016,1,16,8,15,103.0,54.5,3.8,14.0,71.0,41.99,30.98
2016,1,16,8,30,137.0,72.0,3.8,14.0,98.0,53.76,41.93
2016,1,16,8,45,160.0,89.0,3.8,14.0,126.5,65.52,52.73
2016,1,16,9,0,183.0,106.0,3.8,14.0,155.0,76.99,63.11
2016,1,16,9,15,205.0,119.5,3.7,14.0,182.0,85.95,71.13
2016,1,16,9,30,227.0,133.0,3.6,14.0,209.0,94.7,78.83
2016,1,16,9,45,123.5,141.5,3.55,14.5,183.5,102.49,85.43
2016,1,16,10,0,20.0,150.0,3.5,15.0,158.0,115.27,96.3
2016,1,16,10,15,31.0,165.5,3.4,15.0,179.0,121.02,101.13
2016,1,16,10,30,42.0,181.0,3.3,15.0,200.0,132.29,105.4
2016,1,16,10,45,30.5,182.0,3.2,15.0,196.5,138.34,109.57
2016,1,16,11,0,19.0,183.0,3.1,15.0,193.0,146.17,116.15
2016,1,16,11,15,30.5,197.0,3.0,15.0,212.5,158.44,125.61
2016,1,16,11,30,42.0,211.0,2.9,15.0,232.0,175.95,139.55
2016,1,16,11,45,51.5,219.0,2.85,15.0,245.5,190.08,150.96
2016,1,16,12,0,61.0,227.0,2.8,15.0,259.0,205.32,163.44
2016,1,16,12,15,167.0,228.5,2.8,15.0,316.5,256.05,203.23
2016,1,16,12,30,273.0,230.0,2.8,15.0,374.0,318.51,253.17
2016,1,16,12,45,185.0,230.5,2.8,15.0,327.5,289.61,231.94
2016,1,16,13,0,97.0,231.0,2.8,15.0,281.0,251.38,202.27
2016,1,16,13,15,48.5,190.0,2.75,15.0,215.0,194.48,156.57
2016,1,16,13,30,0.0,149.0,2.7,15.0,149.0,126.65,100.68
2016,1,16,13,45,4.0,155.5,2.65,15.0,157.5,136.01,108.72
2016,1,16,14,0,8.0,162.0,2.6,15.0,166.0,146.21,117.4
2016,1,16,14,15,4.0,89.0,2.5,15.0,91.0,77.01,59.77
2016,1,16,14,30,0.0,16.0,2.4,15.0,16.0,13.19,5.64
2016,1,16,14,45,111.5,79.0,2.3,15.0,118.5,166.08,137.63
2016,1,16,15,0,223.0,142.0,2.2,15.0,221.0,323.21,267.88
2016,1,16,15,15,202.0,129.5,2.1,15.0,195.0,301.4,249.57
2016,1,16,15,30,181.0,117.0,2.0,15.0,169.0,264.89,219.8
2016,1,16,15,45,160.0,100.0,1.95,15.0,140.5,234.92,194.76
2016,1,16,16,0,139.0,83.0,1.9,15.0,112.0,203.98,168.21
2016,1,16,16,15,109.5,65.0,1.9,14.5,84.5,164.63,134.1
2016,1,16,16,30,80.0,47.0,1.9,14.0,57.0,124.22,98.08
2016,1,16,16,45,40.0,30.0,1.9,14.0,35.0,76.46,50.34
2016,1,16,17,0,0.0,13.0,1.9,14.0,13.0,11.1,0.0
2016,1,16,17,15,0.0,6.5,1.95,14.0,6.5,5.55,0.0
2016,1,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.7,14.0,10.0,8.22,0.0
2016,1,17,8,0,0.0,20.0,5.8,14.0,20.0,16.49,8.07
2016,1,17,8,15,0.0,32.0,5.8,14.0,32.0,26.44,17.45
2016,1,17,8,30,0.0,44.0,5.8,14.0,44.0,36.28,26.51
2016,1,17,8,45,0.0,56.0,5.8,14.5,56.0,45.84,35.2
2016,1,17,9,0,0.0,68.0,5.8,15.0,68.0,55.32,43.69
2016,1,17,9,15,0.0,79.5,5.8,15.0,79.5,64.34,51.76
2016,1,17,9,30,0.0,91.0,5.8,15.0,91.0,73.28,59.66
2016,1,17,9,45,0.0,52.0,5.8,15.0,52.0,43.02,32.75
2016,1,17,10,0,0.0,13.0,5.8,15.0,13.0,10.71,3.91
2016,1,17,10,15,0.0,41.5,5.8,15.0,41.5,34.31,24.91
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,58.05,43.72
2016,1,17,10,45,0.0,114.5,5.8,15.0,114.5,93.0,73.08
2016,1,17,11,0,0.0,159.0,5.8,15.0,159.0,126.61,101.06
2016,1,17,11,15,0.0,124.0,5.75,15.0,124.0,101.29,79.79
2016,1,17,11,30,0.0,89.0,5.7,15.0,89.0,73.89,56.79
2016,1,17,11,45,0.0,84.5,5.7,15.0,84.5,70.2,53.67
2016,1,17,12,0,0.0,80.0,5.7,15.0,80.0,66.44,50.49
2016,1,17,12,15,0.0,118.0,5.75,15.0,118.0,97.83,76.77
2016,1,17,12,30,0.0,156.0,5.8,15.0,156.0,129.63,103.24
2016,1,17,12,45,0.0,129.0,5.85,15.0,129.0,107.55,84.87
2016,1,17,13,0,0.0,102.0,5.9,15.0,102.0,84.96,66.05
2016,1,17,13,15,1.0,133.0,5.95,15.0,134.0,112.35,89.04
2016,1,17,13,30,2.0,164.0,6.0,15.0,166.0,141.2,113.17
2016,1,17,13,45,1.0,144.5,6.05,15.0,145.5,124.07,99.0
2016,1,17,14,0,0.0,125.0,6.1,15.0,125.0,106.54,84.47
2016,1,17,14,15,8.0,139.5,6.0,15.0,143.0,126.37,101.43
2016,1,17,14,30,16.0,154.0,5.9,15.0,161.0,148.21,120.08
2016,1,17,14,45,8.0,114.5,5.8,15.0,118.0,105.35,84.1
2016,1,17,15,0,0.0,75.0,5.7,15.0,75.0,62.75,47.94
2016,1,17,15,15,0.0,66.0,5.6,14.5,66.0,54.83,41.35
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,47.2,34.91
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,39.29,28.07
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,31.39,21.17
2016,1,17,16,15,0.0,29.0,5.3,14.0,29.0,23.93,14.6
2016,1,17,16,30,0.0,20.0,5.3,14.0,20.0,16.47,8.0
2016,1,17,16,45,0.0,12.5,5.35,14.0,12.5,10.28,1.98
2016,1,17,17,0,0.0,5.0,5.4,14.0,5.0,4.1,0.0
2016,1,17,17,15,0.0,2.5,5.4,14.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,12.5,35.5,12.06,0.0
2016,1,18,8,0,402.0,30.0,2.8,13.0,71.0,24.75,15.12
2016,1,18,8,15,487.5,37.5,2.8,13.5,112.0,30.6,21.17
2016,1,18,8,30,573.0,45.0,2.8,14.0,153.0,36.44,26.7
2016,1,18,8,45,628.5,49.5,2.85,14.5,195.0,43.18,32.88
2016,1,18,9,0,684.0,54.0,2.9,15.0,237.0,46.73,36.09
2016,1,18,9,15,718.5,58.0,2.85,15.0,276.5,49.71,38.78
2016,1,18,9,30,753.0,62.0,2.8,15.0,316.0,52.68,41.41
2016,1,18,9,45,774.0,65.0,2.8,15.0,351.0,54.72,43.16
2016,1,18,10,0,795.0,68.0,2.8,15.0,386.0,56.77,44.9
2016,1,18,10,15,811.0,70.5,2.85,15.0,415.5,58.37,46.23
2016,1,18,10,30,827.0,73.0,2.9,15.0,445.0,71.66,46.27
2016,1,18,10,45,705.0,107.0,3.0,15.5,435.5,130.58,78.51
2016,1,18,11,0,583.0,141.0,3.1,16.0,426.0,182.65,120.82
2016,1,18,11,15,581.5,147.5,3.2,16.0,439.5,223.21,154.35
2016,1,18,11,30,580.0,154.0,3.3,16.0,453.0,260.31,187.34
2016,1,18,11,45,530.5,171.0,3.4,16.0,448.0,293.41,219.32
2016,1,18,12,0,481.0,188.0,3.5,16.0,443.0,321.45,246.62
2016,1,18,12,15,422.0,202.0,3.4,16.0,426.5,338.53,264.29
2016,1,18,12,30,363.0,216.0,3.3,16.0,410.0,345.06,272.61
2016,1,18,12,45,609.0,148.0,3.2,16.0,468.5,430.12,340.68
2016,1,18,13,0,855.0,80.0,3.1,16.0,527.0,516.8,410.58
2016,1,18,13,15,556.5,148.0,2.95,15.5,436.0,452.05,363.01
2016,1,18,13,30,258.0,216.0,2.8,15.0,345.0,361.51,292.32
2016,1,18,13,45,351.0,190.0,2.7,15.0,357.5,404.28,328.7
2016,1,18,14,0,444.0,164.0,2.6,15.0,370.0,461.87,375.94
2016,1,18,14,15,277.5,172.0,2.55,15.0,298.0,365.74,299.26
2016,1,18,14,30,111.0,180.0,2.5,15.0,226.0,262.58,214.73
2016,1,18,14,45,130.5,165.0,2.45,15.0,215.0,266.15,219.0
2016,1,18,15,0,150.0,150.0,2.4,15.0,204.0,269.41,222.63
2016,1,18,15,15,141.5,134.5,2.1,15.0,181.0,251.98,208.45
2016,1,18,15,30,133.0,119.0,1.8,15.0,158.0,233.63,193.29
2016,1,18,15,45,121.0,101.5,1.55,15.0,133.0,209.14,172.69
2016,1,18,16,0,109.0,84.0,1.3,15.0,108.0,183.68,150.8
2016,1,18,16,15,91.5,66.0,1.25,14.5,83.0,152.59,123.93
2016,1,18,16,30,74.0,48.0,1.2,14.0,58.0,120.29,95.21
2016,1,18,16,45,37.0,31.5,1.2,14.0,36.5,76.21,52.77
2016,1,18,17,0,0.0,15.0,1.2,14.0,15.0,12.6,0.0
2016,1,18,17,15,0.0,7.5,1.2,14.0,7.5,6.4,0.0
2016,1,18,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.8,14.5,4.0,3.28,0.0
2016,1,19,8,0,0.0,8.0,8.9,15.0,8.0,6.56,0.0
2016,1,19,8,15,0.0,12.5,8.9,15.0,12.5,10.27,3.29
2016,1,19,8,30,0.0,17.0,8.9,15.0,17.0,13.98,6.71
2016,1,19,8,45,0.0,22.0,8.9,15.0,22.0,18.11,10.49
2016,1,19,9,0,0.0,27.0,8.9,15.0,27.0,22.25,14.24
2016,1,19,9,15,0.0,31.5,8.8,15.0,31.5,25.98,17.59
2016,1,19,9,30,0.0,36.0,8.7,15.0,36.0,29.72,20.92
2016,1,19,9,45,0.0,63.5,8.6,15.0,63.5,52.61,41.26
2016,1,19,10,0,0.0,91.0,8.5,15.0,91.0,74.33,60.42
2016,1,19,10,15,0.0,109.0,8.4,15.0,109.0,87.91,72.28
2016,1,19,10,30,0.0,127.0,8.3,15.0,127.0,101.36,80.23
2016,1,19,10,45,0.0,142.0,8.2,15.5,142.0,113.2,89.85
2016,1,19,11,0,0.0,157.0,8.1,16.0,157.0,125.27,99.6
2016,1,19,11,15,4.5,169.5,7.95,16.0,171.5,136.58,108.67
2016,1,19,11,30,9.0,182.0,7.8,16.0,186.0,148.58,118.36
2016,1,19,11,45,174.0,202.0,7.65,16.0,295.0,213.51,166.9
2016,1,19,12,0,339.0,222.0,7.5,16.0,404.0,298.65,233.84
2016,1,19,12,15,202.5,228.0,7.3,16.0,337.0,269.57,214.57
2016,1,19,12,30,66.0,234.0,7.1,16.0,270.0,225.81,181.33
2016,1,19,12,45,66.5,233.5,6.9,16.0,269.5,232.01,186.86
2016,1,19,13,0,67.0,233.0,6.7,16.0,269.0,238.16,192.3
2016,1,19,13,15,91.5,229.5,6.55,15.5,276.5,254.43,206.6
2016,1,19,13,30,116.0,226.0,6.4,15.0,284.0,281.26,229.71
2016,1,19,13,45,223.0,207.0,6.3,15.0,313.0,334.92,275.62
2016,1,19,14,0,330.0,188.0,6.2,15.0,342.0,404.21,334.18
2016,1,19,14,15,354.0,172.0,6.2,15.0,328.5,415.6,345.01
2016,1,19,14,30,378.0,156.0,6.2,15.0,315.0,439.5,365.88
2016,1,19,14,45,434.5,133.0,6.2,15.0,301.5,464.17,388.11
2016,1,19,15,0,491.0,110.0,6.2,15.0,288.0,487.14,408.9
2016,1,19,15,15,442.0,108.0,6.1,14.5,255.0,459.19,386.84
2016,1,19,15,30,393.0,106.0,6.0,14.0,222.0,429.04,362.38
2016,1,19,15,45,361.0,93.0,5.9,14.0,187.5,395.9,334.48
2016,1,19,16,0,329.0,80.0,5.8,14.0,153.0,361.16,304.24
2016,1,19,16,15,276.0,65.5,5.55,14.0,117.5,308.66,257.7
2016,1,19,16,30,223.0,51.0,5.3,14.0,82.0,255.99,209.45
2016,1,19,16,45,111.5,36.5,5.1,14.0,52.0,150.37,111.9
2016,1,19,17,0,0.0,22.0,4.9,14.0,22.0,24.85,0.0
2016,1,19,17,15,0.0,11.0,4.7,13.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,45,153.0,17.0,1.65,12.0,33.5,13.64,0.7
2016,1,20,8,0,306.0,34.0,1.8,12.0,67.0,27.9,18.02
2016,1,20,8,15,366.0,46.5,1.95,12.0,104.0,37.72,27.64
2016,1,20,8,30,426.0,59.0,2.1,12.0,141.0,47.29,36.63
2016,1,20,8,45,472.0,67.0,2.25,12.5,178.5,52.75,41.73
2016,1,20,9,0,518.0,75.0,2.4,13.0,216.0,58.15,46.61
2016,1,20,9,15,552.0,80.0,2.45,13.0,251.0,61.0,49.2
2016,1,20,9,30,586.0,85.0,2.5,13.0,286.0,63.87,51.73
2016,1,20,9,45,505.0,112.0,2.55,13.5,298.5,80.16,66.01
2016,1,20,10,0,424.0,139.0,2.6,14.0,311.0,96.29,79.95
2016,1,20,10,15,468.5,141.5,2.6,14.0,344.5,97.52,80.87
2016,1,20,10,30,513.0,144.0,2.6,14.0,378.0,107.78,79.7
2016,1,20,10,45,496.5,157.0,2.65,14.5,393.0,148.73,101.16
2016,1,20,11,0,480.0,170.0,2.7,15.0,408.0,187.96,129.94
2016,1,20,11,15,475.5,178.0,2.6,15.0,420.0,224.07,159.9
2016,1,20,11,30,471.0,186.0,2.5,15.0,432.0,259.36,190.9
2016,1,20,11,45,482.5,186.5,2.45,15.0,442.5,292.61,220.31
2016,1,20,12,0,494.0,187.0,2.4,15.0,453.0,326.05,250.0
2016,1,20,12,15,532.5,175.5,2.15,15.0,462.5,359.91,279.14
2016,1,20,12,30,571.0,164.0,1.9,15.0,472.0,395.23,309.21
2016,1,20,12,45,723.5,120.5,1.7,15.5,506.5,460.18,360.64
2016,1,20,13,0,876.0,77.0,1.5,16.0,541.0,525.59,411.9
2016,1,20,13,15,869.5,76.5,1.4,16.0,526.5,554.97,436.44
2016,1,20,13,30,863.0,76.0,1.3,16.0,512.0,581.37,458.28
2016,1,20,13,45,692.0,113.0,1.25,16.0,453.5,550.7,436.21
2016,1,20,14,0,521.0,150.0,1.2,16.0,395.0,497.6,396.72
2016,1,20,14,15,531.0,137.5,1.2,16.0,375.0,507.79,406.77
2016,1,20,14,30,541.0,125.0,1.2,16.0,355.0,515.86,414.57
2016,1,20,14,45,508.0,119.5,1.2,16.0,321.5,500.27,403.77
2016,1,20,15,0,475.0,114.0,1.2,16.0,288.0,481.79,390.61
2016,1,20,15,15,454.0,104.5,1.3,15.5,256.5,464.47,379.36
2016,1,20,15,30,433.0,95.0,1.4,15.0,225.0,444.92,365.68
2016,1,20,15,45,403.5,84.0,1.55,15.0,190.5,415.5,342.81
2016,1,20,16,0,374.0,73.0,1.7,15.0,156.0,384.43,317.4
2016,1,20,16,15,334.0,59.0,1.75,14.5,121.0,340.59,280.5
2016,1,20,16,30,294.0,45.0,1.8,14.0,86.0,295.87,240.72
2016,1,20,16,45,147.0,35.0,1.9,14.0,55.5,185.92,140.51
2016,1,20,17,0,0.0,25.0,2.0,14.0,25.0,30.56,0.0
2016,1,20,17,15,0.0,12.5,1.95,14.0,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,17.0,4.5,12.5,36.5,13.67,1.27
2016,1,21,8,0,360.0,34.0,4.5,13.0,73.0,28.02,18.08
2016,1,21,8,15,445.5,42.0,4.45,13.0,113.0,34.12,24.35
2016,1,21,8,30,531.0,50.0,4.4,13.0,153.0,40.2,30.18
2016,1,21,8,45,589.0,55.0,4.35,13.5,195.0,43.68,33.47
2016,1,21,9,0,647.0,60.0,4.3,14.0,237.0,47.2,36.66
2016,1,21,9,15,682.0,64.0,4.2,14.0,276.0,49.79,39.0
2016,1,21,9,30,717.0,68.0,4.1,14.0,315.0,57.04,45.45
2016,1,21,9,45,645.5,89.5,4.05,14.5,329.5,66.59,53.75
2016,1,21,10,0,574.0,111.0,4.0,15.0,344.0,80.56,65.86
2016,1,21,10,15,686.5,94.5,4.05,15.0,394.0,68.6,55.21
2016,1,21,10,30,799.0,78.0,4.1,15.0,444.0,76.15,49.19
2016,1,21,10,45,659.5,120.0,4.2,15.5,432.5,137.81,85.78
2016,1,21,11,0,520.0,162.0,4.3,16.0,421.0,188.23,128.19
2016,1,21,11,15,528.5,165.5,4.4,16.0,436.0,225.48,158.77
2016,1,21,11,30,537.0,169.0,4.5,16.0,451.0,262.98,191.66
2016,1,21,11,45,527.0,176.5,4.6,16.0,457.5,298.32,224.18
2016,1,21,12,0,517.0,184.0,4.7,16.0,464.0,332.03,255.28
2016,1,21,12,15,394.5,211.5,4.7,16.0,425.0,333.42,261.77
2016,1,21,12,30,272.0,239.0,4.7,16.0,386.0,327.08,260.26
2016,1,21,12,45,287.5,233.5,4.75,16.0,387.5,346.99,277.86
2016,1,21,13,0,303.0,228.0,4.8,16.0,389.0,367.04,295.5
2016,1,21,13,15,184.0,224.0,4.9,15.5,321.0,307.37,249.18
2016,1,21,13,30,65.0,220.0,5.0,15.0,253.0,237.11,192.38
2016,1,21,13,45,210.5,203.5,5.15,15.0,304.5,324.4,266.26
2016,1,21,14,0,356.0,187.0,5.3,15.0,356.0,420.58,346.73
2016,1,21,14,15,308.0,182.0,5.45,15.0,322.5,397.7,328.87
2016,1,21,14,30,260.0,177.0,5.6,15.0,289.0,371.81,308.45
2016,1,21,14,45,192.5,166.5,5.75,15.0,246.0,310.32,258.24
2016,1,21,15,0,125.0,156.0,5.9,15.0,203.0,259.23,215.47
2016,1,21,15,15,117.0,140.5,6.0,15.0,180.5,242.09,201.64
2016,1,21,15,30,109.0,125.0,6.1,15.0,158.0,224.14,186.79
2016,1,21,15,45,99.5,107.0,6.2,15.0,134.0,200.85,167.09
2016,1,21,16,0,90.0,89.0,6.3,15.0,110.0,176.64,146.14
2016,1,21,16,15,74.5,70.5,6.35,15.0,85.5,146.41,119.47
2016,1,21,16,30,59.0,52.0,6.4,15.0,61.0,115.01,91.29
2016,1,21,16,45,29.5,35.0,6.45,15.0,39.5,63.57,45.12
2016,1,21,17,0,0.0,18.0,6.5,15.0,18.0,15.94,0.0
2016,1,21,17,15,0.0,9.0,6.45,14.5,9.0,7.68,0.0
2016,1,21,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
