Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,15,137.5,8.0,9.45,9.0,13.5,6.83,0.0
2016,2,1,7,30,275.0,16.0,9.4,9.0,27.0,14.52,0.0
2016,2,1,7,45,413.5,25.0,9.35,9.5,67.5,22.57,12.47
2016,2,1,8,0,552.0,34.0,9.3,10.0,108.0,30.62,21.28
2016,2,1,8,15,625.5,40.0,9.2,10.0,154.5,35.65,26.32
2016,2,1,8,30,699.0,46.0,9.1,10.0,201.0,40.71,31.19
2016,2,1,8,45,745.0,49.5,9.0,10.5,247.5,43.46,33.77
2016,2,1,9,0,791.0,53.0,8.9,11.0,294.0,46.26,36.28
2016,2,1,9,15,821.0,56.5,8.7,11.0,337.0,48.93,38.67
2016,2,1,9,30,851.0,60.0,8.5,11.0,380.0,51.58,41.0
2016,2,1,9,45,859.5,65.5,8.35,11.0,416.5,55.46,44.4
2016,2,1,10,0,868.0,71.0,8.2,11.0,453.0,59.22,47.68
2016,2,1,10,15,883.0,73.0,8.05,11.0,485.5,67.55,55.03
2016,2,1,10,30,898.0,75.0,7.9,11.0,518.0,96.68,58.09
2016,2,1,10,45,904.5,77.5,7.8,11.5,542.5,151.89,86.67
2016,2,1,11,0,911.0,80.0,7.7,12.0,567.0,206.97,128.23
2016,2,1,11,15,917.0,81.0,7.55,12.0,585.0,260.44,175.19
2016,2,1,11,30,923.0,82.0,7.4,12.0,603.0,313.23,224.43
2016,2,1,11,45,917.5,86.0,7.3,12.0,611.0,364.05,273.18
2016,2,1,12,0,912.0,90.0,7.2,12.0,619.0,412.78,319.82
2016,2,1,12,15,912.5,90.0,7.05,12.0,621.0,458.23,362.86
2016,2,1,12,30,913.0,90.0,6.9,12.0,623.0,501.66,403.32
2016,2,1,12,45,909.0,90.0,6.8,12.0,616.5,540.68,439.4
2016,2,1,13,0,905.0,90.0,6.7,12.0,610.0,576.99,472.47
2016,2,1,13,15,899.0,89.5,6.7,12.0,596.0,611.6,503.6
2016,2,1,13,30,893.0,89.0,6.7,12.0,582.0,641.17,530.2
2016,2,1,13,45,885.5,87.0,6.75,12.0,560.5,664.99,551.99
2016,2,1,14,0,878.0,85.0,6.8,12.0,539.0,685.37,570.76
2016,2,1,14,15,864.5,83.0,6.8,12.0,510.0,698.2,583.18
2016,2,1,14,30,851.0,81.0,6.8,12.0,481.0,707.3,592.36
2016,2,1,14,45,839.0,76.5,6.85,12.0,447.0,710.92,596.47
2016,2,1,15,0,827.0,72.0,6.9,12.0,413.0,710.89,597.72
2016,2,1,15,15,800.5,68.5,6.75,11.5,372.5,697.78,588.99
2016,2,1,15,30,774.0,65.0,6.6,11.0,332.0,681.08,577.11
2016,2,1,15,45,736.5,61.0,6.5,11.0,288.0,652.2,553.9
2016,2,1,16,0,699.0,57.0,6.4,11.0,244.0,620.22,527.24
2016,2,1,16,15,640.0,51.0,6.25,10.5,198.0,567.24,482.77
2016,2,1,16,30,581.0,45.0,6.1,10.0,152.0,519.9,440.68
2016,2,1,16,45,484.0,37.0,6.0,10.0,108.5,435.61,364.33
2016,2,1,17,0,387.0,29.0,5.9,10.0,65.0,353.03,274.73
2016,2,1,17,15,193.5,14.5,5.85,10.0,32.5,177.71,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,10.72,0.0
2016,2,2,7,45,13.5,31.0,3.5,10.0,33.0,24.88,14.62
2016,2,2,8,0,27.0,49.0,3.5,10.0,53.0,38.46,28.27
2016,2,2,8,15,41.5,68.5,3.5,10.0,77.0,52.77,41.7
2016,2,2,8,30,56.0,88.0,3.5,10.0,101.0,66.82,54.74
2016,2,2,8,45,66.5,107.0,3.55,10.0,125.5,80.29,67.08
2016,2,2,9,0,77.0,126.0,3.6,10.0,150.0,93.48,78.99
2016,2,2,9,15,86.5,142.5,3.55,10.0,173.0,104.96,89.2
2016,2,2,9,30,96.0,159.0,3.5,10.0,196.0,116.21,99.06
2016,2,2,9,45,424.5,125.0,3.45,10.5,311.0,86.79,72.52
2016,2,2,10,0,753.0,91.0,3.4,11.0,426.0,66.64,54.29
2016,2,2,10,15,771.5,94.0,3.4,11.0,457.5,74.41,61.11
2016,2,2,10,30,790.0,97.0,3.4,11.0,489.0,102.83,64.7
2016,2,2,10,45,806.0,97.5,3.4,11.0,515.0,152.64,90.83
2016,2,2,11,0,822.0,98.0,3.4,11.0,541.0,203.52,129.06
2016,2,2,11,15,830.5,99.5,3.45,11.0,559.0,254.46,173.29
2016,2,2,11,30,839.0,101.0,3.5,11.0,577.0,305.21,219.75
2016,2,2,11,45,850.5,99.5,3.55,11.0,589.0,353.93,265.12
2016,2,2,12,0,862.0,98.0,3.6,11.0,601.0,402.16,309.87
2016,2,2,12,15,863.5,98.0,3.7,11.0,604.0,446.91,351.39
2016,2,2,12,30,865.0,98.0,3.8,11.0,607.0,489.83,390.6
2016,2,2,12,45,875.5,93.0,3.95,11.0,604.0,530.43,427.28
2016,2,2,13,0,886.0,88.0,4.1,11.0,601.0,567.42,460.58
2016,2,2,13,15,881.5,87.5,4.1,11.0,587.5,602.13,490.98
2016,2,2,13,30,877.0,87.0,4.1,11.0,574.0,632.03,517.11
2016,2,2,13,45,874.0,84.0,4.2,11.5,554.5,657.13,538.61
2016,2,2,14,0,871.0,81.0,4.3,12.0,535.0,679.03,557.34
2016,2,2,14,15,858.0,79.0,4.2,12.0,506.5,691.95,568.93
2016,2,2,14,30,845.0,77.0,4.1,12.0,478.0,701.21,577.18
2016,2,2,14,45,832.0,73.5,4.1,12.0,444.5,705.08,581.21
2016,2,2,15,0,819.0,70.0,4.1,12.0,411.0,705.36,582.53
2016,2,2,15,15,793.0,67.0,4.0,12.0,371.0,693.08,573.77
2016,2,2,15,30,767.0,64.0,3.9,12.0,331.0,677.27,562.09
2016,2,2,15,45,730.0,60.0,3.85,12.0,287.5,648.68,540.1
2016,2,2,16,0,693.0,56.0,3.8,12.0,244.0,617.06,514.85
2016,2,2,16,15,635.5,50.5,3.7,11.5,198.5,565.7,473.27
2016,2,2,16,30,578.0,45.0,3.6,11.0,153.0,519.65,433.72
2016,2,2,16,45,484.0,37.0,3.55,11.0,110.0,437.2,361.21
2016,2,2,17,0,390.0,29.0,3.5,11.0,67.0,356.44,277.99
2016,2,2,17,15,195.0,14.5,3.45,10.5,33.5,180.72,0.0
2016,2,2,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,95.5,9.0,2.7,8.5,13.5,7.68,0.0
2016,2,3,7,30,191.0,18.0,2.7,9.0,27.0,14.87,0.0
2016,2,3,7,45,310.5,30.0,2.75,9.5,64.5,24.71,14.78
2016,2,3,8,0,430.0,42.0,2.8,10.0,102.0,34.37,24.74
2016,2,3,8,15,505.5,49.5,2.85,10.0,146.0,39.88,30.22
2016,2,3,8,30,581.0,57.0,2.9,10.0,190.0,45.38,35.49
2016,2,3,8,45,432.5,88.0,3.0,10.5,199.0,65.05,53.3
2016,2,3,9,0,284.0,119.0,3.1,11.0,208.0,86.4,72.37
2016,2,3,9,15,304.5,132.0,3.15,11.0,239.0,94.89,79.87
2016,2,3,9,30,325.0,145.0,3.2,11.0,270.0,103.16,87.09
2016,2,3,9,45,246.0,170.0,3.3,11.5,269.5,117.17,99.13
2016,2,3,10,0,167.0,195.0,3.4,12.0,269.0,135.35,114.68
2016,2,3,10,15,380.0,167.5,3.4,12.0,353.0,111.17,93.23
2016,2,3,10,30,593.0,140.0,3.4,12.0,437.0,119.55,82.22
2016,2,3,10,45,713.0,118.0,3.4,12.5,492.0,154.05,94.97
2016,2,3,11,0,833.0,96.0,3.4,13.0,547.0,205.43,129.15
2016,2,3,11,15,840.5,97.0,3.4,13.0,565.0,256.39,173.29
2016,2,3,11,30,848.0,98.0,3.4,13.0,583.0,307.03,219.45
2016,2,3,11,45,551.0,182.0,3.4,13.0,499.0,322.83,246.02
2016,2,3,12,0,254.0,266.0,3.4,13.0,415.0,311.29,246.11
2016,2,3,12,15,209.0,271.0,3.4,13.0,394.5,312.5,249.42
2016,2,3,12,30,164.0,276.0,3.4,13.0,374.0,311.22,249.95
2016,2,3,12,45,82.0,219.5,3.4,13.0,268.5,228.8,184.6
2016,2,3,13,0,0.0,163.0,3.4,13.0,163.0,136.66,109.08
2016,2,3,13,15,0.0,159.0,3.4,13.0,159.0,133.9,107.0
2016,2,3,13,30,0.0,155.0,3.4,13.0,155.0,131.1,104.79
2016,2,3,13,45,61.5,196.0,3.4,13.0,228.5,217.0,177.08
2016,2,3,14,0,123.0,237.0,3.4,13.0,302.0,316.28,259.03
2016,2,3,14,15,174.5,222.0,3.35,13.0,309.0,344.78,283.5
2016,2,3,14,30,226.0,207.0,3.3,13.0,316.0,374.39,309.19
2016,2,3,14,45,123.5,183.5,3.3,13.0,242.5,283.17,234.07
2016,2,3,15,0,21.0,160.0,3.3,13.0,169.0,161.11,131.42
2016,2,3,15,15,17.0,145.0,3.25,12.5,152.0,145.85,119.25
2016,2,3,15,30,13.0,130.0,3.2,12.0,135.0,130.38,106.52
2016,2,3,15,45,7.5,114.0,3.15,12.0,116.5,112.47,91.28
2016,2,3,16,0,2.0,98.0,3.1,12.0,98.0,94.41,75.69
2016,2,3,16,15,1.0,79.5,3.1,12.0,79.5,76.36,60.05
2016,2,3,16,30,0.0,61.0,3.1,12.0,61.0,57.73,43.72
2016,2,3,16,45,0.0,43.5,3.15,12.0,43.5,40.36,28.38
2016,2,3,17,0,0.0,26.0,3.2,12.0,26.0,21.66,11.69
2016,2,3,17,15,0.0,13.0,3.2,11.5,13.0,10.71,0.0
2016,2,3,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,10.0,14.5,12.38,0.0
2016,2,4,7,30,0.0,29.0,2.9,10.0,29.0,22.09,0.0
2016,2,4,7,45,222.5,35.0,2.95,10.5,67.0,27.05,16.88
2016,2,4,8,0,445.0,41.0,3.0,11.0,105.0,33.48,23.9
2016,2,4,8,15,519.5,48.5,2.9,11.0,149.5,39.04,29.37
2016,2,4,8,30,594.0,56.0,2.8,11.0,194.0,44.58,34.64
2016,2,4,8,45,640.0,62.0,2.7,11.0,238.5,48.69,38.48
2016,2,4,9,0,686.0,68.0,2.6,11.0,283.0,52.76,42.18
2016,2,4,9,15,718.5,72.0,2.5,11.0,324.5,60.14,48.79
2016,2,4,9,30,751.0,76.0,2.4,11.0,366.0,62.78,51.06
2016,2,4,9,45,774.0,79.0,2.35,11.5,403.5,64.52,52.41
2016,2,4,10,0,797.0,82.0,2.3,12.0,441.0,66.3,53.76
2016,2,4,10,15,813.5,84.0,2.25,12.0,473.0,67.26,54.5
2016,2,4,10,30,830.0,86.0,2.2,12.0,505.0,99.67,59.13
2016,2,4,10,45,840.5,88.0,2.15,12.5,530.0,152.33,87.87
2016,2,4,11,0,851.0,90.0,2.1,13.0,555.0,205.45,128.02
2016,2,4,11,15,858.5,91.0,2.0,13.0,572.5,257.36,172.8
2016,2,4,11,30,866.0,92.0,1.9,13.0,590.0,308.9,219.33
2016,2,4,11,45,869.5,93.0,1.8,13.5,600.5,358.58,264.27
2016,2,4,12,0,873.0,94.0,1.7,14.0,611.0,407.05,307.43
2016,2,4,12,15,874.0,94.0,1.5,14.0,613.0,452.16,347.11
2016,2,4,12,30,875.0,94.0,1.3,14.0,615.0,495.38,383.93
2016,2,4,12,45,874.5,93.0,1.15,14.0,610.0,534.82,416.79
2016,2,4,13,0,874.0,92.0,1.0,14.0,605.0,571.84,446.63
2016,2,4,13,15,574.0,170.5,0.9,14.0,504.5,505.57,397.81
2016,2,4,13,30,274.0,249.0,0.8,14.0,404.0,412.07,326.18
2016,2,4,13,45,555.0,170.0,0.7,14.5,469.0,540.98,427.21
2016,2,4,14,0,836.0,91.0,0.6,15.0,534.0,672.12,524.08
2016,2,4,14,15,660.5,126.5,0.5,15.0,465.0,615.15,480.2
2016,2,4,14,30,485.0,162.0,0.4,15.0,396.0,538.84,423.61
2016,2,4,14,45,470.0,152.0,0.35,15.0,366.0,530.48,419.25
2016,2,4,15,0,455.0,142.0,0.3,15.0,336.0,519.47,411.97
2016,2,4,15,15,458.0,126.5,0.4,14.5,306.0,513.16,410.67
2016,2,4,15,30,461.0,111.0,0.5,14.0,276.0,504.35,407.15
2016,2,4,15,45,427.5,102.5,0.6,14.0,240.0,474.17,385.47
2016,2,4,16,0,394.0,94.0,0.7,14.0,204.0,442.27,361.61
2016,2,4,16,15,458.5,73.0,0.75,13.5,179.5,470.0,384.51
2016,2,4,16,30,523.0,52.0,0.8,13.0,155.0,491.91,399.69
2016,2,4,16,45,435.5,42.5,0.9,13.0,112.5,412.1,333.15
2016,2,4,17,0,348.0,33.0,1.0,13.0,70.0,333.53,259.75
2016,2,4,17,15,174.0,16.5,1.05,12.5,35.0,173.64,46.28
2016,2,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,10.0,3.5,9.0,15.5,8.54,0.0
2016,2,5,7,30,198.0,20.0,3.5,9.0,31.0,16.55,0.0
2016,2,5,7,45,324.0,32.0,3.5,9.5,70.5,26.35,16.58
2016,2,5,8,0,450.0,44.0,3.5,10.0,110.0,36.01,26.29
2016,2,5,8,15,525.5,52.0,3.35,10.0,155.5,41.91,32.09
2016,2,5,8,30,601.0,60.0,3.2,10.0,201.0,47.78,37.68
2016,2,5,8,45,650.5,65.5,3.1,10.5,247.0,51.42,41.03
2016,2,5,9,0,700.0,71.0,3.0,11.0,293.0,55.08,44.27
2016,2,5,9,15,733.5,75.0,2.9,11.5,336.0,57.45,46.26
2016,2,5,9,30,767.0,79.0,2.8,12.0,379.0,65.25,53.05
2016,2,5,9,45,587.5,122.0,2.7,12.5,365.0,88.02,73.02
2016,2,5,10,0,408.0,165.0,2.6,13.0,351.0,110.92,92.81
2016,2,5,10,15,632.5,126.0,2.35,13.0,437.0,87.92,72.42
2016,2,5,10,30,857.0,87.0,2.1,13.0,523.0,103.56,60.58
2016,2,5,10,45,744.5,116.5,1.85,13.5,508.5,159.42,97.01
2016,2,5,11,0,632.0,146.0,1.6,14.0,494.0,209.17,139.94
2016,2,5,11,15,761.5,119.5,1.3,14.0,552.0,256.47,174.81
2016,2,5,11,30,891.0,93.0,1.0,14.0,610.0,318.61,224.13
2016,2,5,11,45,890.5,95.5,0.7,14.5,619.5,369.67,268.57
2016,2,5,12,0,890.0,98.0,0.4,15.0,629.0,419.15,309.93
2016,2,5,12,15,890.0,98.0,0.45,15.0,631.0,464.83,349.59
2016,2,5,12,30,890.0,98.0,0.5,15.0,633.0,508.49,386.79
2016,2,5,12,45,885.0,98.5,0.55,15.0,626.0,547.9,419.97
2016,2,5,13,0,880.0,99.0,0.6,15.0,619.0,584.57,450.37
2016,2,5,13,15,679.0,152.0,0.85,15.0,548.0,556.31,433.73
2016,2,5,13,30,478.0,205.0,1.1,15.0,477.0,506.29,399.23
2016,2,5,13,45,668.0,148.0,1.4,15.0,513.0,600.05,475.3
2016,2,5,14,0,858.0,91.0,1.7,15.0,549.0,689.62,546.97
2016,2,5,14,15,737.5,109.5,1.85,15.0,489.0,652.72,520.83
2016,2,5,14,30,617.0,128.0,2.0,15.0,429.0,605.86,487.35
2016,2,5,14,45,714.0,102.5,2.2,15.0,427.0,663.85,535.46
2016,2,5,15,0,811.0,77.0,2.4,15.0,425.0,716.13,576.56
2016,2,5,15,15,786.5,74.0,2.2,15.0,385.5,704.81,567.59
2016,2,5,15,30,762.0,71.0,2.0,15.0,346.0,689.93,556.25
2016,2,5,15,45,725.5,66.5,1.8,15.0,302.0,660.79,533.84
2016,2,5,16,0,689.0,62.0,1.6,15.0,258.0,634.27,512.72
2016,2,5,16,15,634.0,56.0,1.5,14.5,212.0,584.52,474.38
2016,2,5,16,30,579.0,50.0,1.4,14.0,166.0,533.05,432.79
2016,2,5,16,45,479.5,42.0,1.3,13.5,120.5,445.35,360.42
2016,2,5,17,0,380.0,34.0,1.2,13.0,75.0,358.82,281.7
2016,2,5,17,15,190.0,17.0,1.3,13.0,37.5,187.71,73.04
2016,2,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,122.0,10.0,3.45,9.5,17.0,8.54,0.0
2016,2,6,7,30,244.0,20.0,3.5,10.0,34.0,16.56,0.0
2016,2,6,7,45,359.5,31.0,3.55,10.5,73.5,25.49,15.94
2016,2,6,8,0,475.0,42.0,3.6,11.0,113.0,34.3,24.71
2016,2,6,8,15,546.0,49.0,3.5,11.0,158.5,39.44,29.78
2016,2,6,8,30,617.0,56.0,3.4,11.0,204.0,44.58,34.66
2016,2,6,8,45,665.0,60.5,3.35,11.5,249.0,47.58,37.41
2016,2,6,9,0,713.0,65.0,3.3,12.0,294.0,55.09,44.1
2016,2,6,9,15,743.5,69.0,3.15,12.0,336.0,57.79,46.47
2016,2,6,9,30,774.0,73.0,3.0,12.0,378.0,60.49,48.79
2016,2,6,9,45,797.0,75.0,2.9,12.5,415.5,61.56,49.53
2016,2,6,10,0,820.0,77.0,2.8,13.0,453.0,62.68,50.31
2016,2,6,10,15,835.0,79.0,2.55,13.5,485.0,63.72,51.02
2016,2,6,10,30,850.0,81.0,2.3,14.0,517.0,100.67,57.23
2016,2,6,10,45,863.0,81.5,2.1,14.5,542.5,153.69,86.75
2016,2,6,11,0,876.0,82.0,1.9,15.0,568.0,212.97,132.0
2016,2,6,11,15,882.0,83.0,1.8,15.0,585.5,265.04,176.89
2016,2,6,11,30,888.0,84.0,1.7,15.0,603.0,316.48,223.18
2016,2,6,11,45,893.0,84.0,1.6,15.0,613.0,365.95,268.08
2016,2,6,12,0,898.0,84.0,1.5,15.0,623.0,414.23,311.32
2016,2,6,12,15,761.5,127.5,1.6,15.0,585.5,437.66,336.58
2016,2,6,12,30,625.0,171.0,1.7,15.0,548.0,451.84,352.56
2016,2,6,12,45,588.0,181.5,1.8,15.5,534.0,470.77,369.83
2016,2,6,13,0,551.0,192.0,1.9,16.0,520.0,489.37,385.96
2016,2,6,13,15,494.5,205.0,1.95,16.0,494.5,494.88,391.97
2016,2,6,13,30,438.0,218.0,2.0,16.0,469.0,495.26,393.6
2016,2,6,13,45,654.0,148.5,2.1,16.0,508.0,593.72,472.69
2016,2,6,14,0,870.0,79.0,2.2,16.0,547.0,682.49,543.61
2016,2,6,14,15,857.5,77.0,2.25,16.0,519.0,695.11,554.41
2016,2,6,14,30,845.0,75.0,2.3,16.0,491.0,710.14,566.69
2016,2,6,14,45,605.5,119.0,2.4,16.0,406.0,604.78,487.89
2016,2,6,15,0,366.0,163.0,2.5,16.0,321.0,463.6,378.19
2016,2,6,15,15,389.0,143.0,2.45,16.0,297.0,482.91,395.41
2016,2,6,15,30,412.0,123.0,2.4,16.0,273.0,484.45,398.06
2016,2,6,15,45,552.0,90.0,2.4,16.0,265.0,563.86,462.91
2016,2,6,16,0,692.0,57.0,2.4,16.0,257.0,627.54,511.18
2016,2,6,16,15,639.0,52.0,2.45,15.5,211.5,579.51,473.91
2016,2,6,16,30,586.0,47.0,2.5,15.0,166.0,536.28,438.93
2016,2,6,16,45,500.0,39.5,2.55,14.5,122.0,458.85,374.27
2016,2,6,17,0,414.0,32.0,2.6,14.0,78.0,382.52,303.85
2016,2,6,17,15,207.0,16.0,2.65,14.0,39.0,199.79,96.65
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,2.9,12.0,19.0,8.11,0.0
2016,2,7,7,30,305.0,19.0,2.9,12.0,38.0,17.13,1.28
2016,2,7,7,45,426.5,28.0,2.95,12.5,79.5,25.08,15.6
2016,2,7,8,0,548.0,37.0,3.0,13.0,121.0,33.01,23.42
2016,2,7,8,15,615.5,42.5,3.0,13.0,167.5,37.5,27.83
2016,2,7,8,30,683.0,48.0,3.0,13.0,214.0,42.03,32.11
2016,2,7,8,45,727.5,52.0,3.0,13.5,260.0,45.13,34.92
2016,2,7,9,0,772.0,56.0,3.0,14.0,306.0,48.25,37.64
2016,2,7,9,15,801.0,58.5,2.9,14.0,349.0,50.04,39.19
2016,2,7,9,30,830.0,61.0,2.8,14.0,392.0,51.85,40.72
2016,2,7,9,45,850.0,63.5,2.7,14.5,430.5,60.28,48.0
2016,2,7,10,0,870.0,66.0,2.6,15.0,469.0,62.53,49.76
2016,2,7,10,15,884.5,68.0,2.5,15.0,501.5,64.28,51.18
2016,2,7,10,30,899.0,70.0,2.4,15.0,534.0,104.79,58.25
2016,2,7,10,45,907.0,72.0,2.35,15.5,559.5,160.22,89.67
2016,2,7,11,0,915.0,74.0,2.3,16.0,585.0,215.67,132.14
2016,2,7,11,15,921.5,75.0,2.25,16.0,603.0,269.83,179.02
2016,2,7,11,30,928.0,76.0,2.2,16.0,621.0,323.36,227.33
2016,2,7,11,45,930.5,77.0,2.2,16.5,631.5,374.75,273.81
2016,2,7,12,0,933.0,78.0,2.2,17.0,642.0,424.7,318.33
2016,2,7,12,15,934.0,78.0,2.2,17.0,644.5,471.45,359.95
2016,2,7,12,30,935.0,78.0,2.2,17.0,647.0,516.18,398.95
2016,2,7,12,45,935.5,76.5,2.2,17.5,641.5,556.99,433.21
2016,2,7,13,0,936.0,75.0,2.2,18.0,636.0,595.3,464.6
2016,2,7,13,15,931.5,74.5,2.2,18.0,622.5,629.02,492.67
2016,2,7,13,30,927.0,74.0,2.2,18.0,609.0,659.65,517.9
2016,2,7,13,45,918.0,73.5,2.25,18.0,587.5,684.17,538.5
2016,2,7,14,0,909.0,73.0,2.3,18.0,566.0,705.2,556.29
2016,2,7,14,15,897.5,71.5,2.3,18.0,537.5,719.82,568.23
2016,2,7,14,30,886.0,70.0,2.3,18.0,509.0,730.8,577.12
2016,2,7,14,45,869.0,68.0,2.3,18.0,474.0,733.51,580.14
2016,2,7,15,0,852.0,66.0,2.3,18.0,439.0,732.55,580.62
2016,2,7,15,15,828.5,63.5,2.25,17.5,398.5,729.54,580.38
2016,2,7,15,30,805.0,61.0,2.2,17.0,358.0,716.17,572.38
2016,2,7,15,45,770.5,58.0,2.2,17.0,313.5,690.33,554.1
2016,2,7,16,0,736.0,55.0,2.2,17.0,269.0,661.38,532.78
2016,2,7,16,15,685.0,50.0,2.25,16.5,222.5,614.54,497.89
2016,2,7,16,30,634.0,45.0,2.3,16.0,176.0,565.56,459.19
2016,2,7,16,45,548.5,38.0,2.35,16.0,130.5,487.09,393.96
2016,2,7,17,0,463.0,31.0,2.4,16.0,85.0,408.63,322.78
2016,2,7,17,15,307.5,20.5,2.45,15.5,49.0,280.49,155.7
2016,2,7,17,30,152.0,10.0,2.5,15.0,13.0,112.13,0.0
2016,2,7,17,45,76.0,5.0,2.55,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,122.0,11.5,5.35,12.0,19.0,9.82,0.0
2016,2,8,7,30,244.0,23.0,5.4,12.0,38.0,19.11,3.88
2016,2,8,7,45,364.5,33.5,5.45,12.5,79.0,27.53,17.78
2016,2,8,8,0,485.0,44.0,5.5,13.0,120.0,35.87,25.95
2016,2,8,8,15,557.5,51.0,5.35,13.5,167.0,40.98,30.87
2016,2,8,8,30,630.0,58.0,5.2,14.0,214.0,46.1,35.6
2016,2,8,8,45,675.0,63.5,5.1,14.5,260.0,49.81,38.93
2016,2,8,9,0,720.0,69.0,5.0,15.0,306.0,58.29,46.39
2016,2,8,9,15,751.5,72.5,4.7,15.0,348.5,60.51,48.29
2016,2,8,9,30,783.0,76.0,4.4,15.0,391.0,62.76,50.18
2016,2,8,9,45,825.5,73.5,4.1,15.5,433.5,60.62,48.08
2016,2,8,10,0,868.0,71.0,3.8,16.0,476.0,65.98,52.57
2016,2,8,10,15,882.0,72.5,3.6,16.0,508.5,67.33,53.63
2016,2,8,10,30,896.0,74.0,3.4,16.0,541.0,109.64,61.21
2016,2,8,10,45,907.0,75.0,3.25,16.5,566.5,164.7,92.8
2016,2,8,11,0,918.0,76.0,3.1,17.0,592.0,220.08,135.33
2016,2,8,11,15,924.0,77.0,2.95,17.5,610.5,274.42,182.15
2016,2,8,11,30,930.0,78.0,2.8,18.0,629.0,328.09,230.09
2016,2,8,11,45,933.0,78.5,2.7,18.5,639.0,379.46,276.29
2016,2,8,12,0,936.0,79.0,2.6,19.0,649.0,429.4,320.48
2016,2,8,12,15,936.5,79.0,2.5,19.0,651.5,476.18,361.73
2016,2,8,12,30,937.0,79.0,2.4,19.0,654.0,520.88,400.23
2016,2,8,12,45,936.0,78.0,2.35,19.0,648.0,561.59,434.82
2016,2,8,13,0,935.0,77.0,2.3,19.0,642.0,599.69,466.55
2016,2,8,13,15,930.5,76.5,2.3,19.0,628.5,633.48,494.56
2016,2,8,13,30,926.0,76.0,2.3,19.0,615.0,664.17,519.72
2016,2,8,13,45,916.5,75.5,2.3,19.5,593.0,688.41,538.72
2016,2,8,14,0,907.0,75.0,2.3,20.0,571.0,709.13,554.82
2016,2,8,14,15,895.5,73.5,2.25,20.0,542.5,723.77,566.27
2016,2,8,14,30,884.0,72.0,2.2,20.0,514.0,734.76,574.76
2016,2,8,14,45,867.0,70.0,2.2,20.0,479.0,737.48,577.75
2016,2,8,15,0,850.0,68.0,2.2,20.0,444.0,743.36,583.18
2016,2,8,15,15,827.0,65.5,2.1,19.5,403.5,733.9,577.91
2016,2,8,15,30,804.0,63.0,2.0,19.0,363.0,720.86,569.99
2016,2,8,15,45,770.0,59.5,1.95,19.0,318.5,694.66,551.41
2016,2,8,16,0,736.0,56.0,1.9,19.0,274.0,665.34,529.89
2016,2,8,16,15,685.0,51.5,1.85,18.5,227.0,618.93,495.43
2016,2,8,16,30,634.0,47.0,1.8,18.0,180.0,570.25,457.33
2016,2,8,16,45,550.5,40.0,1.8,18.0,134.0,492.79,394.03
2016,2,8,17,0,467.0,33.0,1.8,18.0,88.0,425.12,332.84
2016,2,8,17,15,311.5,22.0,1.8,17.5,51.5,288.32,173.57
2016,2,8,17,30,156.0,11.0,1.8,17.0,15.0,116.22,0.0
2016,2,8,17,45,78.0,5.5,1.8,17.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.5,1.95,13.0,21.0,9.82,0.0
2016,2,9,7,30,290.0,23.0,2.0,13.0,42.0,19.11,5.32
2016,2,9,7,45,406.0,33.0,2.15,13.5,84.5,27.14,17.53
2016,2,9,8,0,522.0,43.0,2.3,14.0,127.0,35.1,25.25
2016,2,9,8,15,592.0,49.5,2.4,14.0,174.5,39.88,29.88
2016,2,9,8,30,662.0,56.0,2.5,14.0,222.0,44.67,34.37
2016,2,9,8,45,708.0,60.5,2.6,14.5,269.0,51.93,40.84
2016,2,9,9,0,754.0,65.0,2.7,15.0,316.0,55.24,43.68
2016,2,9,9,15,553.0,108.5,2.6,15.0,305.5,80.43,65.88
2016,2,9,9,30,352.0,152.0,2.5,15.0,295.0,107.69,89.59
2016,2,9,9,45,473.0,140.5,2.4,15.5,351.5,96.6,79.52
2016,2,9,10,0,594.0,129.0,2.3,16.0,408.0,90.32,73.74
2016,2,9,10,15,534.5,156.5,2.15,16.5,421.0,105.38,86.45
2016,2,9,10,30,475.0,184.0,2.0,17.0,434.0,148.43,103.79
2016,2,9,10,45,692.0,134.0,1.85,17.5,516.5,173.14,107.71
2016,2,9,11,0,909.0,84.0,1.7,18.0,599.0,226.99,140.22
2016,2,9,11,15,762.5,127.0,1.65,18.0,568.5,270.36,183.97
2016,2,9,11,30,616.0,170.0,1.6,18.0,538.0,308.69,223.42
2016,2,9,11,45,770.0,129.5,1.6,18.0,597.0,364.74,267.73
2016,2,9,12,0,924.0,89.0,1.6,18.0,656.0,436.19,325.04
2016,2,9,12,15,743.5,143.0,1.6,18.0,600.5,450.17,342.7
2016,2,9,12,30,563.0,197.0,1.6,18.0,545.0,446.72,344.82
2016,2,9,12,45,743.0,142.0,1.65,18.5,597.0,525.44,406.29
2016,2,9,13,0,923.0,87.0,1.7,19.0,649.0,605.8,468.3
2016,2,9,13,15,819.0,110.5,1.75,18.5,601.0,607.32,472.54
2016,2,9,13,30,715.0,134.0,1.8,18.0,553.0,599.02,469.28
2016,2,9,13,45,624.0,157.0,1.9,18.0,513.0,589.04,463.54
2016,2,9,14,0,533.0,180.0,2.0,18.0,473.0,566.16,447.71
2016,2,9,14,15,386.0,200.0,2.0,18.0,406.5,487.0,388.0
2016,2,9,14,30,239.0,220.0,2.0,18.0,340.0,401.33,321.49
2016,2,9,14,45,226.5,205.5,2.0,18.0,313.0,386.01,310.96
2016,2,9,15,0,214.0,191.0,2.0,18.0,286.0,369.13,298.68
2016,2,9,15,15,122.0,168.5,1.9,17.5,222.0,279.88,227.33
2016,2,9,15,30,30.0,146.0,1.8,17.0,158.0,172.92,139.4
2016,2,9,15,45,25.0,129.5,1.7,16.5,138.5,154.66,124.99
2016,2,9,16,0,20.0,113.0,1.6,16.0,119.0,123.89,99.66
2016,2,9,16,15,14.0,95.0,1.5,15.5,98.5,103.11,82.2
2016,2,9,16,30,8.0,77.0,1.4,15.0,78.0,82.05,64.13
2016,2,9,16,45,4.0,57.5,1.35,15.0,58.0,59.83,44.77
2016,2,9,17,0,0.0,38.0,1.3,15.0,38.0,36.33,24.2
2016,2,9,17,15,0.0,22.5,1.3,15.0,22.5,19.95,7.7
2016,2,9,17,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,2,9,17,45,0.0,3.5,1.35,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,131.0,12.0,3.35,13.0,21.5,10.24,0.0
2016,2,10,7,30,262.0,24.0,3.3,13.0,43.0,19.87,6.95
2016,2,10,7,45,374.0,35.5,3.25,13.5,85.0,29.12,19.32
2016,2,10,8,0,486.0,47.0,3.2,14.0,127.0,38.25,28.04
2016,2,10,8,15,555.0,54.5,3.05,14.0,173.5,43.67,33.26
2016,2,10,8,30,624.0,62.0,2.9,14.0,220.0,49.06,38.28
2016,2,10,8,45,667.5,67.5,2.75,14.5,266.0,52.65,41.48
2016,2,10,9,0,711.0,73.0,2.6,15.0,312.0,56.21,44.54
2016,2,10,9,15,706.5,77.0,2.4,15.0,341.0,58.14,46.18
2016,2,10,9,30,702.0,81.0,2.2,15.0,370.0,59.98,47.71
2016,2,10,9,45,762.5,83.5,2.05,15.0,423.5,67.18,53.93
2016,2,10,10,0,823.0,86.0,1.9,15.0,477.0,68.99,55.38
2016,2,10,10,15,838.0,88.0,1.9,15.0,509.5,69.87,56.02
2016,2,10,10,30,853.0,90.0,1.9,15.0,542.0,115.77,65.89
2016,2,10,10,45,864.0,91.5,1.9,15.5,567.5,170.07,98.57
2016,2,10,11,0,875.0,93.0,1.9,16.0,593.0,224.85,141.21
2016,2,10,11,15,882.0,94.0,1.9,16.0,611.5,278.56,187.81
2016,2,10,11,30,889.0,95.0,1.9,16.0,630.0,331.83,235.61
2016,2,10,11,45,895.0,95.0,1.9,16.5,641.0,385.83,283.46
2016,2,10,12,0,901.0,95.0,1.9,17.0,652.0,435.22,326.86
2016,2,10,12,15,901.5,95.0,1.9,17.0,654.0,480.92,367.1
2016,2,10,12,30,902.0,95.0,1.9,17.0,656.0,524.62,404.76
2016,2,10,12,45,901.0,94.5,1.9,17.5,650.5,564.89,438.06
2016,2,10,13,0,900.0,94.0,1.9,18.0,645.0,602.67,468.54
2016,2,10,13,15,894.5,93.0,1.85,18.0,631.0,634.64,494.62
2016,2,10,13,30,889.0,92.0,1.8,18.0,617.0,667.4,520.56
2016,2,10,13,45,768.5,117.5,1.8,18.5,560.5,647.17,505.85
2016,2,10,14,0,648.0,143.0,1.8,19.0,504.0,616.62,483.36
2016,2,10,14,15,714.0,116.5,1.8,19.0,495.0,656.56,515.69
2016,2,10,14,30,780.0,90.0,1.8,19.0,486.0,691.66,543.29
2016,2,10,14,45,630.5,119.0,1.85,19.0,425.0,632.52,500.28
2016,2,10,15,0,481.0,148.0,1.9,19.0,364.0,555.7,443.12
2016,2,10,15,15,460.0,137.0,1.85,18.5,328.5,536.52,431.06
2016,2,10,15,30,439.0,126.0,1.8,18.0,293.0,514.83,416.3
2016,2,10,15,45,405.0,117.0,1.75,18.0,257.0,483.2,392.46
2016,2,10,16,0,371.0,108.0,1.7,18.0,221.0,449.83,366.62
2016,2,10,16,15,340.0,93.0,1.65,17.5,183.5,409.92,335.59
2016,2,10,16,30,309.0,78.0,1.6,17.0,146.0,368.8,302.2
2016,2,10,16,45,266.0,61.5,1.6,17.0,109.5,315.85,257.13
2016,2,10,17,0,223.0,45.0,1.6,17.0,73.0,263.0,209.55
2016,2,10,17,15,111.5,29.5,1.55,16.5,43.5,144.15,96.01
2016,2,10,17,30,0.0,14.0,1.5,16.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,1.5,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.5,1.25,13.5,20.5,10.67,0.0
2016,2,11,7,30,207.0,25.0,1.2,14.0,41.0,20.55,8.35
2016,2,11,7,45,286.5,39.5,1.2,14.5,78.0,30.54,20.58
2016,2,11,8,0,366.0,54.0,1.2,15.0,115.0,41.37,30.73
2016,2,11,8,15,416.5,65.5,1.15,15.0,156.5,49.66,38.47
2016,2,11,8,30,467.0,77.0,1.1,15.0,198.0,60.0,47.85
2016,2,11,8,45,509.5,83.5,1.05,15.0,237.5,63.74,51.23
2016,2,11,9,0,552.0,90.0,1.0,15.0,277.0,67.48,54.5
2016,2,11,9,15,554.0,103.5,1.05,15.0,312.0,76.1,62.0
2016,2,11,9,30,556.0,117.0,1.1,15.0,347.0,84.42,69.13
2016,2,11,9,45,456.0,152.5,1.15,15.5,352.5,103.81,85.67
2016,2,11,10,0,356.0,188.0,1.2,16.0,358.0,128.63,106.6
2016,2,11,10,15,458.5,175.0,1.3,16.0,410.0,115.42,95.02
2016,2,11,10,30,561.0,162.0,1.4,16.0,462.0,142.56,95.6
2016,2,11,10,45,583.5,163.5,1.5,16.5,488.0,183.88,120.89
2016,2,11,11,0,606.0,165.0,1.6,17.0,514.0,228.45,154.86
2016,2,11,11,15,631.0,162.5,1.6,17.0,536.0,271.23,190.55
2016,2,11,11,30,656.0,160.0,1.6,17.0,558.0,315.86,229.04
2016,2,11,11,45,641.5,172.5,1.6,17.0,566.5,360.7,268.81
2016,2,11,12,0,627.0,185.0,1.6,17.0,575.0,403.34,306.02
2016,2,11,12,15,451.0,235.0,1.55,17.0,516.0,400.7,309.07
2016,2,11,12,30,275.0,285.0,1.5,17.0,457.0,380.71,296.63
2016,2,11,12,45,307.5,275.5,1.45,17.0,466.5,408.7,319.53
2016,2,11,13,0,340.0,266.0,1.4,17.0,476.0,437.97,343.04
2016,2,11,13,15,422.5,237.5,1.4,17.0,492.5,489.55,383.84
2016,2,11,13,30,505.0,209.0,1.4,17.0,509.0,537.06,421.46
2016,2,11,13,45,444.5,216.5,1.4,17.0,474.0,526.07,413.82
2016,2,11,14,0,384.0,224.0,1.4,17.0,439.0,498.04,393.76
2016,2,11,14,15,553.5,173.0,1.45,16.5,466.0,596.08,472.09
2016,2,11,14,30,723.0,122.0,1.5,16.0,493.0,691.15,546.37
2016,2,11,14,45,610.0,134.0,1.55,16.0,432.5,635.32,505.29
2016,2,11,15,0,497.0,146.0,1.6,16.0,372.0,567.5,455.65
2016,2,11,15,15,383.0,149.5,1.65,16.0,314.5,492.65,399.09
2016,2,11,15,30,269.0,153.0,1.7,16.0,257.0,399.08,326.25
