Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.0,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,11.0,13.0,11.1,0.0
2016,2,22,7,15,225.0,23.5,4.15,11.0,50.0,19.36,6.39
2016,2,22,7,30,450.0,34.0,4.1,11.0,87.0,28.06,18.63
2016,2,22,7,45,536.0,42.0,4.05,11.5,135.0,34.2,24.77
2016,2,22,8,0,622.0,50.0,4.0,12.0,183.0,40.31,30.56
2016,2,22,8,15,675.5,55.5,3.9,12.0,233.0,48.08,37.73
2016,2,22,8,30,729.0,61.0,3.8,12.0,283.0,52.26,41.55
2016,2,22,8,45,765.0,65.0,3.7,12.5,331.5,55.03,43.92
2016,2,22,9,0,801.0,69.0,3.6,13.0,380.0,57.8,46.21
2016,2,22,9,15,826.0,72.0,3.6,13.0,425.0,59.66,47.75
2016,2,22,9,30,851.0,75.0,3.6,13.0,470.0,61.51,49.26
2016,2,22,9,45,664.5,129.5,3.6,13.5,453.5,89.96,74.07
2016,2,22,10,0,478.0,184.0,3.6,14.0,437.0,120.16,100.02
2016,2,22,10,15,612.0,152.5,3.45,14.5,496.5,120.19,83.27
2016,2,22,10,30,746.0,121.0,3.3,15.0,556.0,152.5,91.47
2016,2,22,10,45,704.5,143.0,3.2,15.5,568.0,209.39,135.94
2016,2,22,11,0,663.0,165.0,3.1,16.0,580.0,261.96,181.72
2016,2,22,11,15,690.5,161.0,3.1,16.0,604.0,308.92,222.45
2016,2,22,11,30,718.0,157.0,3.1,16.0,628.0,357.84,265.5
2016,2,22,11,45,832.5,123.5,3.1,16.0,678.0,420.0,317.33
2016,2,22,12,0,947.0,90.0,3.1,16.0,728.0,487.73,373.89
2016,2,22,12,15,948.0,90.0,3.15,16.0,730.5,536.28,416.39
2016,2,22,12,30,949.0,90.0,3.2,16.0,733.0,582.73,456.28
2016,2,22,12,45,802.5,137.5,3.3,16.5,678.0,589.57,463.89
2016,2,22,13,0,656.0,185.0,3.4,17.0,623.0,583.09,460.06
2016,2,22,13,15,793.5,138.5,3.45,17.0,657.5,658.53,520.58
2016,2,22,13,30,931.0,92.0,3.5,17.0,692.0,731.06,578.28
2016,2,22,13,45,925.0,90.5,3.55,17.0,670.0,757.22,599.48
2016,2,22,14,0,919.0,89.0,3.6,17.0,648.0,779.9,616.95
2016,2,22,14,15,909.5,87.5,3.6,17.0,619.0,796.4,629.82
2016,2,22,14,30,900.0,86.0,3.6,17.0,590.0,809.2,640.2
2016,2,22,14,45,885.5,83.5,3.65,17.0,554.0,820.66,650.02
2016,2,22,15,0,871.0,81.0,3.7,17.0,518.0,821.18,652.03
2016,2,22,15,15,738.0,95.5,3.6,16.5,444.5,745.48,598.45
2016,2,22,15,30,605.0,110.0,3.5,16.0,371.0,661.08,537.45
2016,2,22,15,45,574.5,105.0,3.45,16.0,331.0,634.5,518.69
2016,2,22,16,0,544.0,100.0,3.4,16.0,291.0,605.07,496.91
2016,2,22,16,15,515.0,88.5,3.35,15.5,248.5,567.33,468.83
2016,2,22,16,30,486.0,77.0,3.3,15.0,206.0,527.5,437.86
2016,2,22,16,45,428.5,66.5,3.3,15.0,163.0,464.33,385.82
2016,2,22,17,0,371.0,56.0,3.3,15.0,120.0,399.26,329.9
2016,2,22,17,15,291.0,41.0,3.3,14.5,81.0,315.75,255.42
2016,2,22,17,30,211.0,26.0,3.3,14.0,42.0,229.84,146.5
2016,2,22,17,45,105.5,13.0,3.3,14.0,21.0,85.68,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,13.0,13.0,11.1,0.0
2016,2,23,7,15,171.5,26.5,0.95,13.0,47.5,20.56,8.36
2016,2,23,7,30,343.0,40.0,1.0,13.0,82.0,32.85,22.76
2016,2,23,7,45,423.0,50.5,1.1,13.5,126.5,40.72,30.4
2016,2,23,8,0,503.0,61.0,1.2,14.0,171.0,48.46,37.6
2016,2,23,8,15,553.0,69.0,1.3,14.0,217.5,53.8,42.55
2016,2,23,8,30,603.0,77.0,1.4,14.0,264.0,59.04,47.27
2016,2,23,8,45,659.0,75.0,1.5,14.0,309.0,56.75,45.18
2016,2,23,9,0,715.0,73.0,1.6,14.0,354.0,59.84,47.83
2016,2,23,9,15,730.0,79.5,1.6,14.5,394.5,64.04,51.31
2016,2,23,9,30,745.0,86.0,1.6,15.0,435.0,68.1,54.63
2016,2,23,9,45,733.5,99.0,1.6,15.5,466.0,69.79,55.85
2016,2,23,10,0,722.0,112.0,1.6,16.0,497.0,76.93,61.79
2016,2,23,10,15,830.0,98.5,1.55,16.0,567.0,102.01,61.99
2016,2,23,10,30,938.0,85.0,1.5,16.0,637.0,162.93,91.2
2016,2,23,10,45,946.5,87.0,1.45,16.5,664.0,222.3,134.57
2016,2,23,11,0,955.0,89.0,1.4,17.0,691.0,281.73,184.13
2016,2,23,11,15,960.5,90.0,1.3,17.0,710.0,339.39,234.87
2016,2,23,11,30,966.0,91.0,1.2,17.0,729.0,396.26,285.05
2016,2,23,11,45,966.0,92.5,1.1,17.5,739.0,450.44,331.62
2016,2,23,12,0,966.0,94.0,1.0,18.0,749.0,502.84,375.17
2016,2,23,12,15,966.0,94.0,0.85,18.0,751.0,551.97,414.94
2016,2,23,12,30,966.0,94.0,0.7,18.0,753.0,598.86,451.35
2016,2,23,12,45,963.0,94.0,0.6,18.5,746.0,641.62,482.9
2016,2,23,13,0,960.0,94.0,0.5,19.0,739.0,681.54,511.14
2016,2,23,13,15,955.0,93.5,0.55,19.0,724.0,716.69,538.26
2016,2,23,13,30,950.0,93.0,0.6,19.0,709.0,748.57,562.73
2016,2,23,13,45,941.0,92.0,0.7,19.0,685.5,773.73,582.85
2016,2,23,14,0,932.0,91.0,0.8,19.0,662.0,795.2,599.37
2016,2,23,14,15,920.5,89.5,1.0,19.0,631.5,810.5,613.4
2016,2,23,14,30,909.0,88.0,1.2,19.0,601.0,821.98,624.91
2016,2,23,14,45,893.5,85.5,1.45,19.0,564.0,832.88,636.68
2016,2,23,15,0,878.0,83.0,1.7,19.0,527.0,832.66,640.66
2016,2,23,15,15,856.0,80.5,1.85,18.5,483.5,823.23,638.36
2016,2,23,15,30,834.0,78.0,2.0,18.0,440.0,809.98,633.27
2016,2,23,15,45,799.5,75.0,2.15,17.5,392.0,782.12,617.38
2016,2,23,16,0,765.0,72.0,2.3,17.0,344.0,750.83,598.34
2016,2,23,16,15,720.5,67.0,2.4,16.5,293.5,705.84,567.72
2016,2,23,16,30,676.0,62.0,2.5,16.0,243.0,665.64,539.04
2016,2,23,16,45,596.5,55.5,2.6,15.5,191.5,587.55,479.07
2016,2,23,17,0,517.0,49.0,2.7,15.0,140.0,509.27,415.48
2016,2,23,17,15,403.0,38.0,2.8,15.0,94.5,400.33,322.12
2016,2,23,17,30,289.0,27.0,2.9,15.0,49.0,291.35,195.62
2016,2,23,17,45,144.5,13.5,3.05,15.0,24.5,114.13,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,11.0,14.0,11.95,0.0
2016,2,24,7,15,184.0,26.5,1.6,11.5,50.0,20.58,9.39
2016,2,24,7,30,368.0,39.0,1.7,12.0,86.0,31.9,22.13
2016,2,24,7,45,459.0,48.5,1.8,12.5,133.5,39.05,29.09
2016,2,24,8,0,550.0,58.0,1.9,13.0,181.0,46.13,35.7
2016,2,24,8,15,605.0,64.5,1.85,13.0,230.0,50.47,39.76
2016,2,24,8,30,660.0,71.0,1.8,13.0,279.0,54.78,43.66
2016,2,24,8,45,700.5,75.5,1.8,13.5,327.0,57.42,45.87
2016,2,24,9,0,741.0,80.0,1.8,14.0,375.0,65.53,52.86
2016,2,24,9,15,767.5,83.5,1.65,14.0,419.0,67.45,54.4
2016,2,24,9,30,794.0,87.0,1.5,14.0,463.0,69.38,55.95
2016,2,24,9,45,813.5,90.0,1.35,14.5,502.5,70.84,56.96
2016,2,24,10,0,833.0,93.0,1.2,15.0,542.0,72.3,57.97
2016,2,24,10,15,846.5,95.0,1.05,15.5,574.5,103.26,61.22
2016,2,24,10,30,860.0,97.0,0.9,16.0,607.0,159.11,90.5
2016,2,24,10,45,868.5,99.0,0.75,16.5,633.0,215.17,131.74
2016,2,24,11,0,877.0,101.0,0.6,17.0,659.0,271.46,178.22
2016,2,24,11,15,883.0,102.0,0.6,17.0,677.0,330.55,229.19
2016,2,24,11,30,889.0,103.0,0.6,17.0,695.0,383.77,275.67
2016,2,24,11,45,891.5,104.0,0.65,17.5,705.5,434.81,319.49
2016,2,24,12,0,894.0,105.0,0.7,18.0,716.0,484.44,361.06
2016,2,24,12,15,894.5,105.0,0.85,18.0,717.5,530.67,400.42
2016,2,24,12,30,895.0,105.0,1.0,18.0,719.0,574.87,437.42
2016,2,24,12,45,899.5,101.5,1.15,18.0,714.5,615.99,471.5
2016,2,24,13,0,904.0,98.0,1.3,18.0,710.0,654.84,503.37
2016,2,24,13,15,899.0,97.5,1.4,18.0,695.5,688.0,530.19
2016,2,24,13,30,894.0,97.0,1.5,18.0,681.0,718.06,554.44
2016,2,24,13,45,886.5,95.5,1.65,18.0,659.0,742.11,574.52
2016,2,24,14,0,879.0,94.0,1.8,18.0,637.0,762.7,590.93
2016,2,24,14,15,868.0,92.0,1.85,17.5,607.5,783.32,607.8
2016,2,24,14,30,857.0,90.0,1.9,17.0,578.0,794.08,617.92
2016,2,24,14,45,840.0,88.0,2.0,17.0,541.5,796.31,621.55
2016,2,24,15,0,823.0,86.0,2.1,17.0,505.0,794.71,622.64
2016,2,24,15,15,801.5,83.0,2.15,17.0,464.0,784.51,617.26
2016,2,24,15,30,780.0,80.0,2.2,17.0,423.0,770.68,609.3
2016,2,24,15,45,747.5,76.5,2.25,17.0,376.5,743.63,591.56
2016,2,24,16,0,715.0,73.0,2.3,17.0,330.0,718.7,574.99
2016,2,24,16,15,671.5,67.5,2.3,16.5,282.0,674.83,544.26
2016,2,24,16,30,628.0,62.0,2.3,16.0,234.0,628.9,510.6
2016,2,24,16,45,561.0,55.0,2.35,15.5,185.0,560.53,457.8
2016,2,24,17,0,494.0,48.0,2.4,15.0,136.0,491.89,401.71
2016,2,24,17,15,387.5,37.0,2.45,14.5,92.5,388.79,314.09
2016,2,24,17,30,281.0,26.0,2.5,14.0,49.0,287.98,201.79
2016,2,24,17,45,140.5,13.0,2.65,14.0,24.5,111.3,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.5,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.5,13.0,15.0,11.1,0.0
2016,2,25,7,15,202.5,28.5,0.55,13.0,51.0,22.13,11.25
2016,2,25,7,30,328.0,44.0,0.6,13.0,87.0,36.03,25.77
2016,2,25,7,45,408.5,55.5,0.65,13.5,132.5,44.63,33.98
2016,2,25,8,0,489.0,67.0,0.7,14.0,178.0,53.05,41.75
2016,2,25,8,15,545.0,75.0,0.7,14.0,226.0,58.24,46.54
2016,2,25,8,30,601.0,83.0,0.7,14.0,274.0,63.37,51.11
2016,2,25,8,45,454.0,119.0,0.75,14.5,276.5,84.6,69.64
2016,2,25,9,0,307.0,155.0,0.8,15.0,279.0,108.99,90.54
2016,2,25,9,15,368.5,162.5,0.75,15.0,327.5,114.07,94.61
2016,2,25,9,30,430.0,170.0,0.7,15.0,376.0,113.3,93.67
2016,2,25,9,45,527.5,157.0,0.7,15.5,430.0,105.05,86.16
2016,2,25,10,0,625.0,144.0,0.7,16.0,484.0,96.44,78.43
2016,2,25,10,15,631.5,152.5,0.65,16.0,513.5,127.59,84.68
2016,2,25,10,30,638.0,161.0,0.6,16.0,543.0,176.45,112.86
2016,2,25,10,45,587.5,188.0,0.6,16.5,551.0,228.87,154.36
2016,2,25,11,0,537.0,215.0,0.6,17.0,559.0,275.7,194.51
2016,2,25,11,15,534.5,222.5,0.6,17.0,573.0,317.03,229.67
2016,2,25,11,30,532.0,230.0,0.6,17.0,587.0,357.69,264.29
2016,2,25,11,45,531.5,234.5,0.65,17.5,596.0,396.06,296.31
2016,2,25,12,0,531.0,239.0,0.7,18.0,605.0,433.59,326.97
2016,2,25,12,15,694.0,178.5,0.8,18.0,657.5,498.89,377.99
2016,2,25,12,30,857.0,118.0,0.9,18.0,710.0,571.09,434.29
2016,2,25,12,45,621.0,203.5,1.0,18.5,631.0,553.71,422.87
2016,2,25,13,0,385.0,289.0,1.1,19.0,552.0,504.44,387.0
2016,2,25,13,15,624.5,197.5,1.15,19.0,613.5,613.05,470.79
2016,2,25,13,30,864.0,106.0,1.2,19.0,675.0,714.9,547.63
2016,2,25,13,45,854.0,106.0,1.3,19.0,653.0,738.79,566.23
2016,2,25,14,0,844.0,106.0,1.4,19.0,631.0,759.16,582.32
2016,2,25,14,15,833.0,104.0,1.55,19.0,602.0,773.05,594.25
2016,2,25,14,30,822.0,102.0,1.7,19.0,573.0,783.28,603.81
2016,2,25,14,45,802.0,100.5,1.85,19.0,537.0,783.16,606.24
2016,2,25,15,0,782.0,99.0,2.0,19.0,501.0,779.2,606.1
2016,2,25,15,15,760.0,95.5,2.15,18.5,460.0,772.32,605.04
2016,2,25,15,30,738.0,92.0,2.3,18.0,419.0,757.86,598.43
2016,2,25,15,45,708.5,87.0,2.5,17.5,374.0,731.98,583.52
2016,2,25,16,0,679.0,82.0,2.7,17.0,329.0,703.09,565.72
2016,2,25,16,15,635.0,75.5,2.7,16.5,281.0,657.57,533.43
2016,2,25,16,30,591.0,69.0,2.7,16.0,233.0,609.98,498.18
2016,2,25,16,45,533.0,60.0,2.7,15.5,185.5,546.39,448.48
2016,2,25,17,0,475.0,51.0,2.7,15.0,138.0,482.3,395.55
2016,2,25,17,15,370.5,39.5,2.6,15.0,94.5,380.0,307.73
2016,2,25,17,30,266.0,28.0,2.5,15.0,51.0,282.1,202.94
2016,2,25,17,45,133.0,14.0,2.4,15.0,25.5,107.21,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.8,14.0,10.0,8.54,0.0
2016,2,26,7,15,17.5,29.0,0.9,14.0,31.5,23.38,12.74
2016,2,26,7,30,35.0,48.0,1.0,14.0,53.0,37.81,27.26
2016,2,26,7,45,51.0,69.5,1.1,14.0,80.0,53.58,41.81
2016,2,26,8,0,67.0,91.0,1.2,14.0,107.0,69.07,55.92
2016,2,26,8,15,77.5,112.5,1.3,14.0,135.0,84.22,69.51
2016,2,26,8,30,88.0,134.0,1.4,14.0,163.0,99.06,82.59
2016,2,26,8,45,97.5,153.5,1.55,14.5,189.5,112.46,94.01
2016,2,26,9,0,107.0,173.0,1.7,15.0,216.0,121.41,101.39
2016,2,26,9,15,310.5,163.0,1.7,15.0,309.0,113.58,94.32
2016,2,26,9,30,514.0,153.0,1.7,15.0,402.0,103.53,85.38
2016,2,26,9,45,519.0,166.0,1.7,15.5,434.5,110.29,90.84
2016,2,26,10,0,524.0,179.0,1.7,16.0,467.0,116.82,96.03
2016,2,26,10,15,462.0,210.0,1.65,16.0,475.0,157.01,112.17
2016,2,26,10,30,400.0,241.0,1.6,16.0,483.0,209.04,149.02
2016,2,26,10,45,371.0,260.5,1.55,16.0,492.0,246.17,178.54
2016,2,26,11,0,342.0,280.0,1.5,16.0,501.0,280.48,207.92
2016,2,26,11,15,355.5,285.0,1.5,16.0,520.0,314.2,235.93
2016,2,26,11,30,369.0,290.0,1.5,16.0,539.0,349.03,265.04
2016,2,26,11,45,372.0,294.0,1.5,16.0,548.5,380.01,291.23
2016,2,26,12,0,375.0,298.0,1.5,16.0,558.0,410.74,316.86
2016,2,26,12,15,377.5,298.5,1.55,16.0,560.5,438.08,339.71
2016,2,26,12,30,380.0,299.0,1.6,16.0,563.0,464.77,361.74
2016,2,26,12,45,438.5,275.0,1.7,16.0,577.5,508.41,396.8
2016,2,26,13,0,497.0,251.0,1.8,16.0,592.0,549.89,430.21
2016,2,26,13,15,436.5,266.0,1.9,16.0,561.0,549.89,431.26
2016,2,26,13,30,376.0,281.0,2.0,16.0,530.0,534.71,420.98
2016,2,26,13,45,423.5,257.5,2.1,16.0,529.5,576.79,454.93
2016,2,26,14,0,471.0,234.0,2.2,16.0,529.0,608.94,481.32
2016,2,26,14,15,473.0,222.0,2.25,16.0,506.5,616.73,488.72
2016,2,26,14,30,475.0,210.0,2.3,16.0,484.0,622.18,494.6
2016,2,26,14,45,428.5,205.0,2.4,16.0,441.0,593.25,474.16
2016,2,26,15,0,382.0,200.0,2.5,16.0,398.0,544.17,438.61
2016,2,26,15,15,245.5,196.5,2.6,15.5,320.0,436.23,355.04
2016,2,26,15,30,109.0,193.0,2.7,15.0,242.0,308.48,252.41
2016,2,26,15,45,392.5,136.0,2.85,15.0,285.0,519.38,428.87
2016,2,26,16,0,676.0,79.0,3.0,15.0,328.0,699.22,570.02
2016,2,26,16,15,632.0,73.5,3.0,14.5,280.5,654.82,536.64
2016,2,26,16,30,588.0,68.0,3.0,14.0,233.0,608.4,501.91
2016,2,26,16,45,525.5,60.0,3.05,14.0,185.5,542.26,449.02
2016,2,26,17,0,463.0,52.0,3.1,14.0,138.0,475.72,393.17
2016,2,26,17,15,359.0,41.0,2.85,13.5,95.0,374.14,305.95
2016,2,26,17,30,255.0,30.0,2.6,13.0,52.0,276.72,205.47
2016,2,26,17,45,127.5,15.0,2.35,13.0,26.0,104.52,0.0
2016,2,26,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,12.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,12.0,23.0,17.89,0.0
2016,2,27,7,15,219.0,31.5,2.5,12.0,62.5,24.42,14.13
2016,2,27,7,30,438.0,40.0,2.5,12.0,102.0,32.65,23.04
2016,2,27,7,45,526.0,47.0,2.55,12.5,151.0,37.79,28.09
2016,2,27,8,0,614.0,54.0,2.6,13.0,200.0,42.99,32.96
2016,2,27,8,15,664.0,59.5,2.6,13.0,250.0,46.74,36.44
2016,2,27,8,30,714.0,65.0,2.6,13.0,300.0,54.92,43.77
2016,2,27,8,45,484.0,116.0,2.65,13.5,286.0,82.67,68.24
2016,2,27,9,0,254.0,167.0,2.7,14.0,272.0,115.51,96.76
2016,2,27,9,15,314.5,176.5,2.7,14.0,320.5,121.62,101.77
2016,2,27,9,30,375.0,186.0,2.7,14.0,369.0,127.62,106.7
2016,2,27,9,45,618.5,135.0,2.7,14.5,465.5,91.59,74.97
2016,2,27,10,0,862.0,84.0,2.7,15.0,562.0,66.1,52.49
2016,2,27,10,15,874.5,86.0,2.65,15.0,595.0,116.12,67.06
2016,2,27,10,30,887.0,88.0,2.6,15.0,628.0,172.79,99.92
2016,2,27,10,45,893.5,90.5,2.55,15.5,653.0,229.54,143.92
2016,2,27,11,0,900.0,93.0,2.5,16.0,678.0,286.18,192.72
2016,2,27,11,15,763.5,146.5,2.5,16.0,652.5,332.07,239.33
2016,2,27,11,30,627.0,200.0,2.5,16.0,627.0,373.7,280.45
2016,2,27,11,45,598.0,214.5,2.5,16.0,626.0,411.38,314.42
2016,2,27,12,0,569.0,229.0,2.5,16.0,625.0,447.03,345.71
2016,2,27,12,15,742.5,163.5,2.6,16.0,682.0,515.72,401.21
2016,2,27,12,30,916.0,98.0,2.7,16.0,739.0,590.52,461.75
2016,2,27,12,45,907.5,101.0,2.8,16.0,731.5,630.77,495.33
2016,2,27,13,0,899.0,104.0,2.9,16.0,724.0,668.0,526.13
2016,2,27,13,15,895.5,103.0,2.95,16.0,710.0,701.6,553.6
2016,2,27,13,30,892.0,102.0,3.0,16.0,696.0,732.18,578.43
2016,2,27,13,45,889.0,99.0,3.15,16.0,675.5,757.95,599.47
2016,2,27,14,0,886.0,96.0,3.3,16.0,655.0,780.41,617.24
2016,2,27,14,15,741.5,132.0,3.3,16.0,585.0,742.14,590.01
2016,2,27,14,30,597.0,168.0,3.3,16.0,515.0,684.51,546.89
2016,2,27,14,45,568.0,165.5,3.35,16.0,479.5,666.3,535.27
2016,2,27,15,0,539.0,163.0,3.4,16.0,444.0,652.22,526.15
2016,2,27,15,15,542.0,148.0,3.45,15.5,411.5,647.73,525.98
2016,2,27,15,30,545.0,133.0,3.5,15.0,379.0,640.38,523.5
2016,2,27,15,45,646.5,102.5,3.55,15.0,364.5,703.91,573.61
2016,2,27,16,0,748.0,72.0,3.6,15.0,350.0,748.12,608.1
2016,2,27,16,15,707.0,67.0,3.65,14.5,300.5,705.48,577.6
2016,2,27,16,30,666.0,62.0,3.7,14.0,251.0,666.98,549.44
2016,2,27,16,45,608.5,55.0,3.8,14.0,201.5,604.98,500.17
2016,2,27,17,0,551.0,48.0,3.9,14.0,152.0,542.39,447.63
2016,2,27,17,15,445.5,38.5,3.95,13.5,106.0,439.5,359.9
2016,2,27,17,30,340.0,29.0,4.0,13.0,60.0,340.62,258.81
2016,2,27,17,45,170.0,14.5,4.1,13.0,30.0,168.75,0.0
2016,2,27,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,3.65,11.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,3.7,12.0,17.0,13.88,0.0
2016,2,28,7,15,65.5,36.0,3.7,12.0,45.5,28.21,17.62
2016,2,28,7,30,131.0,55.0,3.7,12.0,74.0,41.78,31.1
2016,2,28,7,45,161.5,75.5,3.7,12.5,108.5,56.33,44.58
2016,2,28,8,0,192.0,96.0,3.7,13.0,143.0,70.45,57.44
2016,2,28,8,15,210.0,116.5,3.6,13.0,178.0,84.04,69.7
2016,2,28,8,30,228.0,137.0,3.5,13.0,213.0,97.18,81.33
2016,2,28,8,45,248.5,152.5,3.45,13.5,246.5,106.88,89.57
2016,2,28,9,0,269.0,168.0,3.4,14.0,280.0,116.26,97.39
2016,2,28,9,15,238.5,191.5,3.3,14.0,298.5,129.3,108.47
2016,2,28,9,30,208.0,215.0,3.2,14.0,317.0,147.88,124.23
2016,2,28,9,45,315.5,213.0,3.15,14.5,382.5,141.59,118.22
2016,2,28,10,0,423.0,211.0,3.1,15.0,448.0,133.99,111.2
2016,2,28,10,15,450.0,217.5,3.0,15.0,482.5,164.6,117.88
2016,2,28,10,30,477.0,224.0,2.9,15.0,517.0,205.33,143.37
2016,2,28,10,45,460.0,241.5,2.85,15.0,533.0,248.49,178.09
2016,2,28,11,0,443.0,259.0,2.8,15.0,549.0,290.02,213.83
2016,2,28,11,15,313.5,294.0,2.8,15.0,502.0,311.22,237.46
2016,2,28,11,30,184.0,329.0,2.8,15.0,455.0,317.33,247.29
2016,2,28,11,45,239.0,326.0,2.85,15.5,492.5,353.98,276.06
2016,2,28,12,0,294.0,323.0,2.9,16.0,530.0,396.87,309.87
2016,2,28,12,15,236.0,332.0,2.95,16.0,498.5,394.59,309.79
2016,2,28,12,30,178.0,341.0,3.0,16.0,467.0,388.23,305.92
2016,2,28,12,45,211.0,334.5,3.05,16.0,483.0,416.98,329.41
2016,2,28,13,0,244.0,328.0,3.1,16.0,499.0,447.52,354.22
2016,2,28,13,15,251.0,320.0,3.15,16.0,492.5,470.6,372.91
2016,2,28,13,30,258.0,312.0,3.2,16.0,486.0,484.86,384.97
2016,2,28,13,45,354.5,278.5,3.25,16.0,509.0,538.59,429.02
2016,2,28,14,0,451.0,245.0,3.3,16.0,532.0,608.47,484.69
2016,2,28,14,15,407.5,242.5,3.3,16.0,493.0,575.49,460.38
2016,2,28,14,30,364.0,240.0,3.3,16.0,454.0,552.87,443.9
2016,2,28,14,45,416.5,212.0,3.35,16.0,442.5,594.3,478.14
2016,2,28,15,0,469.0,184.0,3.4,16.0,431.0,619.33,499.97
2016,2,28,15,15,290.5,190.5,3.45,15.5,339.5,468.51,382.67
2016,2,28,15,30,112.0,197.0,3.5,15.0,248.0,316.07,259.12
2016,2,28,15,45,199.5,170.5,3.6,15.0,250.0,364.51,302.45
2016,2,28,16,0,287.0,144.0,3.7,15.0,252.0,428.63,357.04
2016,2,28,16,15,255.0,130.0,3.8,14.5,216.0,388.64,325.34
2016,2,28,16,30,223.0,116.0,3.9,14.0,180.0,348.37,292.76
2016,2,28,16,45,196.0,95.5,4.05,14.0,144.0,302.29,254.0
2016,2,28,17,0,169.0,75.0,4.2,14.0,108.0,255.54,213.37
2016,2,28,17,15,124.5,55.0,4.25,14.0,75.5,195.52,159.81
2016,2,28,17,30,80.0,35.0,4.3,14.0,43.0,135.44,101.62
2016,2,28,17,45,40.0,17.5,4.4,14.0,21.5,56.74,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.8,11.5,14.0,7.68,0.0
2016,2,29,7,0,196.0,18.0,2.8,12.0,28.0,14.71,0.0
2016,2,29,7,15,326.5,30.0,2.8,12.0,69.5,24.46,15.06
2016,2,29,7,30,457.0,42.0,2.8,12.0,111.0,34.08,24.49
2016,2,29,7,45,541.0,49.0,2.8,12.5,160.5,39.2,29.45
2016,2,29,8,0,625.0,56.0,2.8,13.0,210.0,44.35,34.23
2016,2,29,8,15,673.5,61.0,2.75,13.0,260.5,51.9,41.07
2016,2,29,8,30,722.0,66.0,2.7,13.0,311.0,55.49,44.26
2016,2,29,8,45,757.0,69.5,2.65,13.5,359.5,57.74,46.07
2016,2,29,9,0,792.0,73.0,2.6,14.0,408.0,59.99,47.85
2016,2,29,9,15,815.0,76.5,2.4,14.5,452.5,62.07,49.45
2016,2,29,9,30,838.0,80.0,2.2,15.0,497.0,64.12,51.0
2016,2,29,9,45,850.0,84.0,2.05,15.5,535.0,66.31,52.67
2016,2,29,10,0,862.0,88.0,1.9,16.0,573.0,68.44,54.27
2016,2,29,10,15,874.5,89.5,1.75,16.0,606.0,128.5,73.07
2016,2,29,10,30,887.0,91.0,1.6,16.0,639.0,185.11,108.22
2016,2,29,10,45,895.5,92.5,1.45,16.5,665.0,241.73,152.78
2016,2,29,11,0,904.0,94.0,1.3,17.0,691.0,298.43,201.23
2016,2,29,11,15,909.5,95.0,1.15,17.0,709.0,353.7,249.95
2016,2,29,11,30,915.0,96.0,1.0,17.0,727.0,408.25,297.47
2016,2,29,11,45,920.5,95.0,0.85,17.5,738.0,460.23,341.02
2016,2,29,12,0,926.0,94.0,0.7,18.0,749.0,510.94,381.75
2016,2,29,12,15,927.0,94.0,0.75,18.0,751.0,558.76,421.07
2016,2,29,12,30,928.0,94.0,0.8,18.0,753.0,604.49,457.84
2016,2,29,12,45,930.0,92.0,0.9,18.5,747.5,646.71,490.86
2016,2,29,13,0,932.0,90.0,1.0,19.0,742.0,686.45,521.38
2016,2,29,13,15,927.5,89.5,1.1,19.0,727.5,720.64,548.41
2016,2,29,13,30,923.0,89.0,1.2,19.0,713.0,751.65,572.85
2016,2,29,13,45,784.0,132.0,1.35,19.0,650.5,730.68,559.41
2016,2,29,14,0,645.0,175.0,1.5,19.0,588.0,698.12,537.37
2016,2,29,14,15,569.5,191.5,1.5,19.0,543.5,669.73,517.95
2016,2,29,14,30,494.0,208.0,1.5,19.0,499.0,643.42,499.36
2016,2,29,14,45,665.0,148.0,1.5,19.5,515.0,742.76,574.07
2016,2,29,15,0,836.0,88.0,1.5,20.0,531.0,827.17,631.95
2016,2,29,15,15,815.5,85.0,1.55,19.5,489.0,817.31,627.5
2016,2,29,15,30,795.0,82.0,1.6,19.0,447.0,803.77,621.54
2016,2,29,15,45,759.0,80.0,1.65,19.0,399.5,774.68,603.31
2016,2,29,16,0,723.0,78.0,1.7,19.0,352.0,747.87,586.4
2016,2,29,16,15,681.5,72.5,1.7,18.5,303.0,704.5,557.44
2016,2,29,16,30,640.0,67.0,1.7,18.0,254.0,658.96,525.71
2016,2,29,16,45,573.0,60.5,1.7,18.0,204.0,589.39,473.2
2016,2,29,17,0,506.0,54.0,1.7,18.0,154.0,519.41,417.76
2016,2,29,17,15,406.5,43.5,1.7,17.5,108.5,419.45,336.48
2016,2,29,17,30,307.0,33.0,1.7,17.0,63.0,322.93,248.42
2016,2,29,17,45,153.5,16.5,1.7,17.0,31.5,165.55,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,6,45,115.0,10.0,1.9,13.5,16.5,8.54,0.0
2016,3,1,7,0,230.0,20.0,2.1,14.0,33.0,16.45,1.15
2016,3,1,7,15,360.0,31.5,2.25,14.0,76.0,25.76,16.2
2016,3,1,7,30,490.0,43.0,2.4,14.0,119.0,34.96,25.12
2016,3,1,7,45,566.0,50.5,2.55,14.5,169.5,40.46,30.36
2016,3,1,8,0,642.0,58.0,2.7,15.0,220.0,45.94,35.37
2016,3,1,8,15,391.0,99.0,2.6,15.0,204.5,71.75,58.33
2016,3,1,8,30,140.0,140.0,2.5,15.0,189.0,101.28,84.25
2016,3,1,8,45,471.0,108.0,2.45,15.5,304.0,76.72,62.37
2016,3,1,9,0,802.0,76.0,2.4,16.0,419.0,62.28,49.44
2016,3,1,9,15,824.5,79.0,2.4,16.0,463.0,63.93,50.75
2016,3,1,9,30,847.0,82.0,2.4,16.0,507.0,65.57,52.03
2016,3,1,9,45,869.5,81.5,2.4,16.0,547.5,73.2,58.53
2016,3,1,10,0,892.0,81.0,2.4,16.0,588.0,73.19,58.37
2016,3,1,10,15,903.5,83.0,2.4,16.0,621.0,129.77,72.04
2016,3,1,10,30,915.0,85.0,2.4,16.0,654.0,188.2,109.46
2016,3,1,10,45,924.0,85.5,2.4,16.5,680.0,245.71,155.49
2016,3,1,11,0,933.0,86.0,2.4,17.0,706.0,303.28,205.57
2016,3,1,11,15,938.5,87.0,2.35,17.0,725.0,360.0,256.57
2016,3,1,11,30,944.0,88.0,2.3,17.0,744.0,415.95,306.61
2016,3,1,11,45,949.0,87.5,2.25,17.0,755.0,469.47,353.75
2016,3,1,12,0,954.0,87.0,2.2,17.0,766.0,521.63,398.56
2016,3,1,12,15,955.0,87.0,2.15,17.0,768.0,570.61,439.68
2016,3,1,12,30,956.0,87.0,2.1,17.0,770.0,617.44,477.98
2016,3,1,12,45,955.5,86.5,2.1,17.0,764.0,660.57,512.77
2016,3,1,13,0,955.0,86.0,2.1,17.0,758.0,701.02,544.8
2016,3,1,13,15,951.5,85.0,2.1,17.0,743.5,736.11,572.34
2016,3,1,13,30,948.0,84.0,2.1,17.0,729.0,767.97,596.62
2016,3,1,13,45,940.5,83.5,2.1,17.0,706.5,794.07,615.47
2016,3,1,14,0,933.0,83.0,2.1,17.0,684.0,816.56,631.9
2016,3,1,14,15,923.0,81.5,2.15,16.5,653.5,832.3,645.39
2016,3,1,14,30,913.0,80.0,2.2,16.0,623.0,844.24,656.48
2016,3,1,14,45,899.5,78.0,2.3,16.0,586.0,848.91,661.88
2016,3,1,15,0,886.0,76.0,2.4,16.0,549.0,849.75,664.79
2016,3,1,15,15,866.5,73.5,2.4,16.0,506.5,841.14,660.31
2016,3,1,15,30,847.0,71.0,2.4,16.0,464.0,837.59,659.58
2016,3,1,15,45,820.5,68.0,2.45,16.0,416.5,815.3,645.71
2016,3,1,16,0,794.0,65.0,2.5,16.0,369.0,789.69,629.24
2016,3,1,16,15,755.0,61.0,2.4,15.5,318.5,749.08,601.26
2016,3,1,16,30,716.0,57.0,2.3,15.0,268.0,705.95,570.35
2016,3,1,16,45,656.0,51.5,2.25,15.0,217.0,641.42,520.83
2016,3,1,17,0,596.0,46.0,2.2,15.0,166.0,575.84,467.95
2016,3,1,17,15,498.5,38.0,2.1,14.5,118.0,486.03,393.43
2016,3,1,17,30,401.0,30.0,2.0,14.0,70.0,392.41,306.61
2016,3,1,17,45,200.5,15.0,1.95,14.0,35.0,199.5,34.83
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,30.0,10.5,2.25,13.0,12.5,8.96,0.0
2016,3,2,7,0,60.0,21.0,2.4,13.0,25.0,16.64,3.36
2016,3,2,7,15,117.0,39.5,2.45,13.0,55.5,30.61,20.58
2016,3,2,7,30,174.0,58.0,2.5,13.0,86.0,44.28,33.49
2016,3,2,7,45,199.5,77.5,2.55,13.5,120.5,58.11,46.18
2016,3,2,8,0,225.0,97.0,2.6,14.0,155.0,71.52,58.26
2016,3,2,8,15,245.5,115.5,2.5,14.0,190.5,83.83,69.24
2016,3,2,8,30,266.0,134.0,2.4,14.0,226.0,95.75,79.66
2016,3,2,8,45,305.5,149.0,2.3,14.5,269.5,105.35,87.73
2016,3,2,9,0,345.0,164.0,2.2,15.0,313.0,114.7,95.44
2016,3,2,9,15,357.0,180.5,2.15,15.0,349.0,124.29,103.45
2016,3,2,9,30,369.0,197.0,2.1,15.0,385.0,133.55,111.11
2016,3,2,9,45,411.0,204.0,2.1,15.5,428.0,130.31,107.81
2016,3,2,10,0,453.0,211.0,2.1,16.0,471.0,134.78,111.17
2016,3,2,10,15,345.0,249.5,2.1,16.0,454.5,190.09,138.9
2016,3,2,10,30,237.0,288.0,2.1,16.0,438.0,232.57,173.89
2016,3,2,10,45,331.0,279.0,2.15,16.5,496.5,260.08,191.33
2016,3,2,11,0,425.0,270.0,2.2,17.0,555.0,300.48,221.08
2016,3,2,11,15,348.5,298.0,2.25,17.0,536.0,330.56,249.55
2016,3,2,11,30,272.0,326.0,2.3,17.0,517.0,349.41,268.09
2016,3,2,11,45,219.5,337.0,2.4,17.0,492.5,358.66,277.78
2016,3,2,12,0,167.0,348.0,2.5,17.0,468.0,360.8,281.13
2016,3,2,12,15,249.0,336.5,2.5,17.0,515.5,412.42,321.74
2016,3,2,12,30,331.0,325.0,2.5,17.0,563.0,468.87,366.02
2016,3,2,12,45,353.5,315.5,2.55,17.0,568.0,496.9,388.66
2016,3,2,13,0,376.0,306.0,2.6,17.0,573.0,525.25,411.62
2016,3,2,13,15,361.0,309.5,2.55,16.5,562.0,540.15,424.3
2016,3,2,13,30,346.0,313.0,2.5,16.0,551.0,553.09,435.42
2016,3,2,13,45,209.5,302.5,2.5,16.0,445.0,447.04,354.31
2016,3,2,14,0,73.0,292.0,2.5,16.0,339.0,329.45,261.76
2016,3,2,14,15,112.0,285.0,2.45,16.0,353.5,360.65,288.23
2016,3,2,14,30,151.0,278.0,2.4,16.0,368.0,409.09,327.29
2016,3,2,14,45,75.5,221.5,2.4,16.0,266.5,276.63,222.49
2016,3,2,15,0,0.0,165.0,2.4,16.0,165.0,144.79,114.58
2016,3,2,15,15,39.0,182.0,2.4,15.5,200.5,212.18,171.93
2016,3,2,15,30,78.0,199.0,2.4,15.0,236.0,272.05,222.41
2016,3,2,15,45,116.5,180.5,2.45,15.0,229.0,307.03,252.42
2016,3,2,16,0,155.0,162.0,2.5,15.0,222.0,323.78,267.9
2016,3,2,16,15,138.5,143.0,2.5,14.5,191.0,291.57,242.42
2016,3,2,16,30,122.0,124.0,2.5,14.0,160.0,258.82,215.98
2016,3,2,16,45,109.0,102.0,2.55,14.0,129.5,223.84,186.69
2016,3,2,17,0,96.0,80.0,2.6,14.0,99.0,187.86,155.66
2016,3,2,17,15,70.0,58.5,2.55,14.0,70.5,141.17,114.43
2016,3,2,17,30,44.0,37.0,2.5,14.0,42.0,92.78,70.47
2016,3,2,17,45,22.0,18.5,2.45,14.0,21.0,44.69,9.45
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
