Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,13.5,6.5,5.55,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,10.7,1.09
2016,3,3,7,15,0.0,29.0,1.55,14.0,29.0,23.97,14.96
2016,3,3,7,30,0.0,45.0,1.7,14.0,45.0,36.74,26.81
2016,3,3,7,45,0.0,63.0,1.85,14.5,63.0,50.77,39.56
2016,3,3,8,0,0.0,81.0,2.0,15.0,81.0,64.65,51.98
2016,3,3,8,15,0.0,100.0,2.0,15.0,100.0,79.07,64.77
2016,3,3,8,30,0.0,119.0,2.0,15.0,119.0,93.33,77.21
2016,3,3,8,45,48.0,152.5,2.05,15.0,173.5,112.88,94.08
2016,3,3,9,0,96.0,186.0,2.1,15.0,228.0,134.34,112.39
2016,3,3,9,15,66.0,195.5,2.05,15.0,226.0,140.94,117.7
2016,3,3,9,30,36.0,205.0,2.0,15.0,224.0,147.22,122.73
2016,3,3,9,45,28.0,210.5,2.0,15.5,226.0,151.31,125.65
2016,3,3,10,0,20.0,216.0,2.0,16.0,228.0,165.16,136.81
2016,3,3,10,15,63.5,254.5,2.05,16.0,294.5,187.54,146.29
2016,3,3,10,30,107.0,293.0,2.1,16.0,361.0,225.54,173.88
2016,3,3,10,45,124.0,307.5,2.2,16.0,389.5,243.95,187.6
2016,3,3,11,0,141.0,322.0,2.3,16.0,418.0,271.82,209.55
2016,3,3,11,15,87.5,305.5,2.4,16.0,365.5,262.41,204.55
2016,3,3,11,30,34.0,289.0,2.5,16.0,313.0,240.47,188.91
2016,3,3,11,45,34.5,292.0,2.65,16.0,317.0,248.9,195.88
2016,3,3,12,0,35.0,295.0,2.8,16.0,321.0,257.33,202.76
2016,3,3,12,15,125.5,322.5,2.75,16.0,413.5,335.4,264.26
2016,3,3,12,30,216.0,350.0,2.7,16.0,506.0,421.35,331.26
2016,3,3,12,45,179.0,347.5,2.65,16.0,476.5,413.45,325.37
2016,3,3,13,0,142.0,345.0,2.6,16.0,447.0,401.85,316.71
2016,3,3,13,15,143.5,337.0,2.4,15.5,438.0,408.19,322.61
2016,3,3,13,30,145.0,329.0,2.2,15.0,429.0,413.83,327.86
2016,3,3,13,45,140.0,318.5,2.05,15.0,412.5,411.47,326.35
2016,3,3,14,0,135.0,308.0,1.9,15.0,396.0,407.95,323.98
2016,3,3,14,15,134.5,293.5,1.75,15.0,378.5,402.79,320.51
2016,3,3,14,30,134.0,279.0,1.6,15.0,361.0,396.62,316.29
2016,3,3,14,45,142.5,262.0,1.5,15.5,344.0,394.26,314.86
2016,3,3,15,0,151.0,245.0,1.4,16.0,327.0,391.09,312.83
2016,3,3,15,15,157.0,225.5,1.4,15.5,305.0,381.94,307.65
2016,3,3,15,30,163.0,206.0,1.4,15.0,283.0,371.69,301.61
2016,3,3,15,45,97.5,178.5,1.4,15.0,223.5,270.58,220.88
2016,3,3,16,0,32.0,151.0,1.4,15.0,164.0,185.69,150.85
2016,3,3,16,15,26.0,131.5,1.4,15.0,141.0,162.11,131.86
2016,3,3,16,30,20.0,112.0,1.4,15.0,118.0,124.99,101.02
2016,3,3,16,45,12.0,92.0,1.4,15.0,95.5,99.58,79.39
2016,3,3,17,0,4.0,72.0,1.4,15.0,73.0,73.84,57.09
2016,3,3,17,15,2.0,51.5,1.4,15.0,52.0,51.51,37.66
2016,3,3,17,30,0.0,31.0,1.4,15.0,31.0,27.55,16.72
2016,3,3,17,45,0.0,15.5,1.45,15.0,15.5,12.78,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.0,1.45,13.5,13.5,10.24,0.0
2016,3,4,7,0,38.0,24.0,1.6,14.0,27.0,19.36,7.77
2016,3,4,7,15,84.0,43.5,1.75,14.0,56.0,34.13,23.8
2016,3,4,7,30,130.0,63.0,1.9,14.0,85.0,47.57,36.38
2016,3,4,7,45,153.5,84.0,2.05,14.5,118.5,62.2,49.69
2016,3,4,8,0,177.0,105.0,2.2,15.0,152.0,76.37,62.33
2016,3,4,8,15,195.0,124.5,2.3,15.0,186.0,89.07,73.56
2016,3,4,8,30,213.0,144.0,2.4,15.0,220.0,101.34,84.22
2016,3,4,8,45,114.0,152.5,2.55,15.5,194.0,109.8,91.23
2016,3,4,9,0,15.0,161.0,2.7,16.0,168.0,124.35,103.39
2016,3,4,9,15,7.5,141.5,2.8,16.0,145.0,112.17,92.58
2016,3,4,9,30,0.0,122.0,2.9,16.0,122.0,98.73,80.73
2016,3,4,9,45,0.0,105.0,3.05,16.0,105.0,86.36,69.84
2016,3,4,10,0,0.0,88.0,3.2,16.0,88.0,73.18,55.62
2016,3,4,10,15,3.0,144.0,3.2,16.0,146.0,116.73,91.32
2016,3,4,10,30,6.0,200.0,3.2,16.0,204.0,159.29,125.6
2016,3,4,10,45,3.0,172.5,3.2,16.0,174.5,139.99,109.83
2016,3,4,11,0,0.0,145.0,3.2,16.0,145.0,118.88,92.65
2016,3,4,11,15,0.0,121.0,3.25,16.0,121.0,100.15,77.27
2016,3,4,11,30,0.0,97.0,3.3,16.0,97.0,80.8,61.36
2016,3,4,11,45,0.0,129.5,3.35,16.0,129.5,107.38,83.1
2016,3,4,12,0,0.0,162.0,3.4,16.0,162.0,134.11,104.79
2016,3,4,12,15,0.5,166.0,3.4,16.0,167.0,138.08,107.96
2016,3,4,12,30,1.0,170.0,3.4,16.0,172.0,142.15,111.26
2016,3,4,12,45,1.5,173.5,3.4,16.0,175.5,145.91,114.35
2016,3,4,13,0,2.0,177.0,3.4,16.0,179.0,149.79,117.55
2016,3,4,13,15,1.5,174.0,3.25,15.5,175.5,147.51,115.98
2016,3,4,13,30,1.0,171.0,3.1,15.0,172.0,145.16,114.38
2016,3,4,13,45,4.0,188.0,3.0,15.0,191.0,163.1,129.18
2016,3,4,14,0,7.0,205.0,2.9,15.0,210.0,181.92,144.66
2016,3,4,14,15,7.5,203.0,2.9,15.0,208.0,182.04,145.0
2016,3,4,14,30,8.0,201.0,2.9,15.0,206.0,182.37,145.58
2016,3,4,14,45,4.0,161.5,2.9,15.0,164.0,143.15,113.75
2016,3,4,15,0,0.0,122.0,2.9,15.0,122.0,103.78,81.43
2016,3,4,15,15,0.0,65.0,3.0,15.0,65.0,53.91,39.97
2016,3,4,15,30,0.0,8.0,3.1,15.0,8.0,6.6,0.0
2016,3,4,15,45,0.0,7.0,3.25,15.0,7.0,5.77,0.0
2016,3,4,16,0,0.0,6.0,3.4,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,3.55,15.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,3.85,15.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,4.0,15.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,4.1,15.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,5.45,14.5,1.5,1.28,0.0
2016,3,5,7,0,0.0,3.0,5.8,15.0,3.0,2.46,0.0
2016,3,5,7,15,0.0,6.0,6.05,15.0,6.0,4.92,0.0
2016,3,5,7,30,0.0,9.0,6.3,15.0,9.0,7.39,0.86
2016,3,5,7,45,0.0,12.5,6.55,15.0,12.5,10.27,3.5
2016,3,5,8,0,0.0,16.0,6.8,15.0,16.0,13.16,6.13
2016,3,5,8,15,0.0,19.5,6.7,15.0,19.5,16.06,8.73
2016,3,5,8,30,0.0,23.0,6.6,15.0,23.0,18.96,11.3
2016,3,5,8,45,4.5,90.5,6.5,15.0,92.5,74.14,60.22
2016,3,5,9,0,9.0,158.0,6.4,15.0,162.0,122.48,102.41
2016,3,5,9,15,4.5,108.5,6.45,15.0,110.5,88.47,72.39
2016,3,5,9,30,0.0,59.0,6.5,15.0,59.0,48.91,37.53
2016,3,5,9,45,6.0,132.5,6.55,15.5,136.0,106.98,87.97
2016,3,5,10,0,12.0,206.0,6.6,16.0,213.0,159.1,126.45
2016,3,5,10,15,6.0,166.0,6.75,16.0,169.5,133.26,104.89
2016,3,5,10,30,0.0,126.0,6.9,16.0,126.0,103.38,80.36
2016,3,5,10,45,0.0,106.5,7.1,16.5,106.5,88.29,67.66
2016,3,5,11,0,0.0,87.0,7.3,17.0,87.0,72.45,54.4
2016,3,5,11,15,0.0,86.0,7.45,17.0,86.0,71.64,53.67
2016,3,5,11,30,0.0,85.0,7.6,17.0,85.0,70.82,52.95
2016,3,5,11,45,58.5,219.0,7.75,17.0,262.0,203.55,160.58
2016,3,5,12,0,117.0,353.0,7.9,17.0,439.0,343.4,272.3
2016,3,5,12,15,71.0,319.0,8.2,16.5,371.0,301.96,240.34
2016,3,5,12,30,25.0,285.0,8.5,16.0,303.0,251.3,200.23
2016,3,5,12,45,12.5,212.0,8.85,16.0,221.0,185.08,146.81
2016,3,5,13,0,0.0,139.0,9.2,16.0,139.0,116.28,90.54
2016,3,5,13,15,0.0,136.5,9.7,16.0,136.5,114.38,89.08
2016,3,5,13,30,0.0,134.0,10.2,16.0,134.0,112.45,87.59
2016,3,5,13,45,0.0,89.0,10.7,16.0,89.0,74.12,56.03
2016,3,5,14,0,0.0,44.0,11.2,16.0,44.0,36.52,24.85
2016,3,5,14,15,0.0,39.5,11.5,16.0,39.5,32.76,21.76
2016,3,5,14,30,0.0,35.0,11.8,16.0,35.0,29.0,18.66
2016,3,5,14,45,0.0,53.5,12.15,16.0,53.5,44.37,31.6
2016,3,5,15,0,0.0,72.0,12.5,16.0,72.0,59.78,44.6
2016,3,5,15,15,0.0,42.5,12.7,16.0,42.5,35.18,24.04
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,10.73,3.43
2016,3,5,15,45,0.0,11.5,13.1,16.0,11.5,9.48,2.39
2016,3,5,16,0,0.0,10.0,13.3,16.0,10.0,8.24,1.35
2016,3,5,16,15,0.0,8.5,13.3,15.5,8.5,6.99,0.32
2016,3,5,16,30,0.0,7.0,13.3,15.0,7.0,5.75,0.0
2016,3,5,16,45,0.0,5.5,13.3,15.0,5.5,4.52,0.0
2016,3,5,17,0,0.0,4.0,13.3,15.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,3.0,13.1,15.0,3.0,2.46,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,6.2,12.5,22.0,14.51,0.0
2016,3,6,7,0,125.0,34.0,6.1,13.0,44.0,26.34,14.72
2016,3,6,7,15,238.5,50.5,6.05,13.0,87.0,38.47,27.84
2016,3,6,7,30,352.0,67.0,6.0,13.0,130.0,50.65,39.34
2016,3,6,7,45,425.5,78.5,5.95,13.5,179.5,58.8,46.93
2016,3,6,8,0,499.0,90.0,5.9,14.0,229.0,66.81,54.14
2016,3,6,8,15,551.5,98.0,5.9,14.0,279.0,74.39,60.9
2016,3,6,8,30,604.0,106.0,5.9,14.0,329.0,78.86,64.75
2016,3,6,8,45,640.0,112.5,5.95,14.0,377.0,81.92,67.3
2016,3,6,9,0,676.0,119.0,6.0,14.0,425.0,84.94,69.77
2016,3,6,9,15,702.5,123.5,5.9,14.0,469.0,86.37,70.81
2016,3,6,9,30,729.0,128.0,5.8,14.0,513.0,87.81,71.87
2016,3,6,9,45,751.5,130.5,5.75,14.0,552.5,87.88,71.74
2016,3,6,10,0,774.0,133.0,5.7,14.0,592.0,104.11,70.43
2016,3,6,10,15,788.0,135.5,5.5,14.0,624.5,157.97,95.58
2016,3,6,10,30,802.0,138.0,5.3,14.0,657.0,213.25,135.45
2016,3,6,10,45,817.5,137.5,5.15,14.0,684.0,273.76,186.2
2016,3,6,11,0,833.0,137.0,5.0,14.0,711.0,328.51,235.11
2016,3,6,11,15,839.0,138.0,4.95,14.0,729.0,382.13,284.22
2016,3,6,11,30,845.0,139.0,4.9,14.0,747.0,435.28,332.54
2016,3,6,11,45,706.0,193.0,4.9,14.0,705.5,465.14,363.05
2016,3,6,12,0,567.0,247.0,4.9,14.0,664.0,482.1,380.9
2016,3,6,12,15,314.0,290.0,5.0,14.0,521.5,414.04,330.42
2016,3,6,12,30,61.0,333.0,5.1,14.0,379.0,316.17,252.53
2016,3,6,12,45,321.0,285.5,5.25,14.0,520.0,456.96,368.05
2016,3,6,13,0,581.0,238.0,5.4,14.0,661.0,615.22,495.35
2016,3,6,13,15,573.5,237.0,5.55,14.0,647.5,638.23,514.57
2016,3,6,13,30,566.0,236.0,5.7,14.0,634.0,658.75,532.23
2016,3,6,13,45,531.5,238.0,5.9,14.0,602.0,659.07,533.99
2016,3,6,14,0,497.0,240.0,6.1,14.0,570.0,655.45,532.61
2016,3,6,14,15,327.0,263.5,6.25,14.0,477.0,544.71,444.69
2016,3,6,14,30,157.0,287.0,6.4,14.0,384.0,425.56,347.48
2016,3,6,14,45,124.5,267.0,6.55,14.0,341.0,385.58,315.91
2016,3,6,15,0,92.0,247.0,6.7,14.0,298.0,326.1,267.98
2016,3,6,15,15,75.5,224.5,6.8,14.0,264.0,292.86,241.29
2016,3,6,15,30,59.0,202.0,6.9,14.0,230.0,258.49,213.29
2016,3,6,15,45,29.5,159.5,7.0,14.0,173.5,186.99,153.56
2016,3,6,16,0,0.0,117.0,7.1,14.0,117.0,103.99,82.97
2016,3,6,16,15,0.0,101.0,7.15,13.5,101.0,89.6,71.14
2016,3,6,16,30,0.0,85.0,7.2,13.0,85.0,75.03,58.92
2016,3,6,16,45,0.0,68.5,7.3,13.0,68.5,59.68,45.73
2016,3,6,17,0,0.0,52.0,7.4,13.0,52.0,44.03,32.12
2016,3,6,17,15,0.0,37.0,7.5,13.0,37.0,30.59,20.31
2016,3,6,17,30,0.0,22.0,7.6,13.0,22.0,18.14,9.33
2016,3,6,17,45,0.0,11.0,7.7,13.0,11.0,9.04,0.01
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,6.1,11.0,4.0,3.41,0.0
2016,3,7,7,0,0.0,8.0,6.2,11.0,8.0,6.56,0.0
2016,3,7,7,15,0.0,15.5,6.45,11.0,15.5,12.75,5.57
2016,3,7,7,30,0.0,23.0,6.7,11.0,23.0,18.94,11.35
2016,3,7,7,45,0.0,31.5,6.95,11.0,31.5,25.98,17.86
2016,3,7,8,0,0.0,40.0,7.2,11.0,40.0,33.04,24.32
2016,3,7,8,15,0.0,48.5,7.3,11.0,48.5,40.11,30.71
2016,3,7,8,30,0.0,57.0,7.4,11.0,57.0,47.19,37.04
2016,3,7,8,45,110.0,125.5,7.5,11.0,176.0,93.5,78.44
2016,3,7,9,0,220.0,194.0,7.6,11.0,295.0,135.96,115.87
2016,3,7,9,15,490.0,155.0,7.55,11.0,407.5,103.7,86.99
2016,3,7,9,30,760.0,116.0,7.5,11.0,520.0,79.99,65.75
2016,3,7,9,45,539.0,186.5,7.5,11.0,483.5,120.35,101.21
2016,3,7,10,0,318.0,257.0,7.5,11.0,447.0,173.95,135.77
2016,3,7,10,15,375.5,257.5,7.55,11.0,494.0,206.16,152.69
2016,3,7,10,30,433.0,258.0,7.6,11.0,541.0,238.52,174.64
2016,3,7,10,45,526.5,233.5,7.65,11.5,590.0,275.38,202.09
2016,3,7,11,0,620.0,209.0,7.7,12.0,639.0,321.58,239.97
2016,3,7,11,15,409.0,280.0,7.85,12.0,567.0,343.55,268.0
2016,3,7,11,30,198.0,351.0,8.0,12.0,495.0,347.25,277.53
2016,3,7,11,45,282.0,339.0,8.15,12.0,546.5,392.7,314.99
2016,3,7,12,0,366.0,327.0,8.3,12.0,598.0,447.2,360.46
2016,3,7,12,15,441.0,298.5,8.5,12.0,625.0,493.72,400.22
2016,3,7,12,30,516.0,270.0,8.7,12.0,652.0,543.16,442.67
2016,3,7,12,45,551.0,254.5,8.9,12.0,660.0,582.34,476.65
2016,3,7,13,0,586.0,239.0,9.1,12.0,668.0,621.92,510.88
2016,3,7,13,15,437.0,283.0,9.25,12.0,599.5,586.65,482.15
2016,3,7,13,30,288.0,327.0,9.4,12.0,531.0,531.07,436.24
2016,3,7,13,45,310.5,310.5,9.6,12.0,524.0,549.43,452.98
2016,3,7,14,0,333.0,294.0,9.8,12.0,517.0,567.12,469.18
2016,3,7,14,15,347.5,276.5,9.9,12.0,500.0,576.32,478.43
2016,3,7,14,30,362.0,259.0,10.0,12.0,483.0,584.0,486.59
2016,3,7,14,45,198.5,241.5,10.1,12.5,363.5,420.65,350.78
2016,3,7,15,0,35.0,224.0,10.2,13.0,244.0,250.43,205.77
2016,3,7,15,15,56.0,216.0,10.2,13.0,245.0,265.64,219.95
2016,3,7,15,30,77.0,208.0,10.2,13.0,246.0,281.51,234.64
2016,3,7,15,45,38.5,112.0,10.2,13.0,131.0,140.13,115.42
2016,3,7,16,0,0.0,16.0,10.2,13.0,16.0,13.19,5.69
2016,3,7,16,15,0.0,13.5,10.2,12.5,13.5,11.12,3.95
2016,3,7,16,30,0.0,11.0,10.2,12.0,11.0,9.05,2.18
2016,3,7,16,45,0.0,9.0,10.2,12.0,9.0,7.4,0.75
2016,3,7,17,0,0.0,7.0,10.2,12.0,7.0,5.75,0.0
2016,3,7,17,15,0.0,5.0,10.25,12.0,5.0,4.1,0.0
2016,3,7,17,30,0.0,3.0,10.3,12.0,3.0,2.46,0.0
2016,3,7,17,45,0.0,1.5,10.4,12.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,16.0,5.1,10.5,28.5,13.08,0.0
2016,3,8,7,0,278.0,32.0,5.1,11.0,57.0,26.4,16.06
2016,3,8,7,15,388.5,43.0,5.0,11.0,103.5,34.92,25.17
2016,3,8,7,30,499.0,54.0,4.9,11.0,150.0,43.33,33.24
2016,3,8,7,45,560.0,63.0,4.8,11.5,200.0,49.66,39.16
2016,3,8,8,0,621.0,72.0,4.7,12.0,250.0,55.85,44.76
2016,3,8,8,15,665.0,77.5,4.6,12.0,301.0,59.07,47.64
2016,3,8,8,30,709.0,83.0,4.5,12.0,352.0,62.26,50.4
2016,3,8,8,45,731.0,90.0,4.4,12.5,399.0,66.2,53.67
2016,3,8,9,0,753.0,97.0,4.3,13.0,446.0,69.98,56.74
2016,3,8,9,15,541.0,158.5,4.1,13.0,422.0,106.42,88.61
2016,3,8,9,30,329.0,220.0,3.9,13.0,398.0,145.39,122.19
2016,3,8,9,45,405.5,218.0,3.75,13.0,452.5,136.64,114.24
2016,3,8,10,0,482.0,216.0,3.6,13.0,507.0,151.0,111.35
2016,3,8,10,15,459.5,237.0,3.5,13.0,526.5,197.07,139.62
2016,3,8,10,30,437.0,258.0,3.4,13.0,546.0,241.12,174.03
2016,3,8,10,45,423.5,274.0,3.35,13.0,561.0,281.8,208.57
2016,3,8,11,0,410.0,290.0,3.3,13.0,576.0,324.99,246.09
2016,3,8,11,15,379.5,307.0,3.15,13.0,577.5,356.92,274.92
2016,3,8,11,30,349.0,324.0,3.0,13.0,579.0,385.76,300.55
2016,3,8,11,45,192.5,317.0,2.9,13.0,458.0,338.81,267.5
2016,3,8,12,0,36.0,310.0,2.8,13.0,337.0,270.95,215.36
2016,3,8,12,15,152.0,332.0,2.75,13.0,446.0,360.63,286.93
2016,3,8,12,30,268.0,354.0,2.7,13.0,555.0,465.14,368.8
2016,3,8,12,45,146.5,319.5,2.7,13.0,429.5,373.28,297.44
2016,3,8,13,0,25.0,285.0,2.7,13.0,304.0,257.74,205.4
2016,3,8,13,15,44.0,302.0,2.9,13.0,334.0,298.87,239.2
2016,3,8,13,30,63.0,319.0,3.1,13.0,364.0,335.05,268.59
2016,3,8,13,45,150.0,317.0,3.35,13.0,419.5,420.35,338.32
2016,3,8,14,0,237.0,315.0,3.6,13.0,475.0,498.7,402.01
2016,3,8,14,15,144.5,291.0,3.6,13.0,387.5,410.47,331.82
2016,3,8,14,30,52.0,267.0,3.6,13.0,300.0,300.24,242.88
2016,3,8,14,45,27.5,222.0,3.6,13.0,239.5,236.54,191.68
2016,3,8,15,0,3.0,177.0,3.6,13.0,179.0,158.43,127.36
2016,3,8,15,15,1.5,141.0,3.4,12.5,142.0,123.69,99.08
2016,3,8,15,30,0.0,105.0,3.2,12.0,105.0,89.03,70.33
2016,3,8,15,45,39.5,137.5,3.05,12.0,153.5,169.52,140.04
2016,3,8,16,0,79.0,170.0,2.9,12.0,202.0,250.21,208.65
2016,3,8,16,15,72.0,149.0,2.7,12.0,175.5,224.06,187.01
2016,3,8,16,30,65.0,128.0,2.5,12.0,149.0,197.32,164.82
2016,3,8,16,45,56.0,106.5,2.4,12.0,122.0,167.52,139.55
2016,3,8,17,0,47.0,85.0,2.3,12.0,95.0,137.04,113.14
2016,3,8,17,15,31.5,64.0,1.85,11.5,70.0,101.19,81.54
2016,3,8,17,30,16.0,43.0,1.4,11.0,45.0,64.02,48.41
2016,3,8,17,45,8.0,25.0,0.95,11.0,26.0,35.36,19.47
2016,3,8,18,0,0.0,7.0,0.5,11.0,7.0,5.97,0.0
2016,3,8,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,4.0,12.5,14.0,11.55,0.0
2016,3,9,7,0,0.0,28.0,4.0,13.0,28.0,22.94,13.41
2016,3,9,7,15,8.0,49.0,3.9,13.0,50.5,39.18,28.77
2016,3,9,7,30,16.0,70.0,3.8,13.0,73.0,55.2,43.56
2016,3,9,7,45,25.0,91.0,3.7,13.0,97.5,69.5,56.64
2016,3,9,8,0,34.0,112.0,3.6,13.0,122.0,84.39,70.02
2016,3,9,8,15,42.0,132.5,3.4,13.0,147.0,98.68,82.63
2016,3,9,8,30,50.0,153.0,3.2,13.0,172.0,112.68,94.78
2016,3,9,8,45,27.5,155.5,3.05,13.5,166.5,115.48,96.77
2016,3,9,9,0,5.0,158.0,2.9,14.0,161.0,123.06,102.88
2016,3,9,9,15,64.0,201.0,2.8,14.0,236.0,145.17,121.68
2016,3,9,9,30,123.0,244.0,2.7,14.0,311.0,162.94,136.52
2016,3,9,9,45,127.5,262.5,2.65,14.5,336.5,172.97,144.4
2016,3,9,10,0,132.0,281.0,2.6,15.0,362.0,190.54,148.8
2016,3,9,10,15,101.5,289.5,2.6,15.0,353.5,215.77,167.47
2016,3,9,10,30,71.0,298.0,2.6,15.0,345.0,227.77,177.68
2016,3,9,10,45,72.5,310.0,2.6,15.0,360.0,245.44,191.68
2016,3,9,11,0,74.0,322.0,2.6,15.0,375.0,263.45,206.13
2016,3,9,11,15,132.5,339.5,2.65,15.0,436.0,301.23,234.89
2016,3,9,11,30,191.0,357.0,2.7,15.0,497.0,350.92,273.56
2016,3,9,11,45,192.0,361.5,2.75,15.5,504.0,372.38,290.76
2016,3,9,12,0,193.0,366.0,2.8,16.0,511.0,393.68,307.7
2016,3,9,12,15,139.5,360.5,2.85,16.0,465.5,377.34,295.98
2016,3,9,12,30,86.0,355.0,2.9,16.0,420.0,350.3,275.46
2016,3,9,12,45,43.0,250.0,2.95,16.0,282.5,241.69,190.86
2016,3,9,13,0,0.0,145.0,3.0,16.0,145.0,121.39,94.16
2016,3,9,13,15,0.0,152.5,3.0,16.0,152.5,128.06,99.81
2016,3,9,13,30,0.0,160.0,3.0,16.0,160.0,134.88,105.43
2016,3,9,13,45,13.0,212.0,3.05,16.0,221.0,191.42,151.62
2016,3,9,14,0,26.0,264.0,3.1,16.0,282.0,251.49,200.09
2016,3,9,14,15,58.0,275.0,3.1,16.0,312.5,307.45,245.59
2016,3,9,14,30,90.0,286.0,3.1,16.0,343.0,352.83,282.56
2016,3,9,14,45,154.0,270.0,3.1,16.0,360.0,415.18,333.75
2016,3,9,15,0,218.0,254.0,3.1,16.0,377.0,461.97,372.67
2016,3,9,15,15,135.5,229.5,3.1,16.0,304.0,369.45,299.17
2016,3,9,15,30,53.0,205.0,3.1,16.0,231.0,256.26,207.57
2016,3,9,15,45,50.5,185.0,3.1,16.0,208.0,236.36,192.4
2016,3,9,16,0,48.0,165.0,3.1,16.0,185.0,215.9,176.31
2016,3,9,16,15,41.5,145.5,3.05,15.5,161.0,192.09,157.33
2016,3,9,16,30,35.0,126.0,3.0,15.0,137.0,167.93,137.66
2016,3,9,16,45,28.0,105.0,2.95,15.0,113.0,140.77,114.77
2016,3,9,17,0,21.0,84.0,2.9,15.0,89.0,113.0,90.92
2016,3,9,17,15,10.5,63.0,2.9,14.5,65.5,71.8,55.38
2016,3,9,17,30,0.0,42.0,2.9,14.0,42.0,41.23,28.58
2016,3,9,17,45,0.0,24.5,2.9,14.0,24.5,22.48,10.54
2016,3,9,18,0,0.0,7.0,2.9,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,2.95,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,45,31.5,17.5,5.7,13.5,21.0,14.29,0.0
2016,3,10,7,0,63.0,35.0,5.8,14.0,42.0,27.76,17.59
2016,3,10,7,15,97.0,56.0,5.8,14.0,72.5,43.32,32.32
2016,3,10,7,30,131.0,77.0,5.8,14.0,103.0,58.54,46.37
2016,3,10,7,45,149.5,98.5,5.85,14.5,137.0,73.63,59.99
2016,3,10,8,0,168.0,120.0,5.9,15.0,171.0,88.33,73.0
2016,3,10,8,15,186.0,139.5,6.0,15.0,204.5,101.48,84.53
2016,3,10,8,30,204.0,159.0,6.1,15.0,238.0,114.29,95.59
2016,3,10,8,45,147.5,181.0,6.25,15.5,242.0,127.17,106.38
2016,3,10,9,0,91.0,203.0,6.4,16.0,246.0,145.27,121.54
2016,3,10,9,15,180.5,219.5,6.4,16.0,315.0,150.43,125.62
2016,3,10,9,30,270.0,236.0,6.4,16.0,384.0,153.04,127.51
2016,3,10,9,45,135.5,205.0,6.4,16.0,279.5,142.52,118.16
2016,3,10,10,0,1.0,174.0,6.4,16.0,175.0,137.87,108.89
2016,3,10,10,15,99.0,244.5,6.35,16.0,311.0,182.21,140.74
2016,3,10,10,30,197.0,315.0,6.3,16.0,447.0,252.48,192.61
2016,3,10,10,45,132.0,318.0,6.3,16.0,408.0,258.45,200.49
2016,3,10,11,0,67.0,321.0,6.3,16.0,369.0,261.42,205.68
2016,3,10,11,15,54.5,318.0,6.2,16.0,357.5,264.18,208.51
2016,3,10,11,30,42.0,315.0,6.1,16.0,346.0,264.96,209.58
2016,3,10,11,45,42.5,318.5,6.0,16.0,350.5,274.69,217.51
2016,3,10,12,0,43.0,322.0,5.9,16.0,355.0,284.43,225.41
2016,3,10,12,15,48.0,329.0,5.75,16.0,365.5,299.53,237.55
2016,3,10,12,30,53.0,336.0,5.6,16.0,376.0,315.31,250.24
2016,3,10,12,45,26.5,231.0,5.45,16.0,251.0,215.03,170.42
2016,3,10,13,0,0.0,126.0,5.3,16.0,126.0,105.34,81.29
2016,3,10,13,15,0.0,104.5,5.1,16.0,104.5,87.25,66.59
2016,3,10,13,30,0.0,83.0,4.9,16.0,83.0,69.15,51.75
2016,3,10,13,45,0.0,88.0,4.75,16.0,88.0,73.31,55.26
2016,3,10,14,0,0.0,93.0,4.6,16.0,93.0,77.47,58.78
2016,3,10,14,15,0.0,102.0,4.45,16.0,102.0,85.19,65.25
2016,3,10,14,30,0.0,111.0,4.3,16.0,111.0,93.11,71.91
2016,3,10,14,45,0.0,65.0,4.2,16.0,65.0,53.97,39.57
2016,3,10,15,0,0.0,19.0,4.1,16.0,19.0,15.71,7.59
2016,3,10,15,15,0.0,24.5,4.1,16.0,24.5,20.26,11.47
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,24.8,15.36
2016,3,10,15,45,0.0,26.5,4.15,16.0,26.5,21.88,12.94
2016,3,10,16,0,0.0,23.0,4.2,16.0,23.0,18.98,10.52
2016,3,10,16,15,0.0,20.0,4.25,15.5,20.0,16.48,8.46
2016,3,10,16,30,0.0,17.0,4.3,15.0,17.0,14.0,6.37
2016,3,10,16,45,0.0,14.0,4.4,15.0,14.0,11.52,4.24
2016,3,10,17,0,0.0,11.0,4.5,15.0,11.0,9.04,2.08
2016,3,10,17,15,0.0,8.0,4.65,14.5,8.0,6.57,0.0
2016,3,10,17,30,0.0,5.0,4.8,14.0,5.0,4.1,0.0
2016,3,10,17,45,0.0,2.5,5.0,14.0,2.5,2.05,0.0
2016,3,10,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,13.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,13.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,10.45,13.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,10.2,13.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,9.95,13.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,9.7,13.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,13.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,13.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,69.0,9.45,13.5,69.0,57.21,45.42
2016,3,11,9,0,0.0,132.0,9.4,14.0,132.0,105.33,87.62
2016,3,11,9,15,181.5,177.0,9.3,14.0,277.5,126.79,106.12
2016,3,11,9,30,363.0,222.0,9.2,14.0,423.0,146.71,123.15
2016,3,11,9,45,202.5,239.5,9.1,14.0,353.0,162.58,136.55
2016,3,11,10,0,42.0,257.0,9.0,14.0,283.0,184.02,146.85
2016,3,11,10,15,21.0,192.0,9.15,14.0,205.0,148.08,117.14
2016,3,11,10,30,0.0,127.0,9.3,14.0,127.0,104.36,81.67
2016,3,11,10,45,93.0,236.0,9.45,14.0,303.0,197.67,154.83
2016,3,11,11,0,186.0,345.0,9.6,14.0,479.0,307.06,241.36
2016,3,11,11,15,377.5,298.0,9.15,14.0,576.0,355.32,277.36
2016,3,11,11,30,569.0,251.0,8.7,14.0,673.0,424.41,332.9
2016,3,11,11,45,748.0,177.0,8.3,14.0,739.5,486.34,384.98
2016,3,11,12,0,927.0,103.0,7.9,14.0,806.0,560.38,447.77
2016,3,11,12,15,541.5,239.0,7.95,14.0,649.5,509.03,409.93
2016,3,11,12,30,156.0,375.0,8.0,14.0,493.0,414.49,333.15
2016,3,11,12,45,103.0,352.0,8.1,14.0,430.0,368.69,296.96
2016,3,11,13,0,50.0,329.0,8.2,14.0,367.0,321.72,258.93
2016,3,11,13,15,123.0,340.0,8.2,14.0,430.0,401.31,324.75
2016,3,11,13,30,196.0,351.0,8.2,14.0,493.0,477.82,387.74
2016,3,11,13,45,319.5,311.5,8.25,14.0,534.0,562.53,458.64
2016,3,11,14,0,443.0,272.0,8.3,14.0,575.0,653.24,533.88
2016,3,11,14,15,426.0,263.5,8.4,13.5,545.0,648.66,532.37
2016,3,11,14,30,409.0,255.0,8.5,13.0,515.0,625.07,516.36
2016,3,11,14,45,246.5,255.0,8.6,13.0,409.0,497.39,411.85
2016,3,11,15,0,84.0,255.0,8.7,13.0,303.0,328.32,270.92
2016,3,11,15,15,42.0,206.0,8.95,12.5,230.0,241.19,199.06
2016,3,11,15,30,0.0,157.0,9.2,12.0,157.0,139.66,113.19
2016,3,11,15,45,0.0,118.0,9.45,12.0,118.0,102.34,81.94
2016,3,11,16,0,0.0,79.0,9.7,12.0,79.0,65.67,50.85
2016,3,11,16,15,0.0,68.5,9.8,12.0,68.5,56.79,43.36
2016,3,11,16,30,0.0,58.0,9.9,12.0,58.0,48.02,35.88
2016,3,11,16,45,0.0,47.0,10.05,12.0,47.0,38.86,27.98
2016,3,11,17,0,0.0,36.0,10.2,12.0,36.0,29.72,20.0
2016,3,11,17,15,0.0,26.5,10.2,11.5,26.5,21.84,13.08
2016,3,11,17,30,0.0,17.0,10.2,11.0,17.0,13.99,6.13
2016,3,11,17,45,0.0,9.5,10.25,11.0,9.5,7.8,0.29
2016,3,11,18,0,0.0,2.0,10.3,11.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,10.25,11.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.0,11.5,16.5,13.61,1.36
2016,3,12,7,0,0.0,33.0,5.2,12.0,33.0,26.9,17.43
2016,3,12,7,15,8.5,55.0,5.4,12.0,57.0,43.79,33.18
2016,3,12,7,30,17.0,77.0,5.6,12.0,81.0,60.46,48.55
2016,3,12,7,45,29.0,99.5,5.85,12.5,108.0,75.39,62.08
2016,3,12,8,0,41.0,122.0,6.1,13.0,135.0,91.1,76.03
2016,3,12,8,15,53.0,142.5,6.2,13.0,162.0,105.33,88.57
2016,3,12,8,30,65.0,163.0,6.3,13.0,189.0,119.27,100.67
2016,3,12,8,45,154.5,183.5,6.45,13.0,255.5,128.91,108.86
2016,3,12,9,0,244.0,204.0,6.6,13.0,322.0,136.12,114.85
2016,3,12,9,15,129.5,202.5,6.65,13.0,265.5,140.6,118.42
2016,3,12,9,30,15.0,201.0,6.7,13.0,209.0,154.37,130.05
2016,3,12,9,45,16.0,213.5,6.8,13.5,223.0,163.59,137.44
2016,3,12,10,0,17.0,226.0,6.9,14.0,237.0,174.75,139.63
2016,3,12,10,15,18.5,239.0,6.9,14.0,251.5,187.3,149.3
2016,3,12,10,30,20.0,252.0,6.9,14.0,266.0,200.12,159.41
2016,3,12,10,45,12.5,226.5,6.95,14.0,235.5,183.31,145.86
2016,3,12,11,0,5.0,201.0,7.0,14.0,205.0,164.05,130.28
2016,3,12,11,15,34.5,270.0,7.0,14.0,296.0,223.99,178.38
2016,3,12,11,30,64.0,339.0,7.0,14.0,387.0,292.08,232.94
2016,3,12,11,45,54.0,334.0,7.05,14.0,375.0,292.37,233.54
2016,3,12,12,0,44.0,329.0,7.1,14.0,363.0,291.08,232.8
2016,3,12,12,15,31.0,302.5,7.1,14.0,326.5,269.18,215.39
2016,3,12,12,30,18.0,276.0,7.1,14.0,290.0,240.67,192.46
2016,3,12,12,45,9.0,169.5,7.1,14.0,176.5,147.54,116.77
2016,3,12,13,0,0.0,63.0,7.1,14.0,63.0,52.46,38.17
2016,3,12,13,15,6.0,152.0,7.1,14.0,156.5,131.97,104.23
2016,3,12,13,30,12.0,241.0,7.1,14.0,250.0,214.92,172.3
2016,3,12,13,45,6.0,150.0,7.1,14.0,154.5,131.28,103.82
2016,3,12,14,0,0.0,59.0,7.1,14.0,59.0,49.05,35.5
2016,3,12,14,15,0.0,104.5,7.0,14.0,104.5,87.35,67.57
2016,3,12,14,30,0.0,150.0,6.9,14.0,150.0,127.91,101.4
2016,3,12,14,45,0.0,111.5,6.85,14.0,111.5,93.7,73.13
2016,3,12,15,0,0.0,73.0,6.8,14.0,73.0,60.63,45.58
2016,3,12,15,15,0.0,89.0,6.7,14.0,89.0,73.99,56.97
2016,3,12,15,30,0.0,105.0,6.6,14.0,105.0,88.84,69.66
2016,3,12,15,45,11.5,132.0,6.55,14.0,137.0,126.6,102.18
2016,3,12,16,0,23.0,159.0,6.5,14.0,169.0,169.25,138.74
2016,3,12,16,15,17.0,140.0,6.45,14.0,147.0,147.08,120.2
2016,3,12,16,30,11.0,121.0,6.4,14.0,125.0,124.77,101.35
2016,3,12,16,45,5.5,100.5,6.35,14.0,102.5,100.87,80.89
2016,3,12,17,0,0.0,80.0,6.3,14.0,80.0,76.63,59.86
2016,3,12,17,15,0.0,59.0,6.2,13.5,59.0,55.68,41.74
2016,3,12,17,30,0.0,38.0,6.1,13.0,38.0,33.53,22.45
2016,3,12,17,45,0.0,22.0,6.05,13.0,22.0,18.16,8.35
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,4.92,0.0
2016,3,12,18,15,0.0,3.0,5.95,13.0,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.15,14.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,5.2,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.5,5.25,14.0,2.5,2.05,0.0
2016,3,13,7,30,0.0,4.0,5.3,14.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.0,5.4,14.0,5.0,4.11,0.0
2016,3,13,8,0,0.0,6.0,5.5,14.0,6.0,4.93,0.0
2016,3,13,8,15,0.0,7.5,5.55,14.0,7.5,6.17,0.0
2016,3,13,8,30,0.0,9.0,5.6,14.0,9.0,7.41,0.98
2016,3,13,8,45,5.5,91.0,5.65,14.5,93.5,74.96,60.9
2016,3,13,9,0,11.0,173.0,5.7,15.0,178.0,133.72,111.84
2016,3,13,9,15,5.5,143.0,5.7,15.0,145.5,114.08,94.44
2016,3,13,9,30,0.0,113.0,5.7,15.0,113.0,92.49,75.45
2016,3,13,9,45,0.0,130.0,5.7,15.0,130.0,105.47,86.51
2016,3,13,10,0,0.0,147.0,5.7,15.0,147.0,118.64,93.35
2016,3,13,10,15,0.0,149.5,5.6,15.0,149.5,121.21,95.27
2016,3,13,10,30,0.0,152.0,5.5,15.0,152.0,123.72,97.15
2016,3,13,10,45,6.5,198.0,5.4,15.0,203.0,160.9,127.13
2016,3,13,11,0,13.0,244.0,5.3,15.0,254.0,198.94,157.61
