Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,6.5,190.0,5.3,15.0,195.0,157.35,123.99
2016,3,13,11,30,0.0,136.0,5.3,15.0,136.0,112.59,87.54
2016,3,13,11,45,0.0,97.5,5.3,15.0,97.5,81.29,61.81
2016,3,13,12,0,0.0,59.0,5.3,15.0,59.0,49.14,35.24
2016,3,13,12,15,0.0,88.0,5.25,15.0,88.0,73.41,55.32
2016,3,13,12,30,0.0,117.0,5.2,15.0,117.0,97.6,75.22
2016,3,13,12,45,2.0,152.0,5.2,15.0,153.5,128.35,100.45
2016,3,13,13,0,4.0,187.0,5.2,15.0,190.0,159.83,126.16
2016,3,13,13,15,3.5,184.0,5.2,15.0,187.0,157.64,124.44
2016,3,13,13,30,3.0,181.0,5.2,15.0,184.0,155.38,122.72
2016,3,13,13,45,9.5,213.5,5.25,15.0,221.0,190.1,151.31
2016,3,13,14,0,16.0,246.0,5.3,15.0,258.0,226.67,181.29
2016,3,13,14,15,8.0,201.5,5.35,15.0,207.5,180.78,144.12
2016,3,13,14,30,0.0,157.0,5.4,15.0,157.0,134.24,106.04
2016,3,13,14,45,0.0,112.5,5.45,15.0,112.5,94.58,73.52
2016,3,13,15,0,0.0,68.0,5.5,15.0,68.0,56.46,41.89
2016,3,13,15,15,0.0,60.0,5.45,14.5,60.0,49.76,36.47
2016,3,13,15,30,0.0,52.0,5.4,14.0,52.0,43.08,31.0
2016,3,13,15,45,0.0,58.5,5.4,14.0,58.5,48.47,35.68
2016,3,13,16,0,0.0,65.0,5.4,14.0,65.0,53.87,40.4
2016,3,13,16,15,0.0,56.5,5.5,14.0,56.5,46.77,34.46
2016,3,13,16,30,0.0,48.0,5.6,14.0,48.0,39.69,28.47
2016,3,13,16,45,0.0,39.5,5.7,14.0,39.5,32.62,22.42
2016,3,13,17,0,0.0,31.0,5.8,14.0,31.0,25.57,16.3
2016,3,13,17,15,0.0,23.0,5.7,14.0,23.0,18.94,10.49
2016,3,13,17,30,0.0,15.0,5.6,14.0,15.0,12.33,4.68
2016,3,13,17,45,0.0,9.0,5.6,14.0,9.0,7.39,0.1
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,80.0,24.0,5.5,11.5,33.5,18.96,7.42
2016,3,14,7,0,160.0,48.0,5.5,12.0,67.0,36.8,26.27
2016,3,14,7,15,231.0,66.0,5.45,12.0,109.0,50.12,38.91
2016,3,14,7,30,302.0,84.0,5.4,12.0,151.0,62.03,50.04
2016,3,14,7,45,339.0,102.0,5.35,12.5,195.0,74.03,60.9
2016,3,14,8,0,376.0,120.0,5.3,13.0,239.0,85.58,71.1
2016,3,14,8,15,444.0,120.0,5.2,13.0,284.5,84.96,70.44
2016,3,14,8,30,512.0,120.0,5.1,13.0,330.0,84.55,69.88
2016,3,14,8,45,454.5,151.0,5.05,13.0,354.0,102.47,85.49
2016,3,14,9,0,397.0,182.0,5.0,13.0,378.0,119.38,100.04
2016,3,14,9,15,370.0,207.5,4.9,13.0,402.5,139.14,116.93
2016,3,14,9,30,343.0,233.0,4.8,13.0,427.0,152.09,127.78
2016,3,14,9,45,423.0,226.5,4.75,13.0,482.5,139.77,116.81
2016,3,14,10,0,503.0,220.0,4.7,13.0,538.0,168.04,119.11
2016,3,14,10,15,443.5,254.0,4.65,13.0,545.0,218.18,155.99
2016,3,14,10,30,384.0,288.0,4.6,13.0,552.0,268.46,198.85
2016,3,14,10,45,444.5,276.0,4.55,13.5,591.5,299.95,223.34
2016,3,14,11,0,505.0,264.0,4.5,14.0,631.0,343.57,259.14
2016,3,14,11,15,521.5,264.5,4.55,14.0,651.5,385.98,296.26
2016,3,14,11,30,538.0,265.0,4.6,14.0,672.0,429.5,334.04
2016,3,14,11,45,462.5,300.5,4.65,14.0,653.5,457.5,359.66
2016,3,14,12,0,387.0,336.0,4.7,14.0,635.0,476.8,377.09
2016,3,14,12,15,447.5,310.5,4.7,14.0,656.5,520.84,413.44
2016,3,14,12,30,508.0,285.0,4.7,14.0,678.0,566.61,451.03
2016,3,14,12,45,533.0,273.0,4.75,14.0,682.0,603.24,481.2
2016,3,14,13,0,558.0,261.0,4.8,14.0,686.0,639.68,511.06
2016,3,14,13,15,561.0,253.5,4.9,14.0,673.5,663.69,531.21
2016,3,14,13,30,564.0,246.0,5.0,14.0,661.0,685.62,549.72
2016,3,14,13,45,463.0,273.5,5.15,14.0,607.0,656.42,527.33
2016,3,14,14,0,362.0,301.0,5.3,14.0,553.0,607.13,489.33
2016,3,14,14,15,320.0,296.0,5.4,14.0,512.0,582.69,471.28
2016,3,14,14,30,278.0,291.0,5.5,14.0,471.0,555.13,450.42
2016,3,14,14,45,361.5,253.5,5.65,14.0,474.0,599.34,489.13
2016,3,14,15,0,445.0,216.0,5.8,14.0,477.0,661.66,541.34
2016,3,14,15,15,562.0,176.0,5.9,13.5,480.0,731.93,601.61
2016,3,14,15,30,679.0,136.0,6.0,13.0,483.0,808.1,663.9
2016,3,14,15,45,655.5,127.5,6.1,13.0,437.0,781.07,644.97
2016,3,14,16,0,632.0,119.0,6.2,13.0,391.0,750.95,623.81
2016,3,14,16,15,589.5,111.5,6.15,13.0,341.0,702.07,586.88
2016,3,14,16,30,547.0,104.0,6.1,13.0,291.0,650.88,547.28
2016,3,14,16,45,492.0,93.5,6.1,13.0,240.5,579.78,490.41
2016,3,14,17,0,437.0,83.0,6.1,13.0,190.0,514.79,436.55
2016,3,14,17,15,350.0,69.5,6.1,12.5,142.0,419.94,356.05
2016,3,14,17,30,263.0,56.0,6.1,12.0,94.0,328.6,274.78
2016,3,14,17,45,131.5,37.5,6.1,12.0,56.5,182.69,141.97
2016,3,14,18,0,0.0,19.0,6.1,12.0,19.0,19.47,0.0
2016,3,14,18,15,0.0,9.5,6.1,11.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.5,4.7,10.5,6.0,0.0,0.0
2016,3,15,6,30,45.0,11.0,4.7,11.0,12.0,9.39,0.0
2016,3,15,6,45,187.5,26.5,4.75,11.5,47.5,20.58,9.58
2016,3,15,7,0,330.0,42.0,4.8,12.0,83.0,34.31,24.24
2016,3,15,7,15,423.0,52.5,4.8,12.0,131.5,42.1,31.87
2016,3,15,7,30,516.0,63.0,4.8,12.0,180.0,49.78,39.12
2016,3,15,7,45,582.0,69.5,4.8,12.0,232.5,53.92,43.02
2016,3,15,8,0,648.0,76.0,4.8,12.0,285.0,58.08,46.76
2016,3,15,8,15,688.0,81.0,4.75,12.0,336.5,60.84,49.15
2016,3,15,8,30,728.0,86.0,4.7,12.0,388.0,63.57,51.45
2016,3,15,8,45,759.5,89.0,4.7,12.5,437.0,70.76,57.57
2016,3,15,9,0,791.0,92.0,4.7,13.0,486.0,72.1,58.46
2016,3,15,9,15,811.0,95.5,4.7,13.0,530.5,73.64,59.63
2016,3,15,9,30,831.0,99.0,4.7,13.0,575.0,75.14,60.77
2016,3,15,9,45,847.5,100.5,4.7,13.5,614.0,75.21,60.56
2016,3,15,10,0,864.0,102.0,4.7,14.0,653.0,126.73,72.26
2016,3,15,10,15,874.5,104.0,4.7,14.0,685.0,192.27,115.51
2016,3,15,10,30,885.0,106.0,4.7,14.0,717.0,249.9,162.11
2016,3,15,10,45,893.5,106.5,4.75,14.5,742.5,306.51,212.09
2016,3,15,11,0,902.0,107.0,4.8,15.0,768.0,363.13,263.4
2016,3,15,11,15,906.5,108.0,4.85,15.0,785.0,418.45,314.14
2016,3,15,11,30,911.0,109.0,4.9,15.0,802.0,472.92,363.36
2016,3,15,11,45,914.0,109.0,4.95,15.0,811.0,524.82,409.52
2016,3,15,12,0,917.0,109.0,5.0,15.0,820.0,575.23,453.39
2016,3,15,12,15,917.0,109.0,5.05,15.0,821.0,622.24,493.61
2016,3,15,12,30,917.0,109.0,5.1,15.0,822.0,667.06,531.25
2016,3,15,12,45,919.0,107.0,5.2,15.5,815.5,709.03,565.15
2016,3,15,13,0,921.0,105.0,5.3,16.0,809.0,748.51,596.51
2016,3,15,13,15,917.0,104.0,5.35,16.0,793.5,781.88,623.1
2016,3,15,13,30,913.0,103.0,5.4,16.0,778.0,812.05,646.14
2016,3,15,13,45,907.5,101.5,5.5,16.0,755.0,837.22,665.83
2016,3,15,14,0,902.0,100.0,5.6,16.0,732.0,858.89,683.11
2016,3,15,14,15,892.5,98.0,5.7,16.0,701.5,873.11,695.09
2016,3,15,14,30,883.0,96.0,5.8,16.0,671.0,883.57,704.53
2016,3,15,14,45,871.0,93.5,5.95,16.0,634.0,887.53,709.65
2016,3,15,15,0,859.0,91.0,6.1,16.0,597.0,897.2,719.21
2016,3,15,15,15,841.5,88.5,6.2,15.5,554.0,889.02,716.76
2016,3,15,15,30,824.0,86.0,6.3,15.0,511.0,877.14,711.67
2016,3,15,15,45,800.0,82.5,6.45,15.0,463.5,854.58,697.31
2016,3,15,16,0,776.0,79.0,6.6,15.0,416.0,828.69,680.21
2016,3,15,16,15,742.0,74.5,6.6,14.5,365.0,789.5,653.06
2016,3,15,16,30,708.0,70.0,6.6,14.0,314.0,747.7,623.01
2016,3,15,16,45,659.0,64.0,6.65,14.0,262.0,695.51,582.42
2016,3,15,17,0,610.0,58.0,6.7,14.0,210.0,636.4,534.36
2016,3,15,17,15,530.5,50.0,6.7,13.5,159.5,548.81,461.32
2016,3,15,17,30,451.0,42.0,6.7,13.0,109.0,463.07,385.94
2016,3,15,17,45,316.5,30.0,6.7,13.0,67.5,333.12,264.12
2016,3,15,18,0,182.0,18.0,6.7,13.0,26.0,189.95,0.0
2016,3,15,18,15,91.0,9.0,6.65,12.5,13.0,72.37,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,2.05,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,2.0,11.0,14.0,10.24,0.0
2016,3,16,6,45,232.5,26.0,2.0,11.5,52.0,21.21,10.84
2016,3,16,7,0,382.0,40.0,2.0,12.0,90.0,32.58,22.89
2016,3,16,7,15,472.5,49.5,2.05,12.0,139.5,39.67,29.8
2016,3,16,7,30,563.0,59.0,2.1,12.0,189.0,46.67,36.4
2016,3,16,7,45,621.0,65.5,2.15,12.5,242.0,50.96,40.31
2016,3,16,8,0,679.0,72.0,2.2,13.0,295.0,55.22,44.03
2016,3,16,8,15,717.5,77.0,2.3,13.5,347.0,58.12,46.43
2016,3,16,8,30,756.0,82.0,2.4,14.0,399.0,66.51,53.63
2016,3,16,8,45,784.0,85.0,2.5,14.5,448.0,67.92,54.59
2016,3,16,9,0,812.0,88.0,2.6,15.0,497.0,69.35,55.55
2016,3,16,9,15,831.5,91.0,2.6,15.0,541.5,70.63,56.5
2016,3,16,9,30,851.0,94.0,2.6,15.0,586.0,71.9,57.44
2016,3,16,9,45,866.0,96.5,2.6,15.5,625.5,72.73,57.89
2016,3,16,10,0,881.0,99.0,2.6,16.0,665.0,138.52,79.46
2016,3,16,10,15,891.5,100.5,2.65,16.0,697.5,196.05,116.3
2016,3,16,10,30,902.0,102.0,2.7,16.0,730.0,254.29,163.14
2016,3,16,10,45,910.0,103.0,2.8,16.5,755.5,312.02,213.46
2016,3,16,11,0,918.0,104.0,2.9,17.0,781.0,369.71,264.8
2016,3,16,11,15,922.5,105.0,2.95,17.0,798.0,425.85,315.13
2016,3,16,11,30,927.0,106.0,3.0,17.0,815.0,481.09,363.79
2016,3,16,11,45,929.5,106.0,3.1,17.0,824.5,533.5,409.24
2016,3,16,12,0,932.0,106.0,3.2,17.0,834.0,584.32,452.32
2016,3,16,12,15,932.0,106.0,3.25,17.0,834.5,631.93,491.78
2016,3,16,12,30,932.0,106.0,3.3,17.0,835.0,677.31,528.64
2016,3,16,12,45,934.5,103.5,3.35,17.5,828.5,719.68,561.5
2016,3,16,13,0,937.0,101.0,3.4,18.0,822.0,759.51,591.79
2016,3,16,13,15,933.0,100.0,3.45,18.0,806.0,793.28,617.29
2016,3,16,13,30,929.0,99.0,3.5,18.0,790.0,823.81,639.67
2016,3,16,13,45,922.5,97.5,3.55,18.0,766.0,848.47,657.95
2016,3,16,14,0,916.0,96.0,3.6,18.0,742.0,869.52,673.84
2016,3,16,14,15,906.5,94.5,3.65,18.0,710.5,884.38,685.54
2016,3,16,14,30,897.0,93.0,3.7,18.0,679.0,895.47,694.79
2016,3,16,14,45,884.0,90.5,3.75,18.0,641.5,898.57,698.61
2016,3,16,15,0,871.0,88.0,3.8,18.0,604.0,897.84,699.96
2016,3,16,15,15,853.0,85.5,3.85,17.5,560.5,898.52,703.83
2016,3,16,15,30,835.0,83.0,3.9,17.0,517.0,886.07,698.42
2016,3,16,15,45,810.5,79.5,3.95,17.0,468.5,862.88,684.0
2016,3,16,16,0,786.0,76.0,4.0,17.0,420.0,836.36,667.03
2016,3,16,16,15,752.0,72.0,4.1,16.5,369.0,797.58,642.03
2016,3,16,16,30,718.0,68.0,4.2,16.0,318.0,756.21,614.18
2016,3,16,16,45,668.5,62.0,4.3,16.0,265.5,702.7,574.72
2016,3,16,17,0,619.0,56.0,4.4,16.0,213.0,642.82,528.37
2016,3,16,17,15,542.0,48.5,4.5,15.5,162.5,557.59,460.13
2016,3,16,17,30,465.0,41.0,4.6,15.0,112.0,474.19,389.18
2016,3,16,17,45,331.5,29.5,4.75,14.5,69.5,344.77,272.35
2016,3,16,18,0,198.0,18.0,4.9,14.0,27.0,203.98,13.43
2016,3,16,18,15,99.0,9.0,4.95,14.0,13.5,78.26,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.5,3.15,12.5,9.0,0.0,0.0
2016,3,17,6,30,145.0,13.0,3.2,13.0,18.0,11.1,0.0
2016,3,17,6,45,293.5,25.5,3.3,13.5,58.0,20.81,10.93
2016,3,17,7,0,442.0,38.0,3.4,14.0,98.0,30.96,21.34
2016,3,17,7,15,527.5,46.5,3.2,14.0,149.0,37.36,27.53
2016,3,17,7,30,613.0,55.0,3.0,14.0,200.0,43.69,33.46
2016,3,17,7,45,666.0,60.5,2.9,14.5,253.0,47.39,36.79
2016,3,17,8,0,719.0,66.0,2.8,15.0,306.0,55.57,43.97
2016,3,17,8,15,755.0,70.5,2.45,15.0,358.5,58.53,46.5
2016,3,17,8,30,791.0,75.0,2.1,15.0,411.0,61.45,48.93
2016,3,17,8,45,816.5,78.5,1.8,15.5,460.5,63.43,50.41
2016,3,17,9,0,842.0,82.0,1.5,16.0,510.0,65.37,51.84
2016,3,17,9,15,860.5,85.0,1.4,16.0,555.0,66.81,52.92
2016,3,17,9,30,879.0,88.0,1.3,16.0,600.0,77.39,61.92
2016,3,17,9,45,892.0,90.5,1.25,16.5,639.0,81.82,65.42
2016,3,17,10,0,905.0,93.0,1.2,17.0,678.0,140.43,78.52
2016,3,17,10,15,914.5,94.5,1.15,17.5,710.5,199.14,116.34
2016,3,17,10,30,924.0,96.0,1.1,18.0,743.0,258.41,163.31
2016,3,17,10,45,930.5,97.5,1.1,18.5,768.0,317.26,213.57
2016,3,17,11,0,937.0,99.0,1.1,19.0,793.0,375.89,264.3
2016,3,17,11,15,941.0,99.5,1.15,19.0,810.5,432.38,313.49
2016,3,17,11,30,945.0,100.0,1.2,19.0,828.0,487.89,360.84
2016,3,17,11,45,946.5,100.5,1.25,19.5,836.5,540.97,404.36
2016,3,17,12,0,948.0,101.0,1.3,20.0,845.0,592.37,445.2
2016,3,17,12,15,948.0,101.0,1.35,20.0,846.0,640.57,483.38
2016,3,17,12,30,948.0,101.0,1.4,20.0,847.0,686.51,519.0
2016,3,17,12,45,946.5,100.5,1.5,20.0,839.0,728.54,551.55
2016,3,17,13,0,945.0,100.0,1.6,20.0,831.0,767.78,581.62
2016,3,17,13,15,940.5,99.5,1.65,20.0,815.0,801.87,606.11
2016,3,17,13,30,936.0,99.0,1.7,20.0,799.0,832.67,627.81
2016,3,17,13,45,929.0,98.0,1.8,20.0,775.0,857.57,646.11
2016,3,17,14,0,922.0,97.0,1.9,20.0,751.0,878.84,662.16
2016,3,17,14,15,912.5,95.5,1.95,20.0,719.5,893.77,673.6
2016,3,17,14,30,903.0,94.0,2.0,20.0,688.0,904.91,682.71
2016,3,17,14,45,889.5,92.0,2.05,20.0,649.5,908.15,686.71
2016,3,17,15,0,876.0,90.0,2.1,20.0,611.0,907.56,688.37
2016,3,17,15,15,858.5,87.5,2.15,19.5,567.5,908.77,692.77
2016,3,17,15,30,841.0,85.0,2.2,19.0,524.0,896.71,688.17
2016,3,17,15,45,816.0,81.5,2.25,19.0,475.5,872.94,674.26
2016,3,17,16,0,791.0,78.0,2.3,19.0,427.0,845.82,657.88
2016,3,17,16,15,757.5,73.5,2.35,18.5,375.5,806.66,633.72
2016,3,17,16,30,724.0,69.0,2.4,18.0,324.0,764.88,606.81
2016,3,17,16,45,674.0,63.5,2.45,18.0,271.0,711.46,568.86
2016,3,17,17,0,624.0,58.0,2.5,18.0,218.0,651.56,524.1
2016,3,17,17,15,547.0,50.0,2.55,17.5,166.5,565.21,457.28
2016,3,17,17,30,470.0,42.0,2.6,17.0,115.0,480.66,387.72
2016,3,17,17,45,337.5,30.5,2.65,16.5,72.0,351.39,274.95
2016,3,17,18,0,205.0,19.0,2.7,16.0,29.0,212.5,45.28
2016,3,17,18,15,102.5,9.5,2.85,15.5,14.5,81.38,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,11.5,10.5,8.96,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,16.62,0.0
2016,3,18,6,45,218.0,30.5,3.75,12.5,61.5,23.65,13.7
2016,3,18,7,0,436.0,40.0,3.8,13.0,102.0,32.52,22.88
2016,3,18,7,15,520.0,48.5,3.75,13.0,152.5,38.84,29.0
2016,3,18,7,30,604.0,57.0,3.7,13.0,203.0,45.1,34.87
2016,3,18,7,45,302.0,61.5,3.65,13.0,134.5,45.14,35.01
2016,3,18,8,0,0.0,66.0,3.6,13.0,66.0,54.7,43.54
2016,3,18,8,15,45.5,123.0,3.6,13.0,143.0,94.37,78.69
2016,3,18,8,30,91.0,180.0,3.6,13.0,220.0,130.57,110.22
2016,3,18,8,45,76.5,198.0,3.65,13.0,234.0,142.31,120.06
2016,3,18,9,0,62.0,216.0,3.7,13.0,248.0,153.7,129.55
2016,3,18,9,15,85.0,241.0,3.7,13.0,289.0,169.09,142.4
2016,3,18,9,30,108.0,266.0,3.7,13.0,330.0,184.03,154.77
2016,3,18,9,45,96.5,281.5,3.7,13.5,341.0,194.54,163.0
2016,3,18,10,0,85.0,297.0,3.7,14.0,352.0,214.35,168.19
2016,3,18,10,15,84.5,312.0,3.7,14.0,369.0,234.3,183.18
2016,3,18,10,30,84.0,327.0,3.7,14.0,386.0,254.4,199.11
2016,3,18,10,45,71.5,330.5,3.7,14.0,382.0,264.26,207.65
2016,3,18,11,0,59.0,334.0,3.7,14.0,378.0,272.33,214.73
2016,3,18,11,15,86.5,355.0,3.65,14.0,421.0,305.98,241.09
2016,3,18,11,30,114.0,376.0,3.6,14.0,464.0,343.37,270.51
2016,3,18,11,45,188.0,378.0,3.6,14.5,525.5,392.06,308.23
2016,3,18,12,0,262.0,380.0,3.6,15.0,587.0,451.59,354.45
2016,3,18,12,15,412.5,328.0,3.6,15.0,654.0,522.39,410.72
2016,3,18,12,30,563.0,276.0,3.6,15.0,721.0,602.3,473.98
2016,3,18,12,45,567.5,271.0,3.6,15.0,716.0,633.63,498.93
2016,3,18,13,0,572.0,266.0,3.6,15.0,711.0,663.37,522.64
2016,3,18,13,15,566.5,260.5,3.65,15.0,694.0,683.46,539.05
2016,3,18,13,30,561.0,255.0,3.7,15.0,677.0,700.92,553.44
2016,3,18,13,45,584.0,237.0,3.75,15.0,664.5,726.57,574.48
2016,3,18,14,0,607.0,219.0,3.8,15.0,652.0,755.98,598.11
2016,3,18,14,15,624.5,201.0,3.9,15.0,629.5,774.2,613.8
2016,3,18,14,30,642.0,183.0,4.0,15.0,607.0,789.63,627.63
2016,3,18,14,45,649.5,167.0,4.1,15.0,576.0,795.17,633.59
2016,3,18,15,0,657.0,151.0,4.2,15.0,545.0,797.34,637.02
2016,3,18,15,15,603.5,154.5,4.2,14.5,496.0,761.89,613.39
2016,3,18,15,30,550.0,158.0,4.2,14.0,447.0,714.78,580.92
2016,3,18,15,45,387.0,171.5,4.2,14.0,366.0,586.08,480.98
2016,3,18,16,0,224.0,185.0,4.2,14.0,285.0,438.21,362.5
2016,3,18,16,15,206.0,167.0,4.1,13.5,250.0,385.11,321.88
2016,3,18,16,30,188.0,149.0,4.0,13.0,215.0,350.99,295.14
2016,3,18,16,45,174.5,126.0,3.95,13.0,180.0,312.96,264.16
2016,3,18,17,0,161.0,103.0,3.9,13.0,145.0,273.89,231.4
2016,3,18,17,15,135.5,81.0,3.75,12.5,111.0,225.33,189.61
2016,3,18,17,30,110.0,59.0,3.6,12.0,77.0,176.11,146.01
2016,3,18,17,45,59.0,39.5,3.5,12.0,48.5,110.93,86.41
2016,3,18,18,0,8.0,20.0,3.4,12.0,20.0,28.58,4.67
2016,3,18,18,15,4.0,10.0,3.3,12.0,10.0,11.4,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,12.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.2,12.0,20.0,16.07,0.0
2016,3,19,6,45,144.5,33.5,1.35,12.5,55.0,25.67,15.76
2016,3,19,7,0,289.0,47.0,1.5,13.0,90.0,35.96,26.01
2016,3,19,7,15,347.5,61.5,1.6,13.0,133.5,46.46,35.84
2016,3,19,7,30,406.0,76.0,1.7,13.0,177.0,56.66,45.23
2016,3,19,7,45,453.0,86.0,1.8,13.5,222.5,63.35,51.2
2016,3,19,8,0,500.0,96.0,1.9,14.0,268.0,71.24,58.04
2016,3,19,8,15,397.5,133.5,1.95,14.0,283.5,92.65,76.78
2016,3,19,8,30,295.0,171.0,2.0,14.0,299.0,118.21,98.86
2016,3,19,8,45,315.5,189.0,2.05,14.5,340.0,128.6,107.31
2016,3,19,9,0,336.0,207.0,2.1,15.0,381.0,138.59,115.34
2016,3,19,9,15,574.5,153.0,2.1,15.0,480.5,100.48,82.23
2016,3,19,9,30,813.0,99.0,2.1,15.0,580.0,74.11,59.26
2016,3,19,9,45,826.0,102.0,2.1,15.0,617.5,85.36,57.61
2016,3,19,10,0,839.0,105.0,2.1,15.0,655.0,141.4,80.34
2016,3,19,10,15,849.0,106.5,2.15,15.0,686.5,197.37,118.99
2016,3,19,10,30,859.0,108.0,2.2,15.0,718.0,260.91,171.32
2016,3,19,10,45,867.5,109.0,2.25,15.0,742.5,316.42,220.41
2016,3,19,11,0,876.0,110.0,2.3,15.0,767.0,371.98,270.34
2016,3,19,11,15,631.0,225.0,2.25,15.0,704.0,410.5,310.46
2016,3,19,11,30,386.0,340.0,2.2,15.0,641.0,431.57,332.58
2016,3,19,11,45,398.5,339.5,2.15,15.5,653.0,465.95,360.04
2016,3,19,12,0,411.0,339.0,2.1,16.0,665.0,500.77,387.21
2016,3,19,12,15,464.0,316.0,2.05,16.0,684.5,544.83,421.82
2016,3,19,12,30,517.0,293.0,2.0,16.0,704.0,589.91,456.88
2016,3,19,12,45,494.0,298.5,2.0,16.0,688.0,610.21,472.75
2016,3,19,13,0,471.0,304.0,2.0,16.0,672.0,627.34,486.11
2016,3,19,13,15,482.0,293.0,2.05,16.0,663.0,652.06,505.75
2016,3,19,13,30,493.0,282.0,2.1,16.0,654.0,675.27,524.16
2016,3,19,13,45,330.0,313.5,2.15,16.0,559.5,583.14,455.33
2016,3,19,14,0,167.0,345.0,2.2,16.0,465.0,479.8,376.34
2016,3,19,14,15,219.5,323.5,2.35,15.5,474.5,514.09,406.37
2016,3,19,14,30,272.0,302.0,2.5,15.0,484.0,566.43,449.02
2016,3,19,14,45,254.0,286.5,2.65,15.0,449.0,545.42,434.29
2016,3,19,15,0,236.0,271.0,2.8,15.0,414.0,503.3,404.04
2016,3,19,15,15,165.0,251.5,2.95,15.0,348.0,424.66,343.19
2016,3,19,15,30,94.0,232.0,3.1,15.0,282.0,324.89,264.04
2016,3,19,15,45,432.5,156.0,3.3,15.0,353.5,610.82,499.34
2016,3,19,16,0,771.0,80.0,3.5,15.0,425.0,834.66,669.75
2016,3,19,16,15,442.5,113.0,3.5,14.5,306.0,570.48,470.53
2016,3,19,16,30,114.0,146.0,3.5,14.0,187.0,280.2,232.93
2016,3,19,16,45,104.0,124.5,3.55,14.0,157.0,248.3,207.58
2016,3,19,17,0,94.0,103.0,3.6,14.0,127.0,215.72,180.21
2016,3,19,17,15,78.5,80.5,3.45,13.5,98.0,176.02,146.12
2016,3,19,17,30,63.0,58.0,3.3,13.0,69.0,135.17,110.17
2016,3,19,17,45,31.5,38.5,3.2,13.0,44.0,72.4,54.51
2016,3,19,18,0,0.0,19.0,3.1,13.0,19.0,16.38,1.66
2016,3,19,18,15,0.0,9.5,2.95,13.0,9.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.0,13.0,5.0,4.27,0.0
2016,3,20,6,30,0.0,10.0,4.1,13.0,10.0,8.22,0.0
2016,3,20,6,45,0.0,27.0,4.2,13.5,27.0,22.29,13.07
2016,3,20,7,0,0.0,44.0,4.3,14.0,44.0,35.73,25.72
2016,3,20,7,15,0.0,64.0,4.35,14.0,64.0,51.18,39.88
2016,3,20,7,30,0.0,84.0,4.4,14.0,84.0,66.45,53.75
2016,3,20,7,45,4.0,103.5,4.45,14.5,105.0,81.27,66.87
2016,3,20,8,0,8.0,123.0,4.5,15.0,126.0,95.95,79.61
2016,3,20,8,15,53.0,154.5,4.55,15.0,177.5,114.06,95.28
2016,3,20,8,30,98.0,186.0,4.6,15.0,229.0,134.47,112.76
2016,3,20,8,45,293.5,180.0,4.65,15.5,329.5,122.96,102.21
2016,3,20,9,0,489.0,174.0,4.7,16.0,430.0,114.25,94.2
2016,3,20,9,15,528.5,177.0,4.75,16.0,474.5,114.77,94.38
2016,3,20,9,30,568.0,180.0,4.8,16.0,519.0,115.34,94.62
2016,3,20,9,45,438.5,236.0,4.85,16.0,508.0,152.55,114.95
2016,3,20,10,0,309.0,292.0,4.9,16.0,497.0,214.59,158.76
2016,3,20,10,15,163.5,274.5,4.9,16.0,383.5,217.43,165.16
2016,3,20,10,30,18.0,257.0,4.9,16.0,270.0,205.52,161.84
2016,3,20,10,45,21.0,273.0,4.9,16.0,289.0,221.09,174.12
2016,3,20,11,0,24.0,289.0,4.9,16.0,308.0,237.24,186.88
2016,3,20,11,15,28.5,304.5,4.9,16.0,327.0,249.22,196.32
2016,3,20,11,30,33.0,320.0,4.9,16.0,346.0,268.44,211.58
2016,3,20,11,45,19.5,261.5,4.9,16.0,277.5,223.46,176.06
2016,3,20,12,0,6.0,203.0,4.9,16.0,209.0,171.2,134.31
2016,3,20,12,15,3.5,180.5,4.85,16.0,184.0,152.19,119.03
2016,3,20,12,30,1.0,158.0,4.8,16.0,159.0,132.5,103.11
2016,3,20,12,45,0.5,154.5,4.8,16.0,155.0,129.59,100.79
2016,3,20,13,0,0.0,151.0,4.8,16.0,151.0,126.58,98.39
2016,3,20,13,15,0.0,154.0,4.75,16.0,154.5,129.42,100.76
2016,3,20,13,30,0.0,157.0,4.7,16.0,158.0,132.31,103.2
2016,3,20,13,45,7.5,204.5,4.7,16.0,210.5,180.58,142.66
2016,3,20,14,0,15.0,252.0,4.7,16.0,263.0,231.39,183.87
2016,3,20,14,15,7.5,152.5,4.65,16.0,158.0,135.97,106.83
2016,3,20,14,30,0.0,53.0,4.6,16.0,53.0,44.02,31.08
2016,3,20,14,45,0.0,105.0,4.6,16.0,105.0,87.9,67.61
2016,3,20,15,0,0.0,157.0,4.6,16.0,157.0,135.63,107.08
2016,3,20,15,15,0.0,154.5,4.5,15.5,154.5,134.41,106.51
2016,3,20,15,30,0.0,152.0,4.4,15.0,152.0,133.49,106.26
2016,3,20,15,45,0.0,132.5,4.3,15.0,132.5,115.82,91.9
2016,3,20,16,0,0.0,113.0,4.2,15.0,113.0,97.97,77.27
2016,3,20,16,15,0.0,62.5,4.05,15.0,62.5,51.78,38.5
2016,3,20,16,30,0.0,12.0,3.9,15.0,12.0,9.88,2.82
2016,3,20,16,45,0.0,10.0,3.8,15.0,10.0,8.22,1.41
2016,3,20,17,0,0.0,8.0,3.7,15.0,8.0,6.57,0.0
2016,3,20,17,15,0.0,6.0,3.6,14.5,6.0,4.92,0.0
2016,3,20,17,30,0.0,4.0,3.5,14.0,4.0,3.28,0.0
2016,3,20,17,45,0.0,2.5,3.4,14.0,2.5,2.05,0.0
2016,3,20,18,0,0.0,1.0,3.3,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,3.25,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,21,6,15,29.0,11.0,3.55,13.0,12.5,9.39,0.0
2016,3,21,6,30,58.0,22.0,3.7,13.0,25.0,17.3,0.55
2016,3,21,6,45,161.5,40.0,3.85,13.5,62.5,30.55,20.25
2016,3,21,7,0,265.0,58.0,4.0,14.0,100.0,43.88,32.92
2016,3,21,7,15,338.0,72.5,4.15,14.0,146.5,54.22,42.62
2016,3,21,7,30,411.0,87.0,4.3,14.0,193.0,64.31,51.87
2016,3,21,7,45,496.0,86.5,4.5,14.0,242.0,65.51,53.0
2016,3,21,8,0,581.0,86.0,4.7,14.0,291.0,63.94,51.55
2016,3,21,8,15,479.0,124.0,4.8,14.0,310.0,87.02,71.85
2016,3,21,8,30,377.0,162.0,4.9,14.0,329.0,108.82,90.77
2016,3,21,8,45,441.0,167.0,5.05,14.5,384.0,110.9,92.12
2016,3,21,9,0,505.0,172.0,5.2,15.0,439.0,113.03,93.51
2016,3,21,9,15,410.0,214.0,5.35,15.0,443.0,134.71,111.97
2016,3,21,9,30,315.0,256.0,5.5,15.0,447.0,163.0,135.93
2016,3,21,9,45,563.0,191.0,5.65,15.0,557.0,133.16,96.29
2016,3,21,10,0,811.0,126.0,5.8,15.0,667.0,160.25,95.48
2016,3,21,10,15,408.5,164.5,5.85,15.0,437.0,170.93,117.47
2016,3,21,10,30,6.0,203.0,5.9,15.0,207.0,164.0,129.53
2016,3,21,10,45,12.0,237.5,6.0,15.0,246.5,192.93,152.68
2016,3,21,11,0,18.0,272.0,6.1,15.0,286.0,222.95,176.65
2016,3,21,11,15,22.0,289.0,6.05,15.0,306.5,240.29,190.44
2016,3,21,11,30,26.0,306.0,6.0,15.0,327.0,255.24,202.37
2016,3,21,11,45,24.0,304.0,6.0,15.5,323.5,259.37,205.35
2016,3,21,12,0,22.0,302.0,6.0,16.0,320.0,259.95,205.51
2016,3,21,12,15,22.5,302.0,5.95,16.0,320.5,263.28,208.25
2016,3,21,12,30,23.0,302.0,5.9,16.0,321.0,266.57,210.98
2016,3,21,12,45,21.5,297.5,5.9,16.0,315.0,264.67,209.6
2016,3,21,13,0,20.0,293.0,5.9,16.0,309.0,262.48,208.02
2016,3,21,13,15,10.0,172.5,5.9,15.5,180.5,152.82,120.26
2016,3,21,13,30,0.0,52.0,5.9,15.0,52.0,43.28,30.37
2016,3,21,13,45,0.0,50.0,5.9,15.0,50.0,41.59,29.04
2016,3,21,14,0,0.0,48.0,5.9,15.0,48.0,39.91,27.68
2016,3,21,14,15,0.0,48.5,5.85,15.0,48.5,40.3,28.06
2016,3,21,14,30,0.0,49.0,5.8,15.0,49.0,40.69,28.45
2016,3,21,14,45,0.0,65.0,5.8,15.0,65.0,54.01,39.66
2016,3,21,15,0,0.0,81.0,5.8,15.0,81.0,67.35,50.9
2016,3,21,15,15,0.0,52.0,5.75,15.0,52.0,43.12,30.72
2016,3,21,15,30,0.0,23.0,5.7,15.0,23.0,19.01,10.46
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,25.63,16.12
2016,3,21,16,0,0.0,39.0,5.7,15.0,39.0,32.25,21.81
2016,3,21,16,15,3.5,83.0,5.65,14.5,84.5,72.83,56.64
2016,3,21,16,30,7.0,127.0,5.6,14.0,130.0,125.33,101.55
2016,3,21,16,45,3.5,108.5,5.6,14.0,110.0,105.57,84.77
2016,3,21,17,0,0.0,90.0,5.6,14.0,90.0,85.67,67.68
2016,3,21,17,15,0.0,69.0,5.45,13.5,69.0,65.15,50.06
2016,3,21,17,30,0.0,48.0,5.3,13.0,48.0,43.68,31.39
2016,3,21,17,45,0.0,31.0,5.2,13.0,31.0,26.5,16.19
2016,3,21,18,0,0.0,14.0,5.1,13.0,14.0,11.53,0.99
2016,3,21,18,15,0.0,7.0,5.15,13.0,7.0,5.97,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.5,11.5,5.1,11.0,16.5,9.82,0.0
2016,3,22,6,30,157.0,23.0,5.1,11.0,33.0,17.89,3.54
2016,3,22,6,45,291.5,36.5,5.15,11.5,76.0,29.8,19.98
2016,3,22,7,0,426.0,50.0,5.2,12.0,119.0,40.47,30.25
2016,3,22,7,15,506.5,58.5,5.25,12.0,170.0,46.45,36.05
2016,3,22,7,30,587.0,67.0,5.3,12.0,221.0,52.38,41.6
2016,3,22,7,45,294.5,95.0,5.35,12.5,172.5,67.83,55.41
2016,3,22,8,0,2.0,123.0,5.4,13.0,124.0,96.22,80.47
2016,3,22,8,15,387.5,105.0,5.4,13.0,279.0,73.32,59.94
2016,3,22,8,30,773.0,87.0,5.4,13.0,434.0,69.66,56.52
2016,3,22,8,45,804.0,88.5,5.4,13.0,484.5,69.91,56.55
2016,3,22,9,0,835.0,90.0,5.4,13.0,535.0,70.25,56.67
2016,3,22,9,15,853.0,92.5,5.4,13.0,579.5,71.12,57.26
2016,3,22,9,30,871.0,95.0,5.4,13.0,624.0,71.98,57.85
2016,3,22,9,45,889.5,95.0,5.45,13.0,664.0,103.91,65.4
2016,3,22,10,0,908.0,95.0,5.5,13.0,704.0,161.56,92.72
2016,3,22,10,15,917.0,96.5,5.55,13.0,736.0,220.44,136.28
2016,3,22,10,30,926.0,98.0,5.6,13.0,768.0,279.82,187.55
2016,3,22,10,45,935.0,98.0,5.65,13.5,793.5,338.41,240.72
2016,3,22,11,0,944.0,98.0,5.7,14.0,819.0,396.98,294.36
2016,3,22,11,15,948.0,99.0,5.75,14.0,836.0,454.1,346.89
2016,3,22,11,30,952.0,100.0,5.8,14.0,853.0,510.22,397.58
2016,3,22,11,45,954.0,100.0,5.85,14.0,861.5,563.31,444.74
2016,3,22,12,0,956.0,100.0,5.9,14.0,870.0,614.71,489.4
2016,3,22,12,15,955.5,100.0,6.0,14.0,870.0,662.72,530.54
2016,3,22,12,30,955.0,100.0,6.1,14.0,870.0,708.38,569.03
2016,3,22,12,45,950.5,101.0,6.2,14.0,861.5,749.69,603.49
2016,3,22,13,0,946.0,102.0,6.3,14.0,853.0,788.03,634.93
2016,3,22,13,15,942.0,101.5,6.4,14.0,836.5,822.21,661.39
2016,3,22,13,30,938.0,101.0,6.5,14.0,820.0,853.11,685.49
2016,3,22,13,45,930.5,100.0,6.65,14.0,795.5,877.27,704.86
2016,3,22,14,0,923.0,99.0,6.8,14.0,771.0,897.75,721.69
2016,3,22,14,15,914.0,97.5,6.85,14.0,739.5,912.69,734.13
2016,3,22,14,30,905.0,96.0,6.9,14.0,708.0,923.83,743.96
2016,3,22,14,45,892.0,94.0,7.0,14.0,669.5,927.03,748.27
2016,3,22,15,0,879.0,92.0,7.1,14.0,631.0,926.39,749.94
2016,3,22,15,15,862.5,89.5,7.05,14.0,587.0,928.3,753.04
2016,3,22,15,30,846.0,87.0,7.0,14.0,543.0,916.59,746.02
2016,3,22,15,45,823.5,83.5,7.0,14.0,495.0,894.45,731.4
2016,3,22,16,0,801.0,80.0,7.0,14.0,447.0,868.94,714.13
2016,3,22,16,15,769.0,76.0,6.9,13.5,395.0,830.94,687.85
2016,3,22,16,30,737.0,72.0,6.8,13.0,343.0,790.27,658.82
2016,3,22,16,45,691.0,66.5,6.7,13.0,289.5,739.32,619.4
2016,3,22,17,0,645.0,61.0,6.6,13.0,236.0,681.61,573.02
2016,3,22,17,15,571.5,54.0,6.55,12.5,184.0,597.88,504.35
2016,3,22,17,30,498.0,47.0,6.5,12.0,132.0,515.49,433.19
2016,3,22,17,45,375.0,35.5,6.45,12.0,87.0,390.67,321.47
2016,3,22,18,0,252.0,24.0,6.4,12.0,42.0,264.98,163.54
2016,3,22,18,15,126.0,12.0,6.35,12.0,21.0,101.52,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,11.5,11.0,4.7,11.0,12.0,9.39,0.0
2016,3,23,6,30,23.0,22.0,4.6,11.0,24.0,17.79,5.34
2016,3,23,6,45,69.5,42.0,4.5,11.5,52.5,32.93,22.85
2016,3,23,7,0,116.0,62.0,4.4,12.0,81.0,47.81,36.82
2016,3,23,7,15,138.5,83.5,4.25,12.0,115.0,63.22,51.08
2016,3,23,7,30,161.0,105.0,4.1,12.0,149.0,78.27,64.79
2016,3,23,7,45,180.0,125.0,3.95,12.5,183.5,92.03,76.95
2016,3,23,8,0,199.0,145.0,3.8,13.0,218.0,105.44,88.53
2016,3,23,8,15,207.0,167.5,3.65,13.0,253.0,119.77,100.87
2016,3,23,8,30,215.0,190.0,3.5,13.0,288.0,133.63,112.65
2016,3,23,8,45,295.0,199.0,3.4,13.5,348.5,133.77,112.18
2016,3,23,9,0,375.0,208.0,3.3,14.0,409.0,139.38,116.45
2016,3,23,9,15,621.5,153.0,3.25,14.0,519.0,99.72,81.84
2016,3,23,9,30,868.0,98.0,3.2,14.0,629.0,73.74,59.1
2016,3,23,9,45,883.0,100.0,3.15,14.5,668.5,110.55,68.44
2016,3,23,10,0,898.0,102.0,3.1,15.0,708.0,168.88,97.42
2016,3,23,10,15,907.5,103.5,3.1,15.0,740.0,227.41,140.68
2016,3,23,10,30,917.0,105.0,3.1,15.0,772.0,286.49,190.98
2016,3,23,10,45,746.5,180.5,3.1,15.5,735.5,337.38,242.42
2016,3,23,11,0,576.0,256.0,3.1,16.0,699.0,382.66,286.68
2016,3,23,11,15,759.0,181.5,3.15,16.0,778.0,439.38,332.22
2016,3,23,11,30,942.0,107.0,3.2,16.0,857.0,514.97,393.7
2016,3,23,11,45,783.0,183.5,3.3,16.0,811.5,546.55,422.86
2016,3,23,12,0,624.0,260.0,3.4,16.0,766.0,566.06,440.5
2016,3,23,12,15,603.0,269.0,3.6,16.0,758.0,598.97,467.92
2016,3,23,12,30,582.0,278.0,3.8,16.0,750.0,627.97,491.75
2016,3,23,12,45,598.0,268.0,4.05,16.0,748.5,663.62,520.87
2016,3,23,13,0,614.0,258.0,4.3,16.0,747.0,700.65,550.83
2016,3,23,13,15,609.5,252.5,4.45,16.0,730.0,723.16,569.51
