Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,605.0,247.0,4.6,16.0,713.0,742.93,586.15
2016,3,23,13,45,650.5,218.5,4.85,16.0,706.0,780.05,617.25
2016,3,23,14,0,696.0,190.0,5.1,16.0,699.0,815.19,646.96
2016,3,23,14,15,624.0,205.0,5.25,16.0,647.0,789.1,628.36
2016,3,23,14,30,552.0,220.0,5.4,16.0,595.0,751.5,601.26
2016,3,23,14,45,557.5,204.0,5.55,16.0,565.0,753.81,605.8
2016,3,23,15,0,563.0,188.0,5.7,16.0,535.0,753.19,608.05
2016,3,23,15,15,683.0,146.5,5.75,15.5,537.5,836.78,674.78
2016,3,23,15,30,803.0,105.0,5.8,15.0,540.0,900.51,725.5
2016,3,23,15,45,776.5,101.0,5.85,15.0,491.5,874.02,707.72
2016,3,23,16,0,750.0,97.0,5.9,15.0,443.0,850.97,692.81
2016,3,23,16,15,646.0,97.5,5.9,14.5,371.0,753.35,621.3
2016,3,23,16,30,542.0,98.0,5.9,14.0,299.0,654.46,546.69
2016,3,23,16,45,559.5,85.5,5.9,14.0,265.5,648.59,543.25
2016,3,23,17,0,577.0,73.0,5.9,14.0,232.0,639.53,535.82
2016,3,23,17,15,500.5,64.0,5.9,13.5,180.5,551.44,463.94
2016,3,23,17,30,424.0,55.0,5.9,13.0,129.0,464.56,389.79
2016,3,23,17,45,303.0,41.0,5.9,13.0,84.5,338.31,278.37
2016,3,23,18,0,182.0,27.0,5.9,13.0,40.0,216.69,140.25
2016,3,23,18,15,91.0,13.5,5.85,12.5,20.0,77.61,0.0
2016,3,23,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,6.65,12.0,18.0,10.67,0.0
2016,3,24,6,30,162.0,25.0,6.7,12.0,36.0,19.4,7.68
2016,3,24,6,45,276.0,39.5,6.75,12.5,78.5,30.48,20.74
2016,3,24,7,0,390.0,54.0,6.8,13.0,121.0,43.38,32.8
2016,3,24,7,15,464.5,64.0,6.7,13.0,171.0,50.39,39.48
2016,3,24,7,30,539.0,74.0,6.6,13.0,221.0,57.26,45.82
2016,3,24,7,45,585.5,82.0,6.55,13.5,272.0,62.16,50.11
2016,3,24,8,0,632.0,90.0,6.5,14.0,323.0,66.91,54.15
2016,3,24,8,15,517.0,126.5,6.45,14.0,335.5,88.69,73.28
2016,3,24,8,30,402.0,163.0,6.4,14.0,348.0,109.11,90.99
2016,3,24,8,45,565.0,142.5,6.35,14.5,432.0,97.16,80.06
2016,3,24,9,0,728.0,122.0,6.3,15.0,516.0,82.97,67.28
2016,3,24,9,15,748.5,126.0,6.25,15.0,560.0,83.86,67.87
2016,3,24,9,30,769.0,130.0,6.2,15.0,604.0,84.74,68.44
2016,3,24,9,45,768.0,141.5,6.2,15.0,639.0,118.18,75.28
2016,3,24,10,0,767.0,153.0,6.2,15.0,674.0,176.18,108.43
2016,3,24,10,15,779.5,155.0,6.15,15.0,705.5,230.33,149.42
2016,3,24,10,30,792.0,157.0,6.1,15.0,737.0,292.07,202.01
2016,3,24,10,45,813.5,152.0,6.1,15.5,764.5,344.88,248.91
2016,3,24,11,0,835.0,147.0,6.1,16.0,792.0,399.29,297.58
2016,3,24,11,15,840.5,148.5,6.05,16.0,809.5,453.54,346.45
2016,3,24,11,30,846.0,150.0,6.0,16.0,827.0,507.24,393.88
2016,3,24,11,45,849.0,150.5,6.0,16.0,836.0,558.09,438.11
2016,3,24,12,0,852.0,151.0,6.0,16.0,845.0,607.63,480.28
2016,3,24,12,15,853.0,151.0,6.1,16.0,846.0,654.01,519.34
2016,3,24,12,30,854.0,151.0,6.2,16.0,847.0,698.42,556.17
2016,3,24,12,45,620.0,252.5,6.3,16.0,755.0,669.86,533.27
2016,3,24,13,0,386.0,354.0,6.4,16.0,663.0,610.65,485.6
2016,3,24,13,15,245.5,363.0,6.5,16.0,558.5,534.28,425.75
2016,3,24,13,30,105.0,372.0,6.6,16.0,454.0,422.55,336.72
2016,3,24,13,45,130.0,363.5,6.7,16.0,461.5,458.48,366.41
2016,3,24,14,0,155.0,355.0,6.8,16.0,469.0,482.45,386.63
2016,3,24,14,15,169.0,339.0,6.85,16.0,458.5,489.36,393.4
2016,3,24,14,30,183.0,323.0,6.9,16.0,448.0,495.62,399.82
2016,3,24,14,45,131.5,299.5,6.95,16.0,387.0,433.04,350.17
2016,3,24,15,0,80.0,276.0,7.0,16.0,326.0,348.59,282.46
2016,3,24,15,15,178.0,254.0,7.0,15.5,354.5,441.08,361.55
2016,3,24,15,30,276.0,232.0,7.0,15.0,383.0,534.39,440.51
2016,3,24,15,45,288.0,208.0,7.0,15.0,353.0,523.25,433.53
2016,3,24,16,0,300.0,184.0,7.0,15.0,323.0,509.93,425.01
2016,3,24,16,15,233.0,168.0,7.0,14.5,269.0,431.99,362.29
2016,3,24,16,30,166.0,152.0,7.0,14.0,215.0,335.08,282.62
2016,3,24,16,45,146.0,132.5,7.0,14.0,181.5,296.29,250.47
2016,3,24,17,0,126.0,113.0,7.0,14.0,148.0,257.45,217.42
2016,3,24,17,15,263.0,85.5,6.95,13.5,138.5,356.2,303.52
2016,3,24,17,30,400.0,58.0,6.9,13.0,129.0,448.67,378.8
2016,3,24,17,45,292.0,43.0,6.9,13.0,85.0,333.16,275.38
2016,3,24,18,0,184.0,28.0,6.9,13.0,41.0,221.76,150.55
2016,3,24,18,15,92.0,14.0,6.85,13.0,20.5,78.93,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,6,15,7.5,12.5,6.85,11.5,13.5,10.67,0.0
2016,3,25,6,30,15.0,25.0,6.9,12.0,27.0,20.38,9.39
2016,3,25,6,45,50.0,46.0,7.0,12.5,54.5,35.82,25.49
2016,3,25,7,0,85.0,67.0,7.1,13.0,82.0,51.18,39.76
2016,3,25,7,15,104.5,90.0,7.15,13.0,114.5,67.36,54.63
2016,3,25,7,30,124.0,113.0,7.2,13.0,147.0,83.11,68.91
2016,3,25,7,45,145.0,133.0,7.25,13.0,181.0,96.72,81.03
2016,3,25,8,0,166.0,153.0,7.3,13.0,215.0,109.99,92.64
2016,3,25,8,15,220.0,170.5,7.35,13.0,265.5,117.09,98.65
2016,3,25,8,30,274.0,188.0,7.4,13.0,316.0,127.6,107.59
2016,3,25,8,45,272.5,210.5,7.45,13.5,349.0,139.81,117.7
2016,3,25,9,0,271.0,233.0,7.5,14.0,382.0,151.44,127.2
2016,3,25,9,15,550.5,172.0,7.5,14.0,504.0,110.95,91.71
2016,3,25,9,30,830.0,111.0,7.5,14.0,626.0,81.31,65.7
2016,3,25,9,45,620.0,194.5,7.5,14.5,592.0,147.64,101.87
2016,3,25,10,0,410.0,278.0,7.5,15.0,558.0,226.59,164.01
2016,3,25,10,15,645.0,197.5,7.45,15.0,662.0,238.72,162.33
2016,3,25,10,30,880.0,117.0,7.4,15.0,766.0,293.58,200.64
2016,3,25,10,45,886.5,118.5,7.35,15.0,790.0,350.22,252.56
2016,3,25,11,0,893.0,120.0,7.3,15.0,814.0,406.66,304.67
2016,3,25,11,15,897.5,121.0,7.25,15.0,831.0,461.53,354.96
2016,3,25,11,30,902.0,122.0,7.2,15.0,848.0,515.54,403.55
2016,3,25,11,45,904.5,122.5,7.2,15.5,856.5,567.08,448.29
2016,3,25,12,0,907.0,123.0,7.2,16.0,865.0,617.11,490.6
2016,3,25,12,15,907.0,123.0,7.2,16.0,865.0,663.49,529.99
2016,3,25,12,30,907.0,123.0,7.2,16.0,865.0,707.71,566.89
2016,3,25,12,45,912.0,118.5,7.25,16.0,858.5,749.09,601.23
2016,3,25,13,0,917.0,114.0,7.3,16.0,852.0,788.07,633.04
2016,3,25,13,15,687.5,210.0,7.4,16.0,757.5,749.89,601.6
2016,3,25,13,30,458.0,306.0,7.5,16.0,663.0,680.92,545.55
2016,3,25,13,45,677.5,207.5,7.6,16.0,717.0,796.83,641.03
2016,3,25,14,0,897.0,109.0,7.7,16.0,771.0,894.93,717.48
2016,3,25,14,15,887.5,107.0,7.75,16.0,739.5,908.29,728.43
2016,3,25,14,30,878.0,105.0,7.8,16.0,708.0,917.9,737.08
2016,3,25,14,45,648.5,173.5,7.9,16.0,605.5,816.43,661.93
2016,3,25,15,0,419.0,242.0,8.0,16.0,503.0,682.02,555.36
2016,3,25,15,15,446.5,216.0,8.05,15.5,477.0,688.53,564.71
2016,3,25,15,30,474.0,190.0,8.1,15.0,451.0,692.09,571.54
2016,3,25,15,45,619.0,140.0,8.2,15.0,449.0,783.22,647.1
2016,3,25,16,0,764.0,90.0,8.3,15.0,447.0,853.14,703.66
2016,3,25,16,15,731.0,85.5,8.35,14.5,395.5,819.61,680.75
2016,3,25,16,30,698.0,81.0,8.4,14.0,344.0,778.13,651.23
2016,3,25,16,45,641.5,76.0,8.45,14.0,290.0,712.86,600.38
2016,3,25,17,0,585.0,71.0,8.5,14.0,236.0,646.77,547.15
2016,3,25,17,15,511.5,62.5,8.5,13.5,184.5,561.44,476.64
2016,3,25,17,30,438.0,54.0,8.5,13.0,133.0,477.34,403.92
2016,3,25,17,45,313.5,41.5,8.5,13.0,88.5,350.49,291.26
2016,3,25,18,0,189.0,29.0,8.5,13.0,44.0,229.15,161.61
2016,3,25,18,15,94.5,14.5,8.45,12.5,22.0,81.34,0.0
2016,3,25,18,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,12.0,24.0,11.1,0.0
2016,3,26,6,30,279.0,26.0,5.1,12.0,48.0,21.33,10.86
2016,3,26,6,45,391.5,36.0,5.2,12.5,93.0,29.16,19.82
2016,3,26,7,0,504.0,46.0,5.3,13.0,138.0,36.91,27.19
2016,3,26,7,15,571.5,53.0,5.3,13.0,189.0,41.9,31.95
2016,3,26,7,30,639.0,60.0,5.3,13.0,240.0,46.84,36.5
2016,3,26,7,45,682.5,65.0,5.3,13.5,292.5,54.44,43.22
2016,3,26,8,0,726.0,70.0,5.3,14.0,345.0,57.83,46.06
2016,3,26,8,15,756.5,74.0,5.3,14.0,396.0,60.24,48.06
2016,3,26,8,30,787.0,78.0,5.3,14.0,447.0,62.61,49.98
2016,3,26,8,45,810.0,80.5,5.3,14.5,495.0,63.74,50.71
2016,3,26,9,0,833.0,83.0,5.3,15.0,543.0,64.86,51.42
2016,3,26,9,15,849.0,85.5,5.3,15.0,586.0,75.24,60.32
2016,3,26,9,30,865.0,88.0,5.3,15.0,629.0,76.82,61.52
2016,3,26,9,45,874.5,91.0,5.3,15.5,666.0,115.91,67.35
2016,3,26,10,0,884.0,94.0,5.3,16.0,703.0,173.59,100.02
2016,3,26,10,15,892.5,95.5,5.3,16.0,734.0,230.91,144.47
2016,3,26,10,30,901.0,97.0,5.3,16.0,765.0,288.68,194.85
2016,3,26,10,45,904.5,99.5,5.3,16.5,788.0,345.91,246.57
2016,3,26,11,0,908.0,102.0,5.3,17.0,811.0,402.63,297.82
2016,3,26,11,15,911.5,103.0,5.35,17.0,827.0,457.48,347.4
2016,3,26,11,30,915.0,104.0,5.4,17.0,843.0,511.34,395.13
2016,3,26,11,45,917.0,104.0,5.5,17.0,851.0,562.42,439.68
2016,3,26,12,0,919.0,104.0,5.6,17.0,859.0,611.88,481.93
2016,3,26,12,15,918.5,104.0,5.7,17.0,859.0,657.98,520.71
2016,3,26,12,30,918.0,104.0,5.8,17.0,859.0,701.82,557.01
2016,3,26,12,45,908.0,108.0,5.95,17.0,848.5,740.22,588.63
2016,3,26,13,0,898.0,112.0,6.1,17.0,838.0,775.45,617.06
2016,3,26,13,15,648.5,224.5,6.2,17.0,743.5,735.49,584.16
2016,3,26,13,30,399.0,337.0,6.3,17.0,649.0,652.31,517.55
2016,3,26,13,45,347.0,339.5,6.4,17.0,605.0,631.47,502.26
2016,3,26,14,0,295.0,342.0,6.5,17.0,561.0,606.67,483.44
2016,3,26,14,15,284.5,328.5,6.6,16.5,533.0,598.53,479.36
2016,3,26,14,30,274.0,315.0,6.7,16.0,505.0,588.23,473.55
2016,3,26,14,45,186.0,300.0,6.8,16.0,426.0,484.17,391.7
2016,3,26,15,0,98.0,285.0,6.9,16.0,347.0,375.57,304.35
2016,3,26,15,15,144.0,266.0,6.9,15.5,349.5,423.94,346.28
2016,3,26,15,30,190.0,247.0,6.9,15.0,352.0,452.55,372.52
2016,3,26,15,45,95.0,190.5,6.9,15.0,243.0,300.91,248.21
2016,3,26,16,0,0.0,134.0,6.9,15.0,134.0,118.57,94.4
2016,3,26,16,15,113.0,142.5,6.8,15.0,185.5,267.87,224.06
2016,3,26,16,30,226.0,151.0,6.7,15.0,237.0,407.98,343.13
2016,3,26,16,45,198.5,132.5,6.65,15.0,199.5,361.9,304.96
2016,3,26,17,0,171.0,114.0,6.6,15.0,162.0,297.87,251.6
2016,3,26,17,15,143.0,92.0,6.5,14.5,126.5,246.8,208.02
2016,3,26,17,30,115.0,70.0,6.4,14.0,91.0,195.54,163.04
2016,3,26,17,45,72.5,49.0,6.3,14.0,60.5,134.1,107.81
2016,3,26,18,0,30.0,28.0,6.2,14.0,30.0,71.25,47.31
2016,3,26,18,15,15.0,14.0,6.1,13.5,15.0,22.92,0.0
2016,3,26,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,15.0,5.2,12.0,24.5,12.8,0.0
2016,3,27,6,30,224.0,30.0,5.2,12.0,49.0,23.3,12.99
2016,3,27,6,45,339.5,42.5,5.2,12.5,94.5,34.42,24.49
2016,3,27,7,0,455.0,55.0,5.2,13.0,140.0,44.03,33.55
2016,3,27,7,15,526.5,63.5,5.1,13.0,192.0,49.88,39.11
2016,3,27,7,30,598.0,72.0,5.0,13.0,244.0,55.64,44.39
2016,3,27,7,45,299.0,87.0,4.95,13.0,173.0,61.88,49.95
2016,3,27,8,0,0.0,102.0,4.9,13.0,102.0,82.19,67.91
2016,3,27,8,15,1.5,129.0,4.9,13.0,130.0,102.24,85.42
2016,3,27,8,30,3.0,156.0,4.9,13.0,158.0,121.87,102.36
2016,3,27,8,45,19.5,189.0,4.95,13.5,200.0,145.24,122.15
2016,3,27,9,0,36.0,222.0,5.0,14.0,242.0,158.21,132.7
2016,3,27,9,15,29.5,230.0,5.2,14.0,247.5,163.68,137.04
2016,3,27,9,30,23.0,238.0,5.4,14.0,253.0,180.71,151.26
2016,3,27,9,45,29.0,260.5,5.65,14.0,280.0,186.87,148.53
2016,3,27,10,0,35.0,283.0,5.9,14.0,307.0,207.48,164.35
2016,3,27,10,15,38.0,298.5,6.05,14.0,325.5,224.6,177.77
2016,3,27,10,30,41.0,314.0,6.2,14.0,344.0,242.42,191.98
2016,3,27,10,45,37.5,318.0,6.4,14.0,346.5,251.39,199.43
2016,3,27,11,0,34.0,322.0,6.6,14.0,349.0,259.8,206.44
2016,3,27,11,15,34.5,329.0,6.65,14.0,357.0,271.56,215.98
2016,3,27,11,30,35.0,336.0,6.7,14.0,365.0,283.48,225.64
2016,3,27,11,45,37.5,344.0,6.75,14.0,375.5,297.43,236.92
2016,3,27,12,0,40.0,352.0,6.8,14.0,386.0,311.85,248.59
2016,3,27,12,15,46.5,361.0,6.85,14.0,400.5,330.06,263.34
2016,3,27,12,30,53.0,370.0,6.9,14.0,415.0,349.19,278.86
2016,3,27,12,45,141.0,384.0,7.0,14.0,499.5,438.25,351.3
2016,3,27,13,0,229.0,398.0,7.1,14.0,584.0,529.16,424.69
2016,3,27,13,15,336.5,356.5,7.2,14.0,624.0,601.85,484.55
2016,3,27,13,30,444.0,315.0,7.3,14.0,664.0,681.3,549.46
2016,3,27,13,45,373.0,328.5,7.45,14.0,615.5,643.66,520.22
2016,3,27,14,0,302.0,342.0,7.6,14.0,567.0,613.72,496.54
2016,3,27,14,15,312.5,324.0,7.7,14.0,548.5,619.59,502.97
2016,3,27,14,30,323.0,306.0,7.8,14.0,530.0,623.81,508.12
2016,3,27,14,45,580.5,211.5,7.95,14.0,587.5,790.13,646.28
2016,3,27,15,0,838.0,117.0,8.1,14.0,645.0,940.21,764.06
2016,3,27,15,15,704.0,139.0,8.15,13.5,561.5,856.04,702.5
2016,3,27,15,30,570.0,161.0,8.2,13.0,478.0,751.42,624.24
2016,3,27,15,45,478.5,167.0,8.3,13.0,417.0,676.78,566.18
2016,3,27,16,0,387.0,173.0,8.4,13.0,356.0,600.51,504.78
2016,3,27,16,15,325.0,160.5,8.4,13.0,302.5,508.57,430.83
2016,3,27,16,30,263.0,148.0,8.4,13.0,249.0,438.01,372.51
2016,3,27,16,45,223.0,133.0,8.4,13.0,210.0,384.76,328.04
2016,3,27,17,0,183.0,118.0,8.4,13.0,171.0,314.51,268.49
2016,3,27,17,15,155.0,95.5,8.4,12.5,134.0,262.6,223.82
2016,3,27,17,30,127.0,73.0,8.4,12.0,97.0,210.46,177.63
2016,3,27,17,45,81.5,51.5,8.45,12.0,65.0,145.66,118.86
2016,3,27,18,0,36.0,30.0,8.5,12.0,33.0,80.03,55.66
2016,3,27,18,15,18.0,15.0,8.55,12.0,16.5,26.0,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,45.5,15.5,10.1,10.0,20.0,12.37,0.0
2016,3,28,6,30,91.0,31.0,10.1,10.0,40.0,24.26,14.33
2016,3,28,6,45,138.0,51.5,10.1,10.5,73.5,39.42,29.17
2016,3,28,7,0,185.0,72.0,10.1,11.0,107.0,54.17,42.92
2016,3,28,7,15,211.0,92.5,10.0,11.0,144.5,68.37,56.07
2016,3,28,7,30,237.0,113.0,9.9,11.0,182.0,82.12,68.59
2016,3,28,7,45,260.5,131.0,9.85,11.0,220.5,93.82,79.04
2016,3,28,8,0,284.0,149.0,9.8,11.0,259.0,105.11,88.97
2016,3,28,8,15,337.5,162.0,9.7,11.0,310.5,113.38,96.07
2016,3,28,8,30,391.0,175.0,9.6,11.0,362.0,115.64,97.75
2016,3,28,8,45,380.5,198.0,9.55,11.5,395.5,134.07,113.51
2016,3,28,9,0,370.0,221.0,9.5,12.0,429.0,146.07,123.44
2016,3,28,9,15,371.0,240.5,9.45,12.0,463.0,155.76,131.53
2016,3,28,9,30,372.0,260.0,9.4,12.0,497.0,164.98,139.19
2016,3,28,9,45,361.5,281.0,9.35,12.0,522.0,199.39,150.19
2016,3,28,10,0,351.0,302.0,9.3,12.0,547.0,238.9,178.02
2016,3,28,10,15,354.0,316.0,9.25,12.0,572.5,276.26,208.01
2016,3,28,10,30,357.0,330.0,9.2,12.0,598.0,314.32,240.62
2016,3,28,10,45,362.5,340.0,9.2,12.0,619.5,351.23,272.99
2016,3,28,11,0,368.0,350.0,9.2,12.0,641.0,388.83,306.07
2016,3,28,11,15,438.5,328.0,9.2,12.0,681.5,428.53,340.0
2016,3,28,11,30,509.0,306.0,9.2,12.0,722.0,478.77,382.92
2016,3,28,11,45,440.0,340.0,9.25,12.5,702.0,503.75,404.85
2016,3,28,12,0,371.0,374.0,9.3,13.0,682.0,521.39,419.67
2016,3,28,12,15,235.0,388.5,9.3,13.0,584.0,476.1,383.93
2016,3,28,12,30,99.0,403.0,9.3,13.0,486.0,407.84,328.37
2016,3,28,12,45,307.0,353.5,9.3,13.0,605.5,536.61,435.52
2016,3,28,13,0,515.0,304.0,9.3,13.0,725.0,677.23,550.91
2016,3,28,13,15,712.5,214.0,9.3,13.0,783.5,780.5,636.92
2016,3,28,13,30,910.0,124.0,9.3,13.0,842.0,871.68,710.61
2016,3,28,13,45,668.0,215.0,9.35,13.0,733.5,803.03,656.43
2016,3,28,14,0,426.0,306.0,9.4,13.0,625.0,700.56,572.03
2016,3,28,14,15,488.5,267.5,9.4,13.0,618.5,735.8,603.18
2016,3,28,14,30,551.0,229.0,9.4,13.0,612.0,769.0,632.61
2016,3,28,14,45,699.0,170.5,9.45,13.0,630.0,865.95,712.09
2016,3,28,15,0,847.0,112.0,9.5,13.0,648.0,945.34,775.06
2016,3,28,15,15,675.5,148.5,9.4,12.5,557.5,841.95,697.42
2016,3,28,15,30,504.0,185.0,9.3,12.0,467.0,718.59,601.44
2016,3,28,15,45,484.5,171.0,9.25,12.0,423.0,688.39,579.24
2016,3,28,16,0,465.0,157.0,9.2,12.0,379.0,655.79,554.66
2016,3,28,16,15,397.0,149.0,9.05,12.0,323.5,583.22,495.77
2016,3,28,16,30,329.0,141.0,8.9,12.0,268.0,489.47,418.77
2016,3,28,16,45,294.5,126.5,8.8,12.0,227.5,440.19,377.94
2016,3,28,17,0,260.0,112.0,8.7,12.0,187.0,391.23,336.27
2016,3,28,17,15,226.5,91.5,8.55,11.5,147.5,334.43,287.46
2016,3,28,17,30,193.0,71.0,8.4,11.0,108.0,277.75,237.12
2016,3,28,17,45,138.5,51.0,8.3,11.0,73.5,205.31,170.93
2016,3,28,18,0,84.0,31.0,8.2,11.0,39.0,133.85,99.51
2016,3,28,18,15,42.0,15.5,8.05,11.0,19.5,44.1,0.0
2016,3,28,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,6,15,129.5,16.5,4.35,10.0,29.0,12.88,0.0
2016,3,29,6,30,259.0,33.0,4.2,10.0,58.0,27.09,17.08
2016,3,29,6,45,379.0,44.0,4.05,10.5,105.5,35.57,25.89
2016,3,29,7,0,499.0,55.0,3.9,11.0,153.0,43.96,33.87
2016,3,29,7,15,567.0,62.5,3.7,11.0,206.0,49.06,38.75
2016,3,29,7,30,635.0,70.0,3.5,11.0,259.0,54.11,43.39
2016,3,29,7,45,689.5,73.5,3.3,11.5,314.5,55.99,44.95
2016,3,29,8,0,744.0,77.0,3.1,12.0,370.0,63.18,51.18
2016,3,29,8,15,775.0,81.0,2.95,12.0,422.5,65.42,53.01
2016,3,29,8,30,806.0,85.0,2.8,12.0,475.0,67.63,54.78
2016,3,29,8,45,833.0,86.5,2.65,12.5,525.0,67.95,54.78
2016,3,29,9,0,860.0,88.0,2.5,13.0,575.0,68.33,54.83
2016,3,29,9,15,876.5,90.5,2.35,13.0,619.5,78.77,63.79
2016,3,29,9,30,893.0,93.0,2.2,13.0,664.0,80.29,64.92
2016,3,29,9,45,907.0,94.0,2.05,13.5,703.0,131.36,74.98
2016,3,29,10,0,921.0,95.0,1.9,14.0,742.0,190.31,111.08
2016,3,29,10,15,930.0,96.5,1.7,14.0,774.0,249.9,158.34
2016,3,29,10,30,939.0,98.0,1.5,14.0,806.0,309.96,210.32
2016,3,29,10,45,945.5,99.0,1.3,14.0,831.0,369.14,262.67
2016,3,29,11,0,952.0,100.0,1.1,14.0,856.0,428.02,313.95
2016,3,29,11,15,956.0,100.5,1.2,14.0,872.5,484.95,363.6
2016,3,29,11,30,960.0,101.0,1.3,14.0,889.0,540.84,411.19
2016,3,29,11,45,961.0,102.0,1.4,14.5,897.0,594.28,454.85
2016,3,29,12,0,962.0,103.0,1.5,15.0,905.0,645.95,495.85
2016,3,29,12,15,962.0,103.0,1.75,15.0,904.5,694.16,535.35
2016,3,29,12,30,962.0,103.0,2.0,15.0,904.0,740.05,572.46
2016,3,29,12,45,959.5,102.5,2.3,15.0,895.0,781.2,605.98
2016,3,29,13,0,957.0,102.0,2.6,15.0,886.0,819.42,635.64
2016,3,29,13,15,952.5,101.5,2.85,14.5,869.0,853.01,662.42
2016,3,29,13,30,948.0,101.0,3.1,14.0,852.0,883.25,687.04
2016,3,29,13,45,940.5,100.5,3.35,14.0,826.5,907.51,706.34
2016,3,29,14,0,933.0,100.0,3.6,14.0,801.0,928.09,723.22
2016,3,29,14,15,924.0,98.5,3.75,14.0,769.0,942.54,735.33
2016,3,29,14,30,915.0,97.0,3.9,14.0,737.0,953.17,744.97
2016,3,29,14,45,900.0,96.0,4.1,14.0,697.5,955.0,748.89
2016,3,29,15,0,885.0,95.0,4.3,14.0,658.0,952.99,750.42
2016,3,29,15,15,868.5,92.5,4.4,14.0,613.5,954.6,754.36
2016,3,29,15,30,852.0,90.0,4.5,14.0,569.0,942.12,748.28
2016,3,29,15,45,827.0,87.5,4.6,14.0,519.0,917.99,733.82
2016,3,29,16,0,802.0,85.0,4.7,14.0,469.0,890.51,716.78
2016,3,29,16,15,770.5,80.5,4.7,13.5,416.5,851.35,691.33
2016,3,29,16,30,739.0,76.0,4.7,13.0,364.0,809.55,663.23
2016,3,29,16,45,693.5,71.0,4.7,13.0,310.0,758.66,625.93
2016,3,29,17,0,648.0,66.0,4.7,13.0,256.0,700.88,581.78
2016,3,29,17,15,580.5,58.5,4.65,12.5,203.0,620.01,517.99
2016,3,29,17,30,513.0,51.0,4.6,12.0,150.0,540.25,451.72
2016,3,29,17,45,402.0,40.5,4.55,12.0,103.0,423.53,350.8
2016,3,29,18,0,291.0,30.0,4.5,12.0,56.0,313.31,240.88
2016,3,29,18,15,145.5,15.0,4.5,11.5,28.0,154.35,0.0
2016,3,29,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,15,9.5,16.5,2.4,10.0,17.5,13.71,0.0
2016,3,30,6,30,19.0,33.0,2.4,10.0,35.0,26.64,17.01
2016,3,30,6,45,43.5,55.0,2.4,10.5,63.0,43.13,32.69
2016,3,30,7,0,68.0,77.0,2.4,11.0,91.0,58.21,46.68
2016,3,30,7,15,83.0,100.0,2.4,11.0,122.0,74.15,61.29
2016,3,30,7,30,98.0,123.0,2.4,11.0,153.0,89.64,75.24
2016,3,30,7,45,113.0,144.5,2.4,11.5,185.0,103.84,87.61
2016,3,30,8,0,128.0,166.0,2.4,12.0,217.0,117.64,99.37
2016,3,30,8,15,114.0,188.0,2.45,12.0,238.0,130.92,110.68
2016,3,30,8,30,100.0,210.0,2.5,12.0,259.0,149.92,126.83
2016,3,30,8,45,96.0,231.0,2.65,12.0,282.0,163.05,137.76
2016,3,30,9,0,92.0,252.0,2.8,12.0,305.0,175.79,148.3
2016,3,30,9,15,149.0,274.5,2.9,12.0,367.5,179.77,151.27
2016,3,30,9,30,206.0,297.0,3.0,12.0,430.0,192.17,161.47
2016,3,30,9,45,277.0,302.0,3.15,12.5,491.5,208.09,157.47
2016,3,30,10,0,348.0,307.0,3.3,13.0,553.0,244.93,180.44
2016,3,30,10,15,372.5,314.5,3.45,13.0,588.0,282.5,209.38
2016,3,30,10,30,397.0,322.0,3.6,13.0,623.0,322.96,242.59
2016,3,30,10,45,305.5,356.5,3.75,13.0,592.0,347.52,267.4
2016,3,30,11,0,214.0,391.0,3.9,13.0,561.0,368.55,287.93
2016,3,30,11,15,202.0,400.5,3.95,13.0,564.0,390.07,306.3
2016,3,30,11,30,190.0,410.0,4.0,13.0,567.0,410.34,323.31
2016,3,30,11,45,192.0,412.5,4.1,13.0,572.5,431.67,340.94
2016,3,30,12,0,194.0,415.0,4.2,13.0,578.0,452.86,358.35
2016,3,30,12,15,272.0,399.5,4.25,13.0,627.5,510.17,404.2
2016,3,30,12,30,350.0,384.0,4.3,13.0,677.0,571.74,453.17
2016,3,30,12,45,325.0,386.5,4.35,13.5,657.0,580.49,459.54
2016,3,30,13,0,300.0,389.0,4.4,14.0,637.0,586.39,463.74
2016,3,30,13,15,603.0,253.0,4.45,14.0,737.5,734.33,582.54
2016,3,30,13,30,906.0,117.0,4.5,14.0,838.0,867.49,684.75
2016,3,30,13,45,900.0,115.5,4.55,14.0,813.5,891.14,702.07
2016,3,30,14,0,894.0,114.0,4.6,14.0,789.0,911.27,717.73
2016,3,30,14,15,885.0,112.0,4.65,14.0,757.5,924.63,728.71
2016,3,30,14,30,876.0,110.0,4.7,14.0,726.0,934.27,737.24
2016,3,30,14,45,863.5,107.5,4.8,14.0,687.5,946.98,748.59
2016,3,30,15,0,851.0,105.0,4.9,14.0,649.0,945.61,749.98
2016,3,30,15,15,834.0,102.0,4.95,13.5,605.0,935.63,746.4
2016,3,30,15,30,817.0,99.0,5.0,13.0,561.0,921.96,740.26
2016,3,30,15,45,793.5,95.5,5.1,13.0,512.0,897.98,725.44
2016,3,30,16,0,770.0,92.0,5.2,13.0,463.0,870.7,708.03
2016,3,30,16,15,738.5,87.0,5.25,12.5,411.5,837.13,686.56
2016,3,30,16,30,707.0,82.0,5.3,12.0,360.0,795.59,658.34
2016,3,30,16,45,661.5,76.5,5.35,12.0,306.5,738.61,615.85
2016,3,30,17,0,616.0,71.0,5.4,12.0,253.0,680.5,570.89
2016,3,30,17,15,548.0,63.0,5.35,11.5,201.0,598.96,505.58
2016,3,30,17,30,480.0,55.0,5.3,11.0,149.0,518.49,437.91
2016,3,30,17,45,371.0,43.5,5.3,11.0,102.5,402.67,336.86
2016,3,30,18,0,262.0,32.0,5.3,11.0,56.0,293.14,229.38
2016,3,30,18,15,131.0,16.0,5.25,11.0,28.0,142.84,0.0
2016,3,30,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,18.0,2.05,11.0,33.0,14.04,0.0
2016,3,31,6,30,287.0,36.0,2.0,11.0,66.0,29.53,19.62
2016,3,31,6,45,386.0,47.5,2.0,11.0,113.0,38.3,28.43
2016,3,31,7,0,485.0,59.0,2.0,11.0,160.0,46.9,36.61
2016,3,31,7,15,242.5,61.0,2.0,11.0,111.5,44.7,34.87
2016,3,31,7,30,0.0,63.0,2.0,11.0,63.0,52.2,41.69
2016,3,31,7,45,0.0,76.0,2.0,11.5,76.0,62.62,50.89
2016,3,31,8,0,0.0,89.0,2.0,12.0,89.0,72.93,59.83
2016,3,31,8,15,0.0,116.0,2.0,12.0,116.0,93.39,77.73
2016,3,31,8,30,0.0,143.0,2.0,12.0,143.0,113.36,94.95
2016,3,31,8,45,18.0,186.0,2.0,12.5,196.5,143.88,120.87
2016,3,31,9,0,36.0,229.0,2.0,13.0,250.0,162.67,136.31
2016,3,31,9,15,51.5,257.0,2.1,13.0,289.0,179.34,150.09
2016,3,31,9,30,67.0,285.0,2.2,13.0,328.0,195.64,163.48
2016,3,31,9,45,482.0,193.5,2.3,13.0,534.0,153.91,105.52
2016,3,31,10,0,897.0,102.0,2.4,13.0,740.0,199.14,119.29
2016,3,31,10,15,905.5,104.0,2.5,13.0,771.5,257.64,167.06
2016,3,31,10,30,914.0,106.0,2.6,13.0,803.0,316.58,219.21
2016,3,31,10,45,921.5,106.5,2.75,13.5,827.5,374.37,271.25
2016,3,31,11,0,929.0,107.0,2.9,14.0,852.0,431.98,322.72
2016,3,31,11,15,933.0,107.5,2.95,14.0,868.0,487.7,372.15
2016,3,31,11,30,937.0,108.0,3.0,14.0,884.0,542.41,419.53
2016,3,31,11,45,940.0,108.0,3.15,14.0,892.5,594.96,464.3
2016,3,31,12,0,943.0,108.0,3.3,14.0,901.0,645.94,506.79
2016,3,31,12,15,943.0,108.0,3.5,14.0,900.5,693.24,545.78
2016,3,31,12,30,943.0,108.0,3.7,14.0,900.0,738.27,582.35
2016,3,31,12,45,945.5,104.5,3.95,14.0,892.5,779.46,615.84
2016,3,31,13,0,948.0,101.0,4.2,14.0,885.0,818.0,645.29
2016,3,31,13,15,944.5,100.5,4.4,14.0,868.0,851.83,671.42
2016,3,31,13,30,941.0,100.0,4.6,14.0,851.0,882.42,695.34
2016,3,31,13,45,934.5,99.0,4.85,14.0,826.5,906.58,715.14
2016,3,31,14,0,928.0,98.0,5.1,14.0,802.0,927.11,732.52
2016,3,31,14,15,919.5,96.5,5.2,14.0,770.0,941.63,744.73
2016,3,31,14,30,911.0,95.0,5.3,14.0,738.0,952.36,754.43
2016,3,31,14,45,899.0,93.5,5.4,14.0,699.5,956.06,759.26
2016,3,31,15,0,887.0,92.0,5.5,14.0,661.0,955.97,761.55
2016,3,31,15,15,871.5,89.5,5.55,14.0,617.0,947.68,757.7
2016,3,31,15,30,856.0,87.0,5.6,14.0,573.0,946.38,759.19
2016,3,31,15,45,435.5,131.0,5.7,14.0,377.5,596.27,493.91
2016,3,31,16,0,15.0,175.0,5.8,14.0,182.0,175.5,142.42
2016,3,31,16,15,12.0,157.0,5.8,13.5,162.0,156.95,127.96
2016,3,31,16,30,9.0,139.0,5.8,13.0,142.0,138.32,112.78
2016,3,31,16,45,337.0,101.5,5.85,13.0,202.5,467.34,398.31
2016,3,31,17,0,665.0,64.0,5.9,13.0,263.0,715.65,599.46
2016,3,31,17,15,601.5,57.5,5.8,12.5,210.0,638.93,536.99
2016,3,31,17,30,538.0,51.0,5.7,12.0,157.0,563.09,473.4
2016,3,31,17,45,430.0,41.0,5.65,12.0,109.5,448.21,373.53
2016,3,31,18,0,322.0,31.0,5.6,12.0,62.0,339.41,267.52
2016,3,31,18,15,161.0,15.5,5.45,11.5,31.0,169.64,0.0
2016,3,31,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,11.0,13.0,10.71,0.0
2016,4,1,6,30,0.0,26.0,3.7,11.0,26.0,21.47,12.86
2016,4,1,6,45,0.0,43.5,3.7,11.0,43.5,35.56,26.04
2016,4,1,7,0,0.0,61.0,3.7,11.0,61.0,49.29,38.77
2016,4,1,7,15,0.0,80.5,3.65,11.0,80.5,64.31,52.52
2016,4,1,7,30,0.0,100.0,3.6,11.0,100.0,79.18,65.9
2016,4,1,7,45,1.5,119.0,3.55,11.5,119.5,93.57,78.51
2016,4,1,8,0,3.0,138.0,3.5,12.0,139.0,107.83,90.75
2016,4,1,8,15,3.0,149.5,3.5,12.0,150.5,116.92,98.44
2016,4,1,8,30,3.0,161.0,3.5,12.0,162.0,125.89,105.96
2016,4,1,8,45,5.0,174.5,3.5,12.5,177.0,136.13,114.31
2016,4,1,9,0,7.0,188.0,3.5,13.0,192.0,146.27,122.48
2016,4,1,9,15,11.5,210.0,3.45,13.0,217.5,161.98,135.6
2016,4,1,9,30,16.0,232.0,3.4,13.0,243.0,177.71,148.62
2016,4,1,9,45,42.5,277.0,3.4,13.0,307.0,199.92,158.28
2016,4,1,10,0,69.0,322.0,3.4,13.0,371.0,237.73,186.79
2016,4,1,10,15,79.0,341.5,3.35,13.0,400.0,261.58,205.1
2016,4,1,10,30,89.0,361.0,3.3,13.0,429.0,287.11,225.14
2016,4,1,10,45,110.0,378.0,3.3,13.0,465.0,316.25,247.94
2016,4,1,11,0,131.0,395.0,3.3,13.0,501.0,342.3,268.57
2016,4,1,11,15,178.5,402.0,3.25,13.0,549.5,383.12,300.58
2016,4,1,11,30,226.0,409.0,3.2,13.0,598.0,429.06,336.72
2016,4,1,11,45,584.0,258.5,3.2,13.5,750.5,525.97,412.81
2016,4,1,12,0,942.0,108.0,3.2,14.0,903.0,648.68,509.11
2016,4,1,12,15,941.5,108.0,3.25,14.0,902.5,695.54,546.63
2016,4,1,12,30,941.0,108.0,3.3,14.0,902.0,740.09,582.08
2016,4,1,12,45,940.5,106.5,3.35,14.0,893.5,780.79,614.08
2016,4,1,13,0,940.0,105.0,3.4,14.0,885.0,818.72,641.97
2016,4,1,13,15,936.5,104.5,3.5,14.0,868.5,852.29,666.76
2016,4,1,13,30,933.0,104.0,3.6,14.0,852.0,882.65,689.33
2016,4,1,13,45,928.0,102.0,3.75,14.0,827.5,906.86,707.94
2016,4,1,14,0,923.0,100.0,3.9,14.0,803.0,927.48,724.19
2016,4,1,14,15,914.5,98.5,4.05,14.0,771.0,941.84,736.2
2016,4,1,14,30,906.0,97.0,4.2,14.0,739.0,952.43,745.77
2016,4,1,14,45,894.0,95.0,4.4,14.0,700.5,955.44,750.92
2016,4,1,15,0,882.0,93.0,4.6,14.0,662.0,954.64,753.73
2016,4,1,15,15,866.5,90.5,4.7,14.0,618.0,946.23,750.37
2016,4,1,15,30,851.0,88.0,4.8,14.0,574.0,944.9,752.3
2016,4,1,15,45,829.0,85.0,4.95,14.0,525.0,922.59,739.33
2016,4,1,16,0,807.0,82.0,5.1,14.0,476.0,896.95,723.82
2016,4,1,16,15,777.5,78.0,5.1,13.5,424.0,859.89,699.84
2016,4,1,16,30,748.0,74.0,5.1,13.0,372.0,820.16,673.26
2016,4,1,16,45,705.0,69.5,5.2,13.0,318.5,765.13,633.21
2016,4,1,17,0,662.0,65.0,5.3,13.0,265.0,715.61,595.9
2016,4,1,17,15,599.0,58.0,5.2,12.5,212.0,638.5,534.91
2016,4,1,17,30,536.0,51.0,5.1,12.0,159.0,562.31,471.59
2016,4,1,17,45,432.0,41.0,5.05,12.0,111.5,450.51,374.98
2016,4,1,18,0,328.0,31.0,5.0,12.0,64.0,344.6,273.36
2016,4,1,18,15,164.0,15.5,4.9,11.5,32.0,173.37,0.0
2016,4,1,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,6,15,140.5,20.0,2.05,10.0,36.0,15.55,3.79
2016,4,2,6,30,281.0,40.0,2.0,10.0,72.0,30.9,21.25
2016,4,2,6,45,359.5,55.0,1.95,10.5,118.5,42.05,31.95
2016,4,2,7,0,438.0,70.0,1.9,11.0,165.0,52.95,42.1
2016,4,2,7,15,391.5,93.5,1.8,11.0,196.0,68.55,56.33
2016,4,2,7,30,345.0,117.0,1.7,11.0,227.0,83.26,69.52
2016,4,2,7,45,389.0,126.0,1.65,11.5,270.5,88.35,73.78
2016,4,2,8,0,433.0,135.0,1.6,12.0,314.0,93.29,77.79
2016,4,2,8,15,468.5,147.0,1.55,12.0,363.5,99.86,83.3
2016,4,2,8,30,504.0,159.0,1.5,12.0,413.0,106.15,88.52
2016,4,2,8,45,460.0,189.5,1.45,12.5,438.5,122.14,101.91
2016,4,2,9,0,416.0,220.0,1.4,13.0,464.0,137.13,114.24
2016,4,2,9,15,597.5,181.5,1.4,13.0,559.0,114.31,94.31
2016,4,2,9,30,779.0,143.0,1.4,13.0,654.0,98.86,70.45
2016,4,2,9,45,794.5,145.0,1.45,13.5,692.0,160.93,98.45
2016,4,2,10,0,810.0,147.0,1.5,14.0,730.0,215.58,135.13
2016,4,2,10,15,820.0,149.5,1.65,14.0,760.5,271.17,180.49
2016,4,2,10,30,830.0,152.0,1.8,14.0,791.0,327.63,229.75
2016,4,2,10,45,842.5,150.0,1.95,14.5,816.0,382.28,277.92
2016,4,2,11,0,855.0,148.0,2.1,15.0,841.0,437.47,326.1
2016,4,2,11,15,735.5,212.0,2.3,15.0,815.5,482.24,367.22
2016,4,2,11,30,616.0,276.0,2.5,15.0,790.0,518.35,399.26
2016,4,2,11,45,746.5,210.5,2.75,15.0,839.5,578.62,448.71
2016,4,2,12,0,877.0,145.0,3.0,15.0,889.0,645.87,503.51
2016,4,2,12,15,876.5,145.0,3.2,15.0,888.0,691.83,540.79
2016,4,2,12,30,876.0,145.0,3.4,15.0,887.0,735.63,575.93
2016,4,2,12,45,669.5,237.5,3.65,15.0,801.5,713.48,558.99
2016,4,2,13,0,463.0,330.0,3.9,15.0,716.0,669.83,525.17
2016,4,2,13,15,669.5,231.5,4.0,15.0,777.5,774.33,608.28
2016,4,2,13,30,876.0,133.0,4.1,15.0,839.0,866.07,677.99
2016,4,2,13,45,862.0,135.0,4.25,15.0,812.5,895.43,699.79
2016,4,2,14,0,848.0,137.0,4.4,15.0,786.0,912.02,713.54
