Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,696.0,187.0,4.4,15.0,705.0,856.35,674.48
2016,4,2,14,30,544.0,237.0,4.4,15.0,624.0,779.07,617.16
2016,4,2,14,45,540.0,223.5,4.4,15.0,590.5,775.03,616.4
2016,4,2,15,0,536.0,210.0,4.4,15.0,557.0,768.04,613.09
2016,4,2,15,15,439.0,221.5,4.4,14.5,493.5,697.18,560.79
2016,4,2,15,30,342.0,233.0,4.4,14.0,430.0,603.88,490.7
2016,4,2,15,45,320.0,220.5,4.4,14.0,392.5,574.08,469.29
2016,4,2,16,0,298.0,208.0,4.4,14.0,355.0,543.03,446.32
2016,4,2,16,15,164.0,180.0,4.3,14.0,259.5,364.56,302.51
2016,4,2,16,30,30.0,152.0,4.2,14.0,164.0,189.16,155.16
2016,4,2,16,45,22.0,131.5,4.15,14.0,139.5,146.43,119.79
2016,4,2,17,0,14.0,111.0,4.1,14.0,115.0,120.19,97.52
2016,4,2,17,15,7.0,89.5,4.05,13.5,91.5,93.37,74.57
2016,4,2,17,30,0.0,68.0,4.0,13.0,68.0,66.14,50.85
2016,4,2,17,45,0.0,47.5,3.95,13.0,47.5,45.29,32.55
2016,4,2,18,0,0.0,27.0,3.9,13.0,27.0,22.64,12.58
2016,4,2,18,15,0.0,13.5,3.8,12.5,13.5,11.13,0.0
2016,4,2,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,145.5,21.0,2.9,9.0,38.0,16.31,5.51
2016,4,3,6,30,291.0,42.0,2.9,9.0,76.0,32.41,22.78
2016,4,3,6,45,385.0,54.0,2.95,9.5,124.5,43.39,33.32
2016,4,3,7,0,479.0,66.0,3.0,10.0,173.0,52.19,41.61
2016,4,3,7,15,239.5,86.0,2.95,10.0,139.5,64.48,52.9
2016,4,3,7,30,0.0,106.0,2.9,10.0,106.0,83.56,70.08
2016,4,3,7,45,3.5,125.0,2.9,10.5,126.5,97.94,82.64
2016,4,3,8,0,7.0,144.0,2.9,11.0,147.0,112.19,94.86
2016,4,3,8,15,21.0,171.5,2.9,11.0,181.5,132.01,111.96
2016,4,3,8,30,35.0,199.0,2.9,11.0,216.0,143.61,121.7
2016,4,3,8,45,159.0,226.0,2.95,11.5,318.0,154.22,130.26
2016,4,3,9,0,283.0,253.0,3.0,12.0,420.0,161.29,135.71
2016,4,3,9,15,559.0,186.0,3.0,12.0,546.0,117.07,97.19
2016,4,3,9,30,835.0,119.0,3.0,12.0,672.0,97.24,66.52
2016,4,3,9,45,847.0,122.0,3.0,12.5,709.5,153.51,90.17
2016,4,3,10,0,859.0,125.0,3.0,13.0,747.0,211.24,130.47
2016,4,3,10,15,868.5,127.0,3.0,13.0,778.5,269.01,178.66
2016,4,3,10,30,878.0,129.0,3.0,13.0,810.0,327.49,230.58
2016,4,3,10,45,883.5,131.0,3.05,13.0,833.5,389.42,286.06
2016,4,3,11,0,889.0,133.0,3.1,13.0,857.0,445.56,336.48
2016,4,3,11,15,753.5,205.0,3.2,13.0,826.0,487.73,376.26
2016,4,3,11,30,618.0,277.0,3.3,13.0,795.0,522.37,407.39
2016,4,3,11,45,609.5,284.5,3.4,13.5,799.5,563.82,441.22
2016,4,3,12,0,601.0,292.0,3.5,14.0,804.0,604.38,473.39
2016,4,3,12,15,598.5,292.5,3.65,14.0,802.5,640.39,502.64
2016,4,3,12,30,596.0,293.0,3.8,14.0,801.0,674.7,530.18
2016,4,3,12,45,739.5,219.0,4.0,14.0,842.0,750.43,590.85
2016,4,3,13,0,883.0,145.0,4.2,14.0,883.0,824.8,650.07
2016,4,3,13,15,878.5,144.0,4.4,14.0,866.0,856.97,674.71
2016,4,3,13,30,874.0,143.0,4.6,14.0,849.0,885.9,697.43
2016,4,3,13,45,865.5,142.0,4.8,14.0,824.0,908.03,715.41
2016,4,3,14,0,857.0,141.0,5.0,14.0,799.0,926.51,730.97
2016,4,3,14,15,847.0,138.5,5.1,14.0,767.0,938.38,741.26
2016,4,3,14,30,837.0,136.0,5.2,14.0,735.0,946.45,749.04
2016,4,3,14,45,829.5,130.5,5.35,14.0,697.5,949.85,753.99
2016,4,3,15,0,822.0,125.0,5.5,14.0,660.0,949.48,756.39
2016,4,3,15,15,804.5,121.0,5.55,14.0,615.5,937.48,749.79
2016,4,3,15,30,787.0,117.0,5.6,14.0,571.0,921.79,740.62
2016,4,3,15,45,772.0,109.5,5.65,14.0,524.0,907.72,732.71
2016,4,3,16,0,757.0,102.0,5.7,14.0,477.0,883.74,717.36
2016,4,3,16,15,663.0,103.0,5.65,13.5,405.5,792.85,651.61
2016,4,3,16,30,569.0,104.0,5.6,13.0,334.0,700.65,583.18
2016,4,3,16,45,590.5,91.0,5.6,13.0,300.0,697.38,582.38
2016,4,3,17,0,612.0,78.0,5.6,13.0,266.0,690.6,577.66
2016,4,3,17,15,547.0,69.5,5.5,12.5,213.5,610.28,513.63
2016,4,3,17,30,482.0,61.0,5.4,12.0,161.0,530.73,447.45
2016,4,3,17,45,378.0,49.0,5.35,12.0,113.5,417.08,349.28
2016,4,3,18,0,274.0,37.0,5.3,12.0,66.0,309.2,248.84
2016,4,3,18,15,137.0,18.5,5.2,11.5,33.0,156.32,34.43
2016,4,3,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,7.2,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,7.3,12.0,9.0,7.68,0.0
2016,4,4,6,15,79.5,27.5,7.3,12.0,37.0,21.53,10.0
2016,4,4,6,30,159.0,46.0,7.3,12.0,65.0,35.48,25.22
2016,4,4,6,45,216.0,65.0,7.35,12.5,105.5,49.44,38.28
2016,4,4,7,0,273.0,84.0,7.4,13.0,146.0,63.08,50.82
2016,4,4,7,15,309.0,102.0,7.35,13.0,189.5,75.58,62.19
2016,4,4,7,30,345.0,120.0,7.3,13.0,233.0,85.03,70.62
2016,4,4,7,45,390.5,129.0,7.3,13.0,277.5,90.08,74.97
2016,4,4,8,0,436.0,138.0,7.3,13.0,322.0,94.96,79.08
2016,4,4,8,15,614.5,119.5,7.35,13.0,414.5,83.63,68.8
2016,4,4,8,30,793.0,101.0,7.4,13.0,507.0,78.27,63.85
2016,4,4,8,45,817.0,104.5,7.5,13.5,556.5,79.51,64.61
2016,4,4,9,0,841.0,108.0,7.6,14.0,606.0,80.71,65.33
2016,4,4,9,15,857.0,110.5,7.65,14.0,650.5,81.06,65.45
2016,4,4,9,30,873.0,113.0,7.7,14.0,695.0,98.2,63.92
2016,4,4,9,45,885.5,115.5,7.8,14.0,733.0,156.39,90.09
2016,4,4,10,0,898.0,118.0,7.9,14.0,771.0,224.01,139.51
2016,4,4,10,15,906.5,120.0,7.85,14.0,803.0,282.76,189.53
2016,4,4,10,30,915.0,122.0,7.8,14.0,835.0,341.92,243.26
2016,4,4,10,45,921.0,123.5,7.75,14.5,858.5,400.13,296.64
2016,4,4,11,0,927.0,125.0,7.7,15.0,882.0,458.03,349.2
2016,4,4,11,15,930.5,126.0,7.7,15.0,898.0,513.94,399.86
2016,4,4,11,30,934.0,127.0,7.7,15.0,914.0,568.81,448.54
2016,4,4,11,45,934.5,128.0,7.7,15.0,921.0,620.81,493.82
2016,4,4,12,0,935.0,129.0,7.7,15.0,928.0,671.04,536.67
2016,4,4,12,15,934.5,129.0,7.65,15.0,927.0,717.88,575.87
2016,4,4,12,30,934.0,129.0,7.6,15.0,926.0,762.42,612.51
2016,4,4,12,45,934.0,127.0,7.6,15.0,917.5,803.13,645.79
2016,4,4,13,0,934.0,125.0,7.6,15.0,909.0,841.11,675.13
2016,4,4,13,15,929.5,124.0,7.55,15.0,891.5,873.5,699.68
2016,4,4,13,30,925.0,123.0,7.5,15.0,874.0,902.59,721.79
2016,4,4,13,45,916.5,122.5,7.45,15.0,848.0,925.31,739.23
2016,4,4,14,0,908.0,122.0,7.4,15.0,822.0,944.38,754.08
2016,4,4,14,15,898.0,120.0,7.65,15.0,788.5,956.85,765.48
2016,4,4,14,30,888.0,118.0,7.9,15.0,755.0,976.43,782.4
2016,4,4,14,45,870.5,117.0,8.2,15.0,714.5,975.68,784.54
2016,4,4,15,0,853.0,116.0,8.5,15.0,674.0,970.96,783.89
2016,4,4,15,15,835.0,113.0,8.7,14.5,629.0,959.62,779.47
2016,4,4,15,30,817.0,110.0,8.9,14.0,584.0,944.54,772.26
2016,4,4,15,45,788.0,107.5,9.15,14.0,533.0,915.86,753.26
2016,4,4,16,0,759.0,105.0,9.4,14.0,482.0,891.07,737.09
2016,4,4,16,15,726.5,100.0,9.25,13.5,429.5,850.56,708.63
2016,4,4,16,30,694.0,95.0,9.1,13.0,377.0,807.6,677.69
2016,4,4,16,45,644.0,89.0,8.95,13.0,322.5,745.19,629.08
2016,4,4,17,0,594.0,83.0,8.8,13.0,268.0,681.67,578.26
2016,4,4,17,15,525.5,74.5,8.5,12.5,215.0,598.31,510.05
2016,4,4,17,30,457.0,66.0,8.2,12.0,162.0,515.65,439.68
2016,4,4,17,45,349.0,53.5,7.9,12.0,114.0,397.55,336.01
2016,4,4,18,0,241.0,41.0,7.6,12.0,66.0,290.4,235.56
2016,4,4,18,15,120.5,20.5,7.4,12.0,33.0,149.39,49.28
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,4.0,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,4.0,12.0,14.0,10.24,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.0,52.0,20.82,10.29
2016,4,5,6,30,390.0,39.0,3.6,12.0,90.0,31.78,22.14
2016,4,5,6,45,476.0,49.0,3.45,12.5,139.5,39.29,29.37
2016,4,5,7,0,562.0,59.0,3.3,13.0,189.0,46.66,36.23
2016,4,5,7,15,620.5,66.0,3.1,13.0,243.5,51.31,40.53
2016,4,5,7,30,679.0,73.0,2.9,13.0,298.0,55.89,44.62
2016,4,5,7,45,720.0,77.5,2.7,13.5,352.5,58.38,46.65
2016,4,5,8,0,761.0,82.0,2.5,14.0,407.0,66.37,53.48
2016,4,5,8,15,789.0,86.0,2.45,14.0,459.5,68.46,55.13
2016,4,5,8,30,817.0,90.0,2.4,14.0,512.0,70.49,56.72
2016,4,5,8,45,841.0,92.0,2.4,14.5,561.5,71.0,56.86
2016,4,5,9,0,865.0,94.0,2.4,15.0,611.0,71.53,57.03
2016,4,5,9,15,880.0,96.5,2.55,15.5,655.0,82.22,65.99
2016,4,5,9,30,895.0,99.0,2.7,16.0,699.0,103.93,65.5
2016,4,5,9,45,906.5,101.0,2.85,16.5,737.0,162.02,91.85
2016,4,5,10,0,918.0,103.0,3.0,17.0,775.0,221.31,133.86
2016,4,5,10,15,926.0,104.5,3.15,17.0,806.0,280.47,183.36
2016,4,5,10,30,934.0,106.0,3.3,17.0,837.0,339.96,236.09
2016,4,5,10,45,938.5,107.5,3.45,17.5,860.5,398.39,288.19
2016,4,5,11,0,943.0,109.0,3.6,18.0,884.0,456.31,339.13
2016,4,5,11,15,946.5,110.0,3.6,18.0,899.5,512.7,388.13
2016,4,5,11,30,950.0,111.0,3.6,18.0,915.0,568.01,434.96
2016,4,5,11,45,951.5,111.0,3.65,18.0,922.5,620.14,478.28
2016,4,5,12,0,953.0,111.0,3.7,18.0,930.0,670.53,519.16
2016,4,5,12,15,953.0,111.0,3.65,18.0,929.0,717.99,556.56
2016,4,5,12,30,953.0,111.0,3.6,18.0,928.0,763.15,591.38
2016,4,5,12,45,951.5,110.0,3.6,18.5,919.0,803.83,621.02
2016,4,5,13,0,950.0,109.0,3.6,19.0,910.0,841.67,646.6
2016,4,5,13,15,946.0,108.5,3.6,19.0,892.5,874.95,670.11
2016,4,5,13,30,942.0,108.0,3.6,19.0,875.0,904.94,691.35
2016,4,5,13,45,936.5,106.0,3.6,19.0,850.0,928.72,708.35
2016,4,5,14,0,931.0,104.0,3.6,19.0,825.0,948.86,722.97
2016,4,5,14,15,922.5,102.5,3.6,19.0,792.5,963.1,733.71
2016,4,5,14,30,914.0,101.0,3.6,19.0,760.0,973.54,742.05
2016,4,5,14,45,901.5,99.0,3.65,19.0,721.0,975.87,745.38
2016,4,5,15,0,889.0,97.0,3.7,19.0,682.0,974.36,746.32
2016,4,5,15,15,873.5,94.5,3.8,18.5,637.0,965.66,744.22
2016,4,5,15,30,858.0,92.0,3.9,18.0,592.0,964.31,747.42
2016,4,5,15,45,835.0,89.5,4.05,18.0,542.5,941.25,734.25
2016,4,5,16,0,812.0,87.0,4.2,18.0,493.0,914.83,718.69
2016,4,5,16,15,782.5,82.5,4.3,17.5,440.0,876.63,695.32
2016,4,5,16,30,753.0,78.0,4.4,17.0,387.0,835.74,669.76
2016,4,5,16,45,709.5,73.5,4.55,17.0,332.5,785.94,635.55
2016,4,5,17,0,666.0,69.0,4.7,17.0,278.0,729.37,594.67
2016,4,5,17,15,604.0,62.0,4.65,16.5,224.0,652.36,536.02
2016,4,5,17,30,542.0,55.0,4.6,16.0,170.0,576.14,474.96
2016,4,5,17,45,440.0,45.0,4.6,15.5,121.0,464.76,382.38
2016,4,5,18,0,338.0,35.0,4.6,15.0,72.0,358.72,287.33
2016,4,5,18,15,169.0,17.5,4.45,14.5,36.0,186.37,78.41
2016,4,5,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,11.1,0.0
2016,4,6,6,15,238.0,27.0,3.3,15.5,54.0,22.03,11.59
2016,4,6,6,30,384.0,41.0,3.3,16.0,92.0,33.35,23.18
2016,4,6,6,45,472.5,50.5,3.35,16.5,142.5,40.39,29.87
2016,4,6,7,0,561.0,60.0,3.4,17.0,193.0,47.33,36.23
2016,4,6,7,15,618.5,67.0,3.3,17.0,247.5,51.95,40.43
2016,4,6,7,30,676.0,74.0,3.2,17.0,302.0,56.49,44.41
2016,4,6,7,45,714.0,79.5,3.1,17.5,356.0,59.63,46.97
2016,4,6,8,0,752.0,85.0,3.0,18.0,410.0,68.43,54.4
2016,4,6,8,15,780.0,89.5,2.9,18.0,462.5,70.8,56.26
2016,4,6,8,30,808.0,94.0,2.8,18.0,515.0,73.08,58.03
2016,4,6,8,45,827.5,98.0,2.7,18.5,563.0,74.79,59.19
2016,4,6,9,0,847.0,102.0,2.6,19.0,611.0,76.4,60.26
2016,4,6,9,15,862.0,104.5,2.5,19.5,654.5,76.88,60.37
2016,4,6,9,30,877.0,107.0,2.4,20.0,698.0,101.68,60.89
2016,4,6,9,45,886.0,110.5,2.3,20.5,735.0,169.38,96.3
2016,4,6,10,0,895.0,114.0,2.2,21.0,772.0,228.14,137.84
2016,4,6,10,15,902.5,116.0,2.1,21.5,802.5,286.33,185.26
2016,4,6,10,30,910.0,118.0,2.0,22.0,833.0,344.83,235.13
2016,4,6,10,45,912.5,120.5,1.95,22.5,855.5,402.06,284.28
2016,4,6,11,0,915.0,123.0,1.9,23.0,878.0,458.63,331.88
2016,4,6,11,15,918.0,124.0,1.8,23.0,893.0,513.49,377.25
2016,4,6,11,30,921.0,125.0,1.7,23.0,908.0,567.27,420.29
2016,4,6,11,45,919.5,127.0,1.65,23.5,914.0,618.05,459.07
2016,4,6,12,0,918.0,129.0,1.6,24.0,920.0,666.96,495.07
2016,4,6,12,15,782.0,201.5,1.55,24.0,875.0,691.41,512.09
2016,4,6,12,30,646.0,274.0,1.5,24.0,830.0,700.07,517.22
2016,4,6,12,45,770.5,205.5,1.45,24.5,862.0,768.45,565.76
2016,4,6,13,0,895.0,137.0,1.4,25.0,894.0,827.13,605.84
2016,4,6,13,15,764.0,197.0,1.4,25.0,834.5,827.13,604.75
2016,4,6,13,30,633.0,257.0,1.4,25.0,775.0,804.51,588.28
2016,4,6,13,45,568.0,270.5,1.4,25.0,725.0,783.35,574.59
2016,4,6,14,0,503.0,284.0,1.4,25.0,675.0,760.46,559.38
2016,4,6,14,15,420.0,301.0,1.35,25.0,618.5,719.64,531.01
2016,4,6,14,30,337.0,318.0,1.3,25.0,562.0,658.35,488.68
2016,4,6,14,45,445.5,263.0,1.3,25.0,567.5,732.83,544.1
2016,4,6,15,0,554.0,208.0,1.3,25.0,573.0,788.27,585.21
2016,4,6,15,15,667.5,162.0,1.25,25.0,573.0,864.57,637.05
2016,4,6,15,30,781.0,116.0,1.2,25.0,573.0,920.1,673.35
2016,4,6,15,45,711.5,116.5,1.2,25.0,506.5,862.89,637.25
2016,4,6,16,0,642.0,117.0,1.2,25.0,440.0,796.64,595.73
2016,4,6,16,15,596.0,114.0,1.3,24.0,389.0,746.47,567.49
2016,4,6,16,30,550.0,111.0,1.4,23.0,338.0,694.35,536.33
2016,4,6,16,45,493.0,107.0,1.5,22.5,289.5,621.65,487.7
2016,4,6,17,0,436.0,103.0,1.6,22.0,241.0,559.46,444.66
2016,4,6,17,15,386.0,88.5,1.65,21.5,193.5,490.1,393.52
2016,4,6,17,30,336.0,74.0,1.7,21.0,146.0,421.85,340.22
2016,4,6,17,45,262.5,57.5,1.75,20.5,104.0,333.17,267.63
2016,4,6,18,0,189.0,41.0,1.8,20.0,62.0,248.7,194.05
2016,4,6,18,15,94.5,20.5,1.8,19.5,31.0,131.6,61.3
2016,4,6,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.0,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.1,14.0,13.0,10.73,0.0
2016,4,7,6,15,69.0,32.5,3.15,14.0,42.0,25.75,15.13
2016,4,7,6,30,138.0,52.0,3.2,14.0,71.0,39.73,29.02
2016,4,7,6,45,185.0,72.5,3.25,14.5,110.0,54.48,42.6
2016,4,7,7,0,232.0,93.0,3.3,15.0,149.0,68.83,55.58
2016,4,7,7,15,283.0,105.5,3.25,15.0,190.5,77.71,63.58
2016,4,7,7,30,334.0,118.0,3.2,15.0,232.0,83.15,68.33
2016,4,7,7,45,377.5,132.5,3.2,15.0,281.5,91.8,75.77
2016,4,7,8,0,421.0,147.0,3.2,15.0,331.0,100.11,82.79
2016,4,7,8,15,344.0,183.5,3.15,15.0,345.5,125.75,104.76
2016,4,7,8,30,267.0,220.0,3.1,15.0,360.0,144.71,120.69
2016,4,7,8,45,372.0,216.5,3.05,15.5,431.0,143.48,118.99
2016,4,7,9,0,477.0,213.0,3.0,16.0,502.0,132.55,109.1
2016,4,7,9,15,496.5,221.5,2.9,16.0,541.0,135.11,110.99
2016,4,7,9,30,516.0,230.0,2.8,16.0,580.0,157.18,112.71
2016,4,7,9,45,493.5,254.0,2.75,16.0,603.0,205.86,142.41
2016,4,7,10,0,471.0,278.0,2.7,16.0,626.0,252.75,178.45
2016,4,7,10,15,506.0,278.0,2.65,16.0,666.0,295.84,212.48
2016,4,7,10,30,541.0,278.0,2.6,16.0,706.0,342.85,251.27
2016,4,7,10,45,476.5,314.0,2.55,16.0,699.0,383.46,287.93
2016,4,7,11,0,412.0,350.0,2.5,16.0,692.0,417.67,318.17
2016,4,7,11,15,418.0,354.0,2.45,16.0,706.0,455.49,349.22
2016,4,7,11,30,424.0,358.0,2.4,16.0,720.0,493.67,379.92
2016,4,7,11,45,432.5,353.0,2.4,16.0,725.0,526.8,406.52
2016,4,7,12,0,441.0,348.0,2.4,16.0,730.0,559.75,432.59
2016,4,7,12,15,404.0,371.0,2.35,16.0,721.0,584.68,451.4
2016,4,7,12,30,367.0,394.0,2.3,16.0,712.0,602.47,464.51
2016,4,7,12,45,360.0,391.0,2.3,16.0,700.0,619.74,477.91
2016,4,7,13,0,353.0,388.0,2.3,16.0,688.0,635.17,489.82
2016,4,7,13,15,421.0,350.5,2.3,16.0,701.5,687.78,530.09
2016,4,7,13,30,489.0,313.0,2.3,16.0,715.0,734.13,565.55
2016,4,7,13,45,401.5,335.5,2.35,16.0,659.0,688.22,532.02
2016,4,7,14,0,314.0,358.0,2.4,16.0,603.0,650.66,504.26
2016,4,7,14,15,377.0,321.5,2.4,16.0,604.0,685.89,533.11
2016,4,7,14,30,440.0,285.0,2.4,16.0,605.0,738.37,573.37
2016,4,7,14,45,381.0,285.5,2.45,16.0,552.5,677.69,529.93
2016,4,7,15,0,322.0,286.0,2.5,16.0,500.0,632.54,497.5
2016,4,7,15,15,181.5,262.5,2.5,16.0,381.5,457.93,365.13
2016,4,7,15,30,41.0,239.0,2.5,16.0,263.0,280.58,224.26
2016,4,7,15,45,28.5,210.0,2.5,16.0,226.5,240.03,192.78
2016,4,7,16,0,16.0,181.0,2.5,16.0,190.0,181.7,145.86
2016,4,7,16,15,14.0,164.0,2.45,15.5,171.0,165.15,133.1
2016,4,7,16,30,12.0,147.0,2.4,15.0,152.0,148.55,120.01
2016,4,7,16,45,6.0,127.5,2.35,15.0,130.0,125.27,100.7
2016,4,7,17,0,0.0,108.0,2.3,15.0,108.0,101.95,81.07
2016,4,7,17,15,0.0,87.0,2.2,14.5,87.0,81.93,64.31
2016,4,7,17,30,0.0,66.0,2.1,14.0,66.0,61.27,46.66
2016,4,7,17,45,0.0,47.0,2.05,14.0,47.0,42.39,30.2
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,23.13,13.37
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,11.53,0.91
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,19.5,0.85,14.0,19.5,16.08,7.61
2016,4,8,6,30,0.0,33.0,0.8,14.0,33.0,27.27,18.3
2016,4,8,6,45,0.0,50.5,0.8,14.0,50.5,41.32,31.17
2016,4,8,7,0,0.0,68.0,0.8,14.0,68.0,55.03,43.63
2016,4,8,7,15,0.0,87.5,0.75,14.0,87.5,70.04,57.03
2016,4,8,7,30,0.0,107.0,0.7,14.0,107.0,84.89,70.04
2016,4,8,7,45,4.0,129.0,0.7,14.5,131.0,101.33,84.06
2016,4,8,8,0,8.0,151.0,0.7,15.0,155.0,117.58,97.63
2016,4,8,8,15,28.0,183.0,0.65,15.0,198.0,133.6,110.95
2016,4,8,8,30,48.0,215.0,0.6,15.0,241.0,153.55,127.39
2016,4,8,8,45,51.5,237.0,0.55,15.0,267.0,167.14,138.27
2016,4,8,9,0,55.0,259.0,0.5,15.0,293.0,180.35,148.73
2016,4,8,9,15,33.5,242.5,0.5,15.0,263.5,171.98,141.32
2016,4,8,9,30,12.0,226.0,0.5,15.0,234.0,175.51,137.41
2016,4,8,9,45,8.5,210.0,0.5,15.0,215.5,166.68,130.03
2016,4,8,10,0,5.0,194.0,0.5,15.0,197.0,156.28,121.7
2016,4,8,10,15,50.0,286.0,0.55,15.0,325.5,224.6,173.55
2016,4,8,10,30,95.0,378.0,0.6,15.0,454.0,304.38,233.18
2016,4,8,10,45,88.0,386.0,0.65,15.0,457.5,319.05,244.55
2016,4,8,11,0,81.0,394.0,0.7,15.0,461.0,332.91,255.65
2016,4,8,11,15,113.0,411.5,0.75,15.0,507.0,366.28,280.94
2016,4,8,11,30,145.0,429.0,0.8,15.0,553.0,409.55,313.56
2016,4,8,11,45,117.0,425.0,0.9,15.0,526.0,407.19,312.48
2016,4,8,12,0,89.0,421.0,1.0,15.0,499.0,399.96,307.77
2016,4,8,12,15,110.0,427.0,1.05,15.0,523.0,429.27,330.4
2016,4,8,12,30,131.0,433.0,1.1,15.0,547.0,466.08,358.22
2016,4,8,12,45,79.5,385.5,1.15,15.0,455.0,392.98,303.84
2016,4,8,13,0,28.0,338.0,1.2,15.0,363.0,318.77,247.7
2016,4,8,13,15,24.0,319.0,1.2,15.0,340.0,292.54,228.26
2016,4,8,13,30,20.0,300.0,1.2,15.0,317.0,275.04,215.09
2016,4,8,13,45,120.5,339.0,1.3,15.0,434.5,432.25,338.31
2016,4,8,14,0,221.0,378.0,1.4,15.0,552.0,571.6,443.14
2016,4,8,14,15,144.0,353.0,1.35,15.0,464.5,487.28,378.95
2016,4,8,14,30,67.0,328.0,1.3,15.0,377.0,379.47,297.25
2016,4,8,14,45,63.5,308.5,1.3,15.0,353.0,361.96,285.26
2016,4,8,15,0,60.0,289.0,1.3,15.0,329.0,343.66,272.01
2016,4,8,15,15,69.0,273.5,1.25,15.0,317.0,341.4,271.42
2016,4,8,15,30,78.0,258.0,1.2,15.0,305.0,338.87,270.58
2016,4,8,15,45,39.0,191.0,1.2,15.0,214.5,227.75,182.82
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,107.3,84.23
2016,4,8,16,15,0.0,72.5,1.15,15.0,72.5,60.14,45.37
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,17.32,9.19
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,14.83,7.11
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,12.35,4.99
2016,4,8,17,15,0.0,12.0,0.95,14.5,12.0,9.87,2.86
2016,4,8,17,30,0.0,9.0,0.9,14.0,9.0,7.39,0.71
2016,4,8,17,45,0.0,6.5,0.85,14.0,6.5,5.33,0.0
2016,4,8,18,0,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,4,8,18,15,0.0,2.0,0.75,14.0,2.0,1.64,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.9,13.5,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,0.9,14.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.5,0.85,14.0,9.5,7.8,0.87
2016,4,9,6,30,0.0,16.0,0.8,14.0,16.0,13.16,5.95
2016,4,9,6,45,0.0,24.5,0.8,14.0,24.5,20.18,12.41
2016,4,9,7,0,0.0,33.0,0.8,14.0,33.0,27.23,18.85
2016,4,9,7,15,0.0,42.0,0.75,14.0,42.0,34.7,25.6
2016,4,9,7,30,0.0,51.0,0.7,14.0,51.0,42.19,32.26
2016,4,9,7,45,46.0,118.5,0.7,14.5,139.0,91.75,75.8
2016,4,9,8,0,92.0,186.0,0.7,15.0,227.0,134.61,112.27
2016,4,9,8,15,49.0,180.5,0.7,15.0,203.0,132.57,110.0
2016,4,9,8,30,6.0,175.0,0.7,15.0,179.0,136.3,112.81
2016,4,9,8,45,3.0,146.0,0.7,15.0,148.0,116.93,95.97
2016,4,9,9,0,0.0,117.0,0.7,15.0,117.0,95.87,77.76
2016,4,9,9,15,0.0,101.0,0.7,15.0,101.0,83.74,67.22
2016,4,9,9,30,0.0,85.0,0.7,15.0,85.0,70.78,53.38
2016,4,9,9,45,22.0,201.0,0.75,15.5,217.5,153.88,119.62
2016,4,9,10,0,44.0,317.0,0.8,16.0,350.0,235.65,182.13
2016,4,9,10,15,29.0,288.5,0.85,16.0,311.0,221.71,171.47
2016,4,9,10,30,14.0,260.0,0.9,16.0,272.0,210.94,163.7
2016,4,9,10,45,29.5,311.5,1.0,16.0,337.0,248.94,192.93
2016,4,9,11,0,45.0,363.0,1.1,16.0,402.0,297.44,229.91
2016,4,9,11,15,101.0,397.0,1.15,16.0,484.0,355.4,273.45
2016,4,9,11,30,157.0,431.0,1.2,16.0,566.0,417.87,320.28
2016,4,9,11,45,196.0,432.0,1.25,16.0,602.0,457.51,350.24
2016,4,9,12,0,235.0,433.0,1.3,16.0,638.0,500.62,382.88
2016,4,9,12,15,202.5,435.5,1.25,16.0,612.0,501.06,383.03
2016,4,9,12,30,170.0,438.0,1.2,16.0,586.0,498.18,380.8
2016,4,9,12,45,336.5,383.5,1.2,16.0,672.5,598.12,456.76
2016,4,9,13,0,503.0,329.0,1.2,16.0,759.0,711.09,539.33
2016,4,9,13,15,389.5,362.5,1.15,16.0,691.5,665.49,504.72
2016,4,9,13,30,276.0,396.0,1.1,16.0,624.0,622.42,472.59
2016,4,9,13,45,338.0,365.0,1.1,16.0,636.5,663.81,504.76
2016,4,9,14,0,400.0,334.0,1.1,16.0,649.0,705.49,536.16
2016,4,9,14,15,346.0,334.0,1.15,15.5,598.5,672.12,513.76
2016,4,9,14,30,292.0,334.0,1.2,15.0,548.0,635.41,489.3
2016,4,9,14,45,298.0,313.5,1.25,15.0,522.5,630.82,488.42
2016,4,9,15,0,304.0,293.0,1.3,15.0,497.0,624.27,485.88
2016,4,9,15,15,213.0,280.5,1.35,15.0,419.0,509.83,401.83
2016,4,9,15,30,122.0,268.0,1.4,15.0,341.0,414.29,329.31
2016,4,9,15,45,97.5,242.0,1.45,15.0,297.5,345.49,277.57
2016,4,9,16,0,73.0,216.0,1.5,15.0,254.0,296.51,239.7
2016,4,9,16,15,50.5,187.0,1.5,15.0,212.0,244.94,198.8
2016,4,9,16,30,28.0,158.0,1.5,15.0,170.0,192.79,156.49
2016,4,9,16,45,21.5,137.5,1.55,15.0,146.0,151.04,122.52
2016,4,9,17,0,15.0,117.0,1.6,15.0,122.0,126.06,101.81
2016,4,9,17,15,7.5,96.5,1.55,14.5,99.0,100.08,79.89
2016,4,9,17,30,0.0,76.0,1.5,14.0,76.0,73.92,57.38
2016,4,9,17,45,0.0,55.0,1.45,14.0,55.0,52.8,39.03
2016,4,9,18,0,0.0,34.0,1.4,14.0,34.0,30.17,19.29
2016,4,9,18,15,0.0,19.0,1.35,14.0,19.0,15.69,4.58
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,13.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,13.5,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,1.01
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.49
2016,4,10,7,45,0.0,35.5,3.9,14.0,35.5,29.32,20.62
2016,4,10,8,0,0.0,60.0,4.0,14.0,60.0,49.71,38.66
2016,4,10,8,15,0.0,63.5,4.05,14.0,63.5,52.65,41.11
2016,4,10,8,30,0.0,67.0,4.1,14.0,67.0,55.59,43.55
2016,4,10,8,45,0.0,61.0,4.15,14.0,61.0,50.62,39.03
2016,4,10,9,0,0.0,55.0,4.2,14.0,55.0,45.65,34.56
2016,4,10,9,15,0.0,62.5,4.3,14.0,62.5,51.94,39.95
2016,4,10,9,30,0.0,70.0,4.4,14.0,70.0,58.24,43.2
2016,4,10,9,45,0.0,105.5,4.5,14.0,105.5,87.49,67.38
2016,4,10,10,0,0.0,141.0,4.6,14.0,141.0,115.45,90.25
2016,4,10,10,15,0.0,143.5,4.65,14.0,143.5,117.73,91.95
2016,4,10,10,30,0.0,146.0,4.7,14.0,146.0,120.02,93.69
2016,4,10,10,45,1.5,155.5,4.8,14.0,156.5,128.39,100.39
2016,4,10,11,0,3.0,165.0,4.9,14.0,167.0,137.03,107.31
2016,4,10,11,15,1.5,133.5,5.0,14.0,134.5,111.44,86.39
2016,4,10,11,30,0.0,102.0,5.1,14.0,102.0,85.08,64.78
2016,4,10,11,45,0.0,112.5,5.2,14.0,112.5,93.82,71.94
2016,4,10,12,0,0.0,123.0,5.3,14.0,123.0,102.62,79.13
2016,4,10,12,15,1.5,144.0,5.35,14.0,145.5,121.23,94.36
2016,4,10,12,30,3.0,165.0,5.4,14.0,168.0,140.16,109.82
2016,4,10,12,45,5.0,181.5,5.45,14.0,186.5,156.04,122.82
2016,4,10,13,0,7.0,198.0,5.5,14.0,205.0,172.32,136.14
2016,4,10,13,15,4.0,177.0,5.5,14.0,181.0,152.6,120.15
2016,4,10,13,30,1.0,156.0,5.5,14.0,157.0,132.44,103.75
2016,4,10,13,45,0.5,138.0,5.55,14.0,138.5,116.71,91.0
2016,4,10,14,0,0.0,120.0,5.6,14.0,120.0,100.83,78.07
2016,4,10,14,15,6.0,179.5,5.55,13.5,184.0,158.94,126.36
2016,4,10,14,30,12.0,239.0,5.5,13.0,248.0,220.4,177.15
2016,4,10,14,45,8.0,213.0,5.5,13.0,219.0,193.77,155.58
2016,4,10,15,0,4.0,187.0,5.5,13.0,190.0,166.73,133.62
2016,4,10,15,15,2.0,157.0,5.4,13.0,158.5,137.56,109.79
2016,4,10,15,30,0.0,127.0,5.3,13.0,127.0,108.3,85.66
2016,4,10,15,45,0.0,89.0,5.25,13.0,89.0,73.99,57.12
2016,4,10,16,0,0.0,51.0,5.2,13.0,51.0,42.25,30.41
2016,4,10,16,15,0.0,82.5,5.1,13.0,82.5,68.51,52.89
2016,4,10,16,30,0.0,114.0,5.0,13.0,114.0,100.45,80.19
2016,4,10,16,45,0.0,97.5,4.9,13.0,97.5,85.42,67.63
2016,4,10,17,0,0.0,81.0,4.8,13.0,81.0,70.23,54.79
2016,4,10,17,15,0.0,65.5,4.65,13.0,65.5,55.92,42.53
2016,4,10,17,30,0.0,50.0,4.5,13.0,50.0,41.4,29.92
2016,4,10,17,45,0.0,36.0,4.35,13.0,36.0,29.75,19.67
2016,4,10,18,0,0.0,22.0,4.2,13.0,22.0,18.13,9.42
2016,4,10,18,15,0.0,12.0,4.15,13.0,12.0,9.87,1.09
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,32.0,10.5,1.65,12.0,12.5,8.96,0.0
2016,4,11,6,0,64.0,21.0,1.5,12.0,25.0,16.6,1.22
2016,4,11,6,15,164.0,40.0,1.4,12.0,63.0,30.55,20.49
2016,4,11,6,30,264.0,59.0,1.3,12.0,101.0,44.6,33.9
2016,4,11,6,45,142.5,77.0,1.25,12.5,100.5,57.41,45.76
2016,4,11,7,0,21.0,95.0,1.2,13.0,100.0,72.53,59.39
2016,4,11,7,15,31.5,116.0,1.2,13.0,126.5,87.47,72.69
2016,4,11,7,30,42.0,137.0,1.2,13.0,153.0,102.15,85.49
2016,4,11,7,45,24.5,145.5,1.25,13.0,155.5,108.76,91.03
2016,4,11,8,0,7.0,154.0,1.3,13.0,158.0,119.96,100.5
2016,4,11,8,15,34.5,190.5,1.4,13.0,209.5,138.45,116.14
2016,4,11,8,30,62.0,227.0,1.5,13.0,261.0,160.81,134.91
2016,4,11,8,45,116.5,256.0,1.6,13.5,326.0,169.59,141.68
2016,4,11,9,0,171.0,285.0,1.7,14.0,391.0,185.48,154.42
2016,4,11,9,15,234.5,297.0,1.75,14.0,453.5,192.84,160.17
2016,4,11,9,30,298.0,309.0,1.8,14.0,516.0,206.64,155.37
2016,4,11,9,45,567.0,217.5,1.9,14.5,637.0,199.69,133.62
2016,4,11,10,0,836.0,126.0,2.0,15.0,758.0,234.45,148.83
2016,4,11,10,15,575.0,248.5,2.05,15.0,691.0,302.11,215.88
2016,4,11,10,30,314.0,371.0,2.1,15.0,624.0,349.92,264.3
2016,4,11,10,45,589.5,252.0,2.15,15.0,743.0,387.39,290.05
2016,4,11,11,0,865.0,133.0,2.2,15.0,862.0,460.8,347.17
2016,4,11,11,15,869.0,134.0,2.2,15.0,877.0,513.24,391.98
2016,4,11,11,30,873.0,135.0,2.2,15.0,892.0,564.81,434.95
2016,4,11,11,45,875.5,134.5,2.2,15.0,899.0,613.33,474.47
2016,4,11,12,0,878.0,134.0,2.2,15.0,906.0,660.35,511.83
2016,4,11,12,15,877.5,134.0,2.2,15.0,904.5,704.1,545.87
2016,4,11,12,30,877.0,134.0,2.2,15.0,903.0,745.71,577.61
2016,4,11,12,45,636.5,254.0,2.2,15.0,809.5,721.91,557.29
2016,4,11,13,0,396.0,374.0,2.2,15.0,716.0,660.78,509.67
2016,4,11,13,15,297.0,392.5,2.15,15.0,646.0,619.59,478.92
2016,4,11,13,30,198.0,411.0,2.1,15.0,576.0,558.31,432.75
2016,4,11,13,45,202.0,397.5,2.1,15.0,561.5,562.51,437.24
2016,4,11,14,0,206.0,384.0,2.1,15.0,547.0,565.6,440.52
2016,4,11,14,15,278.5,352.5,2.05,15.0,563.5,630.33,490.53
2016,4,11,14,30,351.0,321.0,2.0,15.0,580.0,678.49,527.88
2016,4,11,14,45,297.0,314.0,1.95,15.0,525.5,631.54,493.17
2016,4,11,15,0,243.0,307.0,1.9,15.0,471.0,561.38,441.97
2016,4,11,15,15,240.0,286.0,1.9,15.0,439.0,543.01,430.27
2016,4,11,15,30,237.0,265.0,1.9,15.0,407.0,523.06,416.92
2016,4,11,15,45,476.5,186.5,1.9,15.0,442.5,712.84,565.56
2016,4,11,16,0,716.0,108.0,1.9,15.0,478.0,862.92,674.39
2016,4,11,16,15,685.5,103.0,1.9,15.0,427.5,823.95,647.31
2016,4,11,16,30,655.0,98.0,1.9,15.0,377.0,782.71,620.15
2016,4,11,16,45,616.0,90.5,1.95,15.0,325.5,728.43,583.1
2016,4,11,17,0,577.0,83.0,2.0,15.0,274.0,672.94,543.84
2016,4,11,17,15,517.5,74.5,2.05,14.5,223.0,597.23,488.21
2016,4,11,17,30,458.0,66.0,2.1,14.0,172.0,522.24,430.19
2016,4,11,17,45,373.0,54.0,2.2,14.0,125.5,423.58,349.38
2016,4,11,18,0,288.0,42.0,2.3,14.0,79.0,327.03,265.8
2016,4,11,18,15,166.0,26.0,2.45,13.5,45.5,202.85,139.51
2016,4,11,18,30,44.0,10.0,2.6,13.0,12.0,40.16,0.0
2016,4,11,18,45,22.0,5.0,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,4.75,12.0,3.5,2.99,0.0
2016,4,12,6,0,0.0,7.0,4.9,12.0,7.0,5.74,0.0
2016,4,12,6,15,0.0,18.0,4.95,12.0,18.0,14.82,7.1
2016,4,12,6,30,0.0,29.0,5.0,12.0,29.0,23.93,15.61
2016,4,12,6,45,0.0,42.5,5.05,12.5,42.5,35.14,25.88
2016,4,12,7,0,0.0,56.0,5.1,13.0,56.0,46.38,36.06
2016,4,12,7,15,0.0,70.5,5.1,13.0,70.5,57.97,46.49
2016,4,12,7,30,0.0,85.0,5.1,13.0,85.0,69.43,56.64
2016,4,12,7,45,0.0,68.0,5.1,13.0,68.0,56.37,44.84
2016,4,12,8,0,0.0,51.0,5.1,13.0,51.0,42.22,32.1
2016,4,12,8,15,0.0,65.5,5.2,13.0,65.5,54.32,42.72
2016,4,12,8,30,0.0,80.0,5.3,13.0,80.0,66.46,53.28
2016,4,12,8,45,0.0,93.5,5.4,13.0,93.5,77.69,62.96
2016,4,12,9,0,0.0,107.0,5.5,13.0,107.0,88.29,72.03
2016,4,12,9,15,0.0,99.0,5.55,13.0,99.0,82.21,66.53
2016,4,12,9,30,0.0,91.0,5.6,13.0,91.0,75.82,58.03
2016,4,12,9,45,4.0,156.5,5.7,13.5,159.5,127.4,100.3
2016,4,12,10,0,8.0,222.0,5.8,14.0,228.0,177.75,140.82
2016,4,12,10,15,8.5,227.0,5.85,14.0,234.0,183.38,145.14
2016,4,12,10,30,9.0,232.0,5.9,14.0,240.0,189.04,149.58
2016,4,12,10,45,4.5,190.0,6.0,14.0,194.0,156.67,123.36
2016,4,12,11,0,0.0,148.0,6.1,14.0,148.0,122.24,95.31
2016,4,12,11,15,4.5,188.0,6.1,14.0,192.0,156.81,123.4
2016,4,12,11,30,9.0,228.0,6.1,14.0,236.0,192.1,151.9
2016,4,12,11,45,6.0,197.0,6.2,14.0,202.5,166.57,131.22
2016,4,12,12,0,3.0,166.0,6.3,14.0,169.0,140.06,109.7
2016,4,12,12,15,8.5,222.0,6.25,14.0,230.0,190.72,150.89
2016,4,12,12,30,14.0,278.0,6.2,14.0,291.0,242.74,192.79
2016,4,12,12,45,16.0,290.0,6.2,14.0,304.5,256.39,203.8
2016,4,12,13,0,18.0,302.0,6.2,14.0,318.0,270.5,215.25
2016,4,12,13,15,14.5,276.5,6.2,14.0,289.5,247.6,197.04
2016,4,12,13,30,11.0,251.0,6.2,14.0,261.0,223.92,178.17
2016,4,12,13,45,40.5,307.5,6.25,14.0,340.5,316.89,253.9
2016,4,12,14,0,70.0,364.0,6.3,14.0,420.0,405.38,325.03
2016,4,12,14,15,69.0,350.0,6.35,14.0,403.5,397.47,319.27
2016,4,12,14,30,68.0,336.0,6.4,14.0,387.0,388.97,313.27
2016,4,12,14,45,76.0,320.5,6.5,14.0,374.5,386.96,312.87
2016,4,12,15,0,84.0,305.0,6.6,14.0,362.0,384.64,312.26
2016,4,12,15,15,188.0,281.0,6.6,14.0,397.5,486.62,398.15
2016,4,12,15,30,292.0,257.0,6.6,14.0,433.0,588.99,483.07
2016,4,12,15,45,286.5,235.0,6.6,14.0,396.0,563.5,464.37
2016,4,12,16,0,281.0,213.0,6.6,14.0,359.0,536.14,444.42
2016,4,12,16,15,282.5,189.5,6.5,13.5,323.5,511.8,427.57
2016,4,12,16,30,284.0,166.0,6.4,13.0,288.0,485.49,408.8
2016,4,12,16,45,243.5,153.0,6.35,13.0,247.5,432.6,365.7
2016,4,12,17,0,203.0,140.0,6.3,13.0,207.0,361.95,307.33
2016,4,12,17,15,175.0,117.5,6.15,12.5,168.5,309.22,263.32
2016,4,12,17,30,147.0,95.0,6.0,12.0,130.0,256.61,218.09
2016,4,12,17,45,110.0,72.5,5.9,12.0,95.0,196.61,164.76
2016,4,12,18,0,73.0,50.0,5.8,12.0,60.0,136.72,110.63
2016,4,12,18,15,36.5,29.0,5.7,12.0,34.0,78.39,52.59
2016,4,12,18,30,0.0,8.0,5.6,12.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,5.6,12.0,4.0,0.0,0.0
