Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,12.5,3.2,11.5,15.0,10.67,0.0
2016,4,13,6,0,80.0,25.0,3.2,12.0,30.0,19.64,6.61
2016,4,13,6,15,182.5,43.5,3.2,12.0,70.0,33.16,23.01
2016,4,13,6,30,285.0,62.0,3.2,12.0,110.0,46.8,35.94
2016,4,13,6,45,210.0,85.0,3.25,12.5,127.0,63.21,50.97
2016,4,13,7,0,135.0,108.0,3.3,13.0,144.0,79.89,65.98
2016,4,13,7,15,163.0,127.0,3.25,13.0,180.0,93.1,77.73
2016,4,13,7,30,191.0,146.0,3.2,13.0,216.0,106.02,89.0
2016,4,13,7,45,214.5,167.5,3.15,13.5,257.5,115.28,96.69
2016,4,13,8,0,238.0,189.0,3.1,14.0,299.0,127.73,107.02
2016,4,13,8,15,483.5,156.0,3.05,14.0,411.5,103.83,85.87
2016,4,13,8,30,729.0,123.0,3.0,14.0,524.0,83.29,67.73
2016,4,13,8,45,749.5,127.5,3.0,14.0,571.0,84.31,68.42
2016,4,13,9,0,770.0,132.0,3.0,14.0,618.0,85.23,69.02
2016,4,13,9,15,786.0,135.5,2.9,14.0,660.0,94.33,76.69
2016,4,13,9,30,802.0,139.0,2.8,14.0,702.0,141.31,86.39
2016,4,13,9,45,825.5,136.0,2.75,14.5,741.0,193.19,117.28
2016,4,13,10,0,849.0,133.0,2.7,15.0,780.0,247.79,159.49
2016,4,13,10,15,857.5,135.0,2.65,15.0,810.0,304.54,208.6
2016,4,13,10,30,866.0,137.0,2.6,15.0,840.0,361.87,259.52
2016,4,13,10,45,870.5,139.0,2.6,15.0,862.0,418.09,309.54
2016,4,13,11,0,875.0,141.0,2.6,15.0,884.0,476.09,359.9
2016,4,13,11,15,878.5,142.0,2.55,15.0,898.5,528.85,404.94
2016,4,13,11,30,882.0,143.0,2.5,15.0,913.0,580.68,447.94
2016,4,13,11,45,884.5,143.0,2.5,15.0,920.0,630.06,488.07
2016,4,13,12,0,887.0,143.0,2.5,15.0,927.0,677.96,526.05
2016,4,13,12,15,886.5,142.5,2.55,15.0,926.0,721.78,560.43
2016,4,13,12,30,886.0,142.0,2.6,15.0,925.0,763.44,592.57
2016,4,13,12,45,883.0,142.0,2.65,15.5,915.0,801.28,620.18
2016,4,13,13,0,880.0,142.0,2.7,16.0,905.0,836.41,644.08
2016,4,13,13,15,876.0,141.0,2.85,15.5,888.0,866.98,667.91
2016,4,13,13,30,872.0,140.0,3.0,15.0,871.0,894.46,689.77
2016,4,13,13,45,860.0,141.5,3.2,15.0,844.5,925.05,713.04
2016,4,13,14,0,848.0,143.0,3.4,15.0,818.0,941.81,726.78
2016,4,13,14,15,685.5,199.5,3.45,15.0,731.5,878.75,683.69
2016,4,13,14,30,523.0,256.0,3.5,15.0,645.0,793.68,621.63
2016,4,13,14,45,413.5,277.0,3.6,15.0,574.5,723.61,570.38
2016,4,13,15,0,304.0,298.0,3.7,15.0,504.0,631.92,501.87
2016,4,13,15,15,325.5,272.0,3.75,14.5,480.0,632.2,506.08
2016,4,13,15,30,347.0,246.0,3.8,14.0,456.0,630.24,508.2
2016,4,13,15,45,525.5,184.5,3.9,14.0,473.5,760.02,612.65
2016,4,13,16,0,704.0,123.0,4.0,14.0,491.0,872.21,697.69
2016,4,13,16,15,673.0,117.5,4.05,14.0,440.0,832.05,669.73
2016,4,13,16,30,642.0,112.0,4.1,14.0,389.0,789.52,640.58
2016,4,13,16,45,596.0,105.0,4.2,14.0,335.5,729.13,597.27
2016,4,13,17,0,550.0,98.0,4.3,14.0,282.0,667.52,551.83
2016,4,13,17,15,489.0,88.0,4.25,13.5,230.5,583.38,486.99
2016,4,13,17,30,428.0,78.0,4.2,13.0,179.0,508.28,426.64
2016,4,13,17,45,328.0,65.0,4.2,12.5,130.5,398.89,335.04
2016,4,13,18,0,228.0,52.0,4.2,12.0,82.0,295.8,244.11
2016,4,13,18,15,114.0,32.5,4.1,12.0,47.5,161.21,116.85
2016,4,13,18,30,0.0,13.0,4.0,12.0,13.0,11.1,0.0
2016,4,13,18,45,0.0,6.5,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,5,45,58.0,14.0,5.3,11.5,18.0,11.95,0.0
2016,4,14,6,0,116.0,28.0,5.4,12.0,36.0,21.92,9.39
2016,4,14,6,15,233.5,44.5,5.4,12.0,78.5,34.06,23.89
2016,4,14,6,30,351.0,61.0,5.4,12.0,121.0,46.36,35.58
2016,4,14,6,45,424.5,73.0,5.45,12.5,171.5,54.96,43.64
2016,4,14,7,0,498.0,85.0,5.5,13.0,222.0,65.94,53.57
2016,4,14,7,15,426.5,106.5,5.45,13.0,241.5,76.71,63.2
2016,4,14,7,30,355.0,128.0,5.4,13.0,261.0,89.14,74.13
2016,4,14,7,45,489.0,118.5,5.4,13.0,330.0,83.03,68.5
2016,4,14,8,0,623.0,109.0,5.4,13.0,399.0,76.42,62.43
2016,4,14,8,15,499.0,161.0,5.35,13.0,409.5,106.99,89.1
2016,4,14,8,30,375.0,213.0,5.3,13.0,420.0,141.87,119.16
2016,4,14,8,45,421.5,220.0,5.25,13.5,472.0,136.5,113.88
2016,4,14,9,0,468.0,227.0,5.2,14.0,524.0,138.46,115.04
2016,4,14,9,15,629.5,190.0,5.2,14.0,617.5,115.42,94.91
2016,4,14,9,30,791.0,153.0,5.2,14.0,711.0,143.77,87.85
2016,4,14,9,45,823.5,145.0,5.25,14.0,751.5,201.98,124.95
2016,4,14,10,0,856.0,137.0,5.3,14.0,792.0,254.9,166.58
2016,4,14,10,15,864.0,139.0,5.35,14.0,821.5,311.94,216.99
2016,4,14,10,30,872.0,141.0,5.4,14.0,851.0,369.5,269.29
2016,4,14,10,45,867.5,148.0,5.45,14.5,870.5,426.39,320.65
2016,4,14,11,0,863.0,155.0,5.5,15.0,890.0,482.12,369.96
2016,4,14,11,15,866.5,156.0,5.55,15.0,904.5,535.83,417.09
2016,4,14,11,30,870.0,157.0,5.6,15.0,919.0,588.68,462.44
2016,4,14,11,45,853.0,169.0,5.65,15.0,921.0,637.34,503.33
2016,4,14,12,0,836.0,181.0,5.7,15.0,923.0,683.11,540.95
2016,4,14,12,15,835.5,180.5,5.9,15.0,921.5,726.73,576.94
2016,4,14,12,30,835.0,180.0,6.1,15.0,920.0,768.27,610.86
2016,4,14,12,45,860.5,162.0,6.3,15.0,917.0,811.81,646.52
2016,4,14,13,0,886.0,144.0,6.5,15.0,914.0,845.05,673.0
2016,4,14,13,15,881.5,143.0,6.6,15.0,896.5,875.38,696.29
2016,4,14,13,30,877.0,142.0,6.7,15.0,879.0,912.9,724.97
2016,4,14,13,45,862.0,145.5,6.8,15.0,852.0,932.79,740.72
2016,4,14,14,0,847.0,149.0,6.9,15.0,825.0,948.86,753.89
2016,4,14,14,15,837.0,146.5,6.9,14.5,793.0,959.61,764.32
2016,4,14,14,30,827.0,144.0,6.9,14.0,761.0,966.6,772.21
2016,4,14,14,45,811.5,142.0,6.95,14.0,721.5,965.08,772.8
2016,4,14,15,0,796.0,140.0,7.0,14.0,682.0,959.77,770.79
2016,4,14,15,15,778.0,136.0,7.1,14.0,638.0,953.73,768.65
2016,4,14,15,30,760.0,132.0,7.2,14.0,594.0,937.08,758.68
2016,4,14,15,45,741.5,125.5,7.3,14.0,546.0,913.59,743.59
2016,4,14,16,0,723.0,119.0,7.4,14.0,498.0,886.94,726.04
2016,4,14,16,15,691.5,113.5,7.45,13.5,446.5,846.06,698.45
2016,4,14,16,30,660.0,108.0,7.5,13.0,395.0,802.81,668.45
2016,4,14,16,45,616.0,101.0,7.6,13.0,341.5,744.01,624.21
2016,4,14,17,0,572.0,94.0,7.7,13.0,288.0,684.0,577.73
2016,4,14,17,15,511.0,85.0,7.7,12.5,235.5,605.73,515.45
2016,4,14,17,30,450.0,76.0,7.7,12.0,183.0,524.61,448.25
2016,4,14,17,45,358.0,63.5,7.75,12.0,135.0,421.6,359.11
2016,4,14,18,0,266.0,51.0,7.8,12.0,87.0,324.26,270.85
2016,4,14,18,15,133.0,33.0,7.75,12.0,51.0,175.59,130.95
2016,4,14,18,30,0.0,15.0,7.7,12.0,15.0,12.8,0.0
2016,4,14,18,45,0.0,7.5,7.7,12.0,7.5,6.4,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.5,5.6,10.5,20.5,11.52,0.0
2016,4,15,6,0,195.0,27.0,5.5,11.0,41.0,20.98,9.76
2016,4,15,6,15,314.0,40.0,5.4,11.0,85.5,32.51,22.75
2016,4,15,6,30,433.0,53.0,5.3,11.0,130.0,42.61,32.44
2016,4,15,6,45,509.5,62.0,5.25,11.5,182.0,48.91,38.42
2016,4,15,7,0,586.0,71.0,5.2,12.0,234.0,55.1,44.07
2016,4,15,7,15,636.5,78.0,5.15,12.0,288.5,59.4,47.94
2016,4,15,7,30,687.0,85.0,5.1,12.0,343.0,63.59,51.59
2016,4,15,7,45,719.0,91.0,5.05,12.5,396.5,66.72,54.12
2016,4,15,8,0,751.0,97.0,5.0,13.0,450.0,69.72,56.49
2016,4,15,8,15,777.0,101.5,4.95,13.0,502.0,78.29,63.85
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,80.19,65.29
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,82.18,66.69
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,84.03,67.97
2016,4,15,9,15,851.5,118.5,4.7,14.0,692.0,84.43,68.13
2016,4,15,9,30,866.0,121.0,4.6,14.0,735.0,140.53,81.7
2016,4,15,9,45,883.5,120.0,4.6,14.5,773.5,205.17,124.38
2016,4,15,10,0,901.0,119.0,4.6,15.0,812.0,262.41,170.02
2016,4,15,10,15,909.0,120.5,4.6,15.0,842.0,320.37,221.13
2016,4,15,10,30,917.0,122.0,4.6,15.0,872.0,378.64,273.86
2016,4,15,10,45,925.0,121.5,4.6,15.0,895.5,435.65,325.45
2016,4,15,11,0,933.0,121.0,4.6,15.0,919.0,492.47,376.0
2016,4,15,11,15,936.5,122.0,4.75,15.0,934.0,547.8,424.6
2016,4,15,11,30,940.0,123.0,4.9,15.0,949.0,602.09,471.24
2016,4,15,11,45,942.5,122.5,5.05,15.5,956.0,653.38,513.61
2016,4,15,12,0,945.0,122.0,5.2,16.0,963.0,703.03,553.67
2016,4,15,12,15,944.0,122.0,5.4,16.0,961.0,748.88,591.29
2016,4,15,12,30,943.0,122.0,5.6,16.0,959.0,792.38,626.59
2016,4,15,12,45,943.5,119.5,5.8,16.0,949.5,832.31,657.67
2016,4,15,13,0,944.0,117.0,6.0,16.0,940.0,869.48,686.06
2016,4,15,13,15,939.5,116.0,6.2,16.0,922.0,900.97,710.39
2016,4,15,13,30,935.0,115.0,6.4,16.0,904.0,929.14,732.44
2016,4,15,13,45,930.5,112.5,6.6,16.0,878.5,952.38,751.06
2016,4,15,14,0,926.0,110.0,6.8,16.0,853.0,972.04,767.27
2016,4,15,14,15,917.0,108.5,6.85,16.0,819.5,984.89,777.95
2016,4,15,14,30,908.0,107.0,6.9,16.0,786.0,993.97,786.1
2016,4,15,14,45,895.0,105.0,6.95,16.0,746.5,994.88,788.51
2016,4,15,15,0,882.0,103.0,7.0,16.0,707.0,991.99,788.36
2016,4,15,15,15,866.5,100.5,6.95,16.0,661.5,993.91,791.44
2016,4,15,15,30,851.0,98.0,6.9,16.0,616.0,980.78,783.59
2016,4,15,15,45,828.0,95.0,6.9,16.0,566.5,956.13,767.64
2016,4,15,16,0,805.0,92.0,6.9,16.0,517.0,928.2,749.23
2016,4,15,16,15,777.5,88.0,6.9,15.5,464.5,891.64,725.56
2016,4,15,16,30,750.0,84.0,6.9,15.0,412.0,852.43,699.4
2016,4,15,16,45,711.0,79.0,6.9,15.0,357.5,805.34,665.15
2016,4,15,17,0,672.0,74.0,6.9,15.0,303.0,751.06,624.27
2016,4,15,17,15,616.5,67.0,6.85,14.5,249.5,678.4,568.18
2016,4,15,17,30,561.0,60.0,6.8,14.0,196.0,606.23,509.95
2016,4,15,17,45,477.5,50.5,6.75,14.0,146.0,508.52,426.96
2016,4,15,18,0,394.0,41.0,6.7,14.0,96.0,414.66,343.48
2016,4,15,18,15,257.0,27.5,6.65,13.5,57.5,281.05,214.36
2016,4,15,18,30,120.0,14.0,6.6,13.0,19.0,131.65,0.0
2016,4,15,18,45,60.0,7.0,6.55,13.0,9.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.0,12.5,22.5,11.52,0.0
2016,4,16,6,0,232.0,27.0,1.0,13.0,45.0,22.15,11.29
2016,4,16,6,15,343.0,39.5,1.0,13.0,89.5,32.04,22.31
2016,4,16,6,30,454.0,52.0,1.0,13.0,134.0,41.72,31.51
2016,4,16,6,45,525.0,60.5,1.0,13.5,185.5,47.65,37.07
2016,4,16,7,0,596.0,69.0,1.0,14.0,237.0,53.48,42.32
2016,4,16,7,15,644.0,75.5,1.0,14.0,291.0,57.45,45.84
2016,4,16,7,30,692.0,82.0,1.0,14.0,345.0,61.33,49.18
2016,4,16,7,45,724.0,88.0,1.0,14.5,398.5,64.54,51.76
2016,4,16,8,0,756.0,94.0,1.0,15.0,452.0,73.95,59.7
2016,4,16,8,15,781.0,98.0,1.1,15.5,503.5,75.64,60.83
2016,4,16,8,30,806.0,102.0,1.2,16.0,555.0,77.27,61.91
2016,4,16,8,45,821.0,107.0,1.3,16.5,601.5,79.31,63.34
2016,4,16,9,0,836.0,112.0,1.4,17.0,648.0,81.2,64.65
2016,4,16,9,15,850.5,115.0,1.4,17.0,691.0,85.36,68.02
2016,4,16,9,30,865.0,118.0,1.4,17.0,734.0,141.67,80.45
2016,4,16,9,45,873.0,122.0,1.45,17.5,770.0,199.6,117.97
2016,4,16,10,0,881.0,126.0,1.5,18.0,806.0,265.86,170.23
2016,4,16,10,15,889.0,128.0,1.55,18.0,836.0,323.03,219.15
2016,4,16,10,30,897.0,130.0,1.6,18.0,866.0,380.55,269.39
2016,4,16,10,45,904.0,130.0,1.65,18.5,889.0,436.49,317.53
2016,4,16,11,0,911.0,130.0,1.7,19.0,912.0,492.18,364.3
2016,4,16,11,15,914.5,130.5,1.75,19.0,926.5,546.07,409.14
2016,4,16,11,30,918.0,131.0,1.8,19.0,941.0,598.94,451.96
2016,4,16,11,45,928.0,126.0,1.9,19.5,950.0,650.2,491.87
2016,4,16,12,0,938.0,121.0,2.0,20.0,959.0,700.34,529.93
2016,4,16,12,15,937.5,121.0,2.05,20.0,957.0,746.09,564.56
2016,4,16,12,30,937.0,121.0,2.1,20.0,955.0,789.56,596.92
2016,4,16,12,45,937.5,118.5,2.2,20.0,946.0,829.13,625.23
2016,4,16,13,0,938.0,116.0,2.3,20.0,937.0,865.97,651.11
2016,4,16,13,15,934.0,115.0,2.35,20.0,918.5,897.55,673.02
2016,4,16,13,30,930.0,114.0,2.4,20.0,900.0,925.86,692.81
2016,4,16,13,45,923.5,113.0,2.5,20.0,874.5,948.55,709.41
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,967.67,723.81
2016,4,16,14,15,908.5,110.0,2.65,20.0,816.5,980.24,733.57
2016,4,16,14,30,900.0,108.0,2.7,20.0,784.0,989.06,741.05
2016,4,16,14,45,889.0,105.5,2.8,20.0,745.0,991.18,744.74
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,989.54,746.13
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,991.88,751.4
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,979.14,746.56
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,957.11,734.11
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,931.75,719.36
2016,4,16,16,15,783.5,86.0,3.1,18.5,467.0,896.03,698.15
2016,4,16,16,30,757.0,82.0,3.1,18.0,415.0,857.65,674.64
2016,4,16,16,45,717.5,77.5,3.1,18.0,360.5,810.18,642.6
2016,4,16,17,0,678.0,73.0,3.1,18.0,306.0,755.94,604.58
2016,4,16,17,15,625.5,66.5,3.0,17.5,253.0,686.42,554.12
2016,4,16,17,30,573.0,60.0,2.9,17.0,200.0,617.22,501.46
2016,4,16,17,45,480.0,51.5,2.8,16.5,149.0,512.39,418.03
2016,4,16,18,0,387.0,43.0,2.7,16.0,98.0,411.75,333.67
2016,4,16,18,15,193.5,32.0,2.6,15.5,59.5,236.16,178.42
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,24.46,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,14.0,1.15,13.5,24.0,11.95,0.0
2016,4,17,6,0,242.0,28.0,1.2,14.0,48.0,22.94,12.39
2016,4,17,6,15,348.0,40.0,1.25,14.0,92.0,32.37,22.56
2016,4,17,6,30,454.0,52.0,1.3,14.0,136.0,41.59,31.28
2016,4,17,6,45,520.5,61.5,1.4,14.5,187.5,48.3,37.5
2016,4,17,7,0,587.0,71.0,1.5,15.0,239.0,54.84,43.35
2016,4,17,7,15,634.0,77.5,1.45,15.0,292.5,58.73,46.78
2016,4,17,7,30,681.0,84.0,1.4,15.0,346.0,62.53,50.03
2016,4,17,7,45,713.5,89.5,1.4,15.5,399.0,65.33,52.23
2016,4,17,8,0,746.0,95.0,1.4,16.0,452.0,68.03,54.28
2016,4,17,8,15,771.0,99.5,1.3,16.5,503.0,76.44,61.27
2016,4,17,8,30,796.0,104.0,1.2,17.0,554.0,78.36,62.58
2016,4,17,8,45,814.5,107.5,1.2,17.5,601.0,79.38,63.12
2016,4,17,9,0,833.0,111.0,1.2,18.0,648.0,80.33,63.62
2016,4,17,9,15,847.0,113.5,1.15,18.5,690.0,87.44,69.34
2016,4,17,9,30,861.0,116.0,1.1,19.0,732.0,143.15,80.19
2016,4,17,9,45,875.5,116.5,1.1,19.5,769.5,208.12,123.3
2016,4,17,10,0,890.0,117.0,1.1,20.0,807.0,265.09,167.72
2016,4,17,10,15,897.5,118.5,1.1,20.0,836.5,322.12,216.09
2016,4,17,10,30,905.0,120.0,1.1,20.0,866.0,379.4,265.46
2016,4,17,10,45,911.5,120.5,1.15,20.5,889.0,435.68,313.16
2016,4,17,11,0,918.0,121.0,1.2,21.0,912.0,491.65,359.39
2016,4,17,11,15,921.5,121.5,1.15,21.0,926.5,545.66,402.96
2016,4,17,11,30,925.0,122.0,1.1,21.0,941.0,598.61,444.25
2016,4,17,11,45,927.5,122.0,1.1,21.5,948.0,649.35,482.08
2016,4,17,12,0,930.0,122.0,1.1,22.0,955.0,698.5,517.54
2016,4,17,12,15,930.0,121.5,1.1,22.0,953.5,743.76,550.3
2016,4,17,12,30,930.0,121.0,1.1,22.0,952.0,786.77,580.78
2016,4,17,12,45,930.0,119.5,1.1,22.5,943.0,826.47,606.03
2016,4,17,13,0,930.0,118.0,1.1,23.0,934.0,863.49,628.82
2016,4,17,13,15,926.5,117.0,1.15,23.0,916.5,895.18,650.01
2016,4,17,13,30,923.0,116.0,1.2,23.0,899.0,923.66,669.22
2016,4,17,13,45,919.5,113.5,1.25,23.0,874.0,947.32,685.48
2016,4,17,14,0,916.0,111.0,1.3,23.0,849.0,967.49,699.68
2016,4,17,14,15,908.0,109.0,1.35,22.5,817.0,980.39,710.82
2016,4,17,14,30,900.0,107.0,1.4,22.0,785.0,989.56,719.89
2016,4,17,14,45,891.0,104.0,1.5,22.0,746.5,992.94,724.88
2016,4,17,15,0,882.0,101.0,1.6,22.0,708.0,992.59,727.68
2016,4,17,15,15,867.5,98.5,1.6,21.5,664.0,983.75,725.11
2016,4,17,15,30,853.0,96.0,1.6,21.0,620.0,982.89,727.97
2016,4,17,15,45,835.0,92.0,1.6,21.0,571.5,961.71,716.19
2016,4,17,16,0,817.0,88.0,1.6,21.0,523.0,937.2,702.42
2016,4,17,16,15,791.5,84.5,1.55,20.5,471.0,902.94,682.67
2016,4,17,16,30,766.0,81.0,1.5,20.0,419.0,865.98,660.79
2016,4,17,16,45,730.5,76.0,1.5,19.5,365.0,815.32,629.39
2016,4,17,17,0,695.0,71.0,1.5,19.0,311.0,769.48,600.28
2016,4,17,17,15,643.5,64.5,1.4,18.5,257.5,700.36,551.83
2016,4,17,17,30,592.0,58.0,1.3,18.0,204.0,631.54,501.33
2016,4,17,17,45,510.5,49.5,1.25,17.5,153.5,535.73,427.87
2016,4,17,18,0,429.0,41.0,1.2,17.0,103.0,443.56,352.87
2016,4,17,18,15,214.5,32.0,1.1,16.5,63.0,251.5,189.85
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,28.24,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,9.82,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,15.0,26.0,11.79,0.0
2016,4,18,6,0,259.0,29.0,0.6,15.0,52.0,23.76,13.43
2016,4,18,6,15,366.0,41.0,0.7,15.0,97.5,33.18,23.26
2016,4,18,6,30,473.0,53.0,0.8,15.0,143.0,42.41,31.93
2016,4,18,6,45,541.0,62.0,0.9,15.5,195.5,48.73,37.75
2016,4,18,7,0,609.0,71.0,1.0,16.0,248.0,54.9,43.24
2016,4,18,7,15,655.5,77.5,1.05,16.0,302.5,58.83,46.67
2016,4,18,7,30,702.0,84.0,1.1,16.0,357.0,62.65,49.92
2016,4,18,7,45,734.0,89.5,1.2,16.5,410.5,65.47,52.12
2016,4,18,8,0,766.0,95.0,1.3,17.0,464.0,74.57,59.73
2016,4,18,8,15,790.5,99.0,1.35,17.0,515.5,76.24,60.95
2016,4,18,8,30,815.0,103.0,1.4,17.0,567.0,77.83,62.11
2016,4,18,8,45,834.5,106.0,1.5,17.5,614.5,78.58,62.43
2016,4,18,9,0,854.0,109.0,1.6,18.0,662.0,79.27,62.72
2016,4,18,9,15,867.5,111.0,1.6,18.5,704.5,89.57,59.69
2016,4,18,9,30,881.0,113.0,1.6,19.0,747.0,155.66,88.8
2016,4,18,9,45,896.0,112.5,1.65,19.5,784.5,211.73,125.41
2016,4,18,10,0,911.0,112.0,1.7,20.0,822.0,269.25,170.9
2016,4,18,10,15,918.0,113.5,1.7,20.0,851.5,327.21,220.6
2016,4,18,10,30,925.0,115.0,1.7,20.0,881.0,385.36,271.21
2016,4,18,10,45,930.5,116.0,1.75,20.5,903.5,442.56,320.13
2016,4,18,11,0,936.0,117.0,1.8,21.0,926.0,499.34,367.45
2016,4,18,11,15,939.0,117.5,1.8,21.0,940.5,553.9,412.28
2016,4,18,11,30,942.0,118.0,1.8,21.0,955.0,607.33,454.91
2016,4,18,11,45,942.0,119.0,1.8,21.0,960.5,658.04,494.31
2016,4,18,12,0,942.0,120.0,1.8,21.0,966.0,706.94,531.31
2016,4,18,12,15,941.0,120.0,1.75,21.0,964.5,752.33,564.53
2016,4,18,12,30,940.0,120.0,1.7,21.0,963.0,795.39,595.28
2016,4,18,12,45,932.5,123.0,1.7,21.0,951.0,833.56,621.1
2016,4,18,13,0,925.0,126.0,1.7,21.0,939.0,868.69,644.5
2016,4,18,13,15,920.5,125.0,1.65,21.0,921.0,899.51,664.41
2016,4,18,13,30,916.0,124.0,1.6,21.0,903.0,927.08,682.11
2016,4,18,13,45,902.0,127.0,1.6,21.0,875.5,946.66,695.29
2016,4,18,14,0,888.0,130.0,1.6,21.0,848.0,962.53,706.24
2016,4,18,14,15,780.0,167.5,1.6,20.5,780.5,933.59,689.56
2016,4,18,14,30,672.0,205.0,1.6,20.0,713.0,895.97,667.51
2016,4,18,14,45,640.5,202.5,1.65,20.0,667.0,877.19,657.28
2016,4,18,15,0,609.0,200.0,1.7,20.0,621.0,854.67,644.29
2016,4,18,15,15,602.0,186.0,1.75,19.5,580.5,841.01,638.52
2016,4,18,15,30,595.0,172.0,1.8,19.0,540.0,824.11,630.44
2016,4,18,15,45,520.0,179.0,1.85,19.0,481.5,751.81,581.97
2016,4,18,16,0,445.0,186.0,1.9,19.0,423.0,687.84,537.54
2016,4,18,16,15,385.0,176.5,2.0,18.5,367.5,618.18,489.61
2016,4,18,16,30,325.0,167.0,2.1,18.0,312.0,526.79,423.94
2016,4,18,16,45,290.5,153.5,2.25,18.0,270.5,477.39,387.83
2016,4,18,17,0,256.0,140.0,2.4,18.0,229.0,428.44,350.55
2016,4,18,17,15,232.5,118.5,2.6,17.5,189.0,378.36,312.22
2016,4,18,17,30,209.0,97.0,2.8,17.0,149.0,328.01,271.96
2016,4,18,17,45,169.5,76.0,3.05,16.5,111.5,264.97,219.11
2016,4,18,18,0,130.0,55.0,3.3,16.0,74.0,202.82,165.09
2016,4,18,18,15,65.0,35.5,3.35,15.5,45.0,109.45,82.11
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,13.45,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,15.5,0.75,14.5,26.5,12.11,0.0
2016,4,19,6,0,247.0,31.0,0.8,15.0,53.0,25.38,15.08
2016,4,19,6,15,351.0,43.5,0.8,15.0,98.5,35.15,25.03
2016,4,19,6,30,455.0,56.0,0.8,15.0,144.0,44.7,33.98
2016,4,19,6,45,528.5,63.5,0.8,15.5,196.0,49.72,38.65
2016,4,19,7,0,602.0,71.0,0.8,16.0,248.0,54.72,43.08
2016,4,19,7,15,648.0,77.5,0.75,16.0,302.0,58.63,46.5
2016,4,19,7,30,694.0,84.0,0.7,16.0,356.0,62.44,49.72
2016,4,19,7,45,721.0,91.0,0.7,16.0,408.5,66.23,52.87
2016,4,19,8,0,748.0,98.0,0.7,16.0,461.0,69.81,55.8
2016,4,19,8,15,772.5,102.5,0.8,16.5,512.0,78.35,62.87
2016,4,19,8,30,797.0,107.0,0.9,17.0,563.0,80.18,64.08
2016,4,19,8,45,807.0,114.0,1.05,17.5,608.5,83.33,66.46
2016,4,19,9,0,817.0,121.0,1.2,18.0,654.0,86.24,68.61
2016,4,19,9,15,736.0,159.0,1.3,18.0,662.0,109.16,75.04
2016,4,19,9,30,655.0,197.0,1.4,18.0,670.0,172.92,110.35
2016,4,19,9,45,645.0,215.5,1.55,18.5,700.5,226.73,148.2
2016,4,19,10,0,635.0,234.0,1.7,19.0,731.0,279.93,190.87
2016,4,19,10,15,752.5,188.5,1.75,19.0,798.5,323.88,224.62
2016,4,19,10,30,870.0,143.0,1.8,19.0,866.0,384.36,273.38
2016,4,19,10,45,688.5,238.0,1.85,19.5,819.0,430.95,316.93
2016,4,19,11,0,507.0,333.0,1.9,20.0,772.0,465.56,347.79
2016,4,19,11,15,509.0,340.5,1.95,20.0,787.5,508.33,381.97
2016,4,19,11,30,511.0,348.0,2.0,20.0,803.0,551.05,415.32
2016,4,19,11,45,500.5,354.0,2.05,20.0,802.5,585.04,441.73
2016,4,19,12,0,490.0,360.0,2.1,20.0,802.0,617.39,466.42
2016,4,19,12,15,519.5,350.0,2.1,20.0,817.5,662.72,500.15
2016,4,19,12,30,549.0,340.0,2.1,20.0,833.0,708.81,533.88
2016,4,19,12,45,476.0,360.0,2.15,20.0,784.5,701.85,528.9
2016,4,19,13,0,403.0,380.0,2.2,20.0,736.0,680.19,513.77
2016,4,19,13,15,315.0,399.5,2.2,19.5,674.5,647.34,490.65
2016,4,19,13,30,227.0,419.0,2.2,19.0,613.0,594.97,453.16
2016,4,19,13,45,211.5,408.0,2.2,19.0,584.5,584.82,446.71
2016,4,19,14,0,196.0,397.0,2.2,19.0,556.0,572.65,438.46
2016,4,19,14,15,238.5,373.5,2.2,18.5,559.0,600.37,461.72
2016,4,19,14,30,281.0,350.0,2.2,18.0,562.0,647.17,498.22
2016,4,19,14,45,264.0,333.5,2.2,18.0,525.5,624.47,482.41
2016,4,19,15,0,247.0,317.0,2.2,18.0,489.0,599.65,465.5
2016,4,19,15,15,325.5,278.0,2.2,18.0,489.5,641.51,500.13
2016,4,19,15,30,404.0,239.0,2.2,18.0,490.0,702.11,547.23
2016,4,19,15,45,432.5,211.0,2.25,18.0,460.0,703.03,550.57
2016,4,19,16,0,461.0,183.0,2.3,18.0,430.0,700.55,552.08
2016,4,19,16,15,566.5,147.0,2.35,17.5,420.5,759.29,599.42
2016,4,19,16,30,672.0,111.0,2.4,17.0,411.0,822.23,647.72
2016,4,19,16,45,650.5,99.5,2.45,17.0,360.0,778.57,617.89
2016,4,19,17,0,629.0,88.0,2.5,17.0,309.0,732.89,586.53
2016,4,19,17,15,574.5,79.5,2.45,16.5,256.0,659.62,533.56
2016,4,19,17,30,520.0,71.0,2.4,16.0,203.0,586.69,478.45
2016,4,19,17,45,455.5,59.0,2.4,16.0,154.0,502.35,410.73
2016,4,19,18,0,391.0,47.0,2.4,16.0,105.0,420.6,341.45
2016,4,19,18,15,263.0,32.5,2.3,15.5,65.0,291.73,226.89
2016,4,19,18,30,135.0,18.0,2.2,15.0,25.0,149.73,2.6
2016,4,19,18,45,67.5,9.0,2.15,15.0,12.5,54.2,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.5,15.5,1.6,14.0,29.0,12.53,0.0
2016,4,20,6,0,277.0,31.0,1.7,14.0,58.0,25.34,15.37
2016,4,20,6,15,379.5,42.5,1.75,14.5,103.5,34.29,24.36
2016,4,20,6,30,482.0,54.0,1.8,15.0,149.0,43.04,32.53
2016,4,20,6,45,556.5,60.5,1.85,15.5,202.0,47.4,36.59
2016,4,20,7,0,631.0,67.0,1.9,16.0,255.0,51.78,40.47
2016,4,20,7,15,674.5,73.0,1.85,16.0,309.0,55.46,43.68
2016,4,20,7,30,718.0,79.0,1.8,16.0,363.0,59.04,46.72
2016,4,20,7,45,750.5,83.0,1.75,16.5,416.5,66.55,53.04
2016,4,20,8,0,783.0,87.0,1.7,17.0,470.0,68.64,54.55
2016,4,20,8,15,805.5,90.5,1.65,17.0,520.5,70.15,55.66
2016,4,20,8,30,828.0,94.0,1.6,17.0,571.0,71.6,56.72
2016,4,20,8,45,844.0,97.5,1.6,17.5,617.5,72.85,57.49
2016,4,20,9,0,860.0,101.0,1.6,18.0,664.0,74.0,58.19
2016,4,20,9,15,597.0,209.0,1.55,18.0,611.5,137.79,98.35
2016,4,20,9,30,334.0,317.0,1.5,18.0,559.0,227.04,164.45
2016,4,20,9,45,470.0,282.5,1.5,18.0,641.5,244.79,169.8
2016,4,20,10,0,606.0,248.0,1.5,18.0,724.0,285.12,196.6
2016,4,20,10,15,541.0,284.5,1.5,18.0,721.0,334.38,240.04
2016,4,20,10,30,476.0,321.0,1.5,18.0,718.0,375.05,276.14
2016,4,20,10,45,466.0,335.0,1.5,18.5,732.0,415.74,309.42
2016,4,20,11,0,456.0,349.0,1.5,19.0,746.0,455.57,341.14
2016,4,20,11,15,687.5,237.5,1.5,19.0,846.5,521.35,391.48
2016,4,20,11,30,919.0,126.0,1.5,19.0,947.0,605.73,456.12
2016,4,20,11,45,914.0,130.0,1.5,19.0,951.5,654.58,493.73
2016,4,20,12,0,909.0,134.0,1.5,19.0,956.0,701.32,529.02
2016,4,20,12,15,908.5,134.0,1.5,19.0,954.0,745.74,561.85
2016,4,20,12,30,908.0,134.0,1.5,19.0,952.0,787.96,592.43
2016,4,20,12,45,905.5,133.5,1.55,19.0,942.0,825.84,618.97
2016,4,20,13,0,903.0,133.0,1.6,19.0,932.0,860.97,643.06
2016,4,20,13,15,898.0,132.0,1.65,19.0,913.5,890.65,663.51
2016,4,20,13,30,893.0,131.0,1.7,19.0,895.0,917.12,681.93
2016,4,20,13,45,740.0,201.5,1.75,19.0,822.5,895.62,668.65
2016,4,20,14,0,587.0,272.0,1.8,19.0,750.0,842.73,631.97
2016,4,20,14,15,587.0,257.0,1.85,18.5,719.5,846.62,638.44
2016,4,20,14,30,587.0,242.0,1.9,18.0,689.0,847.39,642.3
2016,4,20,14,45,588.5,225.5,1.95,18.0,654.5,851.59,647.34
2016,4,20,15,0,590.0,209.0,2.0,18.0,620.0,847.03,646.62
2016,4,20,15,15,693.0,162.0,2.05,18.0,615.5,906.91,690.28
2016,4,20,15,30,796.0,115.0,2.1,18.0,611.0,952.68,723.07
2016,4,20,15,45,776.0,111.0,2.15,18.0,562.5,929.63,709.52
2016,4,20,16,0,756.0,107.0,2.2,18.0,514.0,910.02,698.99
2016,4,20,16,15,691.0,104.5,2.2,17.5,448.5,839.51,653.5
2016,4,20,16,30,626.0,102.0,2.2,17.0,383.0,767.57,606.04
2016,4,20,16,45,569.5,102.5,2.25,17.0,334.0,706.49,564.21
2016,4,20,17,0,513.0,103.0,2.3,17.0,285.0,636.37,514.0
2016,4,20,17,15,470.0,90.5,2.3,16.5,236.0,572.4,467.24
2016,4,20,17,30,427.0,78.0,2.3,16.0,187.0,508.95,418.57
2016,4,20,17,45,363.5,64.0,2.3,16.0,141.5,427.17,352.03
2016,4,20,18,0,300.0,50.0,2.3,16.0,96.0,348.56,284.84
2016,4,20,18,15,150.0,37.0,2.25,15.5,60.0,209.83,163.21
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,27.82,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,38.5,18.0,1.1,15.0,22.0,14.67,0.0
2016,4,21,6,0,77.0,36.0,1.2,15.0,44.0,27.88,17.64
2016,4,21,6,15,125.5,56.5,1.3,15.0,78.0,42.89,31.87
2016,4,21,6,30,174.0,77.0,1.4,15.0,112.0,57.52,45.32
2016,4,21,6,45,206.0,97.5,1.5,15.5,151.0,71.65,57.99
2016,4,21,7,0,238.0,118.0,1.6,16.0,190.0,85.34,69.98
2016,4,21,7,15,274.5,132.5,1.65,16.0,231.0,94.9,78.26
2016,4,21,7,30,311.0,147.0,1.7,16.0,272.0,104.17,86.11
2016,4,21,7,45,230.5,179.5,1.8,16.0,279.0,122.28,101.48
2016,4,21,8,0,150.0,212.0,1.9,16.0,286.0,145.54,121.05
2016,4,21,8,15,206.5,230.5,1.95,16.0,343.5,157.14,130.46
2016,4,21,8,30,263.0,249.0,2.0,16.0,401.0,159.12,131.7
2016,4,21,8,45,380.5,237.0,2.1,16.5,477.0,153.39,126.24
2016,4,21,9,0,498.0,225.0,2.2,17.0,553.0,135.99,111.05
2016,4,21,9,15,524.0,232.0,2.25,17.0,596.5,151.74,109.92
2016,4,21,9,30,550.0,239.0,2.3,17.0,640.0,194.98,131.57
2016,4,21,9,45,557.0,252.5,2.35,17.0,675.0,242.48,165.54
2016,4,21,10,0,564.0,266.0,2.4,17.0,710.0,291.27,204.79
2016,4,21,10,15,698.0,209.0,2.35,17.0,779.0,327.29,231.93
2016,4,21,10,30,832.0,152.0,2.3,17.0,848.0,383.31,277.12
2016,4,21,10,45,841.5,151.0,2.3,17.0,870.5,437.11,324.03
2016,4,21,11,0,851.0,150.0,2.3,17.0,893.0,491.09,370.08
2016,4,21,11,15,855.0,151.0,2.3,17.0,907.0,543.8,413.99
2016,4,21,11,30,859.0,152.0,2.3,17.0,921.0,595.71,456.07
2016,4,21,11,45,866.5,148.5,2.3,17.0,929.0,642.15,493.16
2016,4,21,12,0,874.0,145.0,2.3,17.0,937.0,689.29,529.81
2016,4,21,12,15,873.5,144.5,2.35,17.0,934.5,731.92,562.6
2016,4,21,12,30,873.0,144.0,2.4,17.0,932.0,772.43,593.29
2016,4,21,12,45,594.0,282.0,2.5,17.0,816.0,728.81,558.54
2016,4,21,13,0,315.0,420.0,2.6,17.0,700.0,646.73,495.26
2016,4,21,13,15,396.0,377.5,2.65,17.0,722.0,696.65,534.89
2016,4,21,13,30,477.0,335.0,2.7,17.0,744.0,761.26,583.59
2016,4,21,13,45,297.5,365.5,2.8,17.0,618.5,636.85,491.64
2016,4,21,14,0,118.0,396.0,2.9,17.0,493.0,499.95,387.83
2016,4,21,14,15,84.5,363.5,2.95,17.0,431.5,426.34,333.34
2016,4,21,14,30,51.0,331.0,3.0,17.0,370.0,367.13,288.19
2016,4,21,14,45,55.5,317.5,3.1,17.0,358.0,363.31,286.44
2016,4,21,15,0,60.0,304.0,3.2,17.0,346.0,359.23,284.33
2016,4,21,15,15,30.5,237.5,3.2,17.0,259.0,261.71,207.83
2016,4,21,15,30,1.0,171.0,3.2,17.0,172.0,150.54,118.31
2016,4,21,15,45,16.5,190.5,3.25,17.0,199.5,187.21,149.32
2016,4,21,16,0,32.0,210.0,3.3,17.0,227.0,246.13,197.88
2016,4,21,16,15,120.5,198.0,3.3,16.5,254.0,344.34,280.95
2016,4,21,16,30,209.0,186.0,3.3,16.0,281.0,419.69,344.95
2016,4,21,16,45,197.5,164.5,3.3,16.0,245.5,384.3,317.46
2016,4,21,17,0,186.0,143.0,3.3,16.0,210.0,348.15,289.23
2016,4,21,17,15,172.5,120.5,3.25,15.5,174.5,308.03,257.41
2016,4,21,17,30,159.0,98.0,3.2,15.0,139.0,267.21,223.94
2016,4,21,17,45,135.0,77.0,3.2,15.0,106.0,219.32,182.7
2016,4,21,18,0,111.0,56.0,3.2,15.0,73.0,187.25,153.16
2016,4,21,18,15,57.0,37.5,3.15,15.0,46.0,104.53,79.85
2016,4,21,18,30,3.0,19.0,3.1,15.0,19.0,19.3,0.38
2016,4,21,18,45,1.5,9.5,3.1,15.0,9.5,9.15,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.5,14.0,6.5,5.33,0.0
2016,4,22,6,0,0.0,13.0,5.6,14.0,13.0,10.69,3.36
2016,4,22,6,15,0.0,23.0,5.6,14.0,23.0,18.95,11.01
2016,4,22,6,30,0.0,33.0,5.6,14.0,33.0,27.23,18.63
2016,4,22,6,45,0.0,44.5,5.65,14.5,44.5,36.78,27.26
2016,4,22,7,0,0.0,56.0,5.7,15.0,56.0,46.36,35.78
2016,4,22,7,15,0.0,68.0,5.7,15.0,68.0,56.37,44.63
2016,4,22,7,30,0.0,80.0,5.7,15.0,80.0,66.12,53.14
2016,4,22,7,45,0.0,58.0,5.7,15.0,58.0,48.04,37.0
2016,4,22,8,0,0.0,36.0,5.7,15.0,36.0,29.77,20.74
2016,4,22,8,15,75.5,148.5,5.75,15.0,192.5,107.89,89.04
2016,4,22,8,30,151.0,261.0,5.8,15.0,349.0,172.7,144.51
2016,4,22,8,45,80.5,237.5,5.85,15.0,284.5,169.5,141.29
2016,4,22,9,0,10.0,214.0,5.9,15.0,220.0,165.71,137.68
2016,4,22,9,15,5.0,175.5,6.0,15.0,178.5,140.06,110.34
2016,4,22,9,30,0.0,137.0,6.1,15.0,137.0,111.95,87.18
2016,4,22,9,45,1.0,150.5,6.2,15.5,151.5,122.84,95.73
2016,4,22,10,0,2.0,164.0,6.3,16.0,166.0,133.95,104.37
2016,4,22,10,15,3.5,171.0,6.45,16.0,174.0,140.4,109.4
2016,4,22,10,30,5.0,178.0,6.6,16.0,182.0,147.07,114.66
2016,4,22,10,45,10.0,230.5,6.75,16.0,239.0,190.8,149.72
2016,4,22,11,0,15.0,283.0,6.9,16.0,296.0,235.27,185.14
2016,4,22,11,15,36.0,346.5,7.1,15.5,379.0,292.24,230.7
2016,4,22,11,30,57.0,410.0,7.3,15.0,462.0,358.27,283.39
2016,4,22,11,45,34.0,326.5,7.55,15.0,358.0,287.77,227.86
2016,4,22,12,0,11.0,243.0,7.8,15.0,254.0,208.89,164.81
2016,4,22,12,15,11.0,239.5,7.85,15.0,250.0,207.44,163.78
2016,4,22,12,30,11.0,236.0,7.9,15.0,246.0,205.88,162.61
2016,4,22,12,45,15.0,273.5,8.0,15.0,287.0,242.17,191.93
2016,4,22,13,0,19.0,311.0,8.1,15.0,328.0,279.66,222.09
2016,4,22,13,15,247.0,323.5,8.05,15.0,536.5,520.89,419.34
2016,4,22,13,30,475.0,336.0,8.0,15.0,745.0,761.38,609.21
2016,4,22,13,45,661.0,239.0,7.95,15.0,790.0,863.15,691.71
2016,4,22,14,0,847.0,142.0,7.9,15.0,835.0,954.43,761.76
2016,4,22,14,15,839.0,140.0,7.85,15.0,804.5,966.77,771.51
2016,4,22,14,30,831.0,138.0,7.8,15.0,774.0,975.5,779.03
2016,4,22,14,45,830.0,130.5,7.75,15.0,739.0,981.46,784.69
2016,4,22,15,0,829.0,123.0,7.7,15.0,704.0,983.76,787.83
2016,4,22,15,15,640.0,176.0,7.7,14.5,608.0,871.59,706.7
2016,4,22,15,30,451.0,229.0,7.7,14.0,512.0,739.36,605.04
2016,4,22,15,45,615.5,166.0,7.75,14.0,519.0,843.21,691.15
2016,4,22,16,0,780.0,103.0,7.8,14.0,526.0,924.19,755.26
2016,4,22,16,15,753.0,98.5,7.7,14.0,475.0,893.69,733.6
2016,4,22,16,30,726.0,94.0,7.6,14.0,424.0,854.76,705.62
2016,4,22,16,45,363.0,78.0,7.5,14.0,243.0,479.88,407.03
2016,4,22,17,0,0.0,62.0,7.4,14.0,62.0,51.36,38.32
2016,4,22,17,15,0.0,51.5,7.2,13.5,51.5,42.6,31.04
