Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,0.0,41.0,7.0,13.0,41.0,33.87,23.55
2016,4,22,17,45,178.5,47.0,6.8,13.0,75.5,243.3,207.38
2016,4,22,18,0,357.0,53.0,6.6,13.0,110.0,399.25,335.7
2016,4,22,18,15,233.0,38.5,6.45,13.0,70.0,275.39,222.25
2016,4,22,18,30,109.0,24.0,6.3,13.0,30.0,145.88,54.92
2016,4,22,18,45,54.5,12.0,6.2,13.0,15.0,47.94,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,19.0,4.65,12.5,32.5,14.77,1.15
2016,4,23,6,0,252.0,38.0,4.8,13.0,65.0,29.33,19.34
2016,4,23,6,15,351.0,50.0,4.85,13.0,110.5,40.24,29.88
2016,4,23,6,30,450.0,62.0,4.9,13.0,156.0,49.16,38.29
2016,4,23,6,45,514.0,70.5,4.95,13.0,207.0,54.75,43.54
2016,4,23,7,0,578.0,79.0,5.0,13.0,258.0,60.23,48.5
2016,4,23,7,15,419.5,118.0,4.9,13.0,261.0,83.54,69.21
2016,4,23,7,30,261.0,157.0,4.8,13.0,264.0,109.61,92.06
2016,4,23,7,45,495.5,130.0,4.7,13.5,366.0,89.55,73.92
2016,4,23,8,0,730.0,103.0,4.6,14.0,468.0,72.37,58.45
2016,4,23,8,15,754.0,107.0,4.6,14.0,517.5,73.6,59.33
2016,4,23,8,30,778.0,111.0,4.6,14.0,567.0,82.04,66.5
2016,4,23,8,45,794.5,115.0,4.7,14.5,612.5,83.13,67.11
2016,4,23,9,0,811.0,119.0,4.8,15.0,658.0,84.13,67.65
2016,4,23,9,15,824.5,121.5,4.85,15.0,698.5,109.14,68.22
2016,4,23,9,30,838.0,124.0,4.9,15.0,739.0,163.4,95.35
2016,4,23,9,45,859.0,120.0,4.95,15.0,777.0,224.8,140.46
2016,4,23,10,0,880.0,116.0,5.0,15.0,815.0,279.24,186.28
2016,4,23,10,15,887.0,117.5,5.05,15.0,843.5,335.12,236.62
2016,4,23,10,30,894.0,119.0,5.1,15.0,872.0,391.21,287.75
2016,4,23,10,45,897.5,121.0,5.2,15.0,893.0,446.25,337.74
2016,4,23,11,0,901.0,123.0,5.3,15.0,914.0,500.72,386.33
2016,4,23,11,15,904.0,123.5,5.2,15.0,928.0,553.11,431.77
2016,4,23,11,30,907.0,124.0,5.1,15.0,942.0,604.43,475.12
2016,4,23,11,45,906.5,125.5,5.05,15.5,947.5,653.15,514.46
2016,4,23,12,0,906.0,127.0,5.0,16.0,953.0,700.13,551.31
2016,4,23,12,15,905.5,127.0,5.0,16.0,951.0,743.98,586.2
2016,4,23,12,30,905.0,127.0,5.0,16.0,949.0,785.65,618.81
2016,4,23,12,45,899.0,128.5,5.05,16.0,938.0,821.97,645.75
2016,4,23,13,0,893.0,130.0,5.1,16.0,927.0,855.41,670.46
2016,4,23,13,15,889.0,129.5,5.3,16.0,909.5,885.72,693.83
2016,4,23,13,30,885.0,129.0,5.5,16.0,892.0,912.94,715.12
2016,4,23,13,45,871.5,131.5,5.7,16.0,865.0,931.26,730.13
2016,4,23,14,0,858.0,134.0,5.9,16.0,838.0,957.67,751.21
2016,4,23,14,15,849.0,132.0,6.0,15.5,806.0,969.05,762.44
2016,4,23,14,30,840.0,130.0,6.1,15.0,774.0,976.76,771.32
2016,4,23,14,45,823.0,129.5,6.25,15.0,734.5,974.65,772.09
2016,4,23,15,0,806.0,129.0,6.4,15.0,695.0,968.83,770.33
2016,4,23,15,15,789.5,126.0,6.4,15.0,652.0,957.11,763.57
2016,4,23,15,30,773.0,123.0,6.4,15.0,609.0,941.9,754.38
2016,4,23,15,45,540.0,172.0,6.45,15.0,499.0,766.3,624.27
2016,4,23,16,0,307.0,221.0,6.5,15.0,389.0,573.58,471.36
2016,4,23,16,15,238.5,206.0,6.5,14.5,329.0,491.23,407.07
2016,4,23,16,30,170.0,191.0,6.5,14.0,269.0,388.47,324.4
2016,4,23,16,45,379.5,142.5,6.5,14.0,288.0,569.21,478.34
2016,4,23,17,0,589.0,94.0,6.5,14.0,307.0,705.78,590.08
2016,4,23,17,15,535.0,86.0,6.4,14.0,255.5,634.12,532.88
2016,4,23,17,30,481.0,78.0,6.3,14.0,204.0,562.7,474.68
2016,4,23,17,45,395.0,67.5,6.25,14.0,155.5,459.18,387.82
2016,4,23,18,0,309.0,57.0,6.2,14.0,107.0,366.73,306.79
2016,4,23,18,15,201.5,40.5,6.15,13.5,68.0,254.19,205.05
2016,4,23,18,30,94.0,24.0,6.1,13.0,29.0,121.17,54.07
2016,4,23,18,45,47.0,12.0,6.1,13.0,14.5,42.79,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,24,5,45,57.5,23.5,8.05,12.5,30.0,18.47,4.61
2016,4,24,6,0,115.0,47.0,8.2,13.0,60.0,35.8,24.97
2016,4,24,6,15,196.0,67.0,8.15,13.0,103.5,50.46,38.9
2016,4,24,6,30,277.0,87.0,8.1,13.0,147.0,64.88,52.29
2016,4,24,6,45,354.0,100.0,8.1,13.0,198.0,72.92,59.78
2016,4,24,7,0,431.0,113.0,8.1,13.0,249.0,81.45,67.45
2016,4,24,7,15,545.5,97.5,8.05,13.0,301.0,72.01,58.93
2016,4,24,7,30,660.0,82.0,8.0,13.0,353.0,60.07,48.14
2016,4,24,7,45,525.5,132.0,7.95,13.0,366.0,91.13,75.52
2016,4,24,8,0,391.0,182.0,7.9,13.0,379.0,118.81,99.6
2016,4,24,8,15,557.5,162.5,7.85,13.0,474.5,107.23,89.11
2016,4,24,8,30,724.0,143.0,7.8,13.0,570.0,93.95,77.21
2016,4,24,8,45,761.0,139.5,7.8,13.5,620.0,89.72,73.14
2016,4,24,9,0,798.0,136.0,7.8,14.0,670.0,94.86,77.26
2016,4,24,9,15,812.5,139.0,7.75,14.0,711.5,122.54,78.5
2016,4,24,9,30,827.0,142.0,7.7,14.0,753.0,176.61,106.75
2016,4,24,9,45,847.0,139.5,7.7,14.5,790.5,229.85,145.83
2016,4,24,10,0,867.0,137.0,7.7,15.0,828.0,285.33,192.76
2016,4,24,10,15,874.5,139.0,7.75,15.0,857.0,342.31,244.4
2016,4,24,10,30,882.0,141.0,7.8,15.0,886.0,403.9,300.3
2016,4,24,10,45,885.0,143.5,7.9,15.0,907.0,458.68,350.53
2016,4,24,11,0,888.0,146.0,8.0,15.0,928.0,512.88,399.41
2016,4,24,11,15,891.0,147.0,8.2,15.0,942.0,565.28,445.99
2016,4,24,11,30,894.0,148.0,8.4,15.0,956.0,616.69,490.79
2016,4,24,11,45,888.0,152.5,8.65,15.0,960.0,664.01,531.54
2016,4,24,12,0,882.0,157.0,8.9,15.0,964.0,709.24,569.87
2016,4,24,12,15,881.5,157.5,9.1,15.0,962.0,753.04,606.47
2016,4,24,12,30,881.0,158.0,9.3,15.0,960.0,802.75,646.85
2016,4,24,12,45,721.5,243.5,9.5,15.0,895.5,799.28,642.59
2016,4,24,13,0,562.0,329.0,9.7,15.0,831.0,778.45,624.43
2016,4,24,13,15,699.0,251.5,9.8,15.0,864.0,855.21,688.18
2016,4,24,13,30,836.0,174.0,9.9,15.0,897.0,925.04,744.17
2016,4,24,13,45,683.0,235.0,10.05,15.0,814.5,881.61,711.19
2016,4,24,14,0,530.0,296.0,10.2,15.0,732.0,817.42,659.74
2016,4,24,14,15,456.0,313.0,10.25,14.5,678.0,782.07,633.26
2016,4,24,14,30,382.0,330.0,10.3,14.0,624.0,725.46,590.11
2016,4,24,14,45,549.0,259.5,10.4,14.0,659.0,845.88,690.22
2016,4,24,15,0,716.0,189.0,10.5,14.0,694.0,954.56,778.33
2016,4,24,15,15,543.0,221.0,10.55,13.5,590.5,817.34,673.28
2016,4,24,15,30,370.0,253.0,10.6,13.0,487.0,665.22,551.97
2016,4,24,15,45,402.0,223.5,10.65,13.0,459.5,689.1,574.03
2016,4,24,16,0,434.0,194.0,10.7,13.0,432.0,689.03,577.26
2016,4,24,16,15,506.0,169.5,10.75,13.0,421.5,730.4,614.63
2016,4,24,16,30,578.0,145.0,10.8,13.0,411.0,766.94,646.49
2016,4,24,16,45,549.0,132.0,10.85,13.0,360.0,716.94,607.86
2016,4,24,17,0,520.0,119.0,10.9,13.0,309.0,665.74,567.58
2016,4,24,17,15,463.0,108.0,10.95,12.5,256.5,591.17,507.64
2016,4,24,17,30,406.0,97.0,11.0,12.0,204.0,517.98,446.68
2016,4,24,17,45,335.0,81.0,11.05,12.0,156.5,428.27,368.04
2016,4,24,18,0,264.0,65.0,11.1,12.0,109.0,342.29,290.31
2016,4,24,18,15,167.5,45.0,11.15,12.0,69.5,218.87,178.62
2016,4,24,18,30,71.0,25.0,11.2,12.0,30.0,106.82,53.76
2016,4,24,18,45,35.5,12.5,11.3,12.0,15.0,35.29,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,7.75,10.5,38.5,14.41,3.45
2016,4,25,6,0,350.0,36.0,7.7,11.0,77.0,29.42,19.82
2016,4,25,6,15,446.0,46.0,7.7,11.0,125.0,37.02,27.34
2016,4,25,6,30,542.0,56.0,7.7,11.0,173.0,44.51,34.47
2016,4,25,6,45,607.5,62.0,7.75,11.5,227.0,48.49,38.18
2016,4,25,7,0,673.0,68.0,7.8,12.0,281.0,52.47,41.71
2016,4,25,7,15,713.5,73.0,7.75,12.0,336.0,60.42,48.78
2016,4,25,7,30,754.0,78.0,7.7,12.0,391.0,63.57,51.45
2016,4,25,7,45,783.5,82.0,7.7,12.0,444.5,65.75,53.22
2016,4,25,8,0,813.0,86.0,7.7,12.0,498.0,67.86,54.9
2016,4,25,8,15,834.5,89.5,7.6,12.0,549.5,69.42,56.09
2016,4,25,8,30,856.0,93.0,7.5,12.0,601.0,70.89,57.19
2016,4,25,8,45,871.0,96.5,7.45,12.5,648.0,82.09,66.73
2016,4,25,9,0,886.0,100.0,7.4,13.0,695.0,83.94,68.02
2016,4,25,9,15,899.0,102.0,7.35,13.0,737.0,116.84,70.75
2016,4,25,9,30,912.0,104.0,7.3,13.0,779.0,173.99,101.07
2016,4,25,9,45,915.5,109.0,7.3,13.5,814.0,232.88,145.84
2016,4,25,10,0,919.0,114.0,7.3,14.0,849.0,292.04,197.01
2016,4,25,10,15,926.0,115.5,7.35,14.0,878.5,349.99,250.0
2016,4,25,10,30,933.0,117.0,7.4,14.0,908.0,408.1,303.71
2016,4,25,10,45,937.0,118.5,7.5,14.0,929.5,464.98,356.07
2016,4,25,11,0,941.0,120.0,7.6,14.0,951.0,521.26,407.0
2016,4,25,11,15,943.5,121.0,7.7,14.0,965.0,575.64,455.32
2016,4,25,11,30,946.0,122.0,7.8,14.0,979.0,628.86,501.62
2016,4,25,11,45,945.0,123.0,7.9,14.0,984.0,678.6,544.2
2016,4,25,12,0,944.0,124.0,8.0,14.0,989.0,726.45,584.44
2016,4,25,12,15,943.5,124.0,8.1,14.0,987.0,771.77,622.03
2016,4,25,12,30,943.0,124.0,8.2,14.0,985.0,814.81,657.01
2016,4,25,12,45,934.5,127.0,8.3,14.0,972.5,851.73,685.46
2016,4,25,13,0,926.0,130.0,8.4,14.0,960.0,885.55,711.59
2016,4,25,13,15,921.5,129.5,8.45,14.0,942.0,916.39,735.39
2016,4,25,13,30,917.0,129.0,8.5,14.0,924.0,944.02,756.85
2016,4,25,13,45,912.5,126.5,8.55,14.5,898.0,966.39,773.03
2016,4,25,14,0,908.0,124.0,8.6,15.0,872.0,985.25,786.69
2016,4,25,14,15,899.0,122.0,8.6,14.5,839.5,996.77,797.86
2016,4,25,14,30,890.0,120.0,8.6,14.0,807.0,1004.57,806.5
2016,4,25,14,45,878.5,117.5,8.65,14.0,767.5,1005.7,809.03
2016,4,25,15,0,867.0,115.0,8.7,14.0,728.0,1015.42,818.22
2016,4,25,15,15,851.5,112.5,8.7,14.0,683.5,1005.3,812.5
2016,4,25,15,30,836.0,110.0,8.7,14.0,639.0,991.57,804.27
2016,4,25,15,45,815.5,106.5,8.75,14.0,590.0,968.19,789.02
2016,4,25,16,0,795.0,103.0,8.8,14.0,541.0,941.56,771.28
2016,4,25,16,15,768.0,98.5,8.75,13.5,488.5,904.32,746.33
2016,4,25,16,30,741.0,94.0,8.7,13.0,436.0,871.29,724.31
2016,4,25,16,45,702.5,89.0,8.65,13.0,382.0,818.24,684.66
2016,4,25,17,0,664.0,84.0,8.6,13.0,328.0,763.83,643.07
2016,4,25,17,15,612.0,77.5,8.5,12.5,274.5,694.28,588.96
2016,4,25,17,30,560.0,71.0,8.4,12.0,221.0,624.88,532.88
2016,4,25,17,45,478.5,62.0,8.35,12.0,170.0,528.11,450.67
2016,4,25,18,0,397.0,53.0,8.3,12.0,119.0,434.39,367.98
2016,4,25,18,15,277.5,39.0,8.15,11.5,77.5,309.26,255.12
2016,4,25,18,30,158.0,25.0,8.0,11.0,36.0,186.77,108.13
2016,4,25,18,45,79.0,12.5,7.9,11.0,18.0,65.52,0.0
2016,4,25,19,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,10.0,7.0,5.97,0.0
2016,4,26,5,45,51.5,25.5,5.1,10.5,32.0,20.42,8.35
2016,4,26,6,0,103.0,44.0,5.1,11.0,57.0,33.81,23.74
2016,4,26,6,15,149.0,64.5,5.1,11.0,92.5,48.66,37.75
2016,4,26,6,30,195.0,85.0,5.1,11.0,128.0,63.14,51.22
2016,4,26,6,45,219.0,106.5,5.15,11.5,167.0,77.68,64.41
2016,4,26,7,0,243.0,128.0,5.2,12.0,206.0,91.73,76.86
2016,4,26,7,15,281.0,141.0,5.2,12.0,246.5,100.22,84.28
2016,4,26,7,30,319.0,154.0,5.2,12.0,287.0,108.44,91.32
2016,4,26,7,45,330.5,175.0,5.2,12.5,328.5,120.78,101.69
2016,4,26,8,0,342.0,196.0,5.2,13.0,370.0,132.56,111.43
2016,4,26,8,15,345.0,217.5,5.1,13.0,408.5,143.92,120.9
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,154.69,129.79
2016,4,26,8,45,380.5,251.5,4.9,13.0,494.5,160.64,134.5
2016,4,26,9,0,413.0,264.0,4.8,13.0,542.0,154.84,129.14
2016,4,26,9,15,391.5,289.5,4.7,13.0,566.0,197.17,147.83
2016,4,26,9,30,370.0,315.0,4.6,13.0,590.0,238.12,174.85
2016,4,26,9,45,476.5,289.5,4.6,13.5,661.0,259.76,185.88
2016,4,26,10,0,583.0,264.0,4.6,14.0,732.0,303.48,218.07
2016,4,26,10,15,519.0,300.0,4.7,14.0,727.5,348.0,259.31
2016,4,26,10,30,455.0,336.0,4.8,14.0,723.0,386.22,294.74
2016,4,26,10,45,500.5,332.5,4.95,14.0,768.0,436.23,336.56
2016,4,26,11,0,546.0,329.0,5.1,14.0,813.0,490.77,381.9
2016,4,26,11,15,435.0,378.5,5.25,14.0,768.0,507.08,397.69
2016,4,26,11,30,324.0,428.0,5.4,14.0,723.0,516.63,406.63
2016,4,26,11,45,329.0,432.5,5.6,14.0,733.5,549.54,433.56
2016,4,26,12,0,334.0,437.0,5.8,14.0,744.0,582.61,460.31
2016,4,26,12,15,327.0,435.0,5.95,14.0,735.5,602.0,476.28
2016,4,26,12,30,320.0,433.0,6.1,14.0,727.0,619.85,490.96
2016,4,26,12,45,395.0,396.0,6.35,14.0,754.5,669.78,532.15
2016,4,26,13,0,470.0,359.0,6.6,14.0,782.0,731.39,581.98
2016,4,26,13,15,449.5,358.0,6.75,14.0,756.0,738.95,588.52
2016,4,26,13,30,429.0,357.0,6.9,14.0,730.0,743.35,592.82
2016,4,26,13,45,472.5,329.5,7.1,14.0,729.5,778.24,622.14
2016,4,26,14,0,516.0,302.0,7.3,14.0,729.0,811.83,650.52
2016,4,26,14,15,651.5,231.5,7.35,14.0,749.0,894.0,717.63
2016,4,26,14,30,787.0,161.0,7.4,14.0,769.0,961.3,769.62
2016,4,26,14,45,603.0,221.0,7.45,14.0,673.5,866.56,699.18
2016,4,26,15,0,419.0,281.0,7.5,14.0,578.0,751.7,608.6
2016,4,26,15,15,577.0,211.5,7.5,14.0,593.5,841.78,684.58
2016,4,26,15,30,735.0,142.0,7.5,14.0,609.0,936.12,758.21
2016,4,26,15,45,723.0,133.5,7.5,14.0,563.5,916.08,744.8
2016,4,26,16,0,711.0,125.0,7.5,14.0,518.0,892.89,729.46
2016,4,26,16,15,545.0,145.0,7.45,13.5,429.5,739.3,613.64
2016,4,26,16,30,379.0,165.0,7.4,13.0,341.0,599.83,503.17
2016,4,26,16,45,454.0,130.5,7.4,13.0,316.5,625.45,528.15
2016,4,26,17,0,529.0,96.0,7.4,13.0,292.0,654.01,552.6
2016,4,26,17,15,459.0,93.5,7.4,12.5,244.0,568.15,484.23
2016,4,26,17,30,389.0,91.0,7.4,12.0,196.0,495.11,424.45
2016,4,26,17,45,325.0,76.0,7.4,12.0,151.0,412.67,353.09
2016,4,26,18,0,261.0,61.0,7.4,12.0,106.0,333.49,282.24
2016,4,26,18,15,175.0,43.5,7.25,12.0,69.0,237.42,194.38
2016,4,26,18,30,89.0,26.0,7.1,12.0,32.0,122.68,73.81
2016,4,26,18,45,44.5,13.0,7.0,12.0,16.0,42.03,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.5,5.0,3.7,12.0,5.0,0.0,0.0
2016,4,27,5,30,23.0,10.0,3.9,12.0,10.0,8.54,0.0
2016,4,27,5,45,147.0,26.0,4.1,12.5,42.5,20.11,8.85
2016,4,27,6,0,271.0,42.0,4.3,13.0,75.0,32.32,22.35
2016,4,27,6,15,362.5,53.5,4.45,13.0,121.0,40.92,30.66
2016,4,27,6,30,454.0,65.0,4.6,13.0,167.0,51.13,40.16
2016,4,27,6,45,258.5,96.0,4.75,13.0,157.5,71.24,58.31
2016,4,27,7,0,63.0,127.0,4.9,13.0,148.0,94.94,79.41
2016,4,27,7,15,72.5,149.0,5.15,13.0,177.0,110.09,92.67
2016,4,27,7,30,82.0,171.0,5.4,13.0,206.0,124.94,105.48
2016,4,27,7,45,44.5,170.5,5.65,13.0,190.0,125.89,105.97
2016,4,27,8,0,7.0,170.0,5.9,13.0,174.0,132.38,111.29
2016,4,27,8,15,3.5,168.5,6.3,13.0,171.0,132.4,110.96
2016,4,27,8,30,0.0,167.0,6.7,13.0,168.0,132.12,110.39
2016,4,27,8,45,3.0,182.5,7.1,13.5,185.0,143.67,119.86
2016,4,27,9,0,6.0,198.0,7.5,14.0,202.0,155.1,129.15
2016,4,27,9,15,3.0,177.0,7.7,13.5,179.0,141.43,112.12
2016,4,27,9,30,0.0,156.0,7.9,13.0,156.0,126.51,99.88
2016,4,27,9,45,0.0,143.5,8.15,13.0,143.5,117.41,92.19
2016,4,27,10,0,0.0,131.0,8.4,13.0,131.0,107.91,84.2
2016,4,27,10,15,20.5,247.0,8.5,13.0,264.5,195.42,155.15
2016,4,27,10,30,41.0,363.0,8.6,13.0,398.0,286.41,228.13
2016,4,27,10,45,185.0,388.5,8.75,13.0,552.0,362.24,286.97
2016,4,27,11,0,329.0,414.0,8.9,13.0,706.0,456.16,361.71
2016,4,27,11,15,280.5,433.5,8.9,13.0,685.5,472.2,376.13
2016,4,27,11,30,232.0,453.0,8.9,13.0,665.0,487.26,388.99
2016,4,27,11,45,546.0,314.5,8.95,13.0,816.0,593.09,477.1
2016,4,27,12,0,860.0,176.0,9.0,13.0,967.0,720.82,583.05
2016,4,27,12,15,860.0,175.5,9.0,13.0,965.5,764.79,619.27
2016,4,27,12,30,860.0,175.0,9.0,13.0,964.0,806.7,653.53
2016,4,27,12,45,852.0,178.5,9.05,13.0,952.5,843.52,683.4
2016,4,27,13,0,844.0,182.0,9.1,13.0,941.0,877.41,709.97
2016,4,27,13,15,839.0,180.5,9.15,13.0,923.5,906.24,732.48
2016,4,27,13,30,834.0,179.0,9.2,13.0,906.0,931.87,752.65
2016,4,27,13,45,440.0,268.5,9.25,13.0,651.5,690.51,562.17
2016,4,27,14,0,46.0,358.0,9.3,13.0,397.0,377.59,304.07
2016,4,27,14,15,59.0,355.5,9.3,13.0,403.0,393.74,318.4
2016,4,27,14,30,72.0,353.0,9.3,13.0,409.0,410.47,332.9
2016,4,27,14,45,203.5,330.0,9.35,13.0,477.5,542.55,443.9
2016,4,27,15,0,335.0,307.0,9.4,13.0,546.0,677.51,555.45
2016,4,27,15,15,235.0,299.0,9.4,13.0,461.5,555.54,457.43
2016,4,27,15,30,135.0,291.0,9.4,13.0,377.0,453.51,373.49
2016,4,27,15,45,83.0,252.0,9.4,13.0,303.5,340.12,280.93
2016,4,27,16,0,31.0,213.0,9.4,13.0,230.0,247.38,203.35
2016,4,27,16,15,15.5,156.5,9.4,13.0,165.0,155.45,126.74
2016,4,27,16,30,0.0,100.0,9.4,13.0,100.0,85.06,66.94
2016,4,27,16,45,0.0,108.0,9.45,13.0,108.0,94.47,75.21
2016,4,27,17,0,0.0,116.0,9.5,13.0,116.0,106.1,85.34
2016,4,27,17,15,0.0,97.0,9.5,12.5,97.0,88.45,70.54
2016,4,27,17,30,0.0,78.0,9.5,12.0,78.0,70.46,55.2
2016,4,27,17,45,0.0,60.0,9.5,12.0,60.0,53.24,40.17
2016,4,27,18,0,0.0,42.0,9.5,12.0,42.0,35.46,24.56
2016,4,27,18,15,0.0,27.5,9.5,12.0,27.5,22.71,13.21
2016,4,27,18,30,0.0,13.0,9.5,12.0,13.0,10.7,1.46
2016,4,27,18,45,0.0,6.5,9.5,12.0,6.5,5.55,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,11.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,23.0,11.0,7.7,11.0,12.0,9.39,0.0
2016,4,28,5,45,137.5,28.5,7.75,11.5,45.0,21.98,10.9
2016,4,28,6,0,252.0,46.0,7.8,12.0,78.0,35.21,25.01
2016,4,28,6,15,158.0,66.5,7.75,12.0,89.5,50.15,38.99
2016,4,28,6,30,64.0,87.0,7.7,12.0,101.0,66.55,54.12
2016,4,28,6,45,84.5,108.0,7.65,12.0,132.0,79.76,66.17
2016,4,28,7,0,105.0,129.0,7.6,12.0,163.0,93.98,78.9
2016,4,28,7,15,197.0,145.5,7.5,12.0,224.0,106.02,89.46
2016,4,28,7,30,289.0,162.0,7.4,12.0,285.0,112.86,95.26
2016,4,28,7,45,509.5,134.5,7.3,12.5,384.5,92.09,76.41
2016,4,28,8,0,730.0,107.0,7.2,13.0,484.0,74.38,60.4
2016,4,28,8,15,754.0,111.5,7.1,13.0,534.0,75.81,61.45
2016,4,28,8,30,778.0,116.0,7.0,13.0,584.0,84.77,69.1
2016,4,28,8,45,798.0,118.5,6.95,13.5,630.5,84.78,68.76
2016,4,28,9,0,818.0,121.0,6.9,14.0,677.0,84.77,68.43
2016,4,28,9,15,832.0,123.5,6.8,14.0,718.0,123.8,74.29
2016,4,28,9,30,846.0,126.0,6.7,14.0,759.0,178.39,105.89
2016,4,28,9,45,868.0,121.5,6.6,14.5,797.5,239.88,153.1
2016,4,28,10,0,890.0,117.0,6.5,15.0,836.0,294.63,199.99
2016,4,28,10,15,628.5,249.5,6.4,15.0,766.0,347.78,256.53
2016,4,28,10,30,367.0,382.0,6.3,15.0,696.0,395.13,304.0
2016,4,28,10,45,397.5,375.5,6.25,15.0,723.5,432.18,335.14
2016,4,28,11,0,428.0,369.0,6.2,15.0,751.0,466.37,364.14
2016,4,28,11,15,671.0,249.0,6.2,15.0,857.5,534.9,420.15
2016,4,28,11,30,914.0,129.0,6.2,15.0,964.0,622.0,491.89
2016,4,28,11,45,912.5,131.5,6.2,15.5,969.0,670.86,531.54
2016,4,28,12,0,911.0,134.0,6.2,16.0,974.0,717.93,568.87
2016,4,28,12,15,911.0,133.5,6.35,16.0,972.0,761.72,604.56
2016,4,28,12,30,911.0,133.0,6.5,16.0,970.0,803.37,637.99
2016,4,28,12,45,681.5,250.0,6.65,16.0,873.0,778.67,616.56
2016,4,28,13,0,452.0,367.0,6.8,16.0,776.0,725.16,572.6
2016,4,28,13,15,347.0,397.0,6.95,15.5,707.0,677.82,537.08
2016,4,28,13,30,242.0,427.0,7.1,15.0,638.0,619.38,492.11
2016,4,28,13,45,276.5,405.5,7.25,15.0,640.5,660.17,525.47
2016,4,28,14,0,311.0,384.0,7.4,15.0,643.0,686.67,547.97
2016,4,28,14,15,185.0,364.0,7.55,15.0,516.5,541.73,434.56
2016,4,28,14,30,59.0,344.0,7.7,15.0,390.0,388.22,311.16
2016,4,28,14,45,44.0,310.5,7.85,15.0,344.0,343.86,276.4
2016,4,28,15,0,29.0,277.0,8.0,15.0,298.0,298.04,239.87
2016,4,28,15,15,23.5,252.5,8.05,14.5,269.0,250.96,202.68
2016,4,28,15,30,18.0,228.0,8.1,14.0,240.0,223.57,181.04
2016,4,28,15,45,72.5,236.5,8.2,14.0,278.0,311.05,255.67
2016,4,28,16,0,127.0,245.0,8.3,14.0,316.0,403.03,333.27
2016,4,28,16,15,84.5,214.0,8.25,13.5,259.5,307.3,255.11
2016,4,28,16,30,42.0,183.0,8.2,13.0,203.0,232.67,192.81
2016,4,28,16,45,32.0,159.5,8.2,13.0,173.5,199.11,164.98
2016,4,28,17,0,22.0,136.0,8.2,13.0,144.0,149.83,123.43
2016,4,28,17,15,15.0,116.0,8.15,12.5,121.0,124.77,102.24
2016,4,28,17,30,8.0,96.0,8.1,12.0,98.0,99.7,80.64
2016,4,28,17,45,181.5,78.5,8.05,12.0,110.5,274.84,235.26
2016,4,28,18,0,355.0,61.0,8.0,12.0,123.0,409.69,348.51
2016,4,28,18,15,244.0,45.5,7.85,11.5,81.5,293.57,243.42
2016,4,28,18,30,133.0,30.0,7.7,11.0,40.0,181.6,123.1
2016,4,28,18,45,66.5,15.0,7.55,11.0,20.0,59.14,0.0
2016,4,28,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,4.55,11.0,2.5,0.0,0.0
2016,4,29,5,30,0.0,5.0,4.4,11.0,5.0,4.27,0.0
2016,4,29,5,45,0.0,21.5,4.25,11.0,21.5,17.76,8.19
2016,4,29,6,0,0.0,38.0,4.1,11.0,38.0,30.93,21.5
2016,4,29,6,15,3.5,59.5,4.1,11.0,60.5,47.45,36.82
2016,4,29,6,30,7.0,81.0,4.1,11.0,83.0,63.76,51.86
2016,4,29,6,45,20.0,102.0,4.2,11.5,108.5,79.67,66.21
2016,4,29,7,0,33.0,123.0,4.3,12.0,134.0,92.52,77.52
2016,4,29,7,15,22.5,136.0,4.4,12.0,144.5,105.75,89.11
2016,4,29,7,30,12.0,149.0,4.5,12.0,155.0,115.85,97.76
2016,4,29,7,45,52.5,185.5,4.6,12.0,212.5,134.95,114.2
2016,4,29,8,0,93.0,222.0,4.7,12.0,270.0,157.62,133.55
2016,4,29,8,15,200.5,237.0,4.8,12.0,354.5,160.9,135.95
2016,4,29,8,30,308.0,252.0,4.9,12.0,439.0,160.71,135.37
2016,4,29,8,45,342.5,265.0,5.0,12.5,487.5,166.73,139.91
2016,4,29,9,0,377.0,278.0,5.1,13.0,536.0,172.44,144.18
2016,4,29,9,15,279.5,318.0,5.2,13.0,515.0,208.94,159.11
2016,4,29,9,30,182.0,358.0,5.3,13.0,494.0,254.84,196.07
2016,4,29,9,45,149.0,374.0,5.4,13.0,489.0,275.93,213.81
2016,4,29,10,0,116.0,390.0,5.5,13.0,484.0,293.59,229.6
2016,4,29,10,15,271.5,370.5,5.55,13.0,600.5,331.61,255.79
2016,4,29,10,30,427.0,351.0,5.6,13.0,717.0,389.67,300.36
2016,4,29,10,45,294.0,398.5,5.7,13.0,653.5,406.11,318.1
2016,4,29,11,0,161.0,446.0,5.8,13.0,590.0,408.68,322.68
2016,4,29,11,15,240.5,439.5,6.1,13.0,658.0,457.23,361.9
2016,4,29,11,30,320.0,433.0,6.4,13.0,726.0,520.37,412.85
2016,4,29,11,45,297.0,442.5,6.75,13.5,716.0,539.66,428.42
2016,4,29,12,0,274.0,452.0,7.1,14.0,706.0,556.78,441.97
2016,4,29,12,15,234.0,458.0,7.25,14.0,674.5,553.95,440.16
2016,4,29,12,30,194.0,464.0,7.4,14.0,643.0,548.12,435.72
2016,4,29,12,45,193.0,458.5,7.55,14.0,635.5,559.55,445.39
2016,4,29,13,0,192.0,453.0,7.7,14.0,628.0,569.98,454.25
2016,4,29,13,15,134.5,432.5,7.75,14.0,554.0,517.04,412.49
2016,4,29,13,30,77.0,412.0,7.8,14.0,480.0,444.53,354.95
2016,4,29,13,45,130.5,410.0,7.85,14.0,521.0,515.74,413.05
2016,4,29,14,0,184.0,408.0,7.9,14.0,562.0,574.88,461.38
2016,4,29,14,15,153.0,390.0,7.9,14.0,515.0,538.16,432.65
2016,4,29,14,30,122.0,372.0,7.9,14.0,468.0,499.02,401.97
2016,4,29,14,45,247.5,335.0,7.95,14.0,516.5,612.25,496.04
2016,4,29,15,0,373.0,298.0,8.0,14.0,565.0,705.77,573.87
2016,4,29,15,15,336.0,286.5,8.0,14.0,516.0,664.28,542.02
2016,4,29,15,30,299.0,275.0,8.0,14.0,467.0,620.96,508.78
2016,4,29,15,45,275.0,256.5,8.05,14.0,422.5,580.88,478.38
2016,4,29,16,0,251.0,238.0,8.1,14.0,378.0,539.41,446.51
2016,4,29,16,15,169.0,217.0,8.15,13.5,307.5,414.92,346.04
2016,4,29,16,30,87.0,196.0,8.2,13.0,237.0,292.98,244.7
2016,4,29,16,45,181.5,168.0,8.25,13.0,240.5,372.19,315.12
2016,4,29,17,0,276.0,140.0,8.3,13.0,244.0,445.75,379.92
2016,4,29,17,15,233.0,126.5,8.35,12.5,205.0,388.22,332.07
2016,4,29,17,30,190.0,113.0,8.4,12.0,166.0,332.64,284.72
2016,4,29,17,45,246.0,90.0,8.5,12.0,143.5,348.22,298.56
2016,4,29,18,0,302.0,67.0,8.6,12.0,121.0,375.41,319.3
2016,4,29,18,15,201.0,49.5,8.65,12.0,80.5,266.34,220.38
2016,4,29,18,30,100.0,32.0,8.7,12.0,40.0,146.27,101.14
2016,4,29,18,45,50.0,16.0,8.75,12.0,20.0,48.54,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,6.4,12.0,8.5,5.97,0.0
2016,4,30,5,30,94.0,14.0,6.4,12.0,17.0,11.95,0.0
2016,4,30,5,45,229.0,28.0,6.4,12.5,53.5,22.88,12.48
2016,4,30,6,0,364.0,42.0,6.4,13.0,90.0,34.18,24.16
2016,4,30,6,15,451.5,51.5,6.25,13.0,139.0,41.17,30.97
2016,4,30,6,30,539.0,61.0,6.1,13.0,188.0,48.07,37.47
2016,4,30,6,45,597.0,68.0,6.0,13.5,241.0,52.63,41.61
2016,4,30,7,0,655.0,75.0,5.9,14.0,294.0,57.12,45.51
2016,4,30,7,15,695.0,80.5,5.75,14.0,348.0,60.22,48.17
2016,4,30,7,30,735.0,86.0,5.6,14.0,402.0,63.23,50.69
2016,4,30,7,45,765.0,90.0,5.45,14.5,455.5,70.99,57.25
2016,4,30,8,0,795.0,94.0,5.3,15.0,509.0,72.87,58.57
2016,4,30,8,15,816.0,97.5,5.2,15.0,559.0,74.17,59.5
2016,4,30,8,30,837.0,101.0,5.1,15.0,609.0,75.39,60.36
2016,4,30,8,45,852.5,104.0,5.0,15.5,655.5,76.09,60.67
2016,4,30,9,0,868.0,107.0,4.9,16.0,702.0,87.41,70.12
2016,4,30,9,15,880.0,109.5,4.85,16.0,743.0,133.35,78.12
2016,4,30,9,30,892.0,112.0,4.8,16.0,784.0,189.43,111.33
2016,4,30,9,45,906.5,110.5,4.8,16.0,820.5,244.85,154.27
2016,4,30,10,0,921.0,109.0,4.8,16.0,857.0,301.6,203.33
2016,4,30,10,15,927.0,110.5,4.75,16.0,885.5,358.9,255.03
2016,4,30,10,30,933.0,112.0,4.7,16.0,914.0,416.24,306.84
2016,4,30,10,45,936.0,113.5,4.7,16.5,934.5,472.18,356.23
2016,4,30,11,0,939.0,115.0,4.7,17.0,955.0,527.43,403.71
2016,4,30,11,15,941.0,115.5,4.7,17.0,968.0,580.53,448.98
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,632.42,492.11
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.5,681.96,531.35
2016,4,30,12,0,944.0,117.0,4.7,18.0,992.0,729.75,568.17
2016,4,30,12,15,943.0,117.0,4.75,18.0,989.0,774.12,602.96
2016,4,30,12,30,942.0,117.0,4.8,18.0,986.0,816.19,634.63
2016,4,30,12,45,937.0,117.5,4.85,18.0,974.5,853.05,661.34
2016,4,30,13,0,932.0,118.0,4.9,18.0,963.0,886.96,685.96
2016,4,30,13,15,928.0,117.5,4.95,18.0,944.5,917.72,708.36
2016,4,30,13,30,924.0,117.0,5.0,18.0,926.0,945.29,728.59
2016,4,30,13,45,917.0,116.0,5.05,18.0,900.0,966.33,744.33
2016,4,30,14,0,910.0,115.0,5.1,18.0,874.0,983.82,757.77
2016,4,30,14,15,901.5,113.0,5.2,18.0,841.5,995.25,767.52
2016,4,30,14,30,893.0,111.0,5.3,18.0,809.0,1003.01,774.91
2016,4,30,14,45,881.5,109.0,5.4,18.0,770.0,1004.14,777.85
2016,4,30,15,0,870.0,107.0,5.5,18.0,731.0,1001.64,778.42
2016,4,30,15,15,855.5,104.5,5.6,17.5,687.0,992.0,775.61
2016,4,30,15,30,841.0,102.0,5.7,17.0,643.0,990.99,779.12
2016,4,30,15,45,822.0,99.0,5.8,17.0,595.0,969.38,766.33
2016,4,30,16,0,803.0,96.0,5.9,17.0,547.0,944.57,751.27
2016,4,30,16,15,777.5,92.0,6.05,16.5,495.5,909.14,729.89
2016,4,30,16,30,752.0,88.0,6.2,16.0,444.0,871.1,706.08
2016,4,30,16,45,718.0,83.0,6.4,16.0,390.5,827.47,676.19
2016,4,30,17,0,684.0,78.0,6.6,16.0,337.0,776.78,639.92
2016,4,30,17,15,636.0,72.0,6.7,15.5,284.5,710.91,591.2
2016,4,30,17,30,588.0,66.0,6.8,15.0,232.0,645.17,540.45
2016,4,30,17,45,516.0,58.0,6.95,15.0,181.5,556.92,468.01
2016,4,30,18,0,444.0,50.0,7.1,15.0,131.0,471.47,394.69
2016,4,30,18,15,333.0,38.5,7.05,14.5,88.0,355.1,292.83
2016,4,30,18,30,222.0,27.0,7.0,14.0,45.0,246.52,177.52
2016,4,30,18,45,111.0,13.5,6.95,14.0,22.5,89.06,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.0,0.75,13.0,9.5,5.97,0.0
2016,5,1,5,30,118.0,14.0,0.7,13.0,19.0,10.95,0.0
2016,5,1,5,45,250.0,27.0,0.7,13.5,56.0,21.96,12.09
2016,5,1,6,0,382.0,40.0,0.7,14.0,93.0,32.41,22.68
2016,5,1,6,15,466.5,49.0,0.7,14.0,141.0,39.07,29.11
2016,5,1,6,30,551.0,58.0,0.7,14.0,189.0,45.64,35.25
2016,5,1,6,45,603.5,65.0,0.7,14.5,241.0,50.28,39.41
2016,5,1,7,0,656.0,72.0,0.7,15.0,293.0,54.8,43.32
2016,5,1,7,15,694.5,77.0,0.7,15.0,346.5,57.62,45.7
2016,5,1,7,30,733.0,82.0,0.7,15.0,400.0,65.86,52.8
2016,5,1,7,45,760.0,86.5,0.7,15.5,452.0,68.23,54.56
2016,5,1,8,0,787.0,91.0,0.7,16.0,504.0,70.5,56.22
2016,5,1,8,15,808.0,94.5,0.7,16.0,553.5,71.87,57.2
2016,5,1,8,30,829.0,98.0,0.7,16.0,603.0,73.15,58.12
2016,5,1,8,45,844.0,101.0,0.7,16.5,649.0,73.91,58.47
2016,5,1,9,0,859.0,104.0,0.7,17.0,695.0,85.45,68.02
2016,5,1,9,15,871.0,106.0,0.75,17.5,735.5,133.07,76.4
2016,5,1,9,30,883.0,108.0,0.8,18.0,776.0,188.21,108.63
2016,5,1,9,45,890.5,111.0,0.85,18.5,810.5,244.49,151.29
2016,5,1,10,0,898.0,114.0,0.9,19.0,845.0,301.43,198.66
2016,5,1,10,15,904.5,115.5,1.0,19.0,873.5,357.57,247.33
2016,5,1,10,30,911.0,117.0,1.1,19.0,902.0,413.82,296.05
2016,5,1,10,45,914.0,119.0,1.2,19.0,922.5,468.89,343.14
2016,5,1,11,0,917.0,121.0,1.3,19.0,943.0,523.3,388.58
2016,5,1,11,15,920.0,121.5,1.4,19.0,956.5,575.8,431.45
2016,5,1,11,30,923.0,122.0,1.5,19.0,970.0,627.22,472.4
2016,5,1,11,45,922.0,123.5,1.65,19.0,975.0,675.66,510.58
2016,5,1,12,0,921.0,125.0,1.8,19.0,980.0,722.31,546.68
2016,5,1,12,15,920.5,125.0,1.85,18.5,978.0,766.13,580.49
2016,5,1,12,30,920.0,125.0,1.9,18.0,976.0,807.77,611.71
2016,5,1,12,45,915.0,126.5,2.0,18.0,965.0,844.76,637.71
2016,5,1,13,0,910.0,128.0,2.1,18.0,954.0,878.92,661.82
2016,5,1,13,15,906.0,127.0,2.1,18.0,936.5,908.71,682.04
2016,5,1,13,30,902.0,126.0,2.1,18.0,919.0,935.35,700.17
2016,5,1,13,45,893.5,126.0,2.1,18.0,893.0,955.58,714.11
2016,5,1,14,0,885.0,126.0,2.1,18.0,867.0,972.32,725.88
2016,5,1,14,15,877.0,124.0,2.05,18.0,835.0,984.0,733.89
2016,5,1,14,30,869.0,122.0,2.0,18.0,803.0,992.09,739.7
2016,5,1,14,45,854.5,121.5,2.0,18.0,764.0,1004.35,749.06
2016,5,1,15,0,840.0,121.0,2.0,18.0,725.0,1000.74,748.09
2016,5,1,15,15,825.0,118.0,1.9,17.5,681.5,990.16,742.98
2016,5,1,15,30,810.0,115.0,1.8,17.0,638.0,976.06,735.69
2016,5,1,15,45,786.5,113.0,1.75,17.0,589.5,951.25,720.63
2016,5,1,16,0,763.0,111.0,1.7,17.0,541.0,923.3,703.55
2016,5,1,16,15,736.5,106.5,1.65,17.0,490.0,893.76,685.32
2016,5,1,16,30,710.0,102.0,1.6,17.0,439.0,855.15,660.64
2016,5,1,16,45,669.5,97.5,1.55,17.0,385.5,801.08,624.72
2016,5,1,17,0,629.0,93.0,1.5,17.0,332.0,745.74,587.12
2016,5,1,17,15,579.0,85.5,1.45,16.5,280.0,677.14,539.58
2016,5,1,17,30,529.0,78.0,1.4,16.0,228.0,608.67,490.1
2016,5,1,17,45,452.0,68.5,1.35,15.5,178.0,515.45,419.08
2016,5,1,18,0,375.0,59.0,1.3,15.0,128.0,422.59,344.82
2016,5,1,18,15,270.0,44.5,1.2,14.5,86.0,310.95,251.0
2016,5,1,18,30,165.0,30.0,1.1,14.0,44.0,207.7,149.57
2016,5,1,18,45,82.5,15.0,1.05,14.0,22.0,70.5,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,12.0,2.0,1.71,0.0
2016,5,2,5,30,0.0,4.0,0.9,12.0,4.0,3.28,0.0
2016,5,2,5,45,0.0,12.5,1.0,12.5,12.5,10.28,2.8
2016,5,2,6,0,0.0,21.0,1.1,13.0,21.0,17.3,9.57
2016,5,2,6,15,0.0,32.0,1.1,13.0,32.0,26.41,17.98
2016,5,2,6,30,0.0,43.0,1.1,13.0,43.0,35.54,26.37
2016,5,2,6,45,0.0,55.5,1.15,13.5,55.5,45.95,35.7
2016,5,2,7,0,0.0,68.0,1.2,14.0,68.0,56.36,44.87
2016,5,2,7,15,0.0,81.5,1.2,14.0,81.5,67.11,54.28
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,77.77,63.47
2016,5,2,7,45,6.5,139.0,1.2,14.0,142.5,110.41,91.69
2016,5,2,8,0,13.0,183.0,1.2,14.0,190.0,141.54,118.07
2016,5,2,8,15,127.5,226.0,1.15,14.0,303.5,153.93,128.12
2016,5,2,8,30,242.0,269.0,1.1,14.0,417.0,168.24,139.74
2016,5,2,8,45,302.0,277.5,1.1,14.5,477.0,172.13,142.28
2016,5,2,9,0,362.0,286.0,1.1,15.0,537.0,175.85,144.73
2016,5,2,9,15,354.0,308.0,1.05,15.0,564.5,212.31,155.73
2016,5,2,9,30,346.0,330.0,1.0,15.0,592.0,250.66,181.51
2016,5,2,9,45,353.0,344.5,0.95,15.5,623.0,287.48,208.68
2016,5,2,10,0,360.0,359.0,0.9,16.0,654.0,325.57,238.31
2016,5,2,10,15,393.0,356.5,0.85,16.0,688.0,362.34,267.14
2016,5,2,10,30,426.0,354.0,0.8,16.0,722.0,394.44,292.89
2016,5,2,10,45,339.5,397.0,0.75,16.5,694.5,426.31,319.16
2016,5,2,11,0,253.0,440.0,0.7,17.0,667.0,442.22,331.95
2016,5,2,11,15,207.0,452.0,0.8,17.0,640.0,455.64,343.3
2016,5,2,11,30,161.0,464.0,0.9,17.0,613.0,457.54,345.7
2016,5,2,11,45,157.5,467.0,1.05,17.0,613.5,474.86,359.57
2016,5,2,12,0,154.0,470.0,1.2,17.0,614.0,491.7,372.83
2016,5,2,12,15,159.0,464.0,1.4,17.0,612.5,506.8,385.21
2016,5,2,12,30,164.0,458.0,1.6,17.0,611.0,521.55,397.32
2016,5,2,12,45,152.0,457.0,1.8,17.0,597.0,526.72,402.04
2016,5,2,13,0,140.0,456.0,2.0,17.0,583.0,530.44,405.66
2016,5,2,13,15,97.0,425.0,2.2,17.0,512.5,465.78,358.56
2016,5,2,13,30,54.0,394.0,2.4,17.0,442.0,406.93,314.79
2016,5,2,13,45,54.5,382.0,2.6,17.0,429.0,402.71,312.74
2016,5,2,14,0,55.0,370.0,2.8,17.0,416.0,397.96,310.03
2016,5,2,14,15,72.0,368.0,2.9,16.5,426.5,418.91,327.84
2016,5,2,14,30,89.0,366.0,3.0,16.0,437.0,440.57,346.21
2016,5,2,14,45,64.5,331.0,3.1,16.0,381.0,385.8,304.45
2016,5,2,15,0,40.0,296.0,3.2,16.0,325.0,329.21,260.8
2016,5,2,15,15,56.0,289.5,3.25,15.5,327.5,343.64,274.17
2016,5,2,15,30,72.0,283.0,3.3,15.0,330.0,358.45,287.72
2016,5,2,15,45,74.0,262.5,3.35,15.0,307.5,342.67,276.34
