Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,76.0,242.0,3.4,15.0,285.0,326.28,264.52
2016,5,2,16,15,53.5,211.5,3.4,14.5,240.5,272.5,221.99
2016,5,2,16,30,31.0,181.0,3.4,14.0,196.0,218.22,178.18
2016,5,2,16,45,21.5,157.5,3.45,14.0,167.5,168.51,137.46
2016,5,2,17,0,12.0,134.0,3.5,14.0,139.0,137.02,111.23
2016,5,2,17,15,6.0,114.5,3.5,13.5,117.0,113.49,91.61
2016,5,2,17,30,0.0,95.0,3.5,13.0,95.0,89.94,71.57
2016,5,2,17,45,137.0,82.5,3.5,13.0,108.0,224.57,189.88
2016,5,2,18,0,274.0,70.0,3.5,13.0,121.0,356.5,298.92
2016,5,2,18,15,189.0,51.5,3.4,12.5,81.5,242.12,199.33
2016,5,2,18,30,104.0,33.0,3.3,12.0,42.0,150.04,110.55
2016,5,2,18,45,52.0,16.5,3.25,12.0,21.0,50.5,0.0
2016,5,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,23.5,2.1,12.0,23.5,19.41,10.49
2016,5,3,6,0,0.0,39.0,2.0,12.0,39.0,31.92,22.52
2016,5,3,6,15,0.0,59.0,1.9,12.0,59.0,47.43,36.82
2016,5,3,6,30,0.0,79.0,1.8,12.0,79.0,62.74,50.83
2016,5,3,6,45,5.0,99.0,1.75,12.5,101.0,77.96,64.42
2016,5,3,7,0,10.0,119.0,1.7,13.0,123.0,93.07,77.6
2016,5,3,7,15,144.5,144.5,1.9,13.0,208.0,105.2,88.09
2016,5,3,7,30,279.0,170.0,2.1,13.0,293.0,117.39,98.48
2016,5,3,7,45,230.0,199.5,2.35,13.0,309.5,133.34,112.03
2016,5,3,8,0,181.0,229.0,2.6,13.0,326.0,155.81,131.06
2016,5,3,8,15,161.0,253.5,2.75,13.0,345.5,168.93,141.86
2016,5,3,8,30,141.0,278.0,2.9,13.0,365.0,181.41,152.07
2016,5,3,8,45,155.0,300.0,3.1,13.5,402.5,192.71,160.94
2016,5,3,9,0,169.0,322.0,3.3,14.0,440.0,203.51,169.34
2016,5,3,9,15,139.5,340.0,3.25,14.0,441.5,227.21,175.93
2016,5,3,9,30,110.0,358.0,3.2,14.0,443.0,261.46,202.49
2016,5,3,9,45,198.0,370.0,3.15,14.5,530.0,285.79,217.04
2016,5,3,10,0,286.0,382.0,3.1,15.0,617.0,321.6,242.04
2016,5,3,10,15,262.5,402.0,3.0,15.0,623.0,351.18,267.33
2016,5,3,10,30,239.0,422.0,2.9,15.0,629.0,388.71,298.22
2016,5,3,10,45,264.0,427.0,2.8,15.0,661.0,415.23,319.47
2016,5,3,11,0,289.0,432.0,2.7,15.0,693.0,454.38,350.26
2016,5,3,11,15,293.0,438.0,2.7,15.0,705.5,485.91,375.25
2016,5,3,11,30,297.0,444.0,2.7,15.0,718.0,517.87,400.23
2016,5,3,11,45,284.0,450.5,2.7,15.0,714.0,539.98,417.42
2016,5,3,12,0,271.0,457.0,2.7,15.0,710.0,560.76,433.34
2016,5,3,12,15,370.0,418.5,2.7,15.0,763.0,623.54,481.87
2016,5,3,12,30,469.0,380.0,2.7,15.0,816.0,696.6,537.15
2016,5,3,12,45,497.5,367.0,2.75,15.0,824.5,737.77,567.95
2016,5,3,13,0,526.0,354.0,2.8,15.0,833.0,778.74,598.63
2016,5,3,13,15,526.5,343.5,2.8,15.0,816.0,797.19,612.53
2016,5,3,13,30,527.0,333.0,2.8,15.0,799.0,813.15,624.81
2016,5,3,13,45,503.5,326.5,2.85,15.5,761.5,808.25,621.11
2016,5,3,14,0,480.0,320.0,2.9,16.0,724.0,799.8,615.08
2016,5,3,14,15,363.5,345.5,3.0,15.5,645.0,713.59,553.71
2016,5,3,14,30,247.0,371.0,3.1,15.0,566.0,639.99,499.69
2016,5,3,14,45,246.5,352.0,3.25,15.0,538.5,630.19,494.76
2016,5,3,15,0,246.0,333.0,3.4,15.0,511.0,618.59,488.08
2016,5,3,15,15,159.5,308.5,3.5,15.0,421.5,490.67,391.05
2016,5,3,15,30,73.0,284.0,3.6,15.0,332.0,360.43,289.05
2016,5,3,15,45,116.5,267.5,3.75,15.0,337.0,412.79,333.26
2016,5,3,16,0,160.0,251.0,3.9,15.0,342.0,442.45,359.24
2016,5,3,16,15,128.0,226.0,3.85,14.5,295.0,385.19,314.79
2016,5,3,16,30,96.0,201.0,3.8,14.0,248.0,307.03,252.97
2016,5,3,16,45,191.0,172.0,3.8,14.0,250.5,385.79,321.24
2016,5,3,17,0,286.0,143.0,3.8,14.0,253.0,458.81,383.36
2016,5,3,17,15,241.5,129.5,3.65,14.0,213.0,399.42,334.72
2016,5,3,17,30,197.0,116.0,3.5,14.0,173.0,341.95,286.96
2016,5,3,17,45,166.5,94.5,3.4,14.0,136.0,286.13,239.85
2016,5,3,18,0,136.0,73.0,3.3,14.0,99.0,230.89,191.86
2016,5,3,18,15,89.0,52.0,3.1,13.5,67.0,148.77,120.47
2016,5,3,18,30,42.0,31.0,2.9,13.0,35.0,82.87,59.25
2016,5,3,18,45,21.0,15.5,2.75,13.0,17.5,37.87,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.9,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.8,12.0,16.0,13.21,0.0
2016,5,4,5,45,65.5,37.5,2.7,12.5,47.0,29.37,18.92
2016,5,4,6,0,131.0,59.0,2.6,13.0,78.0,44.56,33.51
2016,5,4,6,15,186.0,79.0,2.5,13.0,118.5,58.86,46.81
2016,5,4,6,30,241.0,99.0,2.4,13.0,159.0,72.83,59.6
2016,5,4,6,45,321.0,104.0,2.35,13.0,203.5,74.65,61.35
2016,5,4,7,0,401.0,109.0,2.3,13.0,248.0,77.62,63.94
2016,5,4,7,15,283.5,146.0,2.15,13.0,252.5,103.25,86.41
2016,5,4,7,30,166.0,183.0,2.0,13.0,257.0,128.74,108.36
2016,5,4,7,45,220.5,201.5,1.95,13.0,311.5,140.79,118.37
2016,5,4,8,0,275.0,220.0,1.9,13.0,366.0,144.68,121.29
2016,5,4,8,15,295.0,239.0,1.75,13.0,409.5,154.37,129.14
2016,5,4,8,30,315.0,258.0,1.6,13.0,453.0,163.57,136.5
2016,5,4,8,45,311.0,280.5,1.45,13.5,485.0,173.63,144.25
2016,5,4,9,0,307.0,303.0,1.3,14.0,517.0,183.62,151.86
2016,5,4,9,15,194.5,327.0,1.2,14.0,465.5,225.73,171.7
2016,5,4,9,30,82.0,351.0,1.1,14.0,414.0,254.37,196.37
2016,5,4,9,45,62.0,349.0,1.0,14.0,398.0,260.3,201.22
2016,5,4,10,0,42.0,347.0,0.9,14.0,382.0,263.15,203.99
2016,5,4,10,15,110.0,388.5,0.9,14.0,483.5,307.79,236.35
2016,5,4,10,30,178.0,430.0,0.9,14.0,585.0,372.12,283.93
2016,5,4,10,45,192.0,440.0,0.95,14.5,611.0,402.72,306.87
2016,5,4,11,0,206.0,450.0,1.0,15.0,637.0,435.04,331.15
2016,5,4,11,15,251.0,448.0,1.15,15.0,678.0,471.45,359.47
2016,5,4,11,30,296.0,446.0,1.3,15.0,719.0,519.31,396.18
2016,5,4,11,45,300.0,447.5,1.45,15.0,726.0,548.21,418.68
2016,5,4,12,0,304.0,449.0,1.6,15.0,733.0,577.09,441.11
2016,5,4,12,15,296.5,450.0,1.7,15.0,726.5,597.19,456.63
2016,5,4,12,30,289.0,451.0,1.8,15.0,720.0,615.96,471.11
2016,5,4,12,45,332.5,429.0,1.9,15.5,735.5,653.92,499.55
2016,5,4,13,0,376.0,407.0,2.0,16.0,751.0,692.77,528.34
2016,5,4,13,15,406.5,383.5,2.05,16.0,749.0,729.55,555.83
2016,5,4,13,30,437.0,360.0,2.1,16.0,747.0,757.98,577.61
2016,5,4,13,45,472.0,337.0,2.15,16.0,744.0,789.67,601.83
2016,5,4,14,0,507.0,314.0,2.2,16.0,741.0,819.93,625.06
2016,5,4,14,15,512.0,296.5,2.2,16.0,714.0,825.0,629.87
2016,5,4,14,30,517.0,279.0,2.2,16.0,687.0,827.28,633.1
2016,5,4,14,45,477.0,279.0,2.25,16.0,641.5,800.42,615.25
2016,5,4,15,0,437.0,279.0,2.3,16.0,596.0,770.55,595.34
2016,5,4,15,15,366.5,280.0,2.25,15.5,535.0,688.24,537.71
2016,5,4,15,30,296.0,281.0,2.2,15.0,474.0,625.27,492.67
2016,5,4,15,45,262.5,263.5,2.2,15.0,426.0,576.77,457.99
2016,5,4,16,0,229.0,246.0,2.2,15.0,378.0,504.97,405.28
2016,5,4,16,15,272.5,216.0,2.1,14.5,358.0,536.97,433.25
2016,5,4,16,30,316.0,186.0,2.0,14.0,338.0,543.59,441.65
2016,5,4,16,45,209.0,171.5,1.95,14.0,267.0,402.14,330.69
2016,5,4,17,0,102.0,157.0,1.9,14.0,196.0,285.69,235.71
2016,5,4,17,15,85.5,136.0,1.85,14.0,165.5,229.12,190.13
2016,5,4,17,30,69.0,115.0,1.8,14.0,135.0,191.67,158.89
2016,5,4,17,45,53.5,92.5,1.75,14.0,106.0,152.79,125.73
2016,5,4,18,0,38.0,70.0,1.7,14.0,77.0,113.52,91.58
2016,5,4,18,15,19.0,49.0,1.65,13.5,52.5,73.32,56.23
2016,5,4,18,30,0.0,28.0,1.6,13.0,28.0,25.97,14.63
2016,5,4,18,45,0.0,14.0,1.6,13.0,14.0,11.56,0.0
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.4,13.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,1.4,13.0,10.0,8.22,0.0
2016,5,5,5,45,0.0,27.0,1.4,13.0,27.0,22.28,13.13
2016,5,5,6,0,0.0,44.0,1.4,13.0,44.0,35.69,25.82
2016,5,5,6,15,2.5,65.0,1.4,13.0,65.5,51.81,40.62
2016,5,5,6,30,5.0,86.0,1.4,13.0,87.0,67.75,55.11
2016,5,5,6,45,13.0,106.0,1.45,13.5,110.5,82.94,68.56
2016,5,5,7,0,21.0,126.0,1.5,14.0,134.0,98.03,81.62
2016,5,5,7,15,52.0,154.5,1.45,14.0,177.0,114.07,95.41
2016,5,5,7,30,83.0,183.0,1.4,14.0,220.0,132.76,111.27
2016,5,5,7,45,49.5,186.0,1.4,14.0,209.0,135.78,113.45
2016,5,5,8,0,16.0,189.0,1.4,14.0,198.0,145.77,121.61
2016,5,5,8,15,25.5,217.0,1.35,14.0,232.5,165.5,137.93
2016,5,5,8,30,35.0,245.0,1.3,14.0,267.0,172.73,143.52
2016,5,5,8,45,48.5,274.5,1.3,14.5,307.0,189.93,157.21
2016,5,5,9,0,62.0,304.0,1.3,15.0,347.0,207.07,170.65
2016,5,5,9,15,92.5,334.0,1.3,15.0,402.5,235.18,181.76
2016,5,5,9,30,123.0,364.0,1.3,15.0,458.0,254.35,194.0
2016,5,5,9,45,141.0,383.0,1.3,15.0,495.5,283.1,215.18
2016,5,5,10,0,159.0,402.0,1.3,15.0,533.0,314.45,238.96
2016,5,5,10,15,171.5,416.5,1.3,15.0,562.5,344.06,261.91
2016,5,5,10,30,184.0,431.0,1.3,15.0,592.0,375.47,286.3
2016,5,5,10,45,260.5,425.5,1.3,15.5,658.5,414.02,314.73
2016,5,5,11,0,337.0,420.0,1.3,16.0,725.0,470.27,356.56
2016,5,5,11,15,409.0,398.5,1.3,16.0,774.0,515.59,391.15
2016,5,5,11,30,481.0,377.0,1.3,16.0,823.0,573.43,434.74
2016,5,5,11,45,289.5,418.5,1.3,16.0,687.5,520.14,395.86
2016,5,5,12,0,98.0,460.0,1.3,16.0,552.0,445.75,340.04
2016,5,5,12,15,196.5,455.0,1.3,16.0,639.0,527.19,401.97
2016,5,5,12,30,295.0,450.0,1.3,16.0,726.0,620.06,469.82
2016,5,5,12,45,308.0,441.0,1.35,16.0,726.0,645.25,488.08
2016,5,5,13,0,321.0,432.0,1.4,16.0,726.0,669.88,506.57
2016,5,5,13,15,270.0,435.0,1.4,16.0,679.0,649.44,491.58
2016,5,5,13,30,219.0,438.0,1.4,16.0,632.0,611.11,464.32
2016,5,5,13,45,314.5,395.0,1.45,16.0,665.0,686.85,521.87
2016,5,5,14,0,410.0,352.0,1.5,16.0,698.0,765.15,579.37
2016,5,5,14,15,352.0,357.5,1.55,16.0,647.0,715.41,544.42
2016,5,5,14,30,294.0,363.0,1.6,16.0,596.0,677.81,518.36
2016,5,5,14,45,259.0,350.5,1.7,16.0,549.0,641.1,493.64
2016,5,5,15,0,224.0,338.0,1.8,16.0,502.0,580.83,451.61
2016,5,5,15,15,312.0,297.0,1.85,16.0,510.0,652.85,508.59
2016,5,5,15,30,400.0,256.0,1.9,16.0,518.0,700.97,547.3
2016,5,5,15,45,371.0,241.5,1.95,16.0,470.5,659.54,518.44
2016,5,5,16,0,342.0,227.0,2.0,16.0,423.0,616.6,488.76
2016,5,5,16,15,443.5,180.5,2.05,15.5,410.5,685.19,545.35
2016,5,5,16,30,545.0,134.0,2.1,15.0,398.0,734.65,585.82
2016,5,5,16,45,573.5,116.0,2.15,15.0,365.5,733.46,586.71
2016,5,5,17,0,602.0,98.0,2.2,15.0,333.0,728.24,584.9
2016,5,5,17,15,554.0,90.0,2.25,15.0,282.0,661.32,536.49
2016,5,5,17,30,506.0,82.0,2.3,15.0,231.0,594.5,486.65
2016,5,5,17,45,440.0,72.0,2.4,15.0,182.5,504.66,416.55
2016,5,5,18,0,374.0,62.0,2.5,15.0,134.0,426.12,352.17
2016,5,5,18,15,279.5,48.0,2.5,14.5,92.5,323.08,264.56
2016,5,5,18,30,185.0,34.0,2.5,14.0,51.0,227.5,174.44
2016,5,5,18,45,92.5,17.0,2.5,14.0,25.5,112.22,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,5,6,5,30,0.0,14.0,3.8,12.0,14.0,11.54,0.0
2016,5,6,5,45,17.5,35.5,3.75,12.5,38.0,28.44,18.46
2016,5,6,6,0,35.0,57.0,3.7,13.0,62.0,44.43,33.48
2016,5,6,6,15,58.5,80.5,3.65,13.0,93.5,61.41,49.13
2016,5,6,6,30,82.0,104.0,3.6,13.0,125.0,76.51,62.91
2016,5,6,6,45,115.0,121.5,3.55,13.0,158.5,88.87,74.0
2016,5,6,7,0,148.0,139.0,3.5,13.0,192.0,100.99,84.64
2016,5,6,7,15,172.0,161.5,3.45,13.0,232.0,115.61,97.29
2016,5,6,7,30,196.0,184.0,3.4,13.0,272.0,129.82,109.4
2016,5,6,7,45,153.0,208.5,3.4,13.0,282.5,143.71,121.08
2016,5,6,8,0,110.0,233.0,3.4,13.0,293.0,156.93,132.06
2016,5,6,8,15,55.0,170.0,3.35,13.0,200.0,128.06,106.71
2016,5,6,8,30,0.0,107.0,3.3,13.0,107.0,88.27,71.94
2016,5,6,8,45,92.5,216.5,3.3,13.5,281.5,147.88,122.96
2016,5,6,9,0,185.0,326.0,3.3,14.0,456.0,207.71,172.88
2016,5,6,9,15,158.5,346.0,3.25,14.0,462.0,233.72,180.07
2016,5,6,9,30,132.0,366.0,3.2,14.0,468.0,257.22,197.99
2016,5,6,9,45,73.5,319.0,3.2,14.0,376.5,245.28,190.84
2016,5,6,10,0,15.0,272.0,3.2,14.0,285.0,218.35,171.83
2016,5,6,10,15,7.5,206.0,3.15,14.0,212.5,169.09,132.62
2016,5,6,10,30,0.0,140.0,3.1,14.0,140.0,115.55,89.5
2016,5,6,10,45,6.0,197.5,3.05,14.0,203.0,164.11,128.65
2016,5,6,11,0,12.0,255.0,3.0,14.0,266.0,213.24,167.68
2016,5,6,11,15,11.5,247.0,3.0,14.0,258.0,208.4,163.7
2016,5,6,11,30,11.0,239.0,3.0,14.0,250.0,203.29,159.65
2016,5,6,11,45,5.5,160.0,3.0,14.0,165.5,136.63,106.28
2016,5,6,12,0,0.0,81.0,3.0,14.0,81.0,67.82,50.33
2016,5,6,12,15,2.0,121.0,3.0,14.0,123.0,102.72,78.94
2016,5,6,12,30,4.0,161.0,3.0,14.0,165.0,138.02,107.58
2016,5,6,12,45,8.5,214.0,3.0,14.0,222.0,186.93,146.96
2016,5,6,13,0,13.0,267.0,3.0,14.0,279.0,237.13,186.93
2016,5,6,13,15,16.5,291.0,2.95,14.0,306.0,262.68,207.16
2016,5,6,13,30,20.0,315.0,2.9,14.0,333.0,289.12,228.07
2016,5,6,13,45,15.5,280.0,2.85,14.0,294.0,255.72,201.91
2016,5,6,14,0,11.0,245.0,2.8,14.0,255.0,221.54,175.07
2016,5,6,14,15,19.5,277.0,2.7,14.0,293.0,260.57,206.63
2016,5,6,14,30,28.0,309.0,2.6,14.0,331.0,320.74,254.26
2016,5,6,14,45,14.0,196.0,2.55,14.0,207.0,183.22,145.26
2016,5,6,15,0,0.0,83.0,2.5,14.0,83.0,69.16,52.05
2016,5,6,15,15,0.0,112.5,2.35,14.0,112.5,94.58,73.34
2016,5,6,15,30,0.0,142.0,2.2,14.0,142.0,121.54,95.73
2016,5,6,15,45,0.0,130.5,2.1,14.0,130.5,111.45,87.63
2016,5,6,16,0,0.0,119.0,2.0,14.0,119.0,101.3,79.51
2016,5,6,16,15,0.0,122.0,1.8,13.5,122.0,104.92,82.95
2016,5,6,16,30,0.0,125.0,1.6,13.0,125.0,109.17,86.93
2016,5,6,16,45,0.0,95.0,1.4,13.0,95.0,80.76,63.29
2016,5,6,17,0,0.0,65.0,1.2,13.0,65.0,53.86,40.66
2016,5,6,17,15,0.0,55.0,0.9,13.0,55.0,45.52,33.65
2016,5,6,17,30,0.0,45.0,0.6,13.0,45.0,37.19,26.54
2016,5,6,17,45,0.0,35.5,0.35,13.0,35.5,29.3,19.71
2016,5,6,18,0,0.0,26.0,0.1,13.0,26.0,21.43,12.82
2016,5,6,18,15,0.0,18.0,0.3,13.0,18.0,14.81,6.9
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,8.21,0.91
2016,5,6,18,45,0.0,5.0,0.75,13.0,5.0,4.1,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.75,13.0,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.8,13.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,22.0,1.85,13.0,22.0,18.15,9.82
2016,5,7,6,0,0.0,35.0,1.9,13.0,35.0,28.93,19.93
2016,5,7,6,15,0.0,52.0,1.9,13.0,52.0,42.6,32.47
2016,5,7,6,30,0.0,69.0,1.9,13.0,69.0,55.93,44.62
2016,5,7,6,45,0.0,88.0,1.9,13.0,88.0,70.58,57.74
2016,5,7,7,0,0.0,107.0,1.9,13.0,107.0,85.08,70.52
2016,5,7,7,15,0.0,117.5,1.9,13.0,117.5,93.54,77.79
2016,5,7,7,30,0.0,128.0,1.9,13.0,128.0,101.92,84.88
2016,5,7,7,45,62.5,181.5,1.95,13.5,215.5,133.5,111.84
2016,5,7,8,0,125.0,235.0,2.0,14.0,303.0,158.25,132.42
2016,5,7,8,15,214.5,249.5,2.05,14.0,378.5,167.94,140.19
2016,5,7,8,30,304.0,264.0,2.1,14.0,454.0,166.29,138.35
2016,5,7,8,45,191.5,289.0,2.2,14.0,412.0,188.12,156.42
2016,5,7,9,0,79.0,314.0,2.3,14.0,370.0,213.48,177.22
2016,5,7,9,15,170.0,335.5,2.3,14.0,464.0,230.12,176.24
2016,5,7,9,30,261.0,357.0,2.3,14.0,558.0,258.23,192.62
2016,5,7,9,45,186.0,377.0,2.35,14.5,523.5,289.94,220.23
2016,5,7,10,0,111.0,397.0,2.4,15.0,489.0,312.13,240.42
2016,5,7,10,15,58.5,293.0,2.35,15.0,342.0,240.39,186.64
2016,5,7,10,30,6.0,189.0,2.3,15.0,195.0,156.53,121.76
2016,5,7,10,45,3.0,142.5,2.25,15.0,145.5,119.07,91.8
2016,5,7,11,0,0.0,96.0,2.2,15.0,96.0,80.09,60.22
2016,5,7,11,15,0.0,89.5,2.2,15.0,89.5,74.77,55.89
2016,5,7,11,30,0.0,83.0,2.2,15.0,83.0,69.42,51.5
2016,5,7,11,45,0.0,111.0,2.2,15.5,111.0,92.71,70.3
2016,5,7,12,0,0.0,139.0,2.2,16.0,139.0,116.1,88.96
2016,5,7,12,15,4.5,178.0,2.2,16.0,182.5,152.09,117.82
2016,5,7,12,30,9.0,217.0,2.2,16.0,226.0,188.88,147.06
2016,5,7,12,45,11.0,242.5,2.25,16.0,253.0,213.14,166.2
2016,5,7,13,0,13.0,268.0,2.3,16.0,280.0,238.0,185.78
2016,5,7,13,15,36.0,336.0,2.3,16.0,368.5,330.86,258.32
2016,5,7,13,30,59.0,404.0,2.3,16.0,457.0,420.98,327.01
2016,5,7,13,45,47.0,376.0,2.3,16.0,418.0,389.85,303.23
2016,5,7,14,0,35.0,348.0,2.3,16.0,379.0,356.91,278.47
2016,5,7,14,15,36.5,338.0,2.3,16.0,368.5,353.65,276.66
2016,5,7,14,30,38.0,328.0,2.3,16.0,358.0,350.15,274.59
2016,5,7,14,45,38.5,313.5,2.3,16.0,342.5,340.68,267.95
2016,5,7,15,0,39.0,299.0,2.3,16.0,327.0,330.82,261.04
2016,5,7,15,15,33.5,275.5,2.25,15.5,298.5,304.58,241.58
2016,5,7,15,30,28.0,252.0,2.2,15.0,270.0,277.63,221.36
2016,5,7,15,45,45.5,247.0,2.2,15.0,274.5,294.6,236.31
2016,5,7,16,0,63.0,242.0,2.2,15.0,279.0,312.03,251.51
2016,5,7,16,15,45.5,212.5,2.15,15.0,238.0,264.48,213.77
2016,5,7,16,30,28.0,183.0,2.1,15.0,197.0,216.43,175.19
2016,5,7,16,45,100.0,171.0,2.1,15.0,212.0,296.22,243.43
2016,5,7,17,0,172.0,159.0,2.1,15.0,227.0,353.18,292.05
2016,5,7,17,15,152.0,138.5,2.05,14.5,192.5,310.35,257.94
2016,5,7,17,30,132.0,118.0,2.0,14.0,158.0,267.66,223.42
2016,5,7,17,45,110.0,96.5,1.95,14.0,125.0,221.87,184.86
2016,5,7,18,0,88.0,75.0,1.9,14.0,92.0,176.21,145.41
2016,5,7,18,15,57.5,54.0,1.85,14.0,64.0,124.57,99.9
2016,5,7,18,30,27.0,33.0,1.8,14.0,36.0,59.5,42.56
2016,5,7,18,45,13.5,16.5,1.75,14.0,18.0,25.88,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.35,13.0,7.5,6.4,0.0
2016,5,8,5,30,0.0,15.0,1.3,13.0,15.0,12.37,0.93
2016,5,8,5,45,2.0,34.0,1.3,13.5,34.5,27.6,17.93
2016,5,8,6,0,4.0,53.0,1.3,14.0,54.0,42.31,31.62
2016,5,8,6,15,16.5,74.0,1.2,14.0,78.0,58.33,46.29
2016,5,8,6,30,29.0,95.0,1.1,14.0,102.0,72.51,59.13
2016,5,8,6,45,40.5,116.0,1.05,14.0,129.0,87.45,72.38
2016,5,8,7,0,52.0,137.0,1.0,14.0,156.0,102.14,85.13
2016,5,8,7,15,69.0,161.5,1.0,14.0,190.5,118.65,99.26
2016,5,8,7,30,86.0,186.0,1.0,14.0,225.0,134.81,112.84
2016,5,8,7,45,91.5,210.0,1.0,14.5,256.0,150.16,125.32
2016,5,8,8,0,97.0,234.0,1.0,15.0,287.0,165.11,137.26
2016,5,8,8,15,202.0,249.0,1.0,15.0,372.0,167.5,138.76
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,166.26,137.29
2016,5,8,8,45,237.0,296.0,1.05,15.0,451.5,192.44,158.76
2016,5,8,9,0,167.0,328.0,1.1,15.0,446.0,209.57,163.32
2016,5,8,9,15,103.5,323.5,1.15,15.0,398.0,232.0,178.47
2016,5,8,9,30,40.0,319.0,1.2,15.0,350.0,231.85,179.89
2016,5,8,9,45,63.5,354.5,1.25,15.5,406.5,265.17,204.23
2016,5,8,10,0,87.0,390.0,1.3,16.0,463.0,302.14,231.34
2016,5,8,10,15,100.0,409.0,1.4,16.0,495.0,329.31,252.03
2016,5,8,10,30,113.0,428.0,1.5,16.0,527.0,348.72,267.06
2016,5,8,10,45,229.5,424.5,1.6,16.0,631.5,410.58,313.07
2016,5,8,11,0,346.0,421.0,1.7,16.0,736.0,477.15,363.23
2016,5,8,11,15,207.5,430.0,1.85,16.0,620.0,443.12,339.73
2016,5,8,11,30,69.0,439.0,2.0,16.0,504.0,390.44,300.74
2016,5,8,11,45,274.5,413.0,2.15,16.0,671.0,507.78,391.61
2016,5,8,12,0,480.0,387.0,2.3,16.0,838.0,649.87,498.24
2016,5,8,12,15,432.5,400.0,2.4,16.0,806.0,658.33,504.23
2016,5,8,12,30,385.0,413.0,2.5,16.0,774.0,658.47,504.92
2016,5,8,12,45,625.0,276.0,2.7,16.0,854.5,764.54,588.29
2016,5,8,13,0,865.0,139.0,2.9,16.0,935.0,857.9,659.01
2016,5,8,13,15,506.0,291.0,3.0,16.0,754.5,734.17,566.84
2016,5,8,13,30,147.0,443.0,3.1,16.0,574.0,551.64,426.2
2016,5,8,13,45,106.5,416.0,3.25,16.0,510.0,484.02,377.0
2016,5,8,14,0,66.0,389.0,3.4,16.0,446.0,427.19,334.04
2016,5,8,14,15,99.5,386.0,3.45,16.0,467.5,463.73,363.84
2016,5,8,14,30,133.0,383.0,3.5,16.0,489.0,521.23,408.77
2016,5,8,14,45,137.0,364.0,3.6,16.0,469.0,513.75,404.22
2016,5,8,15,0,141.0,345.0,3.7,16.0,449.0,505.2,399.21
2016,5,8,15,15,157.5,323.5,3.8,16.0,433.0,505.35,401.33
2016,5,8,15,30,174.0,302.0,3.9,16.0,417.0,504.37,402.64
2016,5,8,15,45,133.0,276.5,4.05,16.0,361.0,439.35,352.75
2016,5,8,16,0,92.0,251.0,4.2,16.0,305.0,351.85,284.49
2016,5,8,16,15,79.5,226.0,4.3,15.5,269.5,314.78,256.4
2016,5,8,16,30,67.0,201.0,4.4,15.0,234.0,277.16,227.12
2016,5,8,16,45,43.5,172.0,4.55,15.0,192.5,223.25,183.06
2016,5,8,17,0,20.0,143.0,4.7,15.0,151.0,153.63,125.04
2016,5,8,17,15,14.0,123.5,4.75,14.5,128.5,130.04,105.59
2016,5,8,17,30,8.0,104.0,4.8,14.0,106.0,106.46,85.71
2016,5,8,17,45,221.0,80.0,4.9,14.0,125.0,307.84,261.72
2016,5,8,18,0,434.0,56.0,5.0,14.0,144.0,472.91,397.1
2016,5,8,18,15,339.0,45.0,4.95,13.5,101.5,369.07,307.15
2016,5,8,18,30,244.0,34.0,4.9,13.0,59.0,269.64,214.39
2016,5,8,18,45,122.0,17.0,4.85,13.0,29.5,134.79,27.03
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,53.5,12.5,3.1,12.0,16.0,10.67,0.0
2016,5,9,5,30,107.0,25.0,3.1,12.0,32.0,19.67,6.0
2016,5,9,5,45,216.0,40.0,3.1,12.0,70.0,30.69,20.76
2016,5,9,6,0,325.0,55.0,3.1,12.0,108.0,41.92,31.54
2016,5,9,6,15,402.5,65.5,3.1,12.0,155.0,49.55,38.83
2016,5,9,6,30,480.0,76.0,3.1,12.0,202.0,58.93,47.49
2016,5,9,6,45,240.0,91.5,3.1,12.0,154.5,68.2,55.84
2016,5,9,7,0,0.0,107.0,3.1,12.0,107.0,85.2,70.92
2016,5,9,7,15,0.5,125.5,3.1,12.0,126.0,99.23,83.15
2016,5,9,7,30,1.0,144.0,3.1,12.0,145.0,113.13,95.11
2016,5,9,7,45,3.5,160.0,3.15,12.5,162.0,125.24,105.16
2016,5,9,8,0,6.0,176.0,3.2,13.0,179.0,137.25,115.0
2016,5,9,8,15,24.5,216.0,3.2,13.0,231.5,165.15,138.6
2016,5,9,8,30,43.0,256.0,3.2,13.0,284.0,179.09,150.02
2016,5,9,8,45,54.5,283.0,3.25,13.0,320.5,194.73,162.85
2016,5,9,9,0,66.0,310.0,3.3,13.0,357.0,211.93,168.46
2016,5,9,9,15,57.0,320.0,3.3,13.0,362.5,226.35,178.26
2016,5,9,9,30,48.0,330.0,3.3,13.0,368.0,239.63,188.44
2016,5,9,9,45,48.0,345.0,3.3,13.5,384.0,256.68,201.34
2016,5,9,10,0,48.0,360.0,3.3,14.0,400.0,274.0,214.57
2016,5,9,10,15,40.5,358.0,3.35,14.0,393.0,278.31,218.26
2016,5,9,10,30,33.0,356.0,3.4,14.0,386.0,281.33,220.89
2016,5,9,10,45,34.0,366.5,3.45,14.5,398.0,295.57,231.66
2016,5,9,11,0,35.0,377.0,3.5,15.0,410.0,310.21,242.65
2016,5,9,11,15,36.5,385.5,3.6,15.0,420.0,324.09,253.5
2016,5,9,11,30,38.0,394.0,3.7,15.0,430.0,338.4,264.69
2016,5,9,11,45,35.5,391.5,3.8,15.0,425.5,341.98,267.57
2016,5,9,12,0,33.0,389.0,3.9,15.0,421.0,345.13,270.13
2016,5,9,12,15,54.5,418.5,4.05,15.0,470.0,391.8,306.65
2016,5,9,12,30,76.0,448.0,4.2,15.0,519.0,441.52,345.26
2016,5,9,12,45,55.0,414.0,4.35,15.5,465.5,404.25,316.2
2016,5,9,13,0,34.0,380.0,4.5,16.0,412.0,363.65,284.55
2016,5,9,13,15,45.0,391.0,4.6,16.0,432.0,389.41,305.2
2016,5,9,13,30,56.0,402.0,4.7,16.0,452.0,416.36,326.59
2016,5,9,13,45,61.0,395.5,4.85,16.0,448.5,421.77,331.5
2016,5,9,14,0,66.0,389.0,5.0,16.0,445.0,427.13,336.51
2016,5,9,14,15,84.0,383.0,5.1,16.0,452.0,445.56,352.07
2016,5,9,14,30,102.0,377.0,5.2,16.0,459.0,464.45,368.04
2016,5,9,14,45,87.0,352.5,5.3,16.0,420.0,430.66,342.39
2016,5,9,15,0,72.0,328.0,5.4,16.0,381.0,395.53,315.59
2016,5,9,15,15,87.5,313.5,5.45,15.5,374.0,401.44,322.45
2016,5,9,15,30,103.0,299.0,5.5,15.0,367.0,407.09,329.12
2016,5,9,15,45,68.0,262.0,5.6,15.0,306.0,334.51,271.27
2016,5,9,16,0,33.0,225.0,5.7,15.0,245.0,261.06,211.68
2016,5,9,16,15,30.5,205.0,5.7,15.0,222.0,239.9,195.19
2016,5,9,16,30,28.0,185.0,5.7,15.0,199.0,218.4,178.16
2016,5,9,16,45,23.5,164.0,5.75,15.0,175.0,176.31,143.8
2016,5,9,17,0,19.0,143.0,5.8,15.0,151.0,152.44,124.18
2016,5,9,17,15,13.0,123.5,5.75,14.5,129.0,128.85,104.61
2016,5,9,17,30,7.0,104.0,5.7,14.0,107.0,105.25,84.68
2016,5,9,17,45,220.5,82.0,5.7,14.0,128.0,310.27,264.2
2016,5,9,18,0,434.0,60.0,5.7,14.0,149.0,477.76,402.34
2016,5,9,18,15,336.5,48.5,5.6,13.5,105.5,367.73,307.06
2016,5,9,18,30,239.0,37.0,5.5,13.0,62.0,271.09,216.85
2016,5,9,18,45,119.5,18.5,5.45,13.0,31.0,137.03,41.68
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,13.0,1.55,12.0,16.5,11.1,0.0
2016,5,10,5,30,107.0,26.0,1.5,12.0,33.0,20.42,7.42
2016,5,10,5,45,218.5,41.0,1.45,12.0,72.0,31.43,21.51
2016,5,10,6,0,330.0,56.0,1.4,12.0,111.0,42.65,32.27
2016,5,10,6,15,165.0,57.0,1.4,12.0,84.5,43.9,33.84
2016,5,10,6,30,0.0,58.0,1.4,12.0,58.0,47.91,37.64
2016,5,10,6,45,0.0,72.0,1.4,12.0,72.0,59.07,47.68
2016,5,10,7,0,0.0,86.0,1.4,12.0,86.0,70.14,57.49
2016,5,10,7,15,0.0,96.5,1.35,12.0,96.5,78.56,64.79
2016,5,10,7,30,0.0,107.0,1.3,12.0,107.0,86.92,71.94
2016,5,10,7,45,2.0,139.0,1.3,12.5,140.5,110.73,92.35
2016,5,10,8,0,4.0,171.0,1.3,13.0,174.0,133.88,111.79
2016,5,10,8,15,5.5,183.0,1.25,13.0,187.0,143.07,119.22
2016,5,10,8,30,7.0,195.0,1.2,13.0,200.0,152.16,126.55
2016,5,10,8,45,13.5,226.0,1.2,13.5,235.5,173.92,144.28
2016,5,10,9,0,20.0,257.0,1.2,14.0,271.0,196.0,154.7
2016,5,10,9,15,23.5,277.0,1.2,14.0,294.5,213.44,167.47
2016,5,10,9,30,27.0,297.0,1.2,14.0,318.0,217.41,169.83
2016,5,10,9,45,24.0,300.5,1.25,14.5,320.0,237.63,185.3
2016,5,10,10,0,21.0,304.0,1.3,15.0,322.0,243.16,189.2
2016,5,10,10,15,66.0,366.5,1.3,15.0,424.5,292.15,225.68
2016,5,10,10,30,111.0,429.0,1.3,15.0,527.0,359.01,275.63
2016,5,10,10,45,105.5,437.5,1.35,15.5,532.5,375.06,287.53
2016,5,10,11,0,100.0,446.0,1.4,16.0,538.0,390.6,299.15
2016,5,10,11,15,93.5,449.5,1.55,16.0,536.5,401.56,308.03
2016,5,10,11,30,87.0,453.0,1.7,16.0,535.0,411.78,316.28
2016,5,10,11,45,91.0,458.0,1.85,16.5,544.0,429.15,329.24
2016,5,10,12,0,95.0,463.0,2.0,17.0,553.0,446.93,342.41
2016,5,10,12,15,112.5,467.5,2.2,17.0,574.0,477.96,366.34
2016,5,10,12,30,130.0,472.0,2.4,17.0,595.0,509.1,390.29
2016,5,10,12,45,147.5,468.0,2.65,17.0,606.0,534.09,410.0
2016,5,10,13,0,165.0,464.0,2.9,17.0,617.0,559.65,430.2
2016,5,10,13,15,262.5,434.0,3.05,17.0,671.0,643.04,494.33
2016,5,10,13,30,360.0,404.0,3.2,17.0,725.0,720.16,553.14
2016,5,10,13,45,347.5,395.5,3.4,17.0,699.0,718.88,553.22
2016,5,10,14,0,335.0,387.0,3.6,17.0,673.0,715.22,552.1
2016,5,10,14,15,294.5,381.5,3.65,17.0,626.0,685.3,530.68
2016,5,10,14,30,254.0,376.0,3.7,17.0,579.0,652.57,507.12
2016,5,10,14,45,178.0,358.5,3.75,17.0,498.0,548.45,429.73
2016,5,10,15,0,102.0,341.0,3.8,17.0,417.0,440.0,347.03
2016,5,10,15,15,117.0,322.5,3.75,16.5,404.0,463.02,367.04
2016,5,10,15,30,132.0,304.0,3.7,16.0,391.0,463.95,369.95
2016,5,10,15,45,87.5,269.0,3.65,16.0,325.0,362.28,290.83
2016,5,10,16,0,43.0,234.0,3.6,16.0,259.0,281.6,226.49
2016,5,10,16,15,42.0,213.5,3.55,15.5,236.0,261.47,211.72
2016,5,10,16,30,41.0,193.0,3.5,15.0,213.0,240.9,196.22
2016,5,10,16,45,24.5,165.0,3.5,15.0,176.5,178.2,144.88
2016,5,10,17,0,8.0,137.0,3.5,15.0,140.0,134.87,108.7
2016,5,10,17,15,4.0,118.0,3.45,14.5,119.5,113.74,91.31
2016,5,10,17,30,0.0,99.0,3.4,14.0,99.0,92.53,73.5
2016,5,10,17,45,201.0,82.0,3.35,14.0,123.5,293.27,248.26
2016,5,10,18,0,402.0,65.0,3.3,14.0,148.0,453.49,378.97
2016,5,10,18,15,308.5,52.0,3.2,13.5,105.0,351.25,290.96
2016,5,10,18,30,215.0,39.0,3.1,13.0,62.0,256.25,204.35
2016,5,10,18,45,107.5,19.5,3.05,13.0,31.0,131.39,50.52
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,82.0,12.5,2.6,12.0,18.0,10.67,0.0
2016,5,11,5,30,164.0,25.0,2.6,12.0,36.0,19.4,7.48
2016,5,11,5,45,274.0,38.0,2.6,12.5,76.0,29.37,19.74
2016,5,11,6,0,384.0,51.0,2.6,13.0,116.0,40.96,30.65
2016,5,11,6,15,458.0,60.5,2.55,13.0,164.0,47.69,37.06
2016,5,11,6,30,532.0,70.0,2.5,13.0,212.0,54.27,43.15
2016,5,11,6,45,266.0,71.0,2.45,13.0,142.0,51.05,40.31
2016,5,11,7,0,0.0,72.0,2.4,13.0,72.0,59.65,47.92
2016,5,11,7,15,0.0,77.0,2.35,13.0,77.0,63.89,51.55
2016,5,11,7,30,0.0,82.0,2.3,13.0,82.0,68.09,55.09
2016,5,11,7,45,0.0,104.5,2.3,13.5,104.5,85.59,70.15
2016,5,11,8,0,0.0,127.0,2.3,14.0,127.0,102.75,84.67
2016,5,11,8,15,0.0,129.5,2.25,14.0,129.5,105.04,86.34
2016,5,11,8,30,0.0,132.0,2.2,14.0,132.0,107.24,87.97
2016,5,11,8,45,0.5,147.5,2.2,14.5,147.5,119.03,97.64
2016,5,11,9,0,1.0,163.0,2.2,15.0,163.0,130.85,102.5
2016,5,11,9,15,21.0,243.0,2.2,15.0,259.0,190.6,149.57
2016,5,11,9,30,41.0,323.0,2.2,15.0,355.0,235.07,183.27
2016,5,11,9,45,24.0,265.5,2.2,15.5,285.0,202.47,157.6
2016,5,11,10,0,7.0,208.0,2.2,16.0,215.0,169.41,131.75
2016,5,11,10,15,16.5,273.0,2.2,16.0,288.0,222.58,173.43
2016,5,11,10,30,26.0,338.0,2.2,16.0,361.0,266.7,207.37
2016,5,11,10,45,19.0,294.5,2.2,16.0,312.0,244.9,190.43
2016,5,11,11,0,12.0,251.0,2.2,16.0,263.0,210.33,163.54
2016,5,11,11,15,24.5,322.5,2.25,16.0,346.5,270.65,210.63
2016,5,11,11,30,37.0,394.0,2.3,16.0,430.0,337.98,262.18
2016,5,11,11,45,26.0,341.5,2.4,16.5,366.5,296.57,229.97
2016,5,11,12,0,15.0,289.0,2.5,17.0,303.0,250.1,193.91
2016,5,11,12,15,15.0,288.0,2.6,17.0,302.5,251.29,195.1
2016,5,11,12,30,15.0,287.0,2.7,17.0,302.0,252.4,196.11
2016,5,11,12,45,18.5,312.0,2.85,17.0,330.0,278.42,216.53
2016,5,11,13,0,22.0,337.0,3.0,17.0,358.0,305.28,237.48
2016,5,11,13,15,29.5,356.0,3.05,17.0,383.5,343.59,267.22
2016,5,11,13,30,37.0,375.0,3.1,17.0,409.0,373.55,290.44
2016,5,11,13,45,36.5,363.0,3.2,17.0,395.5,367.34,286.1
2016,5,11,14,0,36.0,351.0,3.3,17.0,382.0,360.61,281.5
2016,5,11,14,15,48.5,354.0,3.25,17.0,394.0,381.25,298.17
2016,5,11,14,30,61.0,357.0,3.2,17.0,406.0,402.72,315.39
2016,5,11,14,45,51.5,331.0,3.15,17.0,371.0,371.83,292.02
2016,5,11,15,0,42.0,305.0,3.1,17.0,336.0,339.82,267.78
2016,5,11,15,15,45.0,290.5,3.0,16.5,322.0,332.25,263.25
2016,5,11,15,30,48.0,276.0,2.9,16.0,308.0,324.41,258.43
2016,5,11,15,45,39.0,249.5,2.85,16.0,274.5,290.17,231.93
2016,5,11,16,0,30.0,223.0,2.8,16.0,241.0,255.26,204.65
2016,5,11,16,15,20.0,196.0,2.7,15.5,207.5,199.94,160.78
2016,5,11,16,30,10.0,169.0,2.6,15.0,174.0,164.39,132.21
2016,5,11,16,45,5.0,147.5,2.55,15.0,150.0,139.59,112.01
2016,5,11,17,0,0.0,126.0,2.5,15.0,126.0,114.69,91.42
2016,5,11,17,15,0.0,107.5,2.45,14.5,107.5,97.68,77.56
2016,5,11,17,30,0.0,89.0,2.4,14.0,89.0,80.41,63.2
2016,5,11,17,45,223.0,74.0,2.35,14.0,120.5,299.65,253.76
2016,5,11,18,0,446.0,59.0,2.3,14.0,152.0,487.21,403.93
2016,5,11,18,15,353.0,47.5,2.25,13.5,108.0,383.64,316.16
2016,5,11,18,30,260.0,36.0,2.2,13.0,64.0,283.93,227.09
2016,5,11,18,45,130.0,18.0,2.2,13.0,32.0,144.49,65.94
2016,5,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.0,3.0,12.0,17.5,11.1,0.0
2016,5,12,5,30,118.0,26.0,3.0,12.0,35.0,20.05,8.51
2016,5,12,5,45,214.5,42.0,3.05,12.0,73.0,32.13,22.23
2016,5,12,6,0,311.0,58.0,3.1,12.0,111.0,43.98,33.47
2016,5,12,6,15,155.5,50.5,3.05,12.0,77.0,39.25,29.67
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,35.53,26.48
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,44.27,34.38
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,53.03,42.18
2016,5,12,7,15,0.0,73.5,2.8,12.0,73.5,60.97,49.15
2016,5,12,7,30,0.0,83.0,2.7,12.0,83.0,68.87,56.0
2016,5,12,7,45,0.0,94.0,2.65,12.5,94.0,77.64,63.42
2016,5,12,8,0,0.0,105.0,2.6,13.0,105.0,86.34,70.68
2016,5,12,8,15,0.0,128.5,2.55,13.0,128.5,104.32,86.08
2016,5,12,8,30,0.0,152.0,2.5,13.0,152.0,121.94,101.01
2016,5,12,8,45,2.5,174.0,2.45,13.5,176.0,138.22,114.44
2016,5,12,9,0,5.0,196.0,2.4,14.0,200.0,154.64,122.17
2016,5,12,9,15,10.0,228.0,2.35,14.0,236.0,179.32,141.46
2016,5,12,9,30,15.0,260.0,2.3,14.0,272.0,204.8,161.19
2016,5,12,9,45,16.5,275.0,2.3,14.0,289.0,218.55,171.73
2016,5,12,10,0,18.0,290.0,2.3,14.0,306.0,232.63,182.61
2016,5,12,10,15,31.0,335.0,2.25,14.0,363.0,260.66,204.08
2016,5,12,10,30,44.0,380.0,2.2,14.0,420.0,302.06,235.93
2016,5,12,10,45,66.0,411.0,2.15,14.5,471.5,340.53,264.72
2016,5,12,11,0,88.0,442.0,2.1,15.0,523.0,382.42,295.94
2016,5,12,11,15,73.5,436.0,2.1,15.0,504.5,381.37,295.28
2016,5,12,11,30,59.0,430.0,2.1,15.0,486.0,378.32,293.12
2016,5,12,11,45,74.5,446.0,2.1,15.5,517.0,409.61,316.47
2016,5,12,12,0,90.0,462.0,2.1,16.0,548.0,442.97,341.01
2016,5,12,12,15,140.5,468.5,2.2,16.0,602.0,499.27,383.97
2016,5,12,12,30,191.0,475.0,2.3,16.0,656.0,558.52,428.72
2016,5,12,12,45,140.0,461.5,2.4,16.0,593.5,522.63,401.92
2016,5,12,13,0,89.0,448.0,2.5,16.0,531.0,471.29,363.75
2016,5,12,13,15,187.5,438.0,2.7,16.0,608.0,569.81,440.42
2016,5,12,13,30,286.0,428.0,2.9,16.0,685.0,676.63,521.07
2016,5,12,13,45,204.5,422.0,3.1,16.0,603.5,596.81,462.08
2016,5,12,14,0,123.0,416.0,3.3,16.0,522.0,525.83,408.92
2016,5,12,14,15,459.0,287.0,3.45,16.0,659.5,766.62,597.39
2016,5,12,14,30,795.0,158.0,3.6,16.0,797.0,976.73,750.75
2016,5,12,14,45,790.5,151.5,3.75,16.0,761.5,979.59,753.3
2016,5,12,15,0,786.0,145.0,3.9,16.0,726.0,978.95,755.33
2016,5,12,15,15,770.5,141.5,4.0,15.5,684.0,966.99,750.7
2016,5,12,15,30,755.0,138.0,4.1,15.0,642.0,959.52,749.38
2016,5,12,15,45,740.0,132.0,4.2,15.0,596.5,938.93,737.38
2016,5,12,16,0,725.0,126.0,4.3,15.0,551.0,915.33,723.37
2016,5,12,16,15,543.5,155.0,4.35,14.5,457.5,754.54,609.04
2016,5,12,16,30,362.0,184.0,4.4,14.0,364.0,585.66,481.02
2016,5,12,16,45,275.5,173.5,4.5,14.0,301.5,488.33,404.98
2016,5,12,17,0,189.0,163.0,4.6,14.0,239.0,373.31,312.07
2016,5,12,17,15,167.0,143.5,4.65,13.5,204.0,329.61,277.45
2016,5,12,17,30,145.0,124.0,4.7,13.0,169.0,286.23,241.9
