Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,124.0,102.0,4.8,13.0,135.5,240.21,202.77
2016,5,12,18,0,103.0,80.0,4.9,13.0,102.0,194.19,162.65
2016,5,12,18,15,73.0,59.5,4.85,12.5,72.5,143.53,117.7
2016,5,12,18,30,43.0,39.0,4.8,12.0,43.0,92.8,71.75
2016,5,12,18,45,21.5,19.5,4.8,12.0,21.5,44.49,18.94
2016,5,12,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,2.99,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,5.74,0.0
2016,5,13,5,45,0.0,15.0,3.2,12.0,15.0,12.34,5.09
2016,5,13,6,0,0.0,23.0,3.2,12.0,23.0,18.95,11.26
2016,5,13,6,15,0.0,32.5,3.15,12.0,32.5,26.81,18.52
2016,5,13,6,30,0.0,42.0,3.1,12.0,42.0,34.7,25.74
2016,5,13,6,45,0.0,52.5,3.1,12.0,52.5,43.44,33.63
2016,5,13,7,0,0.0,63.0,3.1,12.0,63.0,52.19,41.42
2016,5,13,7,15,0.0,82.0,3.05,12.0,82.0,67.76,55.19
2016,5,13,7,30,0.0,101.0,3.0,12.0,101.0,82.55,68.11
2016,5,13,7,45,0.0,120.0,2.95,12.5,120.0,97.13,80.54
2016,5,13,8,0,0.0,139.0,2.9,13.0,139.0,111.52,92.63
2016,5,13,8,15,0.0,144.0,2.9,13.0,144.0,115.69,95.92
2016,5,13,8,30,0.0,149.0,2.9,13.0,149.0,119.78,99.16
2016,5,13,8,45,3.0,175.5,2.9,13.0,178.0,139.32,115.65
2016,5,13,9,0,6.0,202.0,2.9,13.0,207.0,158.94,126.19
2016,5,13,9,15,12.5,239.5,2.95,13.0,249.5,187.6,148.71
2016,5,13,9,30,19.0,277.0,3.0,13.0,292.0,217.21,171.78
2016,5,13,9,45,22.5,299.5,3.15,13.5,318.0,237.0,186.8
2016,5,13,10,0,26.0,322.0,3.3,14.0,344.0,244.91,192.43
2016,5,13,10,15,96.0,380.0,3.45,14.0,464.5,311.21,242.69
2016,5,13,10,30,166.0,438.0,3.6,14.0,585.0,376.57,292.51
2016,5,13,10,45,101.5,411.5,3.75,14.5,502.5,356.43,278.09
2016,5,13,11,0,37.0,385.0,3.9,15.0,420.0,317.36,248.21
2016,5,13,11,15,38.0,389.5,4.05,15.0,425.5,328.23,256.94
2016,5,13,11,30,39.0,394.0,4.2,15.0,431.0,339.3,265.73
2016,5,13,11,45,478.5,260.5,4.4,15.0,714.0,521.76,412.53
2016,5,13,12,0,918.0,127.0,4.6,15.0,997.0,735.35,579.43
2016,5,13,12,15,917.5,127.0,4.7,15.0,995.0,778.27,612.54
2016,5,13,12,30,917.0,127.0,4.8,15.0,993.0,819.08,643.42
2016,5,13,12,45,915.0,126.5,4.95,15.0,982.5,855.95,671.03
2016,5,13,13,0,913.0,126.0,5.1,15.0,972.0,890.16,696.78
2016,5,13,13,15,909.5,125.0,5.2,15.0,954.5,919.78,718.98
2016,5,13,13,30,906.0,124.0,5.3,15.0,937.0,946.31,739.08
2016,5,13,13,45,902.5,121.5,5.4,15.0,913.0,968.19,756.0
2016,5,13,14,0,899.0,119.0,5.5,15.0,889.0,986.71,770.68
2016,5,13,14,15,615.5,238.5,5.5,15.0,757.5,875.6,690.27
2016,5,13,14,30,332.0,358.0,5.5,15.0,626.0,710.51,562.03
2016,5,13,14,45,601.0,233.0,5.55,15.0,689.5,884.62,701.13
2016,5,13,15,0,870.0,108.0,5.6,15.0,753.0,1010.0,793.81
2016,5,13,15,15,857.5,105.5,5.55,14.5,710.5,1001.99,790.22
2016,5,13,15,30,845.0,103.0,5.5,14.0,668.0,1002.87,794.01
2016,5,13,15,45,833.0,98.5,5.45,14.0,622.5,986.16,783.66
2016,5,13,16,0,821.0,94.0,5.4,14.0,577.0,966.18,771.13
2016,5,13,16,15,799.5,90.5,5.3,14.0,527.0,934.93,750.0
2016,5,13,16,30,778.0,87.0,5.2,14.0,477.0,901.01,726.83
2016,5,13,16,45,754.5,81.5,5.15,14.0,425.5,860.21,698.57
2016,5,13,17,0,731.0,76.0,5.1,14.0,374.0,817.36,668.24
2016,5,13,17,15,691.0,71.0,5.05,13.5,321.5,764.14,630.33
2016,5,13,17,30,651.0,66.0,5.0,13.0,269.0,705.19,586.49
2016,5,13,17,45,595.0,59.0,5.0,13.0,218.0,629.68,526.64
2016,5,13,18,0,539.0,52.0,5.0,13.0,167.0,555.81,465.39
2016,5,13,18,15,447.5,43.5,5.0,13.0,121.0,454.07,378.43
2016,5,13,18,30,356.0,35.0,5.0,13.0,75.0,358.13,291.04
2016,5,13,18,45,211.0,22.0,5.0,13.0,42.5,216.85,123.81
2016,5,13,19,0,66.0,9.0,5.0,13.0,10.0,51.81,0.0
2016,5,13,19,15,33.0,4.5,4.95,12.5,5.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.2,13.0,12.5,10.67,0.0
2016,5,14,5,30,0.0,25.0,2.3,13.0,25.0,20.37,9.6
2016,5,14,5,45,26.0,43.5,2.4,13.5,48.0,34.54,24.29
2016,5,14,6,0,52.0,62.0,2.5,14.0,71.0,48.54,37.26
2016,5,14,6,15,66.0,83.5,2.5,14.0,99.0,64.22,51.6
2016,5,14,6,30,80.0,105.0,2.5,14.0,127.0,77.75,63.82
2016,5,14,6,45,91.0,126.5,2.5,14.0,156.5,92.2,76.61
2016,5,14,7,0,102.0,148.0,2.5,14.0,186.0,106.26,88.83
2016,5,14,7,15,87.0,169.0,2.35,14.0,205.0,123.73,103.8
2016,5,14,7,30,72.0,190.0,2.2,14.0,224.0,137.4,115.26
2016,5,14,7,45,63.5,209.0,2.05,14.5,241.5,149.71,125.16
2016,5,14,8,0,55.0,228.0,1.9,15.0,259.0,161.68,134.62
2016,5,14,8,15,443.5,163.0,1.75,15.0,444.5,103.27,84.31
2016,5,14,8,30,832.0,98.0,1.6,15.0,630.0,72.21,57.4
2016,5,14,8,45,497.0,216.0,1.5,15.5,540.0,129.55,106.14
2016,5,14,9,0,162.0,334.0,1.4,16.0,450.0,215.84,166.79
2016,5,14,9,15,212.5,348.0,1.4,16.0,509.0,244.68,183.35
2016,5,14,9,30,263.0,362.0,1.4,16.0,568.0,265.96,196.02
2016,5,14,9,45,309.5,366.5,1.4,16.5,619.0,301.07,221.09
2016,5,14,10,0,356.0,371.0,1.4,17.0,670.0,341.45,251.36
2016,5,14,10,15,420.5,357.0,1.45,17.0,721.5,372.16,275.38
2016,5,14,10,30,485.0,343.0,1.5,17.0,773.0,419.43,312.69
2016,5,14,10,45,447.5,366.0,1.55,17.0,769.0,453.09,341.07
2016,5,14,11,0,410.0,389.0,1.6,17.0,765.0,483.33,365.95
2016,5,14,11,15,656.0,259.0,1.65,17.0,871.5,550.95,418.6
2016,5,14,11,30,902.0,129.0,1.7,17.0,978.0,636.26,484.79
2016,5,14,11,45,900.5,131.0,1.75,17.0,982.5,682.84,520.6
2016,5,14,12,0,899.0,133.0,1.8,17.0,987.0,727.72,554.69
2016,5,14,12,15,898.0,133.0,1.9,17.0,984.5,769.55,586.38
2016,5,14,12,30,897.0,133.0,2.0,17.0,982.0,809.28,615.28
2016,5,14,12,45,889.5,136.0,2.15,17.0,970.0,844.0,640.28
2016,5,14,13,0,882.0,139.0,2.3,17.0,958.0,875.93,663.42
2016,5,14,13,15,878.0,138.0,2.4,17.0,940.5,904.44,683.87
2016,5,14,13,30,874.0,137.0,2.5,17.0,923.0,929.93,702.36
2016,5,14,13,45,867.5,136.0,2.7,17.0,898.5,949.98,718.18
2016,5,14,14,0,861.0,135.0,2.9,17.0,874.0,966.7,731.9
2016,5,14,14,15,852.5,133.0,3.1,17.0,842.5,977.14,741.49
2016,5,14,14,30,844.0,131.0,3.3,17.0,811.0,997.13,757.76
2016,5,14,14,45,832.0,129.0,3.5,17.0,773.5,997.37,760.62
2016,5,14,15,0,820.0,127.0,3.7,17.0,736.0,994.06,761.3
2016,5,14,15,15,805.5,124.0,3.85,17.0,694.0,983.61,756.8
2016,5,14,15,30,791.0,121.0,4.0,17.0,652.0,969.77,750.05
2016,5,14,15,45,771.5,118.0,4.15,17.0,605.0,947.63,737.48
2016,5,14,16,0,752.0,115.0,4.3,17.0,558.0,922.45,722.71
2016,5,14,16,15,728.0,110.5,4.35,16.5,509.0,895.29,707.34
2016,5,14,16,30,704.0,106.0,4.4,16.0,460.0,859.07,685.17
2016,5,14,16,45,669.5,101.5,4.45,16.0,408.5,810.64,652.18
2016,5,14,17,0,635.0,97.0,4.5,16.0,357.0,760.78,617.37
2016,5,14,17,15,590.5,90.0,4.45,15.5,306.0,697.52,571.84
2016,5,14,17,30,546.0,83.0,4.4,15.0,255.0,634.13,524.59
2016,5,14,17,45,486.5,74.0,4.4,15.0,206.0,555.72,462.63
2016,5,14,18,0,427.0,65.0,4.4,15.0,157.0,479.03,399.48
2016,5,14,18,15,336.5,53.0,4.3,14.5,113.5,374.25,311.13
2016,5,14,18,30,246.0,41.0,4.2,14.0,70.0,281.27,227.53
2016,5,14,18,45,135.5,25.0,4.15,14.0,40.0,165.99,99.14
2016,5,14,19,0,25.0,9.0,4.1,14.0,10.0,24.41,0.0
2016,5,14,19,15,12.5,4.5,4.1,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,5.0,13.0,20.5,12.8,0.0
2016,5,15,5,30,134.0,30.0,5.1,13.0,41.0,23.1,11.98
2016,5,15,5,45,239.5,44.0,5.2,13.5,80.5,33.66,23.55
2016,5,15,6,0,345.0,58.0,5.3,14.0,120.0,44.09,33.35
2016,5,15,6,15,417.5,68.5,5.3,14.0,167.5,51.66,40.46
2016,5,15,6,30,490.0,79.0,5.3,14.0,215.0,60.86,48.85
2016,5,15,6,45,245.0,79.0,5.3,14.5,147.0,56.17,44.59
2016,5,15,7,0,0.0,79.0,5.3,15.0,79.0,65.05,52.28
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,74.22,60.22
2016,5,15,7,30,0.0,102.0,5.3,15.0,102.0,83.33,68.01
2016,5,15,7,45,2.5,139.0,5.35,15.0,140.5,110.91,91.82
2016,5,15,8,0,5.0,176.0,5.4,15.0,179.0,137.52,114.5
2016,5,15,8,15,5.0,182.5,5.4,15.0,186.0,142.92,118.75
2016,5,15,8,30,5.0,189.0,5.4,15.0,193.0,148.2,122.91
2016,5,15,8,45,7.0,203.5,5.45,15.5,208.5,158.91,131.45
2016,5,15,9,0,9.0,218.0,5.5,16.0,224.0,170.25,134.18
2016,5,15,9,15,10.0,230.0,5.5,16.0,237.5,180.95,142.27
2016,5,15,9,30,11.0,242.0,5.5,16.0,251.0,191.83,150.62
2016,5,15,9,45,24.0,294.5,5.55,16.0,314.5,221.63,173.64
2016,5,15,10,0,37.0,347.0,5.6,16.0,378.0,264.1,206.74
2016,5,15,10,15,30.0,338.5,5.7,16.0,364.5,263.02,206.09
2016,5,15,10,30,23.0,330.0,5.8,16.0,351.0,270.17,211.94
2016,5,15,10,45,46.0,380.0,5.9,16.5,422.5,310.89,243.24
2016,5,15,11,0,69.0,430.0,6.0,17.0,494.0,365.21,284.99
2016,5,15,11,15,96.0,450.0,6.2,17.0,540.5,404.1,315.41
2016,5,15,11,30,123.0,470.0,6.4,17.0,587.0,443.12,346.08
2016,5,15,11,45,78.0,430.5,6.65,17.0,504.5,400.02,313.06
2016,5,15,12,0,33.0,391.0,6.9,17.0,422.0,347.01,271.72
2016,5,15,12,15,40.0,405.0,7.05,17.0,442.5,370.34,290.29
2016,5,15,12,30,47.0,419.0,7.2,17.0,463.0,394.78,309.61
2016,5,15,12,45,56.5,426.0,7.35,17.0,479.0,416.15,326.69
2016,5,15,13,0,66.0,433.0,7.5,17.0,495.0,438.39,344.51
2016,5,15,13,15,57.0,414.0,7.6,17.0,466.5,421.12,331.34
2016,5,15,13,30,48.0,395.0,7.7,17.0,438.0,402.3,316.96
2016,5,15,13,45,106.5,409.0,7.8,17.0,501.5,493.07,389.71
2016,5,15,14,0,165.0,423.0,7.9,17.0,565.0,572.69,453.21
2016,5,15,14,15,109.5,388.0,7.9,16.5,481.0,493.81,392.25
2016,5,15,14,30,54.0,353.0,7.9,16.0,397.0,391.17,311.76
2016,5,15,14,45,40.5,319.0,7.9,16.0,351.0,347.58,277.66
2016,5,15,15,0,27.0,285.0,7.9,16.0,305.0,302.62,242.03
2016,5,15,15,15,28.5,272.5,7.95,16.0,293.0,295.07,236.72
2016,5,15,15,30,30.0,260.0,8.0,16.0,281.0,287.35,231.24
2016,5,15,15,45,31.5,244.5,8.05,16.0,264.5,276.06,222.91
2016,5,15,16,0,33.0,229.0,8.1,16.0,248.0,264.53,214.36
2016,5,15,16,15,21.0,199.0,8.05,15.5,211.0,203.56,164.99
2016,5,15,16,30,9.0,169.0,8.0,15.0,174.0,162.81,131.57
2016,5,15,16,45,4.5,146.0,7.95,15.0,148.5,136.86,110.15
2016,5,15,17,0,0.0,123.0,7.9,15.0,123.0,110.76,88.37
2016,5,15,17,15,0.0,105.5,7.85,14.5,105.5,94.77,75.24
2016,5,15,17,30,0.0,88.0,7.8,14.0,88.0,78.57,61.71
2016,5,15,17,45,241.5,73.5,7.8,14.0,126.5,335.93,287.41
2016,5,15,18,0,483.0,59.0,7.8,14.0,165.0,519.01,439.84
2016,5,15,18,15,392.0,49.0,7.7,14.0,120.0,417.28,350.85
2016,5,15,18,30,301.0,39.0,7.6,14.0,75.0,321.21,263.1
2016,5,15,18,45,172.0,24.5,7.5,14.0,43.0,191.74,122.0
2016,5,15,19,0,43.0,10.0,7.4,14.0,11.0,37.35,0.0
2016,5,15,19,15,21.5,5.0,7.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,64.0,15.5,5.75,13.0,20.5,13.23,0.0
2016,5,16,5,30,128.0,31.0,5.6,13.0,41.0,24.24,13.18
2016,5,16,5,45,224.5,46.0,5.45,13.0,80.0,35.08,24.87
2016,5,16,6,0,321.0,61.0,5.3,13.0,119.0,46.13,35.32
2016,5,16,6,15,393.0,72.0,5.1,13.0,166.0,53.97,42.7
2016,5,16,6,30,465.0,83.0,4.9,13.0,213.0,61.66,49.76
2016,5,16,6,45,232.5,102.5,4.75,13.5,167.5,75.37,61.88
2016,5,16,7,0,0.0,122.0,4.6,14.0,122.0,95.94,79.83
2016,5,16,7,15,17.5,150.5,4.45,14.0,159.0,116.72,97.82
2016,5,16,7,30,35.0,179.0,4.3,14.0,196.0,130.77,109.71
2016,5,16,7,45,69.5,210.5,4.2,14.5,248.5,150.76,126.38
2016,5,16,8,0,104.0,242.0,4.1,15.0,301.0,170.13,142.24
2016,5,16,8,15,128.0,266.5,4.0,15.0,345.0,175.29,146.12
2016,5,16,8,30,152.0,291.0,3.9,15.0,389.0,188.22,156.6
2016,5,16,8,45,177.5,312.0,3.8,15.5,434.0,198.97,164.87
2016,5,16,9,0,203.0,333.0,3.7,16.0,479.0,218.28,168.41
2016,5,16,9,15,260.5,341.5,3.7,16.0,539.5,233.39,173.67
2016,5,16,9,30,318.0,350.0,3.7,16.0,600.0,269.3,197.87
2016,5,16,9,45,309.0,369.5,3.7,16.5,621.0,303.81,225.37
2016,5,16,10,0,300.0,389.0,3.7,17.0,642.0,337.99,253.36
2016,5,16,10,15,302.5,402.5,3.75,17.0,664.5,371.97,281.45
2016,5,16,10,30,305.0,416.0,3.8,17.0,687.0,406.68,309.97
2016,5,16,10,45,599.0,271.0,3.9,17.5,818.0,452.42,344.05
2016,5,16,11,0,893.0,126.0,4.0,18.0,949.0,535.25,409.0
2016,5,16,11,15,896.0,126.5,4.1,18.0,962.0,585.41,450.87
2016,5,16,11,30,899.0,127.0,4.2,18.0,975.0,634.59,491.12
2016,5,16,11,45,900.0,128.0,4.35,18.0,980.5,681.7,529.19
2016,5,16,12,0,901.0,129.0,4.5,18.0,986.0,727.32,565.55
2016,5,16,12,15,901.0,129.0,4.7,18.0,984.5,769.75,599.28
2016,5,16,12,30,901.0,129.0,4.9,18.0,983.0,810.18,630.1
2016,5,16,12,45,901.0,127.5,5.15,18.0,974.0,847.12,658.06
2016,5,16,13,0,901.0,126.0,5.4,18.0,965.0,881.55,684.29
2016,5,16,13,15,898.0,125.0,5.65,18.0,948.0,911.11,707.14
2016,5,16,13,30,895.0,124.0,5.9,18.0,931.0,937.66,727.98
2016,5,16,13,45,892.5,121.5,6.15,18.0,908.0,960.09,746.03
2016,5,16,14,0,890.0,119.0,6.4,18.0,885.0,979.26,761.91
2016,5,16,14,15,686.0,209.0,6.55,17.5,787.0,915.4,718.91
2016,5,16,14,30,482.0,299.0,6.7,17.0,689.0,816.15,644.45
2016,5,16,14,45,409.5,310.5,6.9,17.0,631.5,767.74,608.84
2016,5,16,15,0,337.0,322.0,7.1,17.0,574.0,697.9,556.52
2016,5,16,15,15,583.5,215.0,7.15,17.0,620.5,866.68,692.76
2016,5,16,15,30,830.0,108.0,7.2,17.0,667.0,994.58,789.37
2016,5,16,15,45,461.5,183.5,7.3,17.0,490.5,707.3,573.68
2016,5,16,16,0,93.0,259.0,7.4,17.0,314.0,360.67,292.4
2016,5,16,16,15,70.5,230.5,7.4,16.5,270.0,309.3,252.25
2016,5,16,16,30,48.0,202.0,7.4,16.0,226.0,257.48,210.51
2016,5,16,16,45,38.5,178.0,7.4,16.0,196.0,223.79,183.2
2016,5,16,17,0,29.0,154.0,7.4,16.0,166.0,189.76,155.22
2016,5,16,17,15,22.5,133.5,7.35,15.5,142.5,147.82,120.58
2016,5,16,17,30,16.0,113.0,7.3,15.0,119.0,122.46,99.34
2016,5,16,17,45,219.5,90.5,7.3,15.0,140.0,320.79,272.78
2016,5,16,18,0,423.0,68.0,7.3,15.0,161.0,475.28,401.88
2016,5,16,18,15,332.5,56.0,7.2,14.5,117.0,375.6,315.48
2016,5,16,18,30,242.0,44.0,7.1,14.0,73.0,282.7,231.24
2016,5,16,18,45,131.5,27.5,7.05,14.0,42.0,169.94,111.57
2016,5,16,19,0,21.0,11.0,7.0,14.0,11.0,23.48,0.0
2016,5,16,19,15,10.5,5.5,6.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.5,14.5,3.2,13.0,23.5,12.38,0.0
2016,5,17,5,30,219.0,29.0,3.2,13.0,47.0,22.54,12.13
2016,5,17,5,45,327.0,40.0,3.2,13.5,88.5,32.35,22.52
2016,5,17,6,0,435.0,51.0,3.2,14.0,130.0,40.77,30.48
2016,5,17,6,15,504.5,59.0,2.95,14.5,179.0,46.34,35.7
2016,5,17,6,30,574.0,67.0,2.7,15.0,228.0,51.82,40.64
2016,5,17,6,45,624.5,72.5,2.5,15.5,280.5,55.12,43.49
2016,5,17,7,0,675.0,78.0,2.3,16.0,333.0,58.37,46.18
2016,5,17,7,15,709.0,83.0,2.25,16.0,385.5,61.01,48.36
2016,5,17,7,30,743.0,88.0,2.2,16.0,438.0,69.42,55.54
2016,5,17,7,45,771.0,91.0,2.15,16.5,490.0,70.56,56.22
2016,5,17,8,0,799.0,94.0,2.1,17.0,542.0,71.68,56.87
2016,5,17,8,15,818.0,97.5,2.15,17.5,590.5,72.92,57.64
2016,5,17,8,30,837.0,101.0,2.2,18.0,639.0,74.06,58.32
2016,5,17,8,45,852.5,103.0,2.3,18.5,684.5,84.86,67.22
2016,5,17,9,0,868.0,105.0,2.4,19.0,730.0,110.83,67.53
2016,5,17,9,15,879.5,107.0,2.45,19.0,769.5,163.96,92.66
2016,5,17,9,30,891.0,109.0,2.5,19.0,809.0,218.53,131.1
2016,5,17,9,45,900.0,110.5,2.6,19.5,843.5,273.51,175.94
2016,5,17,10,0,909.0,112.0,2.7,20.0,878.0,329.28,223.96
2016,5,17,10,15,915.0,113.5,2.75,20.0,905.5,384.63,272.74
2016,5,17,10,30,921.0,115.0,2.8,20.0,933.0,440.02,321.11
2016,5,17,10,45,925.0,116.0,2.85,20.5,953.5,494.04,366.8
2016,5,17,11,0,929.0,117.0,2.9,21.0,974.0,547.49,410.71
2016,5,17,11,15,931.5,117.5,2.95,21.0,987.0,599.0,452.71
2016,5,17,11,30,934.0,118.0,3.0,21.0,1000.0,649.4,492.79
2016,5,17,11,45,934.0,119.0,3.1,21.0,1005.0,697.3,530.27
2016,5,17,12,0,934.0,120.0,3.2,21.0,1010.0,743.54,565.76
2016,5,17,12,15,933.5,119.5,3.3,21.0,1007.5,786.36,598.2
2016,5,17,12,30,933.0,119.0,3.4,21.0,1005.0,827.02,627.14
2016,5,17,12,45,932.0,118.0,3.5,21.0,995.0,864.47,653.51
2016,5,17,13,0,931.0,117.0,3.6,21.0,985.0,899.28,678.05
2016,5,17,13,15,927.5,116.0,3.7,21.0,967.5,929.08,699.19
2016,5,17,13,30,924.0,115.0,3.8,21.0,950.0,955.74,718.3
2016,5,17,13,45,917.5,114.5,3.9,21.0,925.0,976.87,733.76
2016,5,17,14,0,911.0,114.0,4.0,21.0,900.0,994.57,747.06
2016,5,17,14,15,903.5,112.5,4.1,21.0,868.5,1006.8,756.85
2016,5,17,14,30,896.0,111.0,4.2,21.0,837.0,1015.47,764.43
2016,5,17,14,45,886.0,109.0,4.3,21.0,799.5,1017.57,767.74
2016,5,17,15,0,876.0,107.0,4.4,21.0,762.0,1016.11,768.84
2016,5,17,15,15,863.0,105.0,4.5,20.5,719.5,1008.13,767.38
2016,5,17,15,30,850.0,103.0,4.6,20.0,677.0,1009.07,772.39
2016,5,17,15,45,834.0,99.5,4.7,20.0,630.0,989.54,761.75
2016,5,17,16,0,818.0,96.0,4.8,20.0,583.0,966.82,748.97
2016,5,17,16,15,796.0,92.5,4.8,19.5,533.0,935.13,730.4
2016,5,17,16,30,774.0,89.0,4.8,19.0,483.0,900.8,709.71
2016,5,17,16,45,744.0,85.0,4.8,19.0,430.5,855.74,679.42
2016,5,17,17,0,714.0,81.0,4.8,19.0,378.0,814.82,651.63
2016,5,17,17,15,673.5,75.5,4.75,18.5,325.5,755.48,610.14
2016,5,17,17,30,633.0,70.0,4.7,18.0,273.0,695.8,566.93
2016,5,17,17,45,572.0,63.5,4.7,17.5,222.0,617.1,507.17
2016,5,17,18,0,511.0,57.0,4.7,17.0,171.0,540.28,446.04
2016,5,17,18,15,423.5,47.5,4.6,16.5,125.5,441.02,363.57
2016,5,17,18,30,336.0,38.0,4.5,16.0,80.0,347.23,281.4
2016,5,17,18,45,202.0,25.0,4.45,15.5,47.0,219.96,149.49
2016,5,17,19,0,68.0,12.0,4.4,15.0,14.0,55.92,0.0
2016,5,17,19,15,34.0,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.5,1.6,13.0,23.5,12.07,0.0
2016,5,18,5,30,186.0,31.0,1.6,13.0,47.0,23.96,13.5
2016,5,18,5,45,287.5,43.5,1.65,13.5,87.5,33.44,23.53
2016,5,18,6,0,389.0,56.0,1.7,14.0,128.0,44.71,34.01
2016,5,18,6,15,458.0,65.5,1.6,14.0,176.0,51.29,40.2
2016,5,18,6,30,527.0,75.0,1.5,14.0,224.0,57.7,46.06
2016,5,18,6,45,577.0,81.5,1.4,14.5,275.0,61.43,49.28
2016,5,18,7,0,627.0,88.0,1.3,15.0,326.0,65.09,52.3
2016,5,18,7,15,662.0,93.5,1.2,15.5,377.5,67.75,54.37
2016,5,18,7,30,697.0,99.0,1.1,16.0,429.0,70.3,56.29
2016,5,18,7,45,725.0,103.0,1.05,16.5,479.5,71.64,57.13
2016,5,18,8,0,753.0,107.0,1.0,17.0,530.0,79.97,63.99
2016,5,18,8,15,463.5,199.5,0.95,17.0,467.5,124.68,101.83
2016,5,18,8,30,174.0,292.0,0.9,17.0,405.0,189.14,155.13
2016,5,18,8,45,175.0,314.0,0.9,17.5,434.5,199.87,162.93
2016,5,18,9,0,176.0,336.0,0.9,18.0,464.0,219.41,166.63
2016,5,18,9,15,268.5,337.5,1.0,18.0,543.5,233.19,170.08
2016,5,18,9,30,361.0,339.0,1.1,18.0,623.0,271.34,194.07
2016,5,18,9,45,616.5,231.0,1.2,18.5,741.5,274.9,187.36
2016,5,18,10,0,872.0,123.0,1.3,19.0,860.0,327.15,222.75
2016,5,18,10,15,600.0,266.5,1.45,19.0,781.0,372.57,269.87
2016,5,18,10,30,328.0,410.0,1.6,19.0,702.0,412.5,308.0
2016,5,18,10,45,608.5,270.5,1.75,19.0,827.0,457.38,341.57
2016,5,18,11,0,889.0,131.0,1.9,19.0,952.0,538.28,404.35
2016,5,18,11,15,891.5,132.0,1.95,19.0,965.0,588.27,444.64
2016,5,18,11,30,894.0,133.0,2.0,19.0,978.0,637.26,483.33
2016,5,18,11,45,578.5,301.0,2.15,19.0,849.5,615.1,466.83
2016,5,18,12,0,263.0,469.0,2.3,19.0,721.0,568.83,430.49
2016,5,18,12,15,339.0,436.5,2.4,19.0,760.0,620.97,470.77
2016,5,18,12,30,415.0,404.0,2.5,19.0,799.0,680.78,515.68
2016,5,18,12,45,653.0,268.0,2.6,19.0,882.0,784.5,595.14
2016,5,18,13,0,891.0,132.0,2.7,19.0,965.0,879.11,664.17
2016,5,18,13,15,887.5,131.0,2.8,19.0,947.5,908.02,684.22
2016,5,18,13,30,884.0,130.0,2.9,19.0,930.0,933.93,702.88
2016,5,18,13,45,881.0,127.0,3.05,19.0,906.5,955.28,718.96
2016,5,18,14,0,878.0,124.0,3.2,19.0,883.0,973.34,732.98
2016,5,18,14,15,870.0,122.5,3.4,18.5,852.0,984.71,744.44
2016,5,18,14,30,862.0,121.0,3.6,18.0,821.0,992.62,753.75
2016,5,18,14,45,851.5,119.0,3.85,18.0,784.0,994.07,757.71
2016,5,18,15,0,841.0,117.0,4.1,18.0,747.0,1004.82,768.2
2016,5,18,15,15,827.5,114.5,4.35,17.5,705.0,995.89,766.57
2016,5,18,15,30,814.0,112.0,4.6,17.0,663.0,983.57,763.66
2016,5,18,15,45,792.0,110.5,4.95,17.0,616.0,960.58,752.32
2016,5,18,16,0,770.0,109.0,5.3,17.0,569.0,934.57,738.4
2016,5,18,16,15,746.5,105.0,5.4,16.5,519.5,901.29,718.56
2016,5,18,16,30,723.0,101.0,5.5,16.0,470.0,872.1,701.39
2016,5,18,16,45,688.5,97.0,5.65,16.0,418.5,824.03,668.51
2016,5,18,17,0,654.0,93.0,5.8,16.0,367.0,774.55,633.77
2016,5,18,17,15,612.0,87.0,5.9,15.5,316.0,714.51,590.68
2016,5,18,17,30,570.0,81.0,6.0,15.0,265.0,654.21,545.73
2016,5,18,17,45,511.5,72.5,6.15,15.0,215.5,576.66,484.05
2016,5,18,18,0,453.0,64.0,6.3,15.0,166.0,500.83,421.2
2016,5,18,18,15,366.5,53.0,6.35,14.5,122.0,402.23,337.43
2016,5,18,18,30,280.0,42.0,6.4,14.0,78.0,307.26,252.58
2016,5,18,18,45,161.0,27.0,6.45,14.0,46.0,191.62,134.23
2016,5,18,19,0,42.0,12.0,6.5,14.0,14.0,38.49,0.0
2016,5,18,19,15,21.0,6.0,6.4,13.5,7.0,5.12,0.0
2016,5,18,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.75,12.0,24.0,14.25,0.0
2016,5,19,5,30,139.0,36.0,6.9,12.0,48.0,27.88,16.88
2016,5,19,5,45,237.5,51.0,7.05,12.0,88.5,38.8,28.34
2016,5,19,6,0,336.0,66.0,7.2,12.0,129.0,49.8,38.77
2016,5,19,6,15,407.0,77.0,7.3,12.0,176.5,57.56,46.12
2016,5,19,6,30,478.0,88.0,7.4,12.0,224.0,65.18,53.12
2016,5,19,6,45,390.0,112.5,7.55,12.5,238.5,80.26,66.5
2016,5,19,7,0,302.0,137.0,7.7,13.0,253.0,97.96,81.97
2016,5,19,7,15,309.0,158.5,7.6,13.0,291.5,110.98,93.24
2016,5,19,7,30,316.0,180.0,7.5,13.0,330.0,123.42,103.86
2016,5,19,7,45,523.5,150.5,7.4,13.5,431.5,100.58,83.3
2016,5,19,8,0,731.0,121.0,7.3,14.0,533.0,81.42,66.1
2016,5,19,8,15,753.5,125.0,7.4,14.0,582.0,82.11,66.5
2016,5,19,8,30,776.0,129.0,7.5,14.0,631.0,91.21,74.22
2016,5,19,8,45,662.0,179.5,7.6,14.0,628.5,108.15,88.67
2016,5,19,9,0,548.0,230.0,7.7,14.0,626.0,155.86,111.71
2016,5,19,9,15,696.5,184.5,7.75,14.0,715.5,176.5,112.1
2016,5,19,9,30,845.0,139.0,7.8,14.0,805.0,223.31,140.61
2016,5,19,9,45,856.0,141.5,7.9,14.5,841.0,277.97,186.81
2016,5,19,10,0,867.0,144.0,8.0,15.0,877.0,333.83,236.58
2016,5,19,10,15,875.0,146.0,8.0,15.0,905.5,393.88,290.91
2016,5,19,10,30,883.0,148.0,8.0,15.0,934.0,448.49,340.7
2016,5,19,10,45,891.0,147.5,8.0,15.0,956.5,501.63,388.61
2016,5,19,11,0,899.0,147.0,8.0,15.0,979.0,554.63,435.46
2016,5,19,11,15,902.0,148.0,8.05,15.0,992.5,605.61,479.78
2016,5,19,11,30,905.0,149.0,8.1,15.0,1006.0,655.64,522.39
2016,5,19,11,45,904.0,151.0,8.2,15.0,1011.0,702.72,561.92
2016,5,19,12,0,903.0,153.0,8.3,15.0,1016.0,748.2,599.5
2016,5,19,12,15,902.0,153.0,8.35,15.0,1013.5,790.43,633.91
2016,5,19,12,30,901.0,153.0,8.4,15.0,1011.0,830.62,665.76
2016,5,19,12,45,907.0,147.0,8.5,15.0,1002.5,869.34,695.38
2016,5,19,13,0,913.0,141.0,8.6,15.0,994.0,905.71,723.23
2016,5,19,13,15,909.0,140.0,8.7,15.0,976.5,935.13,745.93
2016,5,19,13,30,905.0,139.0,8.8,15.0,959.0,961.45,766.42
2016,5,19,13,45,718.5,228.0,9.0,15.0,868.5,922.89,738.84
2016,5,19,14,0,532.0,317.0,9.2,15.0,778.0,850.55,680.93
2016,5,19,14,15,519.0,305.0,9.35,15.0,741.5,843.84,677.58
2016,5,19,14,30,506.0,293.0,9.5,15.0,705.0,834.0,671.69
2016,5,19,14,45,548.0,261.5,9.7,15.0,689.0,855.79,691.79
2016,5,19,15,0,590.0,230.0,9.9,15.0,673.0,881.56,714.87
2016,5,19,15,15,704.0,178.0,9.75,14.5,677.0,950.37,771.04
2016,5,19,15,30,818.0,126.0,9.6,14.0,681.0,1004.07,814.61
2016,5,19,15,45,647.0,164.0,9.5,14.0,584.0,883.71,724.01
2016,5,19,16,0,476.0,202.0,9.4,14.0,487.0,744.96,615.76
2016,5,19,16,15,486.5,180.0,9.6,13.5,450.0,728.81,607.51
2016,5,19,16,30,497.0,158.0,9.8,13.0,413.0,709.65,596.37
2016,5,19,16,45,473.5,144.0,10.0,13.0,366.0,664.64,562.1
2016,5,19,17,0,450.0,130.0,10.2,13.0,319.0,618.43,526.26
2016,5,19,17,15,396.5,124.5,10.1,12.5,274.5,554.74,474.92
2016,5,19,17,30,343.0,119.0,10.0,12.0,230.0,492.38,423.26
2016,5,19,17,45,304.0,102.0,9.9,12.0,187.5,410.75,354.28
2016,5,19,18,0,265.0,85.0,9.8,12.0,145.0,350.45,301.24
2016,5,19,18,15,207.5,67.0,9.8,12.0,107.0,275.5,233.96
2016,5,19,18,30,150.0,49.0,9.8,12.0,69.0,203.79,168.07
2016,5,19,18,45,75.0,31.0,9.8,12.0,41.0,121.99,85.88
2016,5,19,19,0,0.0,13.0,9.8,12.0,13.0,11.1,0.0
2016,5,19,19,15,0.0,6.5,9.8,12.0,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.0,15.0,8.6,12.0,15.0,12.39,0.0
2016,5,20,5,30,8.0,30.0,8.5,12.0,30.0,24.28,14.13
2016,5,20,5,45,31.0,49.5,8.4,12.0,55.0,38.96,28.51
2016,5,20,6,0,54.0,69.0,8.3,12.0,80.0,53.5,42.08
2016,5,20,6,15,69.5,91.0,8.25,12.0,109.0,69.38,56.7
2016,5,20,6,30,85.0,113.0,8.2,12.0,138.0,82.97,69.06
2016,5,20,6,45,102.5,133.5,8.15,12.5,169.0,96.76,81.22
2016,5,20,7,0,120.0,154.0,8.1,13.0,200.0,110.2,92.82
2016,5,20,7,15,207.5,169.5,8.05,13.0,262.5,121.35,102.39
2016,5,20,7,30,295.0,185.0,8.0,13.0,325.0,126.04,106.16
2016,5,20,7,45,307.5,205.5,7.95,13.0,366.0,137.29,115.65
2016,5,20,8,0,320.0,226.0,7.9,13.0,407.0,148.0,124.58
2016,5,20,8,15,323.0,248.0,7.85,13.0,444.0,158.79,133.52
2016,5,20,8,30,326.0,270.0,7.8,13.0,481.0,168.95,141.88
2016,5,20,8,45,569.0,203.0,7.75,13.0,602.0,123.18,102.0
2016,5,20,9,0,812.0,136.0,7.7,13.0,723.0,120.2,76.33
2016,5,20,9,15,824.5,138.5,7.7,13.0,762.5,171.37,102.99
2016,5,20,9,30,837.0,141.0,7.7,13.0,802.0,224.31,142.3
2016,5,20,9,45,856.0,137.5,7.7,13.5,838.5,276.31,186.22
2016,5,20,10,0,875.0,134.0,7.7,14.0,875.0,336.65,239.48
2016,5,20,10,15,882.0,135.5,7.65,14.0,902.5,390.55,289.16
2016,5,20,10,30,889.0,137.0,7.6,14.0,930.0,444.63,338.71
2016,5,20,10,45,704.0,250.0,7.6,14.0,886.5,486.44,379.13
2016,5,20,11,0,519.0,363.0,7.6,14.0,843.0,521.8,410.9
2016,5,20,11,15,344.0,420.5,7.55,14.0,741.0,507.82,401.88
2016,5,20,11,30,169.0,478.0,7.5,14.0,639.0,476.73,377.36
2016,5,20,11,45,539.0,308.5,7.45,14.0,824.0,600.11,479.35
2016,5,20,12,0,909.0,139.0,7.4,14.0,1009.0,742.35,595.83
2016,5,20,12,15,658.0,273.5,7.35,14.0,902.5,722.84,577.52
2016,5,20,12,30,407.0,408.0,7.3,14.0,796.0,678.05,538.9
2016,5,20,12,45,427.5,397.0,7.3,14.0,801.0,712.83,566.85
2016,5,20,13,0,448.0,386.0,7.3,14.0,806.0,747.06,594.05
2016,5,20,13,15,388.5,403.5,7.25,14.0,762.5,725.98,577.42
2016,5,20,13,30,329.0,421.0,7.2,14.0,719.0,709.25,563.84
2016,5,20,13,45,239.0,423.5,7.2,14.0,637.5,645.82,514.06
2016,5,20,14,0,149.0,426.0,7.2,14.0,556.0,560.08,446.55
2016,5,20,14,15,505.0,279.5,7.15,14.0,695.0,804.63,645.76
2016,5,20,14,30,861.0,133.0,7.1,14.0,834.0,1017.58,808.26
2016,5,20,14,45,622.0,222.5,7.1,14.0,717.0,896.29,718.6
2016,5,20,15,0,383.0,312.0,7.1,14.0,600.0,733.11,590.6
2016,5,20,15,15,333.0,304.5,7.05,13.5,545.0,682.31,553.27
2016,5,20,15,30,283.0,297.0,7.0,13.0,490.0,629.82,513.64
2016,5,20,15,45,519.0,210.0,7.0,13.0,533.0,796.57,651.93
2016,5,20,16,0,755.0,123.0,7.0,13.0,576.0,943.5,766.6
2016,5,20,16,15,730.0,118.5,6.95,13.0,526.0,908.73,741.71
2016,5,20,16,30,705.0,114.0,6.9,13.0,476.0,871.56,715.6
2016,5,20,16,45,673.0,108.5,6.9,13.0,424.5,824.26,681.52
2016,5,20,17,0,641.0,103.0,6.9,13.0,373.0,775.41,645.62
2016,5,20,17,15,596.5,96.0,6.8,12.5,321.5,711.95,598.1
2016,5,20,17,30,552.0,89.0,6.7,12.0,270.0,648.27,548.95
2016,5,20,17,45,492.0,80.0,6.65,12.0,220.5,569.05,484.4
2016,5,20,18,0,432.0,71.0,6.6,12.0,171.0,487.27,415.45
2016,5,20,18,15,343.5,59.5,6.5,12.0,126.5,389.37,330.28
2016,5,20,18,30,255.0,48.0,6.4,12.0,82.0,297.94,247.11
2016,5,20,18,45,144.5,31.5,6.3,12.0,49.0,190.07,139.17
2016,5,20,19,0,34.0,15.0,6.2,12.0,16.0,35.72,0.0
2016,5,20,19,15,17.0,7.5,6.1,12.0,8.0,17.17,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,19.5,16.0,3.8,12.0,18.0,13.09,0.0
2016,5,21,5,30,39.0,32.0,3.8,12.0,36.0,25.4,15.22
2016,5,21,5,45,74.0,52.0,3.8,12.5,64.0,40.24,29.64
2016,5,21,6,0,109.0,72.0,3.8,13.0,92.0,54.81,43.12
2016,5,21,6,15,134.0,93.0,3.8,13.0,126.0,69.68,56.75
2016,5,21,6,30,159.0,114.0,3.8,13.0,160.0,84.25,69.89
2016,5,21,6,45,184.0,132.0,3.8,13.0,195.0,96.73,80.93
2016,5,21,7,0,209.0,150.0,3.8,13.0,230.0,104.89,87.97
2016,5,21,7,15,214.0,173.0,3.85,13.0,265.5,118.42,99.59
2016,5,21,7,30,219.0,196.0,3.9,13.0,301.0,137.47,115.87
2016,5,21,7,45,195.0,222.0,3.95,13.5,323.0,152.15,127.93
2016,5,21,8,0,171.0,248.0,4.0,14.0,345.0,166.14,139.26
2016,5,21,8,15,253.0,257.5,4.05,14.0,415.0,162.58,135.77
2016,5,21,8,30,335.0,267.0,4.1,14.0,485.0,167.51,139.59
2016,5,21,8,45,329.0,290.0,4.2,14.0,516.0,177.41,147.63
2016,5,21,9,0,323.0,313.0,4.3,14.0,547.0,202.74,153.79
2016,5,21,9,15,556.0,235.0,4.3,14.0,663.5,197.07,133.7
2016,5,21,9,30,789.0,157.0,4.3,14.0,780.0,227.73,145.91
2016,5,21,9,45,799.5,158.5,4.35,14.0,813.5,278.48,188.74
2016,5,21,10,0,810.0,160.0,4.4,14.0,847.0,330.41,234.88
2016,5,21,10,15,595.0,274.5,4.4,14.0,787.5,377.89,283.35
2016,5,21,10,30,380.0,389.0,4.4,14.0,728.0,420.28,323.71
2016,5,21,10,45,418.0,382.5,4.4,14.0,763.5,453.85,351.72
2016,5,21,11,0,456.0,376.0,4.4,14.0,799.0,499.77,389.13
2016,5,21,11,15,445.5,385.5,4.4,14.0,803.5,533.74,417.01
2016,5,21,11,30,435.0,395.0,4.4,14.0,808.0,566.73,443.54
2016,5,21,11,45,396.0,416.0,4.45,14.0,793.5,590.9,462.65
2016,5,21,12,0,357.0,437.0,4.5,14.0,779.0,608.65,476.46
2016,5,21,12,15,605.5,299.0,4.55,14.0,877.0,704.74,554.28
2016,5,21,12,30,854.0,161.0,4.6,14.0,975.0,810.51,638.43
2016,5,21,12,45,587.5,301.0,4.65,14.0,858.5,759.45,596.02
2016,5,21,13,0,321.0,441.0,4.7,14.0,742.0,680.64,532.42
2016,5,21,13,15,365.0,411.0,4.7,14.0,747.5,712.33,558.36
2016,5,21,13,30,409.0,381.0,4.7,14.0,753.0,755.59,592.01
2016,5,21,13,45,359.0,391.0,4.7,14.0,711.5,725.92,569.79
2016,5,21,14,0,309.0,401.0,4.7,14.0,670.0,704.81,553.82
2016,5,21,14,15,292.0,390.0,4.65,14.0,636.5,691.52,544.51
2016,5,21,14,30,275.0,379.0,4.6,14.0,603.0,675.99,533.5
2016,5,21,14,45,412.5,312.0,4.6,14.0,631.0,772.37,610.4
2016,5,21,15,0,550.0,245.0,4.6,14.0,659.0,850.57,672.85
2016,5,21,15,15,390.0,276.0,4.55,14.0,561.5,729.39,580.27
2016,5,21,15,30,230.0,307.0,4.5,14.0,464.0,565.08,453.88
2016,5,21,15,45,492.0,211.5,4.5,14.0,517.0,770.94,619.5
2016,5,21,16,0,754.0,116.0,4.5,14.0,570.0,927.23,736.8
2016,5,21,16,15,731.0,111.5,4.45,14.0,521.0,900.97,718.42
2016,5,21,16,30,708.0,107.0,4.4,14.0,472.0,865.77,694.69
2016,5,21,16,45,683.0,100.0,4.4,14.0,422.5,823.26,665.64
2016,5,21,17,0,658.0,93.0,4.4,14.0,373.0,778.99,634.71
2016,5,21,17,15,617.5,87.0,4.35,13.5,322.0,720.28,592.76
2016,5,21,17,30,577.0,81.0,4.3,13.0,271.0,661.23,549.15
2016,5,21,17,45,521.5,73.0,4.3,13.0,222.0,586.72,490.68
2016,5,21,18,0,466.0,65.0,4.3,13.0,173.0,513.68,431.0
2016,5,21,18,15,383.5,54.5,4.2,12.5,128.5,418.26,350.87
2016,5,21,18,30,301.0,44.0,4.1,12.0,84.0,325.85,269.39
2016,5,21,18,45,182.5,29.5,4.1,12.0,50.5,212.59,158.32
2016,5,21,19,0,64.0,15.0,4.1,12.0,17.0,72.93,0.0
2016,5,21,19,15,32.0,7.5,4.05,12.0,8.5,26.69,0.0
2016,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,10.5,2.7,12.0,10.5,8.64,0.0
2016,5,22,5,30,0.0,21.0,2.7,12.0,21.0,17.33,8.69
2016,5,22,5,45,0.0,38.0,2.75,12.5,38.0,31.13,21.72
2016,5,22,6,0,0.0,55.0,2.8,13.0,55.0,44.47,33.99
2016,5,22,6,15,0.0,74.5,2.75,13.0,74.5,59.46,47.68
2016,5,22,6,30,0.0,94.0,2.7,13.0,94.0,74.31,61.05
2016,5,22,6,45,4.0,112.5,2.7,13.0,114.0,88.4,73.53
2016,5,22,7,0,8.0,131.0,2.7,13.0,134.0,102.4,85.72
2016,5,22,7,15,27.0,159.5,2.65,13.0,172.0,117.95,99.09
2016,5,22,7,30,46.0,188.0,2.6,13.0,210.0,136.41,114.8
2016,5,22,7,45,215.0,200.0,2.6,13.5,320.0,132.68,110.94
2016,5,22,8,0,384.0,212.0,2.6,14.0,430.0,141.19,117.68
2016,5,22,8,15,579.0,168.5,2.6,14.0,529.5,106.75,87.68
2016,5,22,8,30,774.0,125.0,2.6,14.0,629.0,88.28,71.53
2016,5,22,8,45,790.5,127.5,2.6,14.0,672.5,87.94,71.06
2016,5,22,9,0,807.0,130.0,2.6,14.0,716.0,118.15,73.27
2016,5,22,9,15,819.0,132.5,2.65,14.0,754.5,168.86,99.91
2016,5,22,9,30,831.0,135.0,2.7,14.0,793.0,221.25,138.49
2016,5,22,9,45,857.0,127.0,2.8,14.5,830.5,279.11,185.99
2016,5,22,10,0,883.0,119.0,2.9,15.0,868.0,331.18,231.32
2016,5,22,10,15,889.0,120.5,2.95,15.0,895.0,384.86,279.57
2016,5,22,10,30,895.0,122.0,3.0,15.0,922.0,438.6,327.4
2016,5,22,10,45,898.0,123.5,3.1,15.0,941.5,490.89,373.31
2016,5,22,11,0,901.0,125.0,3.2,15.0,961.0,542.56,417.62
2016,5,22,11,15,903.0,125.5,3.25,15.0,973.5,592.19,459.16
2016,5,22,11,30,905.0,126.0,3.3,15.0,986.0,640.73,498.81
2016,5,22,11,45,904.5,127.5,3.4,15.0,990.5,687.17,536.12
2016,5,22,12,0,904.0,129.0,3.5,15.0,995.0,732.02,571.48
2016,5,22,12,15,903.0,129.0,3.6,15.0,992.5,773.58,603.83
2016,5,22,12,30,902.0,129.0,3.7,15.0,990.0,813.08,633.02
2016,5,22,12,45,897.5,130.0,3.8,15.0,979.5,848.33,658.59
2016,5,22,13,0,893.0,131.0,3.9,15.0,969.0,880.92,682.29
2016,5,22,13,15,889.0,130.0,4.05,15.0,951.5,909.33,703.35
2016,5,22,13,30,885.0,129.0,4.2,15.0,934.0,934.72,722.38
2016,5,22,13,45,878.0,128.5,4.35,15.0,909.5,954.66,737.94
2016,5,22,14,0,871.0,128.0,4.5,15.0,885.0,971.29,751.61
