Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,15,863.0,126.5,4.6,15.0,854.0,982.6,761.31
2016,5,22,14,30,855.0,125.0,4.7,15.0,823.0,990.48,768.8
2016,5,22,14,45,843.0,123.5,4.85,15.0,786.0,990.96,771.68
2016,5,22,15,0,831.0,122.0,5.0,15.0,749.0,1001.1,781.6
2016,5,22,15,15,817.5,119.0,5.1,14.5,707.0,991.64,778.78
2016,5,22,15,30,804.0,116.0,5.2,14.0,665.0,978.81,773.74
2016,5,22,15,45,784.5,113.5,5.3,14.0,619.0,957.25,760.94
2016,5,22,16,0,765.0,111.0,5.4,14.0,573.0,932.67,745.92
2016,5,22,16,15,709.0,111.5,5.45,14.0,511.0,879.15,708.98
2016,5,22,16,30,653.0,112.0,5.5,14.0,449.0,818.15,665.88
2016,5,22,16,45,487.5,133.5,5.55,14.0,370.5,665.02,550.29
2016,5,22,17,0,322.0,155.0,5.6,14.0,292.0,506.85,424.13
2016,5,22,17,15,452.5,117.5,5.6,13.5,282.5,597.5,502.16
2016,5,22,17,30,583.0,80.0,5.6,13.0,273.0,665.58,558.11
2016,5,22,17,45,533.0,71.0,5.6,13.0,224.5,594.44,500.88
2016,5,22,18,0,483.0,62.0,5.6,13.0,176.0,524.57,442.96
2016,5,22,18,15,403.0,52.0,5.5,13.0,131.0,431.32,363.16
2016,5,22,18,30,323.0,42.0,5.4,13.0,86.0,342.84,284.11
2016,5,22,18,45,209.0,28.5,5.35,13.0,52.5,228.91,172.98
2016,5,22,19,0,95.0,15.0,5.3,13.0,19.0,105.11,0.0
2016,5,22,19,15,47.5,7.5,5.2,12.5,9.5,36.54,0.0
2016,5,22,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.5,3.75,12.0,18.5,13.51,0.0
2016,5,23,5,30,44.0,33.0,3.7,12.0,37.0,26.18,16.11
2016,5,23,5,45,81.0,52.5,3.7,12.5,66.0,40.7,30.1
2016,5,23,6,0,118.0,72.0,3.7,13.0,95.0,54.97,43.29
2016,5,23,6,15,143.0,93.0,3.65,13.0,129.0,69.85,56.92
2016,5,23,6,30,168.0,114.0,3.6,13.0,163.0,84.42,70.04
2016,5,23,6,45,195.5,132.0,3.55,13.0,199.5,93.78,78.31
2016,5,23,7,0,223.0,150.0,3.5,13.0,236.0,105.04,88.07
2016,5,23,7,15,252.5,169.0,3.5,13.0,280.0,116.51,97.88
2016,5,23,7,30,282.0,188.0,3.5,13.0,324.0,127.55,107.17
2016,5,23,7,45,271.0,213.5,3.5,13.5,355.5,141.18,118.4
2016,5,23,8,0,260.0,239.0,3.5,14.0,387.0,154.04,128.82
2016,5,23,8,15,508.5,182.0,3.5,14.0,502.5,114.89,94.75
2016,5,23,8,30,757.0,125.0,3.5,14.0,618.0,87.89,71.21
2016,5,23,8,45,775.0,127.0,3.5,14.5,661.5,87.25,70.34
2016,5,23,9,0,793.0,129.0,3.5,15.0,705.0,117.65,72.52
2016,5,23,9,15,805.0,132.0,3.5,15.0,743.5,167.84,99.25
2016,5,23,9,30,817.0,135.0,3.5,15.0,782.0,219.71,137.58
2016,5,23,9,45,650.5,227.5,3.5,15.0,756.5,283.53,197.58
2016,5,23,10,0,484.0,320.0,3.5,15.0,731.0,340.44,251.5
2016,5,23,10,15,435.5,352.5,3.45,15.0,731.5,378.59,285.54
2016,5,23,10,30,387.0,385.0,3.4,15.0,732.0,421.02,321.73
2016,5,23,10,45,632.5,258.0,3.35,15.0,839.5,461.58,353.5
2016,5,23,11,0,878.0,131.0,3.3,15.0,947.0,535.74,413.02
2016,5,23,11,15,693.5,256.5,3.25,15.0,906.5,573.62,443.98
2016,5,23,11,30,509.0,382.0,3.2,15.0,866.0,601.81,465.08
2016,5,23,11,45,488.5,391.0,3.15,15.0,857.5,630.14,487.06
2016,5,23,12,0,468.0,400.0,3.1,15.0,849.0,656.27,506.86
2016,5,23,12,15,678.5,265.0,3.1,15.0,914.5,731.51,566.94
2016,5,23,12,30,889.0,130.0,3.1,15.0,980.0,804.06,623.81
2016,5,23,12,45,863.5,146.0,3.1,15.0,964.5,834.2,644.81
2016,5,23,13,0,838.0,162.0,3.1,15.0,949.0,872.37,671.72
2016,5,23,13,15,834.0,160.5,3.2,15.0,932.0,900.23,691.95
2016,5,23,13,30,830.0,159.0,3.3,15.0,915.0,925.08,710.24
2016,5,23,13,45,630.0,255.0,3.4,15.0,820.0,866.34,668.56
2016,5,23,14,0,430.0,351.0,3.5,15.0,725.0,785.89,607.75
2016,5,23,14,15,624.0,246.0,3.65,15.0,768.0,892.47,691.79
2016,5,23,14,30,818.0,141.0,3.8,15.0,811.0,983.99,758.2
2016,5,23,14,45,590.5,230.5,3.95,15.0,702.5,872.9,680.42
2016,5,23,15,0,363.0,320.0,4.1,15.0,594.0,721.5,567.33
2016,5,23,15,15,317.5,311.0,4.25,15.0,541.0,673.61,533.68
2016,5,23,15,30,272.0,302.0,4.4,15.0,488.0,624.03,497.61
2016,5,23,15,45,238.0,284.5,4.6,15.0,439.0,552.57,445.09
2016,5,23,16,0,204.0,267.0,4.8,15.0,390.0,502.53,407.6
2016,5,23,16,15,133.0,239.5,4.9,14.5,317.5,402.56,329.04
2016,5,23,16,30,62.0,212.0,5.0,14.0,245.0,282.04,231.41
2016,5,23,16,45,72.5,192.5,5.15,14.0,226.5,273.49,226.06
2016,5,23,17,0,83.0,173.0,5.3,14.0,208.0,264.13,219.68
2016,5,23,17,15,74.5,151.5,5.35,14.0,180.0,233.47,194.63
2016,5,23,17,30,66.0,130.0,5.4,14.0,152.0,202.56,168.95
2016,5,23,17,45,263.5,97.5,5.45,14.0,163.0,368.04,313.04
2016,5,23,18,0,461.0,65.0,5.5,14.0,174.0,510.07,430.2
2016,5,23,18,15,381.0,54.5,5.5,13.5,130.0,416.84,350.83
2016,5,23,18,30,301.0,44.0,5.5,13.0,86.0,325.38,270.09
2016,5,23,18,45,190.0,30.0,5.5,13.0,52.5,217.8,166.08
2016,5,23,19,0,79.0,16.0,5.5,13.0,19.0,96.88,0.0
2016,5,23,19,15,39.5,8.0,5.45,13.0,9.5,31.92,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,3.8,13.0,27.5,13.23,0.0
2016,5,24,5,30,219.0,34.0,3.8,13.0,55.0,26.27,16.2
2016,5,24,5,45,317.0,45.5,3.8,13.0,96.5,34.99,25.07
2016,5,24,6,0,415.0,57.0,3.8,13.0,138.0,45.34,34.77
2016,5,24,6,15,207.5,58.0,3.8,13.0,98.5,42.54,32.57
2016,5,24,6,30,0.0,59.0,3.8,13.0,59.0,48.87,38.34
2016,5,24,6,45,0.0,72.0,3.8,13.0,72.0,59.38,47.73
2016,5,24,7,0,0.0,85.0,3.8,13.0,85.0,69.72,56.82
2016,5,24,7,15,22.5,137.0,3.8,13.0,148.0,104.12,87.04
2016,5,24,7,30,45.0,189.0,3.8,13.0,211.0,137.05,115.48
2016,5,24,7,45,218.5,200.0,3.8,13.5,323.0,132.69,111.05
2016,5,24,8,0,392.0,211.0,3.8,14.0,435.0,132.59,110.39
2016,5,24,8,15,274.0,253.5,3.8,14.0,417.0,160.71,134.15
2016,5,24,8,30,156.0,296.0,3.8,14.0,399.0,190.78,159.26
2016,5,24,8,45,115.0,310.0,3.8,14.0,388.5,196.77,163.83
2016,5,24,9,0,74.0,324.0,3.8,14.0,378.0,223.93,176.27
2016,5,24,9,15,158.0,348.0,3.85,14.0,471.0,242.89,186.29
2016,5,24,9,30,242.0,372.0,3.9,14.0,564.0,272.23,204.98
2016,5,24,9,45,164.5,386.0,3.95,14.5,519.0,297.15,227.86
2016,5,24,10,0,87.0,400.0,4.0,15.0,474.0,312.0,242.34
2016,5,24,10,15,227.0,398.5,4.0,15.0,600.0,346.8,266.45
2016,5,24,10,30,367.0,397.0,4.0,15.0,726.0,421.14,322.93
2016,5,24,10,45,629.0,264.5,4.05,15.0,843.0,464.77,356.95
2016,5,24,11,0,891.0,132.0,4.1,15.0,960.0,543.27,420.19
2016,5,24,11,15,893.5,132.5,4.1,15.0,973.0,592.67,461.6
2016,5,24,11,30,896.0,133.0,4.1,15.0,986.0,641.07,501.29
2016,5,24,11,45,899.5,132.0,4.2,15.0,992.0,687.85,539.14
2016,5,24,12,0,903.0,131.0,4.3,15.0,998.0,733.34,575.45
2016,5,24,12,15,902.5,131.0,4.35,15.0,996.0,775.2,608.17
2016,5,24,12,30,902.0,131.0,4.4,15.0,994.0,815.06,637.76
2016,5,24,12,45,899.5,130.5,4.45,15.0,984.0,850.67,663.68
2016,5,24,13,0,897.0,130.0,4.5,15.0,974.0,883.69,687.74
2016,5,24,13,15,893.5,129.0,4.55,15.0,956.5,912.61,708.9
2016,5,24,13,30,890.0,128.0,4.6,15.0,939.0,938.53,728.02
2016,5,24,13,45,886.0,126.0,4.7,15.0,915.5,959.92,744.46
2016,5,24,14,0,882.0,124.0,4.8,15.0,892.0,978.04,758.75
2016,5,24,14,15,874.0,122.0,4.85,15.0,861.0,988.94,767.73
2016,5,24,14,30,866.0,120.0,4.9,15.0,830.0,996.36,774.47
2016,5,24,14,45,660.0,201.0,5.0,15.0,728.0,912.44,716.62
2016,5,24,15,0,454.0,282.0,5.1,15.0,626.0,792.93,627.2
2016,5,24,15,15,401.0,283.0,5.2,15.0,574.5,747.85,595.06
2016,5,24,15,30,348.0,284.0,5.3,15.0,523.0,680.5,545.61
2016,5,24,15,45,281.0,275.0,5.4,15.0,459.5,607.31,490.15
2016,5,24,16,0,214.0,266.0,5.5,15.0,396.0,511.21,415.92
2016,5,24,16,15,199.0,244.0,5.55,14.5,357.0,473.92,388.78
2016,5,24,16,30,184.0,222.0,5.6,14.0,318.0,435.75,360.24
2016,5,24,16,45,122.0,196.0,5.65,14.0,257.0,346.05,287.09
2016,5,24,17,0,60.0,170.0,5.7,14.0,196.0,237.97,197.14
2016,5,24,17,15,53.5,148.5,5.7,13.5,169.5,209.52,174.28
2016,5,24,17,30,47.0,127.0,5.7,13.0,143.0,180.76,150.56
2016,5,24,17,45,276.5,94.0,5.75,13.0,162.5,373.94,319.88
2016,5,24,18,0,506.0,61.0,5.8,13.0,182.0,543.04,459.34
2016,5,24,18,15,425.5,52.0,5.7,13.0,136.5,449.82,378.96
2016,5,24,18,30,345.0,43.0,5.6,13.0,91.0,361.17,300.2
2016,5,24,18,45,226.0,30.0,5.55,13.0,56.5,243.21,187.77
2016,5,24,19,0,107.0,17.0,5.5,13.0,22.0,118.48,0.0
2016,5,24,19,15,53.5,8.5,5.4,12.5,11.0,41.28,0.0
2016,5,24,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.0,3.2,12.0,28.5,13.24,0.0
2016,5,25,5,30,236.0,34.0,3.2,12.0,57.0,26.32,16.41
2016,5,25,5,45,330.0,45.0,3.2,12.5,98.0,36.26,26.27
2016,5,25,6,0,424.0,56.0,3.2,13.0,139.0,44.49,34.04
2016,5,25,6,15,212.0,59.0,3.2,13.0,100.5,43.27,33.23
2016,5,25,6,30,0.0,62.0,3.2,13.0,62.0,51.27,40.5
2016,5,25,6,45,0.0,75.0,3.2,13.0,75.0,61.66,49.76
2016,5,25,7,0,0.0,88.0,3.2,13.0,88.0,71.97,58.81
2016,5,25,7,15,0.0,105.5,3.3,13.0,105.5,85.52,70.61
2016,5,25,7,30,0.0,123.0,3.4,13.0,123.0,98.92,82.14
2016,5,25,7,45,1.0,146.5,3.5,13.5,147.5,116.43,96.95
2016,5,25,8,0,2.0,170.0,3.6,14.0,172.0,133.67,111.32
2016,5,25,8,15,6.5,191.0,3.7,14.0,195.5,149.0,124.11
2016,5,25,8,30,11.0,212.0,3.8,14.0,219.0,164.14,136.65
2016,5,25,8,45,8.0,202.0,3.95,14.0,207.5,158.12,131.16
2016,5,25,9,0,5.0,192.0,4.1,14.0,196.0,152.39,120.38
2016,5,25,9,15,8.5,218.5,4.2,14.0,225.5,173.21,136.81
2016,5,25,9,30,12.0,245.0,4.3,14.0,255.0,194.63,153.62
2016,5,25,9,45,10.0,229.0,4.4,14.5,237.5,184.73,145.24
2016,5,25,10,0,8.0,213.0,4.5,15.0,220.0,173.84,136.19
2016,5,25,10,15,8.5,216.0,4.55,15.0,224.0,177.6,139.1
2016,5,25,10,30,9.0,219.0,4.6,15.0,228.0,181.39,142.06
2016,5,25,10,45,10.5,235.0,4.7,15.0,245.5,195.84,153.54
2016,5,25,11,0,12.0,251.0,4.8,15.0,263.0,210.64,165.29
2016,5,25,11,15,21.5,318.0,4.85,15.0,339.0,270.32,212.47
2016,5,25,11,30,31.0,385.0,4.9,15.0,415.0,327.99,257.53
2016,5,25,11,45,26.0,365.0,4.95,15.0,390.5,315.39,247.66
2016,5,25,12,0,21.0,345.0,5.0,15.0,366.0,300.26,235.91
2016,5,25,12,15,26.0,365.0,5.1,15.0,390.5,326.75,256.87
2016,5,25,12,30,31.0,385.0,5.2,15.0,415.0,353.25,277.72
2016,5,25,12,45,36.0,394.0,5.35,15.0,428.0,371.25,292.06
2016,5,25,13,0,41.0,403.0,5.5,15.0,441.0,389.88,306.94
2016,5,25,13,15,38.5,391.0,5.65,15.0,427.0,383.19,302.09
2016,5,25,13,30,36.0,379.0,5.8,15.0,413.0,375.71,296.69
2016,5,25,13,45,43.0,380.0,6.0,15.0,419.0,388.94,307.79
2016,5,25,14,0,50.0,381.0,6.2,15.0,425.0,402.58,319.25
2016,5,25,14,15,34.0,332.0,6.35,15.0,361.0,343.71,273.25
2016,5,25,14,30,18.0,283.0,6.5,15.0,297.0,266.03,211.7
2016,5,25,14,45,13.5,251.5,6.65,15.0,262.0,233.8,186.25
2016,5,25,15,0,9.0,220.0,6.8,15.0,227.0,201.12,160.12
2016,5,25,15,15,138.5,261.5,6.9,15.0,357.5,414.44,337.03
2016,5,25,15,30,268.0,303.0,7.0,15.0,488.0,620.83,502.82
2016,5,25,15,45,143.5,260.5,7.15,15.0,359.0,428.09,349.13
2016,5,25,16,0,19.0,218.0,7.3,15.0,230.0,217.13,175.28
2016,5,25,16,15,16.5,199.5,7.35,14.5,209.0,198.27,160.76
2016,5,25,16,30,14.0,181.0,7.4,14.0,188.0,179.28,145.77
2016,5,25,16,45,10.5,162.5,7.5,14.0,167.5,159.21,129.38
2016,5,25,17,0,7.0,144.0,7.6,14.0,147.0,139.08,112.77
2016,5,25,17,15,3.5,126.0,7.6,13.5,127.5,119.49,96.58
2016,5,25,17,30,0.0,108.0,7.6,13.0,108.0,99.87,80.11
2016,5,25,17,45,250.0,86.0,7.6,13.0,146.0,338.92,291.46
2016,5,25,18,0,500.0,64.0,7.6,13.0,184.0,542.02,461.49
2016,5,25,18,15,418.5,54.5,7.5,13.0,139.0,447.41,379.26
2016,5,25,18,30,337.0,45.0,7.4,13.0,94.0,357.36,298.59
2016,5,25,18,45,211.0,32.0,7.35,13.0,58.5,235.94,183.84
2016,5,25,19,0,85.0,19.0,7.3,13.0,23.0,108.19,0.0
2016,5,25,19,15,42.5,9.5,7.2,13.0,11.5,35.17,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,78.5,19.5,5.0,13.0,27.5,15.49,0.0
2016,5,26,5,30,157.0,39.0,4.9,13.0,55.0,30.22,19.65
2016,5,26,5,45,248.5,53.5,4.8,13.0,95.0,40.59,30.0
2016,5,26,6,0,340.0,68.0,4.7,13.0,135.0,51.15,39.94
2016,5,26,6,15,170.0,68.0,4.65,13.0,101.5,51.66,40.73
2016,5,26,6,30,0.0,68.0,4.6,13.0,68.0,55.8,44.54
2016,5,26,6,45,0.0,83.0,4.6,13.0,83.0,67.62,55.07
2016,5,26,7,0,0.0,98.0,4.6,13.0,98.0,79.35,65.37
2016,5,26,7,15,1.0,125.0,4.6,13.0,126.0,99.53,83.0
2016,5,26,7,30,2.0,152.0,4.6,13.0,154.0,119.3,100.04
2016,5,26,7,45,1.0,153.0,4.6,13.5,154.0,121.0,100.97
2016,5,26,8,0,0.0,154.0,4.6,14.0,154.0,122.49,101.73
2016,5,26,8,15,4.5,181.0,4.6,14.0,184.0,142.16,118.36
2016,5,26,8,30,9.0,208.0,4.6,14.0,214.0,161.45,134.5
2016,5,26,8,45,9.0,213.0,4.65,14.5,219.5,165.64,137.43
2016,5,26,9,0,9.0,218.0,4.7,15.0,225.0,170.87,134.89
2016,5,26,9,15,14.0,248.5,4.7,15.0,259.5,194.82,153.54
2016,5,26,9,30,19.0,279.0,4.7,15.0,294.0,219.61,172.79
2016,5,26,9,45,18.0,284.5,4.75,15.5,299.5,226.5,177.75
2016,5,26,10,0,17.0,290.0,4.8,16.0,305.0,233.19,182.61
2016,5,26,10,15,78.5,366.5,4.8,16.0,437.0,298.65,232.46
2016,5,26,10,30,140.0,443.0,4.8,16.0,569.0,372.28,288.79
2016,5,26,10,45,128.5,451.5,4.8,16.0,569.0,388.45,301.93
2016,5,26,11,0,117.0,460.0,4.8,16.0,569.0,403.65,314.19
2016,5,26,11,15,120.5,467.5,4.8,16.0,581.0,425.49,331.34
2016,5,26,11,30,124.0,475.0,4.8,16.0,593.0,447.94,348.85
2016,5,26,11,45,128.0,474.0,4.85,16.5,597.0,464.94,361.58
2016,5,26,12,0,132.0,473.0,4.9,17.0,601.0,482.07,374.35
2016,5,26,12,15,97.0,458.5,5.0,17.0,552.5,456.34,354.79
2016,5,26,12,30,62.0,444.0,5.1,17.0,504.0,427.51,332.64
2016,5,26,12,45,51.5,423.5,5.25,17.0,473.0,409.62,319.32
2016,5,26,13,0,41.0,403.0,5.4,17.0,442.0,389.82,304.38
2016,5,26,13,15,36.5,385.5,5.6,17.0,420.0,376.31,294.41
2016,5,26,13,30,32.0,368.0,5.8,17.0,398.0,361.67,283.49
2016,5,26,13,45,77.0,396.5,6.05,17.0,465.0,436.55,343.42
2016,5,26,14,0,122.0,425.0,6.3,17.0,532.0,532.6,418.73
2016,5,26,14,15,102.5,403.0,6.5,16.5,491.0,482.39,381.39
2016,5,26,14,30,83.0,381.0,6.7,16.0,450.0,447.81,355.78
2016,5,26,14,45,60.5,345.5,6.9,16.0,394.5,394.33,314.27
2016,5,26,15,0,38.0,310.0,7.1,16.0,339.0,339.13,270.81
2016,5,26,15,15,69.5,311.0,7.2,15.5,360.0,377.52,303.92
2016,5,26,15,30,101.0,312.0,7.3,15.0,381.0,416.78,337.73
2016,5,26,15,45,63.0,269.5,7.45,15.0,312.0,334.86,271.87
2016,5,26,16,0,25.0,227.0,7.6,15.0,243.0,232.48,188.22
2016,5,26,16,15,61.0,224.5,7.65,15.0,258.0,290.2,237.72
2016,5,26,16,30,97.0,222.0,7.7,15.0,273.0,328.48,271.19
2016,5,26,16,45,168.5,196.0,7.8,15.0,273.5,390.69,325.66
2016,5,26,17,0,240.0,170.0,7.9,15.0,274.0,448.53,376.24
2016,5,26,17,15,393.5,132.5,7.85,14.5,277.0,562.4,474.9
2016,5,26,17,30,547.0,95.0,7.8,14.0,280.0,652.29,550.73
2016,5,26,17,45,484.0,87.0,7.8,13.5,230.5,565.6,480.91
2016,5,26,18,0,421.0,79.0,7.8,13.0,181.0,489.92,418.15
2016,5,26,18,15,339.5,66.5,7.7,13.0,136.0,396.36,336.63
2016,5,26,18,30,258.0,54.0,7.6,13.0,91.0,308.44,257.24
2016,5,26,18,45,152.0,37.0,7.5,13.0,56.5,202.33,157.55
2016,5,26,19,0,46.0,20.0,7.4,13.0,22.0,62.75,0.0
2016,5,26,19,15,23.0,10.0,7.25,12.5,11.0,23.2,0.0
2016,5,26,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,4.2,12.0,27.5,16.22,0.0
2016,5,27,5,30,136.0,41.0,4.1,12.0,55.0,31.56,20.95
2016,5,27,5,45,227.5,57.0,4.05,12.5,96.0,43.07,32.27
2016,5,27,6,0,319.0,73.0,4.0,13.0,137.0,54.63,43.05
2016,5,27,6,15,387.0,85.0,3.85,13.0,184.5,62.94,50.79
2016,5,27,6,30,455.0,97.0,3.7,13.0,232.0,71.05,58.16
2016,5,27,6,45,295.5,127.0,3.55,13.0,221.5,91.67,76.44
2016,5,27,7,0,136.0,157.0,3.4,13.0,211.0,112.34,94.48
2016,5,27,7,15,176.5,178.0,3.2,13.0,258.0,125.96,106.09
2016,5,27,7,30,217.0,199.0,3.0,13.0,305.0,139.24,117.25
2016,5,27,7,45,246.5,218.5,2.9,13.5,350.5,143.52,120.3
2016,5,27,8,0,276.0,238.0,2.8,14.0,396.0,153.66,128.34
2016,5,27,8,15,514.5,188.5,2.6,14.5,514.5,118.57,97.64
2016,5,27,8,30,753.0,139.0,2.4,15.0,633.0,87.77,70.76
2016,5,27,8,45,774.5,140.0,2.25,15.5,677.5,95.42,77.01
2016,5,27,9,0,796.0,141.0,2.1,16.0,722.0,128.44,79.49
2016,5,27,9,15,808.5,143.5,1.95,16.0,760.5,178.37,106.5
2016,5,27,9,30,821.0,146.0,1.8,16.0,799.0,230.07,144.49
2016,5,27,9,45,846.5,138.5,1.7,16.5,836.5,279.73,184.92
2016,5,27,10,0,872.0,131.0,1.6,17.0,874.0,338.51,234.38
2016,5,27,10,15,878.5,132.5,1.6,17.0,901.0,391.62,280.9
2016,5,27,10,30,885.0,134.0,1.6,17.0,928.0,444.87,326.92
2016,5,27,10,45,891.5,133.5,1.65,17.5,948.5,496.75,370.38
2016,5,27,11,0,898.0,133.0,1.7,18.0,969.0,548.34,412.33
2016,5,27,11,15,900.5,133.5,1.9,18.0,982.0,597.96,453.17
2016,5,27,11,30,903.0,134.0,2.1,18.0,995.0,646.58,492.38
2016,5,27,11,45,904.0,134.5,2.3,18.5,1000.5,693.07,528.26
2016,5,27,12,0,905.0,135.0,2.5,19.0,1006.0,738.12,562.29
2016,5,27,12,15,904.5,135.0,2.8,19.0,1004.0,780.07,595.17
2016,5,27,12,30,904.0,135.0,3.1,19.0,1002.0,820.04,625.19
2016,5,27,12,45,900.0,135.5,3.4,19.0,991.5,855.39,651.4
2016,5,27,13,0,896.0,136.0,3.7,19.0,981.0,888.12,675.82
2016,5,27,13,15,892.0,135.0,4.0,19.0,964.0,916.72,697.45
2016,5,27,13,30,888.0,134.0,4.3,19.0,947.0,942.29,717.09
2016,5,27,13,45,881.5,133.5,4.6,19.0,922.5,962.88,734.08
2016,5,27,14,0,875.0,133.0,4.9,19.0,898.0,980.19,749.18
2016,5,27,14,15,867.0,131.5,5.1,18.5,867.5,991.71,761.11
2016,5,27,14,30,859.0,130.0,5.3,18.0,837.0,999.81,770.87
2016,5,27,14,45,848.5,127.5,5.55,18.0,800.5,1014.16,784.06
2016,5,27,15,0,838.0,125.0,5.8,18.0,764.0,1011.94,785.66
2016,5,27,15,15,825.0,122.5,5.8,18.0,722.5,1003.71,781.5
2016,5,27,15,30,812.0,120.0,5.8,18.0,681.0,992.11,775.11
2016,5,27,15,45,796.5,116.0,5.8,18.0,635.5,972.97,763.43
2016,5,27,16,0,781.0,112.0,5.8,18.0,590.0,950.72,749.59
2016,5,27,16,15,759.0,108.0,5.7,17.5,541.0,919.04,729.7
2016,5,27,16,30,737.0,104.0,5.6,17.0,492.0,891.41,712.66
2016,5,27,16,45,708.5,99.0,5.6,17.0,441.0,847.74,682.62
2016,5,27,17,0,680.0,94.0,5.6,17.0,390.0,802.39,650.84
2016,5,27,17,15,641.0,88.5,5.6,16.5,339.0,745.3,610.48
2016,5,27,17,30,602.0,83.0,5.6,16.0,288.0,687.7,568.38
2016,5,27,17,45,546.5,75.5,5.6,16.0,238.0,613.08,510.08
2016,5,27,18,0,491.0,68.0,5.6,16.0,188.0,539.8,450.64
2016,5,27,18,15,411.0,58.0,5.5,15.5,142.5,445.84,372.46
2016,5,27,18,30,331.0,48.0,5.4,15.0,97.0,354.38,293.01
2016,5,27,18,45,215.5,34.0,5.3,14.5,61.0,242.2,189.47
2016,5,27,19,0,100.0,20.0,5.2,14.0,25.0,121.52,13.83
2016,5,27,19,15,50.0,10.0,5.1,14.0,12.5,40.45,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,19.0,2.5,13.0,28.5,14.72,0.0
2016,5,28,5,30,183.0,38.0,2.5,13.0,57.0,29.15,18.92
2016,5,28,5,45,278.0,51.5,2.5,13.5,98.0,39.22,28.81
2016,5,28,6,0,373.0,65.0,2.5,14.0,139.0,49.14,38.05
2016,5,28,6,15,438.5,74.5,2.45,14.0,186.5,55.86,44.32
2016,5,28,6,30,504.0,84.0,2.4,14.0,234.0,64.16,51.81
2016,5,28,6,45,555.5,90.5,2.35,14.5,285.0,67.63,54.74
2016,5,28,7,0,607.0,97.0,2.3,15.0,336.0,71.03,57.5
2016,5,28,7,15,641.5,103.0,2.25,15.5,387.0,73.77,59.6
2016,5,28,7,30,676.0,109.0,2.2,16.0,438.0,76.38,61.55
2016,5,28,7,45,673.0,117.0,2.2,16.5,473.5,79.6,64.0
2016,5,28,8,0,670.0,125.0,2.2,17.0,509.0,82.48,66.13
2016,5,28,8,15,722.5,124.5,2.2,17.0,571.0,80.76,64.43
2016,5,28,8,30,775.0,124.0,2.2,17.0,633.0,87.34,69.87
2016,5,28,8,45,792.0,126.5,2.2,17.5,677.0,87.03,69.27
2016,5,28,9,0,809.0,129.0,2.2,18.0,721.0,122.16,73.22
2016,5,28,9,15,821.0,132.0,2.2,18.0,759.5,172.99,100.86
2016,5,28,9,30,833.0,135.0,2.2,18.0,798.0,225.5,139.5
2016,5,28,9,45,842.0,137.0,2.25,18.5,831.5,278.17,183.0
2016,5,28,10,0,851.0,139.0,2.3,19.0,865.0,337.84,233.73
2016,5,28,10,15,858.0,141.0,2.35,19.0,892.0,390.33,279.72
2016,5,28,10,30,865.0,143.0,2.4,19.0,919.0,443.04,325.42
2016,5,28,10,45,869.0,144.5,2.5,19.5,939.5,494.13,368.45
2016,5,28,11,0,873.0,146.0,2.6,20.0,960.0,544.76,409.94
2016,5,28,11,15,876.0,147.0,2.7,20.0,973.0,593.9,449.99
2016,5,28,11,30,879.0,148.0,2.8,20.0,986.0,642.16,488.43
2016,5,28,11,45,879.5,148.5,2.9,20.0,991.5,687.43,523.87
2016,5,28,12,0,880.0,149.0,3.0,20.0,997.0,731.3,557.58
2016,5,28,12,15,879.5,149.0,3.15,20.0,995.0,772.48,589.05
2016,5,28,12,30,879.0,149.0,3.3,20.0,993.0,811.78,618.17
2016,5,28,12,45,873.0,151.5,3.45,20.0,982.5,846.53,643.08
2016,5,28,13,0,867.0,154.0,3.6,20.0,972.0,878.69,666.23
2016,5,28,13,15,863.0,153.0,3.7,19.5,955.0,906.87,687.71
2016,5,28,13,30,859.0,152.0,3.8,19.0,938.0,932.11,707.34
2016,5,28,13,45,852.5,150.5,3.9,19.0,914.0,964.64,730.75
2016,5,28,14,0,846.0,149.0,4.0,19.0,890.0,981.25,743.3
2016,5,28,14,15,838.0,147.0,4.05,19.0,859.5,992.48,752.13
2016,5,28,14,30,830.0,145.0,4.1,19.0,829.0,1000.24,758.79
2016,5,28,14,45,819.5,142.5,4.2,19.0,792.5,1001.5,761.5
2016,5,28,15,0,809.0,140.0,4.3,19.0,756.0,999.28,762.02
2016,5,28,15,15,795.0,136.5,4.35,18.5,715.0,988.99,758.28
2016,5,28,15,30,781.0,133.0,4.4,18.0,674.0,975.35,752.49
2016,5,28,15,45,764.0,129.0,4.45,18.0,628.5,954.89,740.61
2016,5,28,16,0,747.0,125.0,4.5,18.0,583.0,938.87,731.93
2016,5,28,16,15,724.0,120.5,4.5,17.5,534.5,906.35,712.4
2016,5,28,16,30,701.0,116.0,4.5,17.0,486.0,871.41,690.95
2016,5,28,16,45,672.0,110.0,4.55,17.0,435.5,826.62,660.9
2016,5,28,17,0,643.0,104.0,4.6,17.0,385.0,780.2,629.02
2016,5,28,17,15,602.5,97.5,4.5,16.5,334.0,721.17,587.09
2016,5,28,17,30,562.0,91.0,4.4,16.0,283.0,661.71,543.58
2016,5,28,17,45,506.0,82.5,4.35,16.0,233.5,586.34,485.18
2016,5,28,18,0,450.0,74.0,4.3,16.0,184.0,507.08,421.54
2016,5,28,18,15,371.5,62.5,4.15,15.5,139.5,415.95,346.24
2016,5,28,18,30,293.0,51.0,4.0,15.0,95.0,330.11,271.67
2016,5,28,18,45,187.0,35.5,3.85,15.0,60.0,223.99,174.78
2016,5,28,19,0,81.0,20.0,3.7,15.0,25.0,96.05,18.53
2016,5,28,19,15,40.5,10.0,3.55,14.5,12.5,34.41,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.5,19.0,2.65,12.0,30.0,14.74,0.15
2016,5,29,5,30,211.0,38.0,2.7,12.0,60.0,29.23,19.13
2016,5,29,5,45,309.5,50.0,2.75,12.5,102.0,38.25,28.09
2016,5,29,6,0,408.0,62.0,2.8,13.0,144.0,49.34,38.38
2016,5,29,6,15,473.5,71.0,2.65,13.0,192.0,55.35,44.05
2016,5,29,6,30,539.0,80.0,2.5,13.0,240.0,61.22,49.39
2016,5,29,6,45,269.5,90.5,2.4,13.5,170.5,63.82,51.57
2016,5,29,7,0,0.0,101.0,2.3,14.0,101.0,81.57,67.04
2016,5,29,7,15,8.5,136.5,2.1,14.0,141.0,107.68,89.69
2016,5,29,7,30,17.0,172.0,1.9,14.0,181.0,132.96,111.24
2016,5,29,7,45,30.5,200.5,1.75,14.5,217.5,145.06,120.94
2016,5,29,8,0,44.0,229.0,1.6,15.0,254.0,162.66,135.19
2016,5,29,8,15,154.0,257.5,1.55,15.0,357.0,171.32,141.99
2016,5,29,8,30,264.0,286.0,1.5,15.0,460.0,175.67,145.18
2016,5,29,8,45,543.5,206.0,1.5,15.5,594.0,123.76,100.88
2016,5,29,9,0,823.0,126.0,1.5,16.0,728.0,121.65,72.67
2016,5,29,9,15,835.0,128.5,1.55,16.0,767.0,172.87,100.76
2016,5,29,9,30,847.0,131.0,1.6,16.0,806.0,225.76,139.89
2016,5,29,9,45,847.5,138.0,1.7,16.5,837.5,280.46,185.54
2016,5,29,10,0,848.0,145.0,1.8,17.0,869.0,335.27,233.04
2016,5,29,10,15,855.0,147.0,1.9,17.0,896.5,388.85,280.07
2016,5,29,10,30,862.0,149.0,2.0,17.0,924.0,445.84,329.12
2016,5,29,10,45,864.0,152.0,2.1,17.0,943.5,496.87,372.86
2016,5,29,11,0,866.0,155.0,2.2,17.0,963.0,547.28,415.09
2016,5,29,11,15,869.0,155.5,2.3,17.0,976.0,595.83,454.91
2016,5,29,11,30,872.0,156.0,2.4,17.0,989.0,643.5,493.14
2016,5,29,11,45,870.5,158.5,2.5,17.0,994.0,688.67,528.65
2016,5,29,12,0,869.0,161.0,2.6,17.0,999.0,732.36,562.37
2016,5,29,12,15,869.0,160.5,2.65,17.0,997.0,773.33,593.32
2016,5,29,12,30,869.0,160.0,2.7,17.0,995.0,812.49,622.22
2016,5,29,12,45,568.5,310.0,2.8,17.0,854.5,753.15,575.58
2016,5,29,13,0,268.0,460.0,2.9,17.0,714.0,652.14,497.74
2016,5,29,13,15,326.0,428.5,2.95,17.0,731.5,693.65,530.71
2016,5,29,13,30,384.0,397.0,3.0,17.0,749.0,735.72,563.07
2016,5,29,13,45,339.0,403.5,3.15,17.0,708.5,718.74,551.05
2016,5,29,14,0,294.0,410.0,3.3,17.0,668.0,698.58,536.94
2016,5,29,14,15,232.0,404.5,3.5,17.0,604.0,628.5,486.57
2016,5,29,14,30,170.0,399.0,3.7,17.0,540.0,572.28,445.17
2016,5,29,14,45,139.0,377.5,3.9,17.0,489.5,527.56,412.62
2016,5,29,15,0,108.0,356.0,4.1,17.0,439.0,459.58,361.94
2016,5,29,15,15,83.5,326.5,4.25,17.0,388.5,408.56,323.47
2016,5,29,15,30,59.0,297.0,4.4,17.0,338.0,356.28,283.27
2016,5,29,15,45,44.0,265.0,4.6,17.0,294.5,309.85,247.41
2016,5,29,16,0,29.0,233.0,4.8,17.0,251.0,262.62,210.24
2016,5,29,16,15,32.0,218.0,4.9,16.5,236.5,252.83,203.74
2016,5,29,16,30,35.0,203.0,5.0,16.0,222.0,242.85,196.94
2016,5,29,16,45,144.0,187.0,5.1,16.0,252.0,354.62,292.64
2016,5,29,17,0,253.0,171.0,5.2,16.0,282.0,461.78,382.78
2016,5,29,17,15,225.5,155.0,5.25,15.5,245.0,415.16,346.16
2016,5,29,17,30,198.0,139.0,5.3,15.0,208.0,350.29,294.39
2016,5,29,17,45,322.5,108.0,5.4,15.0,198.0,453.49,382.06
2016,5,29,18,0,447.0,77.0,5.5,15.0,188.0,509.02,427.95
2016,5,29,18,15,366.5,65.5,5.5,14.5,142.5,416.47,350.12
2016,5,29,18,30,286.0,54.0,5.5,14.0,97.0,329.4,273.55
2016,5,29,18,45,180.0,38.0,5.55,13.5,61.5,223.1,176.35
2016,5,29,19,0,74.0,22.0,5.6,13.0,26.0,95.94,26.22
2016,5,29,19,15,37.0,11.0,5.55,13.0,13.0,33.06,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,19.0,2.05,12.0,31.0,14.75,0.66
2016,5,30,5,30,226.0,38.0,2.0,12.0,62.0,29.27,19.23
2016,5,30,5,45,326.0,49.5,1.95,12.5,104.5,37.95,27.86
2016,5,30,6,0,426.0,61.0,1.9,13.0,147.0,48.55,37.71
2016,5,30,6,15,491.5,69.5,1.8,13.0,195.5,54.21,43.05
2016,5,30,6,30,557.0,78.0,1.7,13.0,244.0,59.76,48.09
2016,5,30,6,45,282.5,106.0,1.65,13.5,190.5,78.12,64.27
2016,5,30,7,0,8.0,134.0,1.6,14.0,137.0,104.67,87.29
2016,5,30,7,15,4.5,142.5,1.55,14.0,144.5,111.74,93.13
2016,5,30,7,30,1.0,151.0,1.5,14.0,152.0,118.68,98.81
2016,5,30,7,45,6.5,172.0,1.45,14.5,176.0,134.16,111.56
2016,5,30,8,0,12.0,193.0,1.4,15.0,200.0,149.47,123.95
2016,5,30,8,15,23.5,225.5,1.4,15.0,240.5,172.16,142.66
2016,5,30,8,30,35.0,258.0,1.4,15.0,281.0,180.72,149.34
2016,5,30,8,45,73.5,298.0,1.45,15.5,350.5,203.57,167.63
2016,5,30,9,0,112.0,338.0,1.5,16.0,420.0,220.09,169.59
2016,5,30,9,15,97.5,352.5,1.55,16.0,426.5,253.09,193.96
2016,5,30,9,30,83.0,367.0,1.6,16.0,433.0,270.38,207.31
2016,5,30,9,45,170.0,386.0,1.65,16.5,529.0,299.28,225.71
2016,5,30,10,0,257.0,405.0,1.7,17.0,625.0,339.13,253.68
2016,5,30,10,15,571.0,271.5,1.7,17.0,779.0,370.43,272.03
2016,5,30,10,30,885.0,138.0,1.7,17.0,933.0,448.13,329.83
2016,5,30,10,45,521.5,302.5,1.75,17.5,774.0,448.35,337.56
2016,5,30,11,0,158.0,467.0,1.8,18.0,615.0,428.75,325.49
2016,5,30,11,15,171.0,474.0,1.8,18.0,636.0,457.63,347.54
2016,5,30,11,30,184.0,481.0,1.8,18.0,657.0,487.97,370.23
2016,5,30,11,45,206.0,481.0,1.8,18.0,679.5,520.25,394.31
2016,5,30,12,0,228.0,481.0,1.8,18.0,702.0,554.24,419.48
2016,5,30,12,15,294.5,458.0,1.85,18.0,742.0,605.67,458.09
2016,5,30,12,30,361.0,435.0,1.9,18.0,782.0,661.08,499.2
2016,5,30,12,45,632.0,286.0,1.95,18.0,886.0,782.89,591.08
2016,5,30,13,0,903.0,137.0,2.0,18.0,990.0,894.69,670.92
2016,5,30,13,15,899.0,136.0,2.05,18.0,973.0,923.53,689.99
2016,5,30,13,30,895.0,135.0,2.1,18.0,956.0,949.35,707.96
2016,5,30,13,45,890.5,133.0,2.2,18.5,932.5,970.62,722.19
2016,5,30,14,0,886.0,131.0,2.3,19.0,909.0,988.59,734.36
2016,5,30,14,15,878.5,129.5,2.4,18.5,878.0,1000.8,745.66
2016,5,30,14,30,871.0,128.0,2.5,18.0,847.0,1009.56,754.93
2016,5,30,14,45,861.5,125.5,2.6,18.0,811.0,1011.85,758.67
2016,5,30,15,0,852.0,123.0,2.7,18.0,775.0,1023.85,769.1
2016,5,30,15,15,839.0,120.0,2.75,18.0,733.0,1015.16,765.28
2016,5,30,15,30,826.0,117.0,2.8,18.0,691.0,1003.05,759.48
2016,5,30,15,45,542.5,190.5,2.9,18.0,557.5,797.93,619.87
2016,5,30,16,0,259.0,264.0,3.0,18.0,424.0,575.68,453.79
2016,5,30,16,15,505.0,183.5,3.0,17.5,462.5,751.76,594.63
2016,5,30,16,30,751.0,103.0,3.0,17.0,501.0,897.97,702.13
2016,5,30,16,45,402.0,137.5,3.05,17.0,348.5,587.42,474.28
2016,5,30,17,0,53.0,172.0,3.1,17.0,196.0,232.33,188.15
2016,5,30,17,15,335.5,127.0,3.05,16.5,246.0,501.65,414.0
2016,5,30,17,30,618.0,82.0,3.0,16.0,296.0,701.57,570.23
2016,5,30,17,45,564.5,74.5,2.95,16.0,245.5,628.31,513.22
2016,5,30,18,0,511.0,67.0,2.9,16.0,195.0,556.28,456.87
2016,5,30,18,15,432.5,57.5,2.8,15.5,149.0,463.49,382.12
2016,5,30,18,30,354.0,48.0,2.7,15.0,103.0,374.9,307.37
2016,5,30,18,45,239.0,35.0,2.65,15.0,66.0,260.03,204.64
2016,5,30,19,0,124.0,22.0,2.6,15.0,29.0,143.66,50.69
2016,5,30,19,15,62.0,11.0,2.55,14.5,14.5,49.1,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,1.35,13.0,32.0,14.39,0.9
2016,5,31,5,30,255.0,37.0,1.3,13.0,64.0,28.61,18.64
2016,5,31,5,45,349.5,48.0,1.3,13.5,107.0,38.73,28.46
2016,5,31,6,0,444.0,59.0,1.3,14.0,150.0,46.92,36.13
2016,5,31,6,15,509.0,67.0,1.25,14.0,198.5,52.27,41.16
2016,5,31,6,30,574.0,75.0,1.2,14.0,247.0,57.51,45.92
2016,5,31,6,45,300.5,110.0,1.2,14.5,201.0,77.29,63.27
2016,5,31,7,0,27.0,145.0,1.2,15.0,155.0,107.99,89.79
2016,5,31,7,15,28.0,163.5,1.2,15.0,176.0,120.62,100.38
2016,5,31,7,30,29.0,182.0,1.2,15.0,197.0,132.99,110.64
2016,5,31,7,45,26.5,197.0,1.2,15.5,212.0,143.01,118.56
2016,5,31,8,0,24.0,212.0,1.2,16.0,227.0,162.09,134.01
2016,5,31,8,15,23.5,227.0,1.2,16.0,242.5,173.14,142.78
2016,5,31,8,30,23.0,242.0,1.2,16.0,258.0,184.05,151.41
2016,5,31,8,45,30.5,269.0,1.3,16.5,291.5,187.42,153.54
2016,5,31,9,0,38.0,296.0,1.4,17.0,325.0,207.74,161.22
2016,5,31,9,15,85.0,338.5,1.45,17.0,406.0,244.15,186.75
2016,5,31,9,30,132.0,381.0,1.5,17.0,487.0,273.07,206.37
2016,5,31,9,45,196.0,393.0,1.6,17.5,557.5,309.2,231.33
2016,5,31,10,0,260.0,405.0,1.7,18.0,628.0,340.04,253.27
2016,5,31,10,15,235.5,424.0,1.75,18.0,630.5,377.55,283.67
2016,5,31,10,30,211.0,443.0,1.8,18.0,633.0,400.37,302.47
2016,5,31,10,45,174.0,454.5,1.85,18.5,613.5,410.76,311.12
2016,5,31,11,0,137.0,466.0,1.9,19.0,594.0,417.59,316.55
2016,5,31,11,15,205.0,466.0,1.95,19.0,660.5,470.64,356.41
2016,5,31,11,30,273.0,466.0,2.0,19.0,727.0,525.49,397.42
2016,5,31,11,45,595.0,298.5,2.05,19.0,871.5,624.76,474.17
2016,5,31,12,0,917.0,131.0,2.1,19.0,1016.0,743.28,564.07
2016,5,31,12,15,917.0,131.0,2.15,19.0,1014.5,785.91,595.03
2016,5,31,12,30,917.0,131.0,2.2,19.0,1013.0,826.61,623.53
2016,5,31,12,45,560.5,302.0,2.3,19.5,840.0,737.88,556.54
2016,5,31,13,0,204.0,473.0,2.4,20.0,667.0,600.21,451.84
2016,5,31,13,15,224.0,461.0,2.5,20.0,670.0,622.29,470.03
2016,5,31,13,30,244.0,449.0,2.6,20.0,673.0,657.5,496.29
2016,5,31,13,45,249.5,435.0,2.75,20.0,659.5,665.44,503.29
2016,5,31,14,0,255.0,421.0,2.9,20.0,646.0,671.91,509.5
2016,5,31,14,15,371.0,363.0,3.0,20.0,677.5,739.72,562.5
2016,5,31,14,30,487.0,305.0,3.1,20.0,709.0,826.78,627.66
2016,5,31,14,45,341.5,333.0,3.25,20.0,610.5,703.33,538.65
2016,5,31,15,0,196.0,361.0,3.4,20.0,512.0,575.13,444.06
2016,5,31,15,15,233.0,334.5,3.5,20.0,504.0,591.03,459.22
2016,5,31,15,30,270.0,308.0,3.6,20.0,496.0,627.73,488.61
2016,5,31,15,45,214.5,292.0,3.7,20.0,435.0,536.24,421.15
2016,5,31,16,0,159.0,276.0,3.8,20.0,374.0,466.49,368.68
2016,5,31,16,15,123.5,250.5,3.8,19.5,323.0,405.06,322.65
2016,5,31,16,30,88.0,225.0,3.8,19.0,272.0,322.2,258.75
2016,5,31,16,45,403.0,157.0,3.85,19.0,339.0,612.81,494.87
2016,5,31,17,0,718.0,89.0,3.9,19.0,406.0,832.66,660.54
2016,5,31,17,15,680.0,84.0,3.85,18.5,354.0,776.4,620.55
2016,5,31,17,30,642.0,79.0,3.8,18.0,302.0,719.55,580.76
2016,5,31,17,45,589.0,72.0,3.8,17.5,251.0,646.75,527.27
2016,5,31,18,0,536.0,65.0,3.8,17.0,200.0,575.13,472.27
2016,5,31,18,15,457.5,56.5,3.7,16.5,153.0,482.77,397.8
2016,5,31,18,30,379.0,48.0,3.6,16.0,106.0,394.42,323.29
2016,5,31,18,45,260.0,35.0,3.55,16.0,68.5,274.98,217.09
2016,5,31,19,0,141.0,22.0,3.5,16.0,31.0,155.87,63.8
2016,5,31,19,15,70.5,11.0,3.35,15.5,15.5,54.6,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,5,15,126.0,19.0,1.85,13.0,32.5,14.77,1.42
2016,6,1,5,30,252.0,38.0,1.8,13.0,65.0,29.35,19.28
2016,6,1,5,45,349.0,49.5,1.75,13.5,108.5,38.04,27.85
2016,6,1,6,0,446.0,61.0,1.7,14.0,152.0,48.61,37.62
2016,6,1,6,15,511.5,69.0,1.6,14.0,201.0,53.89,42.6
2016,6,1,6,30,577.0,77.0,1.5,14.0,250.0,59.09,47.31
2016,6,1,6,45,290.0,103.5,1.4,14.5,190.5,72.77,59.28
2016,6,1,7,0,3.0,130.0,1.3,15.0,131.0,101.96,84.56
2016,6,1,7,15,1.5,134.5,1.25,15.0,135.0,106.26,87.97
2016,6,1,7,30,0.0,139.0,1.2,15.0,139.0,110.38,91.22
2016,6,1,7,45,3.5,161.5,1.15,15.5,164.0,127.0,104.95
2016,6,1,8,0,7.0,184.0,1.1,16.0,189.0,143.4,118.24
2016,6,1,8,15,16.0,215.0,1.05,16.0,226.0,165.26,136.16
2016,6,1,8,30,25.0,246.0,1.0,16.0,263.0,186.65,153.44
2016,6,1,8,45,20.0,246.5,1.0,16.5,261.0,188.07,153.83
2016,6,1,9,0,15.0,247.0,1.0,17.0,259.0,191.1,148.49
2016,6,1,9,15,34.5,297.5,1.0,17.0,325.0,215.14,165.88
2016,6,1,9,30,54.0,348.0,1.0,17.0,391.0,254.69,195.07
2016,6,1,9,45,472.5,239.0,1.0,17.5,641.5,257.52,180.58
2016,6,1,10,0,891.0,130.0,1.0,18.0,892.0,344.69,236.64
2016,6,1,10,15,531.5,288.0,1.05,18.0,746.5,372.09,271.44
2016,6,1,10,30,172.0,446.0,1.1,18.0,601.0,386.91,291.15
