Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,151.0,455.5,1.15,18.0,594.0,401.11,302.81
2016,6,1,11,0,130.0,465.0,1.2,18.0,587.0,413.38,312.63
2016,6,1,11,15,275.0,434.0,1.25,18.0,696.5,480.02,362.56
2016,6,1,11,30,420.0,403.0,1.3,18.0,806.0,563.49,424.44
2016,6,1,11,45,416.0,407.5,1.4,18.5,808.0,595.1,447.22
2016,6,1,12,0,412.0,412.0,1.5,19.0,810.0,626.07,469.56
2016,6,1,12,15,251.5,440.5,1.6,19.0,684.0,559.74,421.47
2016,6,1,12,30,91.0,469.0,1.7,19.0,558.0,470.82,355.66
2016,6,1,12,45,168.0,468.0,1.85,19.0,628.5,550.33,416.22
2016,6,1,13,0,245.0,467.0,2.0,19.0,699.0,638.4,480.98
2016,6,1,13,15,329.0,425.5,2.1,18.5,731.5,693.06,523.18
2016,6,1,13,30,413.0,384.0,2.2,18.0,764.0,760.92,574.59
2016,6,1,13,45,446.5,361.5,2.3,18.0,762.5,791.83,597.95
2016,6,1,14,0,480.0,339.0,2.4,18.0,761.0,821.35,620.74
2016,6,1,14,15,449.5,336.0,2.45,18.0,720.5,805.85,610.57
2016,6,1,14,30,419.0,333.0,2.5,18.0,680.0,787.15,598.51
2016,6,1,14,45,256.5,343.5,2.6,18.0,553.5,629.14,484.43
2016,6,1,15,0,94.0,354.0,2.7,18.0,427.0,442.72,344.46
2016,6,1,15,15,192.0,329.0,2.7,18.0,466.5,542.98,424.52
2016,6,1,15,30,290.0,304.0,2.7,18.0,506.0,643.38,501.64
2016,6,1,15,45,254.0,288.0,2.75,18.0,456.5,594.01,465.51
2016,6,1,16,0,218.0,272.0,2.8,18.0,407.0,521.13,412.52
2016,6,1,16,15,125.0,237.5,2.8,17.5,313.5,390.34,312.3
2016,6,1,16,30,32.0,203.0,2.8,17.0,220.0,239.31,191.8
2016,6,1,16,45,81.5,193.0,2.8,17.0,230.5,280.71,228.21
2016,6,1,17,0,131.0,183.0,2.8,17.0,241.0,340.46,278.24
2016,6,1,17,15,116.0,163.0,2.85,16.5,210.0,304.07,249.83
2016,6,1,17,30,101.0,143.0,2.9,16.0,179.0,267.74,221.12
2016,6,1,17,45,90.5,120.5,2.95,16.0,149.0,231.71,191.68
2016,6,1,18,0,80.0,98.0,3.0,16.0,119.0,195.24,161.11
2016,6,1,18,15,62.5,77.0,3.0,15.5,91.0,140.41,114.6
2016,6,1,18,30,45.0,56.0,3.0,15.0,63.0,100.99,80.13
2016,6,1,18,45,22.5,37.0,3.0,14.5,40.5,60.69,44.12
2016,6,1,19,0,0.0,18.0,3.0,14.0,18.0,14.87,1.59
2016,6,1,19,15,0.0,9.0,2.9,14.0,9.0,7.68,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.5,18.5,1.4,12.0,33.5,14.41,1.58
2016,6,2,5,30,275.0,37.0,1.3,12.0,67.0,28.67,18.84
2016,6,2,5,45,372.5,47.5,1.2,12.5,111.0,38.35,28.27
2016,6,2,6,0,470.0,58.0,1.1,13.0,155.0,46.18,35.65
2016,6,2,6,15,534.0,66.0,1.0,13.0,204.5,51.6,40.74
2016,6,2,6,30,598.0,74.0,0.9,13.0,254.0,56.9,45.57
2016,6,2,6,45,299.0,91.5,0.85,13.5,181.5,64.74,52.4
2016,6,2,7,0,0.0,109.0,0.8,14.0,109.0,87.36,72.07
2016,6,2,7,15,2.0,132.5,0.8,14.0,133.5,104.89,87.08
2016,6,2,7,30,4.0,156.0,0.8,14.0,158.0,122.17,101.66
2016,6,2,7,45,7.0,173.0,0.8,14.5,177.0,134.88,111.94
2016,6,2,8,0,10.0,190.0,0.8,15.0,196.0,147.48,121.98
2016,6,2,8,15,11.0,203.5,0.8,15.5,211.0,157.6,129.82
2016,6,2,8,30,12.0,217.0,0.8,16.0,226.0,167.6,137.49
2016,6,2,8,45,11.5,222.0,0.85,16.5,231.0,171.82,140.35
2016,6,2,9,0,11.0,227.0,0.9,17.0,236.0,177.36,137.76
2016,6,2,9,15,15.5,257.0,0.9,17.0,269.5,201.02,155.64
2016,6,2,9,30,20.0,287.0,0.9,17.0,303.0,225.48,174.0
2016,6,2,9,45,34.5,329.0,0.9,17.5,358.0,246.92,189.21
2016,6,2,10,0,49.0,371.0,0.9,18.0,413.0,283.97,216.36
2016,6,2,10,15,59.0,394.0,0.95,18.0,446.5,310.05,235.75
2016,6,2,10,30,69.0,417.0,1.0,18.0,480.0,337.91,256.56
2016,6,2,10,45,90.5,438.5,1.05,18.5,522.5,371.69,281.09
2016,6,2,11,0,112.0,460.0,1.1,19.0,565.0,400.99,302.28
2016,6,2,11,15,516.0,299.0,1.15,19.0,791.5,511.91,385.41
2016,6,2,11,30,920.0,138.0,1.2,19.0,1018.0,659.52,494.34
2016,6,2,11,45,921.0,138.0,1.3,19.0,1023.5,706.33,529.14
2016,6,2,12,0,922.0,138.0,1.4,19.0,1029.0,751.68,563.21
2016,6,2,12,15,653.0,280.0,1.45,19.0,910.5,724.03,541.33
2016,6,2,12,30,384.0,422.0,1.5,19.0,792.0,667.47,498.52
2016,6,2,12,45,435.0,404.0,1.6,19.5,819.5,723.69,539.33
2016,6,2,13,0,486.0,386.0,1.7,20.0,847.0,778.2,577.54
2016,6,2,13,15,375.5,415.0,1.8,20.0,767.5,724.05,539.47
2016,6,2,13,30,265.0,444.0,1.9,20.0,688.0,671.48,502.19
2016,6,2,13,45,326.5,409.5,2.05,20.0,702.5,712.25,534.53
2016,6,2,14,0,388.0,375.0,2.2,20.0,717.0,752.9,566.06
2016,6,2,14,15,265.0,387.5,2.3,20.0,618.0,661.05,499.98
2016,6,2,14,30,142.0,400.0,2.4,20.0,519.0,544.93,415.36
2016,6,2,14,45,154.0,382.0,2.55,20.0,505.5,546.78,419.28
2016,6,2,15,0,166.0,364.0,2.7,20.0,492.0,547.72,421.87
2016,6,2,15,15,185.5,341.5,2.85,19.5,477.5,550.26,426.83
2016,6,2,15,30,205.0,319.0,3.0,19.0,463.0,551.53,430.96
2016,6,2,15,45,159.5,297.0,3.15,19.0,404.5,485.87,382.17
2016,6,2,16,0,114.0,275.0,3.3,19.0,346.0,419.4,331.91
2016,6,2,16,15,76.0,241.0,3.35,18.5,287.0,323.86,258.69
2016,6,2,16,30,38.0,207.0,3.4,18.0,228.0,249.95,200.29
2016,6,2,16,45,34.0,186.0,3.5,18.0,203.5,225.46,181.38
2016,6,2,17,0,30.0,165.0,3.6,18.0,179.0,200.62,161.8
2016,6,2,17,15,25.0,145.5,3.65,17.5,156.5,176.52,142.74
2016,6,2,17,30,20.0,126.0,3.7,17.0,134.0,137.92,111.25
2016,6,2,17,45,290.5,95.0,3.75,17.0,170.5,408.2,340.95
2016,6,2,18,0,561.0,64.0,3.8,17.0,207.0,595.47,489.53
2016,6,2,18,15,484.5,55.5,3.8,16.5,159.5,503.92,414.89
2016,6,2,18,30,408.0,47.0,3.8,16.0,112.0,416.33,341.41
2016,6,2,18,45,292.0,35.0,3.8,15.5,73.0,301.28,239.93
2016,6,2,19,0,176.0,23.0,3.8,15.0,34.0,183.11,91.95
2016,6,2,19,15,88.0,11.5,3.7,15.0,17.0,66.39,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.5,1.45,14.0,34.0,14.41,1.77
2016,6,3,5,30,285.0,37.0,1.4,14.0,68.0,30.38,20.14
2016,6,3,5,45,378.5,47.5,1.4,14.5,111.5,38.36,28.03
2016,6,3,6,0,472.0,58.0,1.4,15.0,155.0,46.18,35.34
2016,6,3,6,15,535.0,65.5,1.3,15.0,204.0,51.18,40.03
2016,6,3,6,30,598.0,73.0,1.2,15.0,253.0,56.11,44.48
2016,6,3,6,45,642.5,78.5,1.15,15.5,305.0,59.24,47.11
2016,6,3,7,0,687.0,84.0,1.1,16.0,357.0,62.31,49.6
2016,6,3,7,15,617.0,108.0,1.1,16.0,378.5,76.88,62.18
2016,6,3,7,30,547.0,132.0,1.1,16.0,400.0,90.55,73.79
2016,6,3,7,45,594.0,133.0,1.1,16.5,452.5,89.0,72.03
2016,6,3,8,0,641.0,134.0,1.1,17.0,505.0,87.65,70.49
2016,6,3,8,15,648.0,147.5,1.15,17.5,549.0,93.62,75.21
2016,6,3,8,30,655.0,161.0,1.2,18.0,593.0,99.06,79.45
2016,6,3,8,45,647.0,180.0,1.25,18.5,630.5,107.04,85.78
2016,6,3,9,0,639.0,199.0,1.3,19.0,668.0,147.38,96.52
2016,6,3,9,15,459.0,282.5,1.3,19.5,629.0,217.81,149.46
2016,6,3,9,30,279.0,366.0,1.3,20.0,590.0,276.9,200.55
2016,6,3,9,45,597.5,237.5,1.35,20.5,741.5,280.95,191.95
2016,6,3,10,0,916.0,109.0,1.4,21.0,893.0,338.73,229.52
2016,6,3,10,15,733.0,219.0,1.45,21.0,859.0,390.93,278.97
2016,6,3,10,30,550.0,329.0,1.5,21.0,825.0,441.5,323.54
2016,6,3,10,45,459.0,372.5,1.6,21.5,792.5,466.64,345.32
2016,6,3,11,0,368.0,416.0,1.7,22.0,760.0,490.43,364.48
2016,6,3,11,15,653.5,265.5,1.8,22.0,887.0,558.45,416.86
2016,6,3,11,30,939.0,115.0,1.9,22.0,1014.0,654.21,489.76
2016,6,3,11,45,939.0,116.0,2.0,22.0,1019.0,701.54,525.65
2016,6,3,12,0,939.0,117.0,2.1,22.0,1024.0,747.28,560.04
2016,6,3,12,15,938.5,117.0,2.3,22.0,1022.5,790.1,592.52
2016,6,3,12,30,938.0,117.0,2.5,22.0,1021.0,830.89,621.49
2016,6,3,12,45,927.5,122.5,2.75,22.0,1009.0,865.96,646.9
2016,6,3,13,0,917.0,128.0,3.0,22.0,997.0,898.12,670.38
2016,6,3,13,15,913.5,127.0,3.15,22.0,980.0,927.61,691.45
2016,6,3,13,30,910.0,126.0,3.3,22.0,963.0,954.08,710.57
2016,6,3,13,45,686.0,235.0,3.5,22.0,857.0,898.65,674.41
2016,6,3,14,0,462.0,344.0,3.7,22.0,751.0,808.57,608.75
2016,6,3,14,15,490.5,320.5,3.75,22.0,739.5,830.37,626.73
2016,6,3,14,30,519.0,297.0,3.8,22.0,728.0,849.99,642.56
2016,6,3,14,45,442.5,311.0,3.9,22.0,667.0,800.38,607.64
2016,6,3,15,0,366.0,325.0,4.0,22.0,606.0,728.66,557.23
2016,6,3,15,15,287.5,322.0,4.0,21.5,536.0,653.95,504.2
2016,6,3,15,30,209.0,319.0,4.0,21.0,466.0,555.44,432.51
2016,6,3,15,45,273.0,284.5,4.0,21.0,463.0,608.95,475.85
2016,6,3,16,0,337.0,250.0,4.0,21.0,460.0,637.3,500.23
2016,6,3,16,15,226.5,240.0,3.95,21.0,376.0,494.82,392.32
2016,6,3,16,30,116.0,230.0,3.9,21.0,292.0,376.69,299.75
2016,6,3,16,45,91.5,204.0,3.9,21.0,250.5,304.14,243.77
2016,6,3,17,0,67.0,178.0,3.9,21.0,209.0,252.63,203.01
2016,6,3,17,15,60.0,157.5,3.8,20.5,182.5,225.02,181.67
2016,6,3,17,30,53.0,137.0,3.7,20.0,156.0,197.23,159.68
2016,6,3,17,45,292.0,101.5,3.65,19.5,179.0,397.46,329.14
2016,6,3,18,0,531.0,66.0,3.6,19.0,202.0,573.01,468.12
2016,6,3,18,15,456.0,57.0,3.5,18.5,155.5,483.0,395.04
2016,6,3,18,30,381.0,48.0,3.4,18.0,109.0,396.93,323.29
2016,6,3,18,45,270.0,35.5,3.35,17.5,71.5,285.96,226.25
2016,6,3,19,0,159.0,23.0,3.3,17.0,34.0,172.0,90.97
2016,6,3,19,15,79.5,11.5,3.25,17.0,17.0,60.99,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,11.53,0.45
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,23.14,14.01
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,37.95,27.66
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,52.57,40.89
2016,6,4,6,15,5.5,85.5,0.15,16.0,87.0,67.45,54.19
2016,6,4,6,30,11.0,105.0,0.2,16.0,108.0,82.23,67.17
2016,6,4,6,45,17.0,124.5,0.3,16.5,130.5,96.94,79.7
2016,6,4,7,0,23.0,144.0,0.4,17.0,153.0,111.55,91.89
2016,6,4,7,15,11.5,132.5,0.4,17.0,137.0,105.03,85.98
2016,6,4,7,30,0.0,121.0,0.4,17.0,121.0,97.57,79.33
2016,6,4,7,45,44.0,184.5,0.4,17.0,210.0,135.96,111.63
2016,6,4,8,0,88.0,248.0,0.4,17.0,299.0,173.75,142.57
2016,6,4,8,15,112.0,273.5,0.4,17.0,344.0,178.67,145.98
2016,6,4,8,30,136.0,299.0,0.4,17.0,389.0,191.88,156.34
2016,6,4,8,45,109.0,314.5,0.45,17.5,390.0,212.62,172.47
2016,6,4,9,0,82.0,330.0,0.5,18.0,391.0,228.74,174.42
2016,6,4,9,15,92.5,352.5,0.55,18.0,424.5,252.8,190.86
2016,6,4,9,30,103.0,375.0,0.6,18.0,458.0,278.54,209.31
2016,6,4,9,45,227.5,379.0,0.7,18.0,571.0,308.73,227.45
2016,6,4,10,0,352.0,383.0,0.8,18.0,684.0,353.28,258.19
2016,6,4,10,15,252.0,414.5,0.8,18.0,633.5,365.56,271.67
2016,6,4,10,30,152.0,446.0,0.8,18.0,583.0,378.93,284.49
2016,6,4,10,45,178.5,456.0,0.8,18.5,620.5,413.54,309.67
2016,6,4,11,0,205.0,466.0,0.8,19.0,658.0,451.18,336.73
2016,6,4,11,15,142.0,462.0,0.75,19.0,596.5,432.95,323.78
2016,6,4,11,30,79.0,458.0,0.7,19.0,535.0,411.63,308.28
2016,6,4,11,45,47.0,376.5,0.7,19.5,422.5,337.63,254.29
2016,6,4,12,0,15.0,295.0,0.7,20.0,310.0,255.16,192.95
2016,6,4,12,15,171.5,375.5,0.75,20.0,541.5,445.7,336.53
2016,6,4,12,30,328.0,456.0,0.8,20.0,773.0,652.2,481.5
2016,6,4,12,45,422.0,416.5,0.85,20.5,820.0,722.93,529.02
2016,6,4,13,0,516.0,377.0,0.9,21.0,867.0,795.41,578.47
2016,6,4,13,15,311.0,413.5,0.95,21.0,708.0,665.67,488.71
2016,6,4,13,30,106.0,450.0,1.0,21.0,549.0,505.45,375.27
2016,6,4,13,45,485.0,292.0,1.05,21.0,722.0,761.45,564.33
2016,6,4,14,0,864.0,134.0,1.1,21.0,895.0,969.76,702.86
2016,6,4,14,15,541.0,266.0,1.1,21.0,737.5,824.83,604.71
2016,6,4,14,30,218.0,398.0,1.1,21.0,580.0,617.81,458.83
2016,6,4,14,45,143.5,371.0,1.15,21.0,488.5,524.13,394.54
2016,6,4,15,0,69.0,344.0,1.2,21.0,397.0,406.02,308.97
2016,6,4,15,15,69.5,325.5,1.2,20.5,376.5,392.24,301.02
2016,6,4,15,30,70.0,307.0,1.2,20.0,356.0,377.88,291.89
2016,6,4,15,45,132.0,291.5,1.25,20.0,376.5,451.08,349.53
2016,6,4,16,0,194.0,276.0,1.3,20.0,397.0,501.19,389.23
2016,6,4,16,15,112.0,239.5,1.3,19.5,308.5,379.26,297.63
2016,6,4,16,30,30.0,203.0,1.3,19.0,220.0,236.82,186.92
2016,6,4,16,45,23.0,180.5,1.35,19.0,192.5,189.86,150.67
2016,6,4,17,0,16.0,158.0,1.4,19.0,165.0,161.92,128.58
2016,6,4,17,15,11.5,139.5,1.4,18.5,144.0,140.84,111.94
2016,6,4,17,30,7.0,121.0,1.4,18.0,123.0,119.77,94.96
2016,6,4,17,45,265.0,93.5,1.4,17.5,162.0,362.13,300.19
2016,6,4,18,0,523.0,66.0,1.4,17.0,201.0,566.54,459.0
2016,6,4,18,15,450.5,57.0,1.35,16.5,155.0,478.84,388.35
2016,6,4,18,30,378.0,48.0,1.3,16.0,109.0,394.91,319.87
2016,6,4,18,45,272.0,35.5,1.3,16.0,71.5,287.64,227.11
2016,6,4,19,0,166.0,23.0,1.3,16.0,34.0,177.37,98.87
2016,6,4,19,15,83.0,11.5,1.2,15.5,17.0,63.31,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,15,146.5,17.5,1.0,13.0,34.0,14.0,1.97
2016,6,5,5,30,293.0,35.0,1.0,13.0,68.0,28.58,18.76
2016,6,5,5,45,384.5,45.5,1.0,13.5,111.0,36.62,26.66
2016,6,5,6,0,476.0,56.0,1.0,14.0,154.0,44.5,34.02
2016,6,5,6,15,238.0,60.0,1.0,14.0,109.0,44.05,33.87
2016,6,5,6,30,0.0,64.0,1.0,14.0,64.0,52.89,41.81
2016,6,5,6,45,0.0,77.5,1.0,14.5,77.5,63.63,51.2
2016,6,5,7,0,0.0,91.0,1.0,15.0,91.0,74.29,60.34
2016,6,5,7,15,0.0,97.0,1.0,15.0,97.0,79.33,64.54
2016,6,5,7,30,0.0,103.0,1.0,15.0,103.0,84.3,68.63
2016,6,5,7,45,4.5,145.5,1.0,15.5,148.5,115.9,95.47
2016,6,5,8,0,9.0,188.0,1.0,16.0,194.0,146.15,120.55
2016,6,5,8,15,29.0,230.5,1.1,16.0,249.5,164.46,135.5
2016,6,5,8,30,49.0,273.0,1.2,16.0,305.0,189.08,155.6
2016,6,5,8,45,166.0,300.0,1.35,16.5,420.0,192.96,158.12
2016,6,5,9,0,283.0,327.0,1.5,17.0,535.0,211.42,157.45
2016,6,5,9,15,582.0,220.5,1.6,17.0,677.0,193.29,126.53
2016,6,5,9,30,881.0,114.0,1.7,17.0,819.0,231.23,142.24
2016,6,5,9,45,491.0,261.0,1.85,17.5,657.0,275.14,194.51
2016,6,5,10,0,101.0,408.0,2.0,18.0,495.0,321.42,244.72
2016,6,5,10,15,92.0,417.5,2.1,18.0,498.5,336.1,256.48
2016,6,5,10,30,83.0,427.0,2.2,18.0,502.0,349.88,267.55
2016,6,5,10,45,283.5,402.5,2.35,18.0,666.5,415.67,316.08
2016,6,5,11,0,484.0,378.0,2.5,18.0,831.0,515.42,391.12
2016,6,5,11,15,446.5,393.0,2.6,18.0,815.5,539.26,410.51
2016,6,5,11,30,409.0,408.0,2.7,18.0,800.0,559.68,427.07
2016,6,5,11,45,434.0,407.5,2.8,18.0,825.5,605.85,462.39
2016,6,5,12,0,459.0,407.0,2.9,18.0,851.0,653.82,498.48
2016,6,5,12,15,696.0,263.0,2.95,18.0,935.0,741.24,566.8
2016,6,5,12,30,933.0,119.0,3.0,18.0,1019.0,828.14,632.79
2016,6,5,12,45,686.5,256.5,3.05,18.5,915.5,800.95,609.46
2016,6,5,13,0,440.0,394.0,3.1,19.0,812.0,745.41,564.6
2016,6,5,13,15,431.5,387.5,3.15,19.0,792.0,757.23,574.27
2016,6,5,13,30,423.0,381.0,3.2,19.0,772.0,766.48,581.64
2016,6,5,13,45,449.0,361.5,3.25,19.0,766.5,793.38,602.34
2016,6,5,14,0,475.0,342.0,3.3,19.0,761.0,818.7,621.86
2016,6,5,14,15,315.0,372.5,3.35,19.0,646.5,693.98,531.04
2016,6,5,14,30,155.0,403.0,3.4,19.0,532.0,560.45,431.38
2016,6,5,14,45,136.0,382.5,3.5,19.0,492.5,528.75,409.33
2016,6,5,15,0,117.0,362.0,3.6,19.0,453.0,495.42,385.24
2016,6,5,15,15,129.0,343.0,3.65,18.5,438.0,493.94,386.58
2016,6,5,15,30,141.0,324.0,3.7,18.0,423.0,491.55,387.15
2016,6,5,15,45,102.0,293.5,3.75,18.0,362.5,400.71,317.94
2016,6,5,16,0,63.0,263.0,3.8,18.0,302.0,331.01,263.67
2016,6,5,16,15,36.5,221.5,3.75,18.0,243.5,260.36,207.91
2016,6,5,16,30,10.0,180.0,3.7,18.0,185.0,173.07,137.43
2016,6,5,16,45,5.0,148.0,3.65,18.0,150.5,137.21,108.54
2016,6,5,17,0,0.0,116.0,3.6,18.0,116.0,101.44,79.21
2016,6,5,17,15,0.0,101.5,3.55,17.5,101.5,88.41,68.8
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,75.29,58.11
2016,6,5,17,45,0.0,73.0,3.45,17.0,73.0,62.58,47.48
2016,6,5,18,0,0.0,59.0,3.4,17.0,59.0,49.74,36.58
2016,6,5,18,15,0.0,45.5,3.4,16.5,45.5,37.64,26.23
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,26.42,16.52
2016,6,5,18,45,0.0,21.0,3.4,15.5,21.0,17.31,8.47
2016,6,5,19,0,0.0,10.0,3.4,15.0,10.0,8.22,0.0
2016,6,5,19,15,0.0,5.0,3.4,14.5,5.0,4.27,0.0
2016,6,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.6,14.0,9.0,6.83,0.0
2016,6,6,5,15,170.5,21.0,2.65,14.0,38.0,16.38,3.36
2016,6,6,5,30,294.0,34.0,2.7,14.0,67.0,27.69,17.88
2016,6,6,5,45,384.0,44.0,2.75,14.0,109.5,35.32,25.42
2016,6,6,6,0,474.0,54.0,2.8,14.0,152.0,42.81,32.49
2016,6,6,6,15,533.0,61.0,2.8,14.0,199.5,47.53,36.93
2016,6,6,6,30,592.0,68.0,2.8,14.0,247.0,52.16,41.13
2016,6,6,6,45,633.5,73.5,2.8,14.5,297.0,55.41,43.9
2016,6,6,7,0,675.0,79.0,2.8,15.0,347.0,58.57,46.49
2016,6,6,7,15,423.5,142.5,2.75,15.0,318.5,97.06,80.13
2016,6,6,7,30,172.0,206.0,2.7,15.0,290.0,142.51,119.15
2016,6,6,7,45,131.5,227.5,2.65,15.5,295.5,154.28,128.49
2016,6,6,8,0,91.0,249.0,2.6,16.0,301.0,174.34,144.78
2016,6,6,8,15,109.0,274.0,2.55,16.0,342.0,189.33,156.88
2016,6,6,8,30,127.0,299.0,2.5,16.0,383.0,191.7,158.36
2016,6,6,8,45,120.5,319.5,2.5,16.5,403.5,201.35,165.65
2016,6,6,9,0,114.0,340.0,2.5,17.0,424.0,221.63,170.59
2016,6,6,9,15,158.0,360.5,2.5,17.0,483.5,250.8,189.61
2016,6,6,9,30,202.0,381.0,2.5,17.0,543.0,285.39,213.81
2016,6,6,9,45,541.0,247.0,2.5,17.5,704.5,273.99,192.04
2016,6,6,10,0,880.0,113.0,2.5,18.0,866.0,330.89,228.8
2016,6,6,10,15,886.0,114.5,2.5,18.0,893.0,383.6,275.47
2016,6,6,10,30,892.0,116.0,2.5,18.0,920.0,436.41,321.67
2016,6,6,10,45,896.0,117.0,2.5,18.0,940.5,487.89,365.89
2016,6,6,11,0,900.0,118.0,2.5,18.0,961.0,538.87,408.56
2016,6,6,11,15,903.0,118.5,2.45,18.0,974.0,588.27,448.71
2016,6,6,11,30,906.0,119.0,2.4,18.0,987.0,636.73,486.98
2016,6,6,11,45,549.5,303.5,2.35,18.0,831.5,602.5,460.05
2016,6,6,12,0,193.0,488.0,2.3,18.0,676.0,534.59,406.06
2016,6,6,12,15,243.5,476.5,2.25,18.0,713.0,581.85,441.9
2016,6,6,12,30,294.0,465.0,2.2,18.0,750.0,632.96,479.47
2016,6,6,12,45,374.5,429.5,2.15,18.0,788.0,690.14,521.79
2016,6,6,13,0,455.0,394.0,2.1,18.0,826.0,757.82,570.72
2016,6,6,13,15,666.5,262.0,2.1,18.0,883.0,851.83,641.3
2016,6,6,13,30,878.0,130.0,2.1,18.0,940.0,928.04,694.34
2016,6,6,13,45,591.5,270.5,2.15,18.0,810.5,842.93,634.64
2016,6,6,14,0,305.0,411.0,2.2,18.0,681.0,708.63,535.7
2016,6,6,14,15,274.0,403.0,2.25,18.0,639.5,684.86,520.55
2016,6,6,14,30,243.0,395.0,2.3,18.0,598.0,658.56,502.5
2016,6,6,14,45,204.0,380.5,2.4,18.0,546.0,594.67,457.57
2016,6,6,15,0,165.0,366.0,2.5,18.0,494.0,548.23,424.37
2016,6,6,15,15,198.5,342.0,2.6,17.5,487.5,563.39,439.29
2016,6,6,15,30,232.0,318.0,2.7,17.0,481.0,577.26,453.07
2016,6,6,15,45,209.0,298.0,2.8,17.0,438.0,536.76,423.89
2016,6,6,16,0,186.0,278.0,2.9,17.0,395.0,495.18,393.74
2016,6,6,16,15,122.0,249.0,2.95,16.5,323.0,400.62,321.4
2016,6,6,16,30,58.0,220.0,3.0,16.0,251.0,285.05,230.16
2016,6,6,16,45,37.5,189.5,3.1,16.0,209.0,232.51,188.31
2016,6,6,17,0,17.0,159.0,3.2,16.0,167.0,163.74,132.04
2016,6,6,17,15,12.5,140.5,3.25,15.5,146.0,142.64,115.14
2016,6,6,17,30,8.0,122.0,3.3,15.0,125.0,121.54,97.83
2016,6,6,17,45,4.0,103.0,3.4,15.0,104.5,100.27,79.91
2016,6,6,18,0,0.0,84.0,3.5,15.0,84.0,78.87,61.59
2016,6,6,18,15,0.0,65.0,3.55,14.5,65.0,60.46,45.82
2016,6,6,18,30,0.0,46.0,3.6,14.0,46.0,41.28,29.2
2016,6,6,18,45,0.0,30.5,3.65,14.0,30.5,25.81,15.54
2016,6,6,19,0,0.0,15.0,3.7,14.0,15.0,12.36,2.18
2016,6,6,19,15,0.0,7.5,3.7,14.0,7.5,6.4,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.0,2.45,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,8.0,2.4,14.0,9.0,6.83,0.0
2016,6,7,5,15,148.5,22.0,2.3,14.0,37.5,17.1,3.88
2016,6,7,5,30,263.0,36.0,2.2,14.0,66.0,27.87,18.05
2016,6,7,5,45,354.5,46.5,2.15,14.5,108.0,37.32,27.13
2016,6,7,6,0,446.0,57.0,2.1,15.0,150.0,45.13,34.41
2016,6,7,6,15,506.5,64.5,2.05,15.0,197.5,50.12,39.08
2016,6,7,6,30,567.0,72.0,2.0,15.0,245.0,55.01,43.5
2016,6,7,6,45,283.5,92.5,2.0,15.0,179.0,65.22,52.5
2016,6,7,7,0,0.0,113.0,2.0,15.0,113.0,90.22,74.34
2016,6,7,7,15,22.0,152.0,2.0,15.0,163.0,118.44,98.64
2016,6,7,7,30,44.0,191.0,2.0,15.0,213.0,138.46,115.51
2016,6,7,7,45,32.5,200.0,2.05,15.5,217.0,144.9,120.37
2016,6,7,8,0,21.0,209.0,2.1,16.0,221.0,160.17,132.69
2016,6,7,8,15,27.0,233.0,2.1,16.0,250.0,165.84,137.02
2016,6,7,8,30,33.0,257.0,2.1,16.0,279.0,180.18,148.64
2016,6,7,8,45,87.5,300.0,2.15,16.5,363.0,204.94,168.5
2016,6,7,9,0,142.0,343.0,2.2,17.0,447.0,224.85,172.21
2016,6,7,9,15,137.5,362.0,2.25,17.0,467.5,249.11,188.97
2016,6,7,9,30,133.0,381.0,2.3,17.0,488.0,273.37,207.3
2016,6,7,9,45,232.0,383.5,2.35,17.5,579.0,312.18,233.13
2016,6,7,10,0,331.0,386.0,2.4,18.0,670.0,348.84,258.74
2016,6,7,10,15,439.0,358.5,2.45,18.0,747.5,384.45,285.53
2016,6,7,10,30,547.0,331.0,2.5,18.0,825.0,441.02,329.44
2016,6,7,10,45,431.0,385.5,2.6,18.0,780.5,461.94,349.36
2016,6,7,11,0,315.0,440.0,2.7,18.0,736.0,479.69,365.04
2016,6,7,11,15,608.0,283.5,2.7,18.0,864.0,545.29,416.72
2016,6,7,11,30,901.0,127.0,2.7,18.0,992.0,639.2,490.15
2016,6,7,11,45,696.5,263.5,2.7,18.5,934.5,662.44,505.07
2016,6,7,12,0,492.0,400.0,2.7,19.0,877.0,670.71,507.8
2016,6,7,12,15,525.5,383.0,2.7,18.5,891.5,714.68,541.64
2016,6,7,12,30,559.0,366.0,2.7,18.0,906.0,759.31,575.48
2016,6,7,12,45,507.5,379.5,2.75,18.0,866.0,760.86,576.54
2016,6,7,13,0,456.0,393.0,2.8,18.0,826.0,757.54,574.28
2016,6,7,13,15,315.5,426.5,2.85,18.0,723.5,680.89,518.13
2016,6,7,13,30,175.0,460.0,2.9,18.0,621.0,590.82,451.11
2016,6,7,13,45,286.0,416.0,2.95,18.0,672.0,679.76,519.73
2016,6,7,14,0,397.0,372.0,3.0,18.0,723.0,772.04,588.55
2016,6,7,14,15,261.5,386.5,3.1,18.0,614.5,655.71,503.24
2016,6,7,14,30,126.0,401.0,3.2,18.0,506.0,529.29,408.79
2016,6,7,14,45,107.0,378.0,3.3,18.0,464.5,473.95,368.95
2016,6,7,15,0,88.0,355.0,3.4,18.0,423.0,436.82,341.63
2016,6,7,15,15,78.5,331.0,3.5,17.5,389.5,407.07,320.47
2016,6,7,15,30,69.0,307.0,3.6,17.0,356.0,376.4,298.22
2016,6,7,15,45,44.0,264.5,3.75,17.0,295.0,307.96,245.03
2016,6,7,16,0,19.0,222.0,3.9,17.0,234.0,220.06,175.19
2016,6,7,16,15,12.0,196.0,4.0,16.5,203.5,188.87,150.77
2016,6,7,16,30,5.0,170.0,4.1,16.0,173.0,157.51,125.67
2016,6,7,16,45,2.5,145.5,4.2,16.0,147.0,132.04,105.04
2016,6,7,17,0,0.0,121.0,4.3,16.0,121.0,106.45,84.04
2016,6,7,17,15,0.0,97.5,4.35,16.0,97.5,84.2,65.68
2016,6,7,17,30,0.0,74.0,4.4,16.0,74.0,61.97,47.09
2016,6,7,17,45,0.0,62.0,4.45,16.0,62.0,51.37,38.17
2016,6,7,18,0,0.0,50.0,4.5,16.0,50.0,41.37,29.63
2016,6,7,18,15,161.0,53.0,4.5,15.5,80.0,210.19,176.73
2016,6,7,18,30,322.0,56.0,4.5,15.0,110.0,359.67,299.14
2016,6,7,18,45,223.0,41.5,4.5,15.0,73.0,258.19,208.07
2016,6,7,19,0,124.0,27.0,4.5,15.0,36.0,158.25,98.59
2016,6,7,19,15,62.0,13.5,4.45,14.5,18.0,51.63,0.0
2016,6,7,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,4.3,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.3,14.0,11.0,8.54,0.0
2016,6,8,5,15,194.0,22.0,4.2,14.0,41.0,18.03,4.49
2016,6,8,5,30,326.0,34.0,4.1,14.0,71.0,27.78,17.96
2016,6,8,5,45,413.0,43.5,4.1,14.0,114.0,35.02,25.15
2016,6,8,6,0,500.0,53.0,4.1,14.0,157.0,42.14,31.88
2016,6,8,6,15,250.0,60.5,4.1,14.0,112.5,44.49,34.21
2016,6,8,6,30,0.0,68.0,4.1,14.0,68.0,55.91,44.47
2016,6,8,6,45,0.0,81.5,4.15,14.0,81.5,66.62,53.95
2016,6,8,7,0,0.0,95.0,4.2,14.0,95.0,77.25,63.23
2016,6,8,7,15,18.5,141.5,4.3,14.0,150.5,111.33,92.98
2016,6,8,7,30,37.0,188.0,4.4,14.0,206.0,136.65,114.68
2016,6,8,7,45,45.0,212.0,4.5,14.5,236.5,151.9,127.22
2016,6,8,8,0,53.0,236.0,4.6,15.0,267.0,166.75,139.27
2016,6,8,8,15,28.0,207.5,4.7,15.0,224.0,151.1,125.48
2016,6,8,8,30,3.0,179.0,4.8,15.0,181.0,141.53,116.98
2016,6,8,8,45,4.5,188.5,4.9,15.0,192.0,148.78,122.86
2016,6,8,9,0,6.0,198.0,5.0,15.0,203.0,156.88,123.63
2016,6,8,9,15,64.0,289.0,5.05,15.0,340.5,213.71,166.64
2016,6,8,9,30,122.0,380.0,5.1,15.0,478.0,270.88,209.03
2016,6,8,9,45,125.5,397.5,5.2,15.5,502.0,295.51,228.03
2016,6,8,10,0,129.0,415.0,5.3,16.0,526.0,321.01,248.04
2016,6,8,10,15,114.0,425.0,5.35,16.0,525.5,336.67,261.33
2016,6,8,10,30,99.0,435.0,5.4,16.0,525.0,361.2,281.25
2016,6,8,10,45,191.5,442.0,5.45,16.0,620.5,409.83,318.62
2016,6,8,11,0,284.0,449.0,5.5,16.0,716.0,470.13,365.7
2016,6,8,11,15,275.0,458.5,5.55,16.0,720.0,496.01,386.67
2016,6,8,11,30,266.0,468.0,5.6,16.0,724.0,521.34,406.94
2016,6,8,11,45,229.0,478.0,5.7,16.0,699.0,531.56,415.2
2016,6,8,12,0,192.0,488.0,5.8,16.0,674.0,533.54,416.91
2016,6,8,12,15,258.0,471.5,5.85,16.0,721.5,587.97,459.99
2016,6,8,12,30,324.0,455.0,5.9,16.0,769.0,647.3,506.49
2016,6,8,12,45,357.0,433.5,6.0,16.0,776.0,678.91,531.81
2016,6,8,13,0,390.0,412.0,6.1,16.0,783.0,710.55,557.28
2016,6,8,13,15,418.5,393.0,6.1,16.0,785.5,749.84,587.79
2016,6,8,13,30,447.0,374.0,6.1,16.0,788.0,781.22,612.5
2016,6,8,13,45,483.0,352.5,6.15,16.0,789.0,816.04,640.17
2016,6,8,14,0,519.0,331.0,6.2,16.0,790.0,849.57,666.91
2016,6,8,14,15,665.5,242.5,6.15,16.0,811.0,927.72,729.24
2016,6,8,14,30,812.0,154.0,6.1,16.0,832.0,990.57,775.55
2016,6,8,14,45,807.5,148.0,6.05,16.0,798.0,994.37,778.92
2016,6,8,15,0,803.0,142.0,6.0,16.0,764.0,994.74,780.29
2016,6,8,15,15,706.5,169.5,5.95,16.0,695.5,943.44,744.47
2016,6,8,15,30,610.0,197.0,5.9,16.0,627.0,880.39,699.96
2016,6,8,15,45,503.5,217.5,5.85,16.0,557.0,789.0,632.04
2016,6,8,16,0,397.0,238.0,5.8,16.0,487.0,705.55,568.1
2016,6,8,16,15,305.0,234.0,5.8,15.5,416.0,587.96,478.85
2016,6,8,16,30,213.0,230.0,5.8,15.0,345.0,471.95,387.94
2016,6,8,16,45,145.0,206.5,5.8,15.0,281.5,379.08,313.04
2016,6,8,17,0,77.0,183.0,5.8,15.0,218.0,267.74,221.2
2016,6,8,17,15,177.0,156.5,5.7,15.0,223.5,350.57,293.76
2016,6,8,17,30,277.0,130.0,5.6,15.0,229.0,426.5,359.15
2016,6,8,17,45,246.0,114.5,5.6,15.0,192.5,375.72,317.08
2016,6,8,18,0,215.0,99.0,5.6,15.0,156.0,326.09,275.15
2016,6,8,18,15,183.0,80.0,5.55,14.5,121.0,271.46,228.33
2016,6,8,18,30,151.0,61.0,5.5,14.0,86.0,217.92,181.09
2016,6,8,18,45,101.5,43.5,5.45,14.0,57.5,155.39,124.23
2016,6,8,19,0,52.0,26.0,5.4,14.0,29.0,78.15,47.51
2016,6,8,19,15,26.0,13.0,5.3,14.0,14.5,27.93,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,5.5,14.0,10.0,7.68,0.0
2016,6,9,5,15,136.0,24.0,5.45,14.0,38.5,18.6,4.88
2016,6,9,5,30,245.0,39.0,5.4,14.0,67.0,30.06,19.89
2016,6,9,5,45,335.0,50.5,5.4,14.0,108.5,38.69,28.35
2016,6,9,6,0,425.0,62.0,5.4,14.0,150.0,49.21,38.14
2016,6,9,6,15,238.5,89.0,5.35,14.0,140.5,66.35,53.66
2016,6,9,6,30,52.0,116.0,5.3,14.0,131.0,87.24,72.31
2016,6,9,6,45,61.0,136.5,5.25,14.0,158.0,101.57,84.91
2016,6,9,7,0,70.0,157.0,5.2,14.0,185.0,115.66,97.09
2016,6,9,7,15,37.0,157.0,5.15,14.0,172.0,116.92,97.89
2016,6,9,7,30,4.0,157.0,5.1,14.0,159.0,122.88,102.76
2016,6,9,7,45,42.5,201.5,5.05,14.5,226.0,145.91,122.14
2016,6,9,8,0,81.0,246.0,5.0,15.0,293.0,172.59,144.33
2016,6,9,8,15,118.5,272.5,4.95,15.0,348.0,178.3,148.71
2016,6,9,8,30,156.0,299.0,4.9,15.0,403.0,192.26,160.1
2016,6,9,8,45,170.0,320.5,4.9,15.5,440.0,202.83,168.24
2016,6,9,9,0,184.0,342.0,4.9,16.0,477.0,226.95,174.43
2016,6,9,9,15,122.5,348.0,4.9,16.0,440.0,240.1,184.39
2016,6,9,9,30,61.0,354.0,4.9,16.0,403.0,259.33,201.68
2016,6,9,9,45,227.0,356.5,4.95,16.0,549.5,282.03,212.95
2016,6,9,10,0,393.0,359.0,5.0,16.0,696.0,350.08,262.23
2016,6,9,10,15,638.0,244.5,5.05,16.0,812.0,374.48,278.58
2016,6,9,10,30,883.0,130.0,5.1,16.0,928.0,441.24,331.59
2016,6,9,10,45,519.0,299.0,5.15,16.5,771.0,443.59,341.35
2016,6,9,11,0,155.0,468.0,5.2,17.0,614.0,427.0,331.01
2016,6,9,11,15,113.0,460.0,5.25,17.0,567.5,415.03,322.54
2016,6,9,11,30,71.0,452.0,5.3,17.0,521.0,401.9,312.6
2016,6,9,11,45,74.0,452.5,5.35,17.0,524.0,413.98,322.2
2016,6,9,12,0,77.0,453.0,5.4,17.0,527.0,426.24,331.88
2016,6,9,12,15,166.0,464.5,5.55,17.0,625.0,513.38,400.26
2016,6,9,12,30,255.0,476.0,5.7,17.0,723.0,611.22,475.87
2016,6,9,12,45,168.0,465.5,5.9,17.0,628.0,546.89,426.55
2016,6,9,13,0,81.0,455.0,6.1,17.0,533.0,469.09,366.29
2016,6,9,13,15,206.5,443.0,6.25,17.0,635.5,588.96,461.62
2016,6,9,13,30,332.0,431.0,6.4,17.0,738.0,718.47,562.13
2016,6,9,13,45,241.0,433.0,6.55,17.0,653.0,653.79,512.26
2016,6,9,14,0,150.0,435.0,6.7,17.0,568.0,567.13,445.56
2016,6,9,14,15,91.0,383.0,6.75,16.5,463.0,449.0,355.37
2016,6,9,14,30,32.0,331.0,6.8,16.0,358.0,344.0,272.78
2016,6,9,14,45,22.5,290.0,6.85,16.0,309.0,278.57,221.39
2016,6,9,15,0,13.0,249.0,6.9,16.0,260.0,231.99,184.31
2016,6,9,15,15,8.0,214.0,6.9,16.0,221.0,195.22,154.91
2016,6,9,15,30,3.0,179.0,6.9,16.0,182.0,158.23,125.03
2016,6,9,15,45,2.0,172.5,6.95,16.0,174.5,152.03,120.27
2016,6,9,16,0,1.0,166.0,7.0,16.0,167.0,145.9,115.54
2016,6,9,16,15,0.5,155.5,7.0,15.5,156.0,136.48,108.32
2016,6,9,16,30,0.0,145.0,7.0,15.0,145.0,127.08,101.06
2016,6,9,16,45,0.0,137.0,7.0,15.0,137.0,120.76,96.14
2016,6,9,17,0,0.0,129.0,7.0,15.0,129.0,114.64,91.34
2016,6,9,17,15,274.5,107.5,7.0,14.5,207.0,419.22,355.38
2016,6,9,17,30,549.0,86.0,7.0,14.0,285.0,646.5,544.5
2016,6,9,17,45,487.5,83.0,7.0,14.0,239.0,573.78,485.51
2016,6,9,18,0,426.0,80.0,7.0,14.0,193.0,496.65,421.94
2016,6,9,18,15,371.0,67.5,6.95,14.0,150.5,423.48,359.47
2016,6,9,18,30,316.0,55.0,6.9,14.0,108.0,353.46,296.93
2016,6,9,18,45,231.5,41.0,6.85,14.0,73.0,263.26,214.81
2016,6,9,19,0,147.0,27.0,6.8,14.0,38.0,175.23,115.81
2016,6,9,19,15,73.5,13.5,6.7,14.0,19.0,59.18,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.0,4.5,4.5,13.5,5.5,0.0,0.0
2016,6,10,5,0,68.0,9.0,4.6,14.0,11.0,7.68,0.0
2016,6,10,5,15,199.5,21.0,4.75,14.0,41.0,17.14,4.09
2016,6,10,5,30,331.0,33.0,4.9,14.0,71.0,26.91,17.22
2016,6,10,5,45,415.0,42.5,5.05,14.5,113.0,34.18,24.35
2016,6,10,6,0,499.0,52.0,5.2,15.0,155.0,41.31,31.0
2016,6,10,6,15,556.0,58.5,5.3,15.0,203.0,45.71,35.14
2016,6,10,6,30,613.0,65.0,5.4,15.0,251.0,50.05,39.07
2016,6,10,6,45,651.0,70.5,5.5,15.0,301.0,53.38,41.99
2016,6,10,7,0,689.0,76.0,5.6,15.0,351.0,56.61,44.75
2016,6,10,7,15,502.5,131.0,5.65,15.0,346.5,90.68,74.61
2016,6,10,7,30,316.0,186.0,5.7,15.0,342.0,126.74,105.78
2016,6,10,7,45,242.0,219.5,5.8,15.5,346.0,143.91,120.02
2016,6,10,8,0,168.0,253.0,5.9,16.0,350.0,168.82,140.71
2016,6,10,8,15,112.0,265.0,5.95,16.0,332.0,174.41,145.02
2016,6,10,8,30,56.0,277.0,6.0,16.0,314.0,191.31,158.92
2016,6,10,8,45,75.5,306.0,6.05,16.5,359.5,207.72,171.98
2016,6,10,9,0,95.0,335.0,6.1,17.0,405.0,232.06,180.65
2016,6,10,9,15,89.5,351.5,6.15,17.0,420.0,251.8,194.79
2016,6,10,9,30,84.0,368.0,6.2,17.0,435.0,271.18,209.77
2016,6,10,9,45,113.5,392.0,6.3,17.0,487.5,289.56,223.07
2016,6,10,10,0,143.0,416.0,6.4,17.0,540.0,325.36,250.69
2016,6,10,10,15,525.0,262.5,6.5,17.0,734.0,352.55,264.23
2016,6,10,10,30,907.0,109.0,6.6,17.0,928.0,436.47,328.05
2016,6,10,10,45,654.0,253.5,6.7,17.5,851.0,467.53,359.32
2016,6,10,11,0,401.0,398.0,6.8,18.0,774.0,486.24,376.78
2016,6,10,11,15,662.5,255.0,6.9,18.0,886.0,553.92,432.28
2016,6,10,11,30,924.0,112.0,7.0,18.0,998.0,640.93,503.93
2016,6,10,11,45,925.5,112.5,7.1,18.0,1005.0,687.99,542.73
2016,6,10,12,0,927.0,113.0,7.2,18.0,1012.0,733.63,579.84
2016,6,10,12,15,928.0,113.0,7.25,17.5,1012.0,776.92,615.63
2016,6,10,12,30,929.0,113.0,7.3,17.0,1012.0,818.36,647.9
2016,6,10,12,45,913.5,122.5,7.4,17.0,1000.0,852.39,673.56
2016,6,10,13,0,898.0,132.0,7.5,17.0,988.0,883.34,696.98
2016,6,10,13,15,895.5,131.5,7.5,17.0,972.5,913.78,719.7
2016,6,10,13,30,893.0,131.0,7.5,17.0,957.0,941.36,740.35
2016,6,10,13,45,890.0,129.0,7.55,17.0,935.0,964.08,757.74
2016,6,10,14,0,887.0,127.0,7.6,17.0,913.0,983.61,772.93
2016,6,10,14,15,880.5,125.5,7.65,17.0,884.0,996.98,783.79
2016,6,10,14,30,874.0,124.0,7.7,17.0,855.0,1006.96,792.37
2016,6,10,14,45,865.5,122.0,7.8,17.0,819.5,1011.05,797.05
2016,6,10,15,0,857.0,120.0,7.9,17.0,784.0,1011.72,799.44
2016,6,10,15,15,845.0,117.5,7.95,16.5,743.5,1017.95,807.42
2016,6,10,15,30,833.0,115.0,8.0,16.0,703.0,1007.82,803.53
2016,6,10,15,45,817.0,112.0,8.05,16.0,658.0,989.74,792.36
2016,6,10,16,0,801.0,109.0,8.1,16.0,613.0,968.55,778.95
2016,6,10,16,15,780.5,105.5,8.1,15.5,564.5,939.3,760.74
2016,6,10,16,30,760.0,102.0,8.1,15.0,516.0,907.39,740.34
2016,6,10,16,45,730.5,98.5,8.1,15.0,465.0,870.69,714.61
2016,6,10,17,0,701.0,95.0,8.1,15.0,414.0,826.36,682.6
2016,6,10,17,15,665.0,89.5,8.0,14.5,363.0,771.93,643.0
2016,6,10,17,30,629.0,84.0,7.9,14.0,312.0,716.78,601.76
2016,6,10,17,45,574.0,78.0,7.8,14.0,261.5,643.92,543.76
2016,6,10,18,0,519.0,72.0,7.7,14.0,211.0,572.15,484.84
2016,6,10,18,15,446.5,63.0,7.5,14.0,164.5,484.22,410.29
2016,6,10,18,30,374.0,54.0,7.3,14.0,118.0,399.71,336.17
2016,6,10,18,45,266.5,41.5,7.15,14.0,79.5,289.75,237.21
2016,6,10,19,0,159.0,29.0,7.0,14.0,41.0,188.07,126.88
2016,6,10,19,15,79.5,14.5,6.85,13.5,20.5,63.98,0.0
2016,6,10,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,4.5,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,4.4,13.0,9.0,7.68,0.0
2016,6,11,5,15,107.0,25.5,4.35,13.0,37.5,20.02,5.78
2016,6,11,5,30,214.0,42.0,4.3,13.0,66.0,32.21,21.82
2016,6,11,5,45,312.0,53.5,4.25,13.5,108.0,40.8,30.27
2016,6,11,6,0,410.0,65.0,4.2,14.0,150.0,49.3,38.23
2016,6,11,6,15,473.5,74.0,4.1,14.0,198.0,57.62,45.9
2016,6,11,6,30,537.0,83.0,4.0,14.0,246.0,63.41,51.14
2016,6,11,6,45,589.0,88.5,3.9,14.5,297.5,66.22,53.48
2016,6,11,7,0,641.0,94.0,3.8,15.0,349.0,69.01,55.71
2016,6,11,7,15,674.0,99.5,3.65,15.5,400.0,71.52,57.62
2016,6,11,7,30,707.0,105.0,3.5,16.0,451.0,73.91,59.39
2016,6,11,7,45,734.5,108.0,3.4,16.5,501.5,74.45,59.53
2016,6,11,8,0,762.0,111.0,3.3,17.0,552.0,82.31,65.99
2016,6,11,8,15,781.0,114.5,3.1,17.0,599.0,83.05,66.4
2016,6,11,8,30,800.0,118.0,2.9,17.0,646.0,83.7,66.76
2016,6,11,8,45,816.0,120.0,2.75,17.5,689.5,83.24,66.05
2016,6,11,9,0,832.0,122.0,2.6,18.0,733.0,121.05,70.92
2016,6,11,9,15,843.0,124.5,2.5,18.5,771.5,172.08,98.9
2016,6,11,9,30,854.0,127.0,2.4,19.0,810.0,233.26,144.24
2016,6,11,9,45,862.0,129.0,2.35,19.5,843.5,285.28,187.07
2016,6,11,10,0,870.0,131.0,2.3,20.0,877.0,338.01,232.3
2016,6,11,10,15,876.0,132.5,2.35,20.0,904.0,390.28,278.09
2016,6,11,10,30,882.0,134.0,2.4,20.0,931.0,442.66,323.47
