Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,886.0,135.5,2.45,20.0,951.0,494.09,367.25
2016,6,11,11,0,890.0,137.0,2.5,20.0,971.0,545.07,409.58
2016,6,11,11,15,892.5,137.5,2.65,20.0,984.0,593.92,449.63
2016,6,11,11,30,895.0,138.0,2.8,20.0,997.0,641.84,488.07
2016,6,11,11,45,894.5,139.5,2.95,20.5,1002.5,687.46,523.01
2016,6,11,12,0,894.0,141.0,3.1,21.0,1008.0,731.64,556.08
2016,6,11,12,15,894.0,141.0,3.25,21.0,1006.5,773.46,587.93
2016,6,11,12,30,894.0,141.0,3.4,21.0,1005.0,813.49,617.29
2016,6,11,12,45,899.0,135.5,3.6,21.0,998.5,851.04,644.28
2016,6,11,13,0,904.0,130.0,3.8,21.0,992.0,886.31,669.7
2016,6,11,13,15,900.5,129.5,3.8,21.0,975.5,916.03,690.25
2016,6,11,13,30,897.0,129.0,3.8,21.0,959.0,942.83,708.84
2016,6,11,13,45,754.0,209.0,3.85,21.0,895.0,934.72,704.04
2016,6,11,14,0,611.0,289.0,3.9,21.0,831.0,898.22,677.46
2016,6,11,14,15,737.5,208.0,3.85,20.5,841.0,962.86,726.63
2016,6,11,14,30,864.0,127.0,3.8,20.0,851.0,999.93,753.47
2016,6,11,14,45,723.0,185.0,3.8,20.0,773.5,956.85,725.03
2016,6,11,15,0,582.0,243.0,3.8,20.0,696.0,885.38,675.88
2016,6,11,15,15,696.0,183.0,3.75,19.5,696.0,947.46,723.37
2016,6,11,15,30,810.0,123.0,3.7,19.0,696.0,993.62,757.39
2016,6,11,15,45,789.5,121.5,3.7,19.0,650.0,972.86,744.59
2016,6,11,16,0,769.0,120.0,3.7,19.0,604.0,949.06,730.27
2016,6,11,16,15,748.0,116.0,3.65,18.5,556.5,925.9,717.44
2016,6,11,16,30,727.0,112.0,3.6,18.0,509.0,893.73,698.13
2016,6,11,16,45,696.5,108.0,3.55,18.0,458.5,850.05,669.04
2016,6,11,17,0,666.0,104.0,3.5,18.0,408.0,804.71,638.34
2016,6,11,17,15,629.5,97.5,3.55,17.5,357.5,749.28,601.11
2016,6,11,17,30,593.0,91.0,3.6,17.0,307.0,693.17,562.1
2016,6,11,17,45,542.5,83.5,3.65,16.5,257.5,623.22,510.81
2016,6,11,18,0,492.0,76.0,3.7,16.0,208.0,554.15,457.97
2016,6,11,18,15,422.0,66.0,3.6,15.5,162.5,467.8,388.44
2016,6,11,18,30,352.0,56.0,3.5,15.0,117.0,383.0,317.04
2016,6,11,18,45,253.0,42.5,3.45,15.0,79.0,281.47,227.63
2016,6,11,19,0,154.0,29.0,3.4,15.0,41.0,185.12,125.56
2016,6,11,19,15,77.0,14.5,3.2,15.0,20.5,62.42,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.5,4.0,3.6,13.0,4.5,0.0,0.0
2016,6,12,5,0,9.0,8.0,3.6,13.0,9.0,6.83,0.0
2016,6,12,5,15,96.0,26.0,3.55,13.0,37.0,20.35,5.96
2016,6,12,5,30,183.0,44.0,3.5,13.0,65.0,33.61,23.02
2016,6,12,5,45,278.5,57.0,3.45,13.5,106.5,43.22,32.4
2016,6,12,6,0,374.0,70.0,3.4,14.0,148.0,52.69,41.23
2016,6,12,6,15,438.5,80.0,3.35,14.0,195.5,59.68,47.73
2016,6,12,6,30,503.0,90.0,3.3,14.0,243.0,68.76,55.9
2016,6,12,6,45,560.5,95.0,3.25,14.5,294.5,70.95,57.67
2016,6,12,7,0,618.0,100.0,3.2,15.0,346.0,73.2,59.4
2016,6,12,7,15,652.0,105.5,3.15,15.0,397.0,75.51,61.24
2016,6,12,7,30,686.0,111.0,3.1,15.0,448.0,77.73,62.97
2016,6,12,7,45,718.0,113.5,3.05,15.5,498.5,77.81,62.69
2016,6,12,8,0,750.0,116.0,3.0,16.0,549.0,77.92,62.44
2016,6,12,8,15,769.5,119.5,2.85,16.0,596.5,86.26,69.44
2016,6,12,8,30,789.0,123.0,2.7,16.0,644.0,86.78,69.66
2016,6,12,8,45,807.5,124.5,2.6,16.5,688.0,85.91,68.59
2016,6,12,9,0,826.0,126.0,2.5,17.0,732.0,122.88,72.96
2016,6,12,9,15,837.0,128.5,2.45,17.0,770.5,173.57,100.95
2016,6,12,9,30,848.0,131.0,2.4,17.0,809.0,225.84,139.73
2016,6,12,9,45,544.0,270.0,2.35,17.5,711.5,291.45,205.39
2016,6,12,10,0,240.0,409.0,2.3,18.0,614.0,335.73,251.49
2016,6,12,10,15,308.0,400.5,2.35,18.0,673.0,374.8,280.98
2016,6,12,10,30,376.0,392.0,2.4,18.0,732.0,420.61,316.36
2016,6,12,10,45,641.5,259.0,2.5,18.0,854.5,464.96,350.25
2016,6,12,11,0,907.0,126.0,2.6,18.0,977.0,545.64,413.57
2016,6,12,11,15,909.5,127.0,2.7,18.0,990.0,595.52,454.45
2016,6,12,11,30,912.0,128.0,2.8,18.0,1003.0,644.43,493.78
2016,6,12,11,45,913.0,128.0,2.9,18.5,1009.0,690.55,529.21
2016,6,12,12,0,914.0,128.0,3.0,19.0,1015.0,735.24,562.73
2016,6,12,12,15,913.5,128.0,3.0,19.0,1013.0,777.26,594.19
2016,6,12,12,30,913.0,128.0,3.0,19.0,1011.0,817.36,622.53
2016,6,12,12,45,908.5,129.0,3.05,19.0,1001.5,852.93,647.37
2016,6,12,13,0,904.0,130.0,3.1,19.0,992.0,885.9,670.4
2016,6,12,13,15,900.5,129.5,3.1,18.5,975.5,915.66,692.2
2016,6,12,13,30,897.0,129.0,3.1,18.0,959.0,942.48,712.08
2016,6,12,13,45,891.0,128.0,3.1,18.0,935.5,963.45,726.74
2016,6,12,14,0,885.0,127.0,3.1,18.0,912.0,981.15,739.31
2016,6,12,14,15,877.5,125.0,3.1,18.0,882.5,993.08,748.13
2016,6,12,14,30,870.0,123.0,3.1,18.0,853.0,1001.58,754.82
2016,6,12,14,45,859.5,122.0,3.1,18.0,817.0,1004.71,758.08
2016,6,12,15,0,849.0,121.0,3.1,18.0,781.0,1004.46,759.27
2016,6,12,15,15,836.5,118.5,3.05,18.0,740.5,1010.3,764.34
2016,6,12,15,30,824.0,116.0,3.0,18.0,700.0,999.74,758.43
2016,6,12,15,45,806.5,113.5,3.0,18.0,654.5,980.84,747.55
2016,6,12,16,0,789.0,111.0,3.0,18.0,609.0,958.88,734.68
2016,6,12,16,15,768.5,107.5,2.95,17.5,561.0,929.82,717.87
2016,6,12,16,30,748.0,104.0,2.9,17.0,513.0,898.14,699.1
2016,6,12,16,45,719.0,100.0,2.85,17.0,462.5,861.75,675.46
2016,6,12,17,0,690.0,96.0,2.8,17.0,412.0,817.52,645.84
2016,6,12,17,15,654.5,90.5,2.75,16.5,361.5,763.85,609.9
2016,6,12,17,30,619.0,85.0,2.7,16.0,311.0,709.46,572.31
2016,6,12,17,45,568.0,78.5,2.65,16.0,261.0,639.77,520.65
2016,6,12,18,0,517.0,72.0,2.6,16.0,211.0,571.01,467.78
2016,6,12,18,15,448.0,62.5,2.55,15.5,165.0,485.45,400.11
2016,6,12,18,30,379.0,53.0,2.5,15.0,119.0,403.24,332.03
2016,6,12,18,45,277.5,40.5,2.45,15.0,80.5,295.94,238.94
2016,6,12,19,0,176.0,28.0,2.4,15.0,42.0,198.89,136.83
2016,6,12,19,15,88.0,14.0,2.4,15.0,21.0,69.2,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,4.05,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,4.2,13.0,10.0,7.68,0.0
2016,6,13,5,15,138.5,24.0,4.05,13.0,38.5,18.61,4.92
2016,6,13,5,30,246.0,39.0,3.9,13.0,67.0,30.06,19.99
2016,6,13,5,45,340.5,49.5,3.8,13.5,108.5,37.99,27.81
2016,6,13,6,0,435.0,60.0,3.7,14.0,150.0,47.59,36.71
2016,6,13,6,15,217.5,59.0,3.6,14.0,104.0,43.19,33.05
2016,6,13,6,30,0.0,58.0,3.5,14.0,58.0,48.03,37.44
2016,6,13,6,45,0.0,70.0,3.4,14.0,70.0,57.96,46.26
2016,6,13,7,0,0.0,82.0,3.3,14.0,82.0,67.55,54.65
2016,6,13,7,15,0.0,115.5,3.4,14.0,115.5,92.87,76.77
2016,6,13,7,30,0.0,149.0,3.5,14.0,149.0,117.35,97.86
2016,6,13,7,45,0.0,145.5,3.6,14.5,145.5,115.82,95.99
2016,6,13,8,0,0.0,142.0,3.7,15.0,142.0,113.98,93.91
2016,6,13,8,15,2.0,162.5,3.95,15.0,164.0,129.26,106.76
2016,6,13,8,30,4.0,183.0,4.2,15.0,186.0,144.33,119.33
2016,6,13,8,45,9.5,214.5,4.45,15.5,221.5,166.75,137.79
2016,6,13,9,0,15.0,246.0,4.7,16.0,257.0,190.42,149.9
2016,6,13,9,15,58.5,310.0,4.85,16.0,356.5,225.02,175.16
2016,6,13,9,30,102.0,374.0,5.0,16.0,456.0,277.38,214.21
2016,6,13,9,45,161.5,393.0,5.15,16.0,528.5,300.69,230.2
2016,6,13,10,0,221.0,412.0,5.3,16.0,601.0,344.66,263.51
2016,6,13,10,15,122.0,372.0,5.45,16.0,477.0,306.38,237.58
2016,6,13,10,30,23.0,332.0,5.6,16.0,353.0,272.09,213.15
2016,6,13,10,45,39.0,377.0,5.75,16.0,414.0,305.82,239.55
2016,6,13,11,0,55.0,422.0,5.9,16.0,475.0,352.56,276.02
2016,6,13,11,15,42.5,402.5,6.15,16.0,443.5,339.9,266.4
2016,6,13,11,30,30.0,383.0,6.4,16.0,412.0,324.93,254.9
2016,6,13,11,45,81.0,434.5,6.65,16.0,513.5,404.05,317.37
2016,6,13,12,0,132.0,486.0,6.9,16.0,615.0,489.76,384.4
2016,6,13,12,15,183.5,483.0,7.0,16.0,661.5,540.21,424.38
2016,6,13,12,30,235.0,480.0,7.1,16.0,708.0,594.34,467.23
2016,6,13,12,45,159.5,469.0,7.25,16.0,623.5,542.25,426.59
2016,6,13,13,0,84.0,458.0,7.4,16.0,539.0,473.81,372.84
2016,6,13,13,15,111.0,458.5,7.4,16.0,563.0,518.75,408.67
2016,6,13,13,30,138.0,459.0,7.4,16.0,587.0,555.3,437.83
2016,6,13,13,45,97.0,427.5,7.4,16.0,516.5,483.2,381.94
2016,6,13,14,0,56.0,396.0,7.4,16.0,446.0,421.1,333.15
2016,6,13,14,15,174.0,390.5,7.4,16.0,538.0,555.37,441.87
2016,6,13,14,30,292.0,385.0,7.4,16.0,630.0,695.38,552.53
2016,6,13,14,45,332.5,355.5,7.45,16.0,623.0,716.21,570.66
2016,6,13,15,0,373.0,326.0,7.5,16.0,616.0,735.32,588.0
2016,6,13,15,15,319.5,320.0,7.5,15.5,559.5,682.85,548.93
2016,6,13,15,30,266.0,314.0,7.5,15.0,503.0,628.66,508.11
2016,6,13,15,45,317.0,280.5,7.5,15.0,491.5,647.89,526.6
2016,6,13,16,0,368.0,247.0,7.5,15.0,480.0,664.25,542.82
2016,6,13,16,15,309.5,237.0,7.5,15.0,422.0,595.74,489.25
2016,6,13,16,30,251.0,227.0,7.5,15.0,364.0,527.32,435.07
2016,6,13,16,45,486.5,157.0,7.5,15.0,391.0,694.68,576.5
2016,6,13,17,0,722.0,87.0,7.5,15.0,418.0,830.47,684.41
2016,6,13,17,15,688.5,82.5,7.5,14.5,367.5,785.08,651.81
2016,6,13,17,30,655.0,78.0,7.5,14.0,317.0,733.12,613.68
2016,6,13,17,45,612.0,71.0,7.55,14.0,267.5,668.92,563.39
2016,6,13,18,0,569.0,64.0,7.6,14.0,218.0,605.27,511.73
2016,6,13,18,15,500.5,56.5,7.6,14.0,171.5,521.18,441.0
2016,6,13,18,30,432.0,49.0,7.6,14.0,125.0,440.35,370.35
2016,6,13,18,45,321.0,38.5,7.6,14.0,85.0,328.76,270.71
2016,6,13,19,0,210.0,28.0,7.6,14.0,45.0,223.02,157.87
2016,6,13,19,15,105.0,14.0,7.55,14.0,22.5,80.34,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.5,4.5,5.95,13.0,5.0,0.0,0.0
2016,6,14,5,0,25.0,9.0,5.9,13.0,10.0,7.68,0.0
2016,6,14,5,15,136.0,24.0,5.8,13.0,38.5,18.6,4.82
2016,6,14,5,30,247.0,39.0,5.7,13.0,67.0,30.07,19.97
2016,6,14,5,45,347.5,48.5,5.65,13.5,109.0,39.03,28.7
2016,6,14,6,0,448.0,58.0,5.6,14.0,151.0,45.99,35.28
2016,6,14,6,15,509.0,66.0,5.55,14.0,198.5,51.36,40.32
2016,6,14,6,30,570.0,74.0,5.5,14.0,246.0,56.62,45.09
2016,6,14,6,45,621.0,77.5,5.45,14.0,297.5,58.26,46.51
2016,6,14,7,0,672.0,81.0,5.4,14.0,349.0,59.98,47.93
2016,6,14,7,15,702.5,85.5,5.45,14.0,399.5,62.16,49.7
2016,6,14,7,30,733.0,90.0,5.5,14.0,450.0,70.22,56.64
2016,6,14,7,45,759.0,93.0,5.6,14.5,499.5,71.29,57.26
2016,6,14,8,0,785.0,96.0,5.7,15.0,549.0,72.31,57.84
2016,6,14,8,15,802.5,99.0,5.75,15.0,595.5,73.12,58.36
2016,6,14,8,30,820.0,102.0,5.8,15.0,642.0,73.84,58.8
2016,6,14,8,45,834.5,104.0,5.85,15.0,685.5,84.81,68.12
2016,6,14,9,0,849.0,106.0,5.9,15.0,729.0,121.96,72.7
2016,6,14,9,15,859.5,108.0,5.95,15.0,767.5,172.61,100.62
2016,6,14,9,30,870.0,110.0,6.0,15.0,806.0,224.62,139.83
2016,6,14,9,45,881.5,109.5,6.05,15.5,840.0,276.47,183.91
2016,6,14,10,0,893.0,109.0,6.1,16.0,874.0,329.36,231.1
2016,6,14,10,15,899.0,110.0,6.2,16.0,901.5,382.23,279.52
2016,6,14,10,30,905.0,111.0,6.3,16.0,929.0,435.19,327.72
2016,6,14,10,45,910.0,111.5,6.4,16.0,949.5,487.27,374.47
2016,6,14,11,0,915.0,112.0,6.5,16.0,970.0,538.93,419.93
2016,6,14,11,15,917.5,112.5,6.55,16.0,983.5,588.64,462.81
2016,6,14,11,30,920.0,113.0,6.6,16.0,997.0,637.34,503.93
2016,6,14,11,45,921.0,113.5,6.7,16.0,1003.0,683.92,542.68
2016,6,14,12,0,922.0,114.0,6.8,16.0,1009.0,729.06,579.61
2016,6,14,12,15,922.0,114.0,6.95,16.0,1008.0,771.47,614.04
2016,6,14,12,30,922.0,114.0,7.1,16.0,1007.0,811.98,644.95
2016,6,14,12,45,921.5,113.0,7.25,16.0,998.5,849.1,673.16
2016,6,14,13,0,921.0,112.0,7.4,16.0,990.0,883.76,699.57
2016,6,14,13,15,754.5,217.5,7.55,16.0,929.5,885.68,701.81
2016,6,14,13,30,588.0,323.0,7.7,16.0,869.0,860.54,679.71
2016,6,14,13,45,746.5,216.0,7.85,16.0,891.0,933.62,739.67
2016,6,14,14,0,905.0,109.0,8.0,16.0,913.0,981.95,776.41
2016,6,14,14,15,898.5,107.5,8.0,15.5,883.5,995.31,788.52
2016,6,14,14,30,892.0,106.0,8.0,15.0,854.0,1005.25,798.44
2016,6,14,14,45,884.0,104.0,8.05,15.0,819.5,1009.73,803.22
2016,6,14,15,0,876.0,102.0,8.1,15.0,785.0,1010.77,805.64
2016,6,14,15,15,635.5,191.5,8.1,15.0,673.5,894.81,720.55
2016,6,14,15,30,395.0,281.0,8.1,15.0,562.0,722.6,585.53
2016,6,14,15,45,426.5,251.0,8.15,15.0,536.0,747.53,607.82
2016,6,14,16,0,458.0,221.0,8.2,15.0,510.0,748.15,611.47
2016,6,14,16,15,405.0,214.5,8.25,14.5,455.5,687.38,565.91
2016,6,14,16,30,352.0,208.0,8.3,14.0,401.0,603.89,502.02
2016,6,14,16,45,441.5,166.5,8.35,14.0,385.5,662.37,553.22
2016,6,14,17,0,531.0,125.0,8.4,14.0,370.0,701.11,587.22
2016,6,14,17,15,597.5,99.5,8.35,13.5,344.0,722.45,607.03
2016,6,14,17,30,664.0,74.0,8.3,13.0,318.0,736.0,620.38
2016,6,14,17,45,608.5,70.0,8.3,13.0,267.0,664.72,563.57
2016,6,14,18,0,553.0,66.0,8.3,13.0,216.0,594.6,506.05
2016,6,14,18,15,484.5,58.5,8.15,13.0,170.0,510.95,434.93
2016,6,14,18,30,416.0,51.0,8.0,13.0,124.0,430.46,364.0
2016,6,14,18,45,305.0,40.0,7.9,13.0,84.5,318.71,263.64
2016,6,14,19,0,194.0,29.0,7.8,13.0,45.0,214.41,153.6
2016,6,14,19,15,97.0,14.5,7.7,13.0,22.5,75.62,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.65,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.6,13.0,11.0,9.39,0.0
2016,6,15,5,15,141.0,24.0,5.55,13.0,40.0,18.62,4.72
2016,6,15,5,30,282.0,37.0,5.5,13.0,69.0,30.32,20.17
2016,6,15,5,45,378.5,46.0,5.5,13.5,111.5,37.02,26.93
2016,6,15,6,0,475.0,55.0,5.5,14.0,154.0,43.66,33.21
2016,6,15,6,15,534.5,62.0,5.45,14.0,201.5,48.36,37.64
2016,6,15,6,30,594.0,69.0,5.4,14.0,249.0,52.97,41.84
2016,6,15,6,45,638.5,73.5,5.4,14.0,299.5,55.49,44.04
2016,6,15,7,0,683.0,78.0,5.4,14.0,350.0,57.98,46.16
2016,6,15,7,15,713.0,82.5,5.45,14.0,400.5,65.77,52.91
2016,6,15,7,30,743.0,87.0,5.5,14.0,451.0,68.17,54.83
2016,6,15,7,45,769.5,89.0,5.6,14.5,501.0,68.63,54.93
2016,6,15,8,0,796.0,91.0,5.7,15.0,551.0,69.11,55.05
2016,6,15,8,15,813.0,94.0,5.8,15.0,597.5,70.05,55.69
2016,6,15,8,30,830.0,97.0,5.9,15.0,644.0,81.31,65.28
2016,6,15,8,45,847.0,97.5,6.0,15.0,688.0,81.3,65.09
2016,6,15,9,0,864.0,98.0,6.1,15.0,732.0,117.7,69.01
2016,6,15,9,15,874.0,99.5,6.1,15.0,770.5,168.68,96.9
2016,6,15,9,30,884.0,101.0,6.1,15.0,809.0,220.96,136.29
2016,6,15,9,45,893.0,102.0,6.2,15.5,842.0,273.82,181.35
2016,6,15,10,0,902.0,103.0,6.3,16.0,875.0,327.48,229.37
2016,6,15,10,15,908.0,104.0,6.3,16.0,902.5,380.75,278.16
2016,6,15,10,30,914.0,105.0,6.3,16.0,930.0,434.1,326.68
2016,6,15,10,45,919.5,105.5,6.35,16.0,951.5,486.79,373.92
2016,6,15,11,0,925.0,106.0,6.4,16.0,973.0,539.1,419.85
2016,6,15,11,15,927.5,106.5,6.4,16.0,986.5,589.22,462.98
2016,6,15,11,30,930.0,107.0,6.4,16.0,1000.0,638.31,504.28
2016,6,15,11,45,932.5,107.0,6.4,16.0,1007.0,685.84,543.47
2016,6,15,12,0,935.0,107.0,6.4,16.0,1014.0,732.01,580.82
2016,6,15,12,15,935.0,107.0,6.3,16.0,1013.0,774.82,614.57
2016,6,15,12,30,935.0,107.0,6.2,16.0,1012.0,815.69,644.44
2016,6,15,12,45,927.5,110.5,6.15,16.0,1002.0,851.33,670.48
2016,6,15,13,0,920.0,114.0,6.1,16.0,992.0,884.23,694.43
2016,6,15,13,15,917.0,113.5,6.0,16.0,976.5,914.56,716.21
2016,6,15,13,30,914.0,113.0,5.9,16.0,961.0,941.96,735.81
2016,6,15,13,45,913.0,110.0,5.85,16.0,939.5,965.74,753.11
2016,6,15,14,0,912.0,107.0,5.8,16.0,918.0,986.32,768.18
2016,6,15,14,15,905.5,106.0,5.7,16.0,888.5,1000.32,778.33
2016,6,15,14,30,899.0,105.0,5.6,16.0,859.0,1010.9,786.18
2016,6,15,14,45,893.5,101.5,5.55,16.0,825.0,1016.36,790.9
2016,6,15,15,0,888.0,98.0,5.5,16.0,791.0,1018.32,793.32
2016,6,15,15,15,877.5,96.0,5.45,15.5,750.5,1013.43,792.61
2016,6,15,15,30,867.0,94.0,5.4,15.0,710.0,1005.19,789.68
2016,6,15,15,45,855.5,90.5,5.35,15.0,666.0,990.88,781.04
2016,6,15,16,0,844.0,87.0,5.3,15.0,622.0,973.4,770.25
2016,6,15,16,15,826.0,84.5,5.2,15.0,574.0,947.63,753.16
2016,6,15,16,30,808.0,82.0,5.1,15.0,526.0,930.57,742.48
2016,6,15,16,45,786.5,78.0,5.1,15.0,476.0,894.08,718.1
2016,6,15,17,0,765.0,74.0,5.1,15.0,426.0,855.44,691.85
2016,6,15,17,15,733.5,70.0,4.9,14.5,375.0,805.55,656.72
2016,6,15,17,30,702.0,66.0,4.7,14.0,324.0,754.56,619.89
2016,6,15,17,45,660.0,60.5,4.55,14.0,274.0,691.58,571.71
2016,6,15,18,0,618.0,55.0,4.4,14.0,224.0,634.61,526.61
2016,6,15,18,15,553.5,49.0,4.25,13.5,176.5,554.45,461.91
2016,6,15,18,30,489.0,43.0,4.1,13.0,129.0,477.42,396.81
2016,6,15,18,45,391.5,34.0,3.95,13.0,89.0,375.68,307.52
2016,6,15,19,0,294.0,25.0,3.8,13.0,49.0,281.52,203.25
2016,6,15,19,15,147.0,12.5,3.65,13.0,24.5,106.62,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.25,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.3,14.0,10.0,7.68,0.0
2016,6,16,5,15,172.0,21.5,1.4,14.0,39.0,16.77,3.55
2016,6,16,5,30,296.0,34.0,1.5,14.0,68.0,27.7,17.91
2016,6,16,5,45,386.0,43.0,1.6,14.5,109.5,34.5,24.66
2016,6,16,6,0,476.0,52.0,1.7,15.0,151.0,41.2,30.94
2016,6,16,6,15,534.5,59.0,1.65,15.0,198.0,45.98,35.42
2016,6,16,6,30,593.0,66.0,1.6,15.0,245.0,50.68,39.66
2016,6,16,6,45,635.0,71.0,1.55,15.5,295.0,53.62,42.15
2016,6,16,7,0,677.0,76.0,1.5,16.0,345.0,56.51,44.51
2016,6,16,7,15,707.0,80.0,1.5,16.0,395.0,63.81,50.76
2016,6,16,7,30,737.0,84.0,1.5,16.0,445.0,65.9,52.4
2016,6,16,7,45,760.0,87.0,1.5,16.0,493.5,67.09,53.25
2016,6,16,8,0,783.0,90.0,1.5,16.0,542.0,68.22,54.04
2016,6,16,8,15,800.5,93.0,1.55,16.0,588.5,69.18,54.69
2016,6,16,8,30,818.0,96.0,1.6,16.0,635.0,70.05,55.27
2016,6,16,8,45,832.5,98.0,1.65,16.5,678.0,81.3,64.64
2016,6,16,9,0,847.0,100.0,1.7,17.0,721.0,117.34,68.64
2016,6,16,9,15,857.0,102.0,1.75,17.0,759.0,167.7,95.58
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,219.37,133.56
2016,6,16,9,45,885.0,99.5,1.9,17.5,832.5,269.84,175.15
2016,6,16,10,0,903.0,95.0,2.0,18.0,868.0,321.93,220.24
2016,6,16,10,15,908.0,96.0,2.1,18.0,894.5,374.81,267.25
2016,6,16,10,30,913.0,97.0,2.2,18.0,921.0,427.67,313.79
2016,6,16,10,45,918.0,97.0,2.3,18.0,941.5,479.61,358.72
2016,6,16,11,0,923.0,97.0,2.4,18.0,962.0,531.11,402.25
2016,6,16,11,15,925.0,97.5,2.45,18.0,975.5,580.72,443.1
2016,6,16,11,30,927.0,98.0,2.5,18.0,989.0,629.25,482.08
2016,6,16,11,45,928.5,98.0,2.6,18.0,995.0,675.83,518.92
2016,6,16,12,0,930.0,98.0,2.7,18.0,1001.0,720.95,553.94
2016,6,16,12,15,930.0,98.0,2.7,18.0,1000.0,763.35,585.57
2016,6,16,12,30,930.0,98.0,2.7,18.0,999.0,803.8,613.68
2016,6,16,12,45,929.5,97.0,2.75,18.0,991.0,840.8,639.56
2016,6,16,13,0,929.0,96.0,2.8,18.0,983.0,875.32,663.68
2016,6,16,13,15,926.5,95.5,2.75,18.0,967.5,905.88,684.3
2016,6,16,13,30,924.0,95.0,2.7,18.0,952.0,933.51,702.88
2016,6,16,13,45,921.0,93.0,2.7,18.0,930.0,956.13,718.52
2016,6,16,14,0,918.0,91.0,2.7,18.0,908.0,975.5,732.09
2016,6,16,14,15,912.0,90.0,2.7,18.0,879.5,989.68,742.31
2016,6,16,14,30,906.0,89.0,2.7,18.0,851.0,1000.46,750.43
2016,6,16,14,45,899.0,87.5,2.7,18.0,816.5,1006.27,755.42
2016,6,16,15,0,892.0,86.0,2.7,18.0,782.0,1008.65,758.32
2016,6,16,15,15,882.0,84.0,2.7,18.0,742.5,1004.0,756.72
2016,6,16,15,30,872.0,82.0,2.7,18.0,703.0,995.98,753.07
2016,6,16,15,45,859.0,80.0,2.7,18.0,659.0,981.67,745.32
2016,6,16,16,0,846.0,78.0,2.7,18.0,615.0,964.25,735.61
2016,6,16,16,15,829.0,75.5,2.7,17.5,567.5,939.26,722.12
2016,6,16,16,30,812.0,73.0,2.7,17.0,520.0,911.62,706.7
2016,6,16,16,45,789.5,70.5,2.75,17.0,471.0,887.01,692.31
2016,6,16,17,0,767.0,68.0,2.8,17.0,422.0,849.38,668.35
2016,6,16,17,15,737.0,64.5,2.75,17.0,371.5,801.57,635.85
2016,6,16,17,30,707.0,61.0,2.7,17.0,321.0,752.63,601.72
2016,6,16,17,45,665.0,56.5,2.7,17.0,271.5,690.94,557.14
2016,6,16,18,0,623.0,52.0,2.7,17.0,222.0,629.54,510.95
2016,6,16,18,15,561.0,46.0,2.6,16.5,175.5,556.23,453.72
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,480.99,392.03
2016,6,16,18,45,400.5,32.0,2.4,16.0,89.0,379.57,305.32
2016,6,16,19,0,302.0,24.0,2.3,16.0,49.0,286.41,204.94
2016,6,16,19,15,151.0,12.0,2.15,15.5,24.5,108.9,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,1.9,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.0,15.0,11.0,7.68,0.0
2016,6,17,5,15,220.5,19.5,2.05,15.0,40.0,15.89,2.88
2016,6,17,5,30,352.0,30.0,2.1,15.0,69.0,24.42,15.02
2016,6,17,5,45,435.0,37.5,2.15,15.5,110.5,30.13,20.72
2016,6,17,6,0,518.0,45.0,2.2,16.0,152.0,35.8,26.04
2016,6,17,6,15,259.0,45.0,2.2,16.0,98.5,33.64,24.32
2016,6,17,6,30,0.0,45.0,2.2,16.0,45.0,37.19,27.54
2016,6,17,6,45,0.0,54.0,2.25,16.0,54.0,44.69,34.16
2016,6,17,7,0,0.0,63.0,2.3,16.0,63.0,52.19,40.7
2016,6,17,7,15,41.5,132.0,2.25,16.0,152.5,101.29,83.49
2016,6,17,7,30,83.0,201.0,2.2,16.0,242.0,144.54,120.37
2016,6,17,7,45,141.5,225.0,2.2,16.5,303.0,153.08,126.9
2016,6,17,8,0,200.0,249.0,2.2,17.0,364.0,167.28,138.2
2016,6,17,8,15,175.0,273.0,2.2,17.0,380.5,179.55,148.02
2016,6,17,8,30,150.0,297.0,2.2,17.0,397.0,191.17,157.25
2016,6,17,8,45,189.5,316.0,2.2,17.5,450.0,201.12,164.73
2016,6,17,9,0,229.0,335.0,2.2,18.0,503.0,225.14,169.85
2016,6,17,9,15,211.0,357.0,2.2,18.0,518.5,253.9,189.07
2016,6,17,9,30,193.0,379.0,2.2,18.0,534.0,281.32,209.98
2016,6,17,9,45,103.5,323.0,2.25,18.5,406.5,246.81,186.87
2016,6,17,10,0,14.0,267.0,2.3,19.0,279.0,215.57,165.86
2016,6,17,10,15,13.0,260.5,2.3,19.0,272.0,212.66,163.6
2016,6,17,10,30,12.0,254.0,2.3,19.0,265.0,209.32,160.96
2016,6,17,10,45,20.5,311.0,2.35,19.0,330.5,258.4,198.73
2016,6,17,11,0,29.0,368.0,2.4,19.0,396.0,300.78,230.86
2016,6,17,11,15,22.0,328.0,2.4,19.0,349.0,278.02,213.45
2016,6,17,11,30,15.0,288.0,2.4,19.0,302.0,245.05,188.28
2016,6,17,11,45,43.0,373.0,2.4,19.0,414.5,331.29,254.38
2016,6,17,12,0,71.0,458.0,2.4,19.0,527.0,425.11,324.4
2016,6,17,12,15,50.0,421.5,2.45,19.0,470.5,389.46,297.53
2016,6,17,12,30,29.0,385.0,2.5,19.0,414.0,350.15,268.14
2016,6,17,12,45,30.0,384.0,2.55,19.0,413.5,356.02,272.95
2016,6,17,13,0,31.0,383.0,2.6,19.0,413.0,361.77,277.53
2016,6,17,13,15,21.0,309.0,2.65,19.0,329.5,291.59,224.57
2016,6,17,13,30,11.0,235.0,2.7,19.0,246.0,209.95,161.87
2016,6,17,13,45,26.5,306.0,2.8,19.0,330.5,301.39,233.36
2016,6,17,14,0,42.0,377.0,2.9,19.0,415.0,388.7,299.96
2016,6,17,14,15,79.5,389.5,3.05,18.5,458.0,443.48,343.26
2016,6,17,14,30,117.0,402.0,3.2,18.0,501.0,519.91,402.49
2016,6,17,14,45,94.5,376.0,3.4,18.0,454.0,458.0,356.62
2016,6,17,15,0,72.0,350.0,3.6,18.0,407.0,413.97,323.91
2016,6,17,15,15,72.0,331.5,3.8,17.5,385.5,399.8,314.92
2016,6,17,15,30,72.0,313.0,4.0,17.0,364.0,385.04,305.24
2016,6,17,15,45,54.5,281.5,4.25,17.0,318.5,336.94,268.33
2016,6,17,16,0,37.0,250.0,4.5,17.0,273.0,288.0,230.18
2016,6,17,16,15,20.0,208.5,4.75,16.5,221.0,209.26,167.66
2016,6,17,16,30,3.0,167.0,5.0,16.0,169.0,151.91,121.02
2016,6,17,16,45,1.5,113.5,5.3,16.0,114.5,98.71,77.36
2016,6,17,17,0,0.0,60.0,5.6,16.0,60.0,49.71,36.45
2016,6,17,17,15,0.0,51.5,5.7,15.5,51.5,42.62,30.65
2016,6,17,17,30,0.0,43.0,5.8,15.0,43.0,35.54,24.76
2016,6,17,17,45,0.0,36.0,5.9,15.0,36.0,29.72,19.83
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,23.91,14.85
2016,6,17,18,15,0.0,23.0,5.9,14.5,23.0,18.94,10.55
2016,6,17,18,30,0.0,17.0,5.8,14.0,17.0,13.98,6.21
2016,6,17,18,45,0.0,11.5,5.7,14.0,11.5,9.45,2.19
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.56,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,78.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,18,5,15,213.0,20.0,3.1,14.0,40.0,16.33,2.95
2016,6,18,5,30,348.0,31.0,3.1,14.0,70.0,25.28,15.79
2016,6,18,5,45,435.5,39.0,3.15,14.0,112.5,31.39,21.95
2016,6,18,6,0,523.0,47.0,3.2,14.0,155.0,37.44,27.71
2016,6,18,6,15,581.0,53.0,3.2,14.5,203.5,41.66,31.62
2016,6,18,6,30,639.0,59.0,3.2,15.0,252.0,45.82,35.32
2016,6,18,6,45,680.0,63.5,3.25,15.5,303.0,52.94,41.54
2016,6,18,7,0,721.0,68.0,3.3,16.0,354.0,55.96,44.01
2016,6,18,7,15,751.0,71.5,3.25,16.0,405.0,58.03,45.69
2016,6,18,7,30,781.0,75.0,3.2,16.0,456.0,60.05,47.29
2016,6,18,7,45,803.5,78.0,3.2,16.0,506.5,61.54,48.42
2016,6,18,8,0,826.0,81.0,3.2,16.0,557.0,72.07,57.4
2016,6,18,8,15,843.5,83.5,3.2,16.0,605.0,73.72,58.63
2016,6,18,8,30,861.0,86.0,3.2,16.0,653.0,75.24,59.76
2016,6,18,8,45,875.0,88.5,3.2,16.5,697.5,76.56,60.61
2016,6,18,9,0,889.0,91.0,3.2,17.0,742.0,113.28,64.88
2016,6,18,9,15,899.5,92.5,3.25,17.0,782.0,165.53,92.53
2016,6,18,9,30,910.0,94.0,3.3,17.0,822.0,219.15,132.01
2016,6,18,9,45,916.5,97.0,3.4,17.5,856.0,274.04,177.92
2016,6,18,10,0,923.0,100.0,3.5,18.0,890.0,329.51,226.51
2016,6,18,10,15,929.0,101.0,3.6,18.0,918.0,383.86,275.18
2016,6,18,10,30,935.0,102.0,3.7,18.0,946.0,438.3,323.52
2016,6,18,10,45,940.5,102.5,3.85,18.5,967.5,492.06,369.81
2016,6,18,11,0,946.0,103.0,4.0,19.0,989.0,545.42,414.58
2016,6,18,11,15,949.0,103.5,4.2,19.0,1003.5,596.85,457.64
2016,6,18,11,30,952.0,104.0,4.4,19.0,1018.0,647.27,499.13
2016,6,18,11,45,954.0,104.0,4.6,19.0,1025.0,695.5,538.29
2016,6,18,12,0,956.0,104.0,4.8,19.0,1032.0,742.28,575.71
2016,6,18,12,15,956.0,104.0,5.05,19.0,1031.0,785.98,610.47
2016,6,18,12,30,956.0,104.0,5.3,19.0,1030.0,827.7,641.64
2016,6,18,12,45,955.5,102.5,5.6,19.0,1022.0,865.49,670.29
2016,6,18,13,0,955.0,101.0,5.9,19.0,1014.0,900.72,697.18
2016,6,18,13,15,952.5,100.5,6.0,19.0,998.5,932.35,720.53
2016,6,18,13,30,950.0,100.0,6.1,19.0,983.0,960.98,741.82
2016,6,18,13,45,945.0,100.0,6.25,19.0,960.0,984.65,759.99
2016,6,18,14,0,940.0,100.0,6.4,19.0,937.0,1005.0,775.98
2016,6,18,14,15,934.5,98.5,6.4,19.0,907.5,1019.94,787.41
2016,6,18,14,30,929.0,97.0,6.4,19.0,878.0,1031.38,796.54
2016,6,18,14,45,919.5,96.5,6.45,19.0,842.5,1036.41,801.63
2016,6,18,15,0,910.0,96.0,6.5,19.0,807.0,1037.93,804.44
2016,6,18,15,15,899.5,94.0,6.55,19.0,766.5,1033.26,803.03
2016,6,18,15,30,889.0,92.0,6.6,19.0,726.0,1025.15,799.36
2016,6,18,15,45,873.5,91.0,6.65,19.0,680.5,1009.83,790.65
2016,6,18,16,0,858.0,90.0,6.7,19.0,635.0,991.42,779.82
2016,6,18,16,15,840.0,87.0,6.7,18.5,586.5,965.11,764.49
2016,6,18,16,30,822.0,84.0,6.7,18.0,538.0,947.49,755.47
2016,6,18,16,45,797.5,81.0,6.75,18.0,487.0,909.3,729.84
2016,6,18,17,0,773.0,78.0,6.8,18.0,436.0,869.0,702.3
2016,6,18,17,15,741.0,74.0,6.75,17.5,384.0,818.54,667.35
2016,6,18,17,30,709.0,70.0,6.7,17.0,332.0,766.89,630.51
2016,6,18,17,45,666.0,64.5,6.65,17.0,281.0,708.64,586.03
2016,6,18,18,0,623.0,59.0,6.6,17.0,230.0,645.55,536.07
2016,6,18,18,15,558.0,52.0,6.45,16.5,182.0,563.26,469.28
2016,6,18,18,30,493.0,45.0,6.3,16.0,134.0,484.06,402.07
2016,6,18,18,45,393.5,36.0,6.15,16.0,93.0,380.46,310.99
2016,6,18,19,0,294.0,27.0,6.0,16.0,52.0,285.02,208.51
2016,6,18,19,15,147.0,13.5,5.85,15.5,26.0,137.09,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,35.5,4.5,3.7,14.0,5.5,0.0,0.0
2016,6,19,5,0,71.0,9.0,3.7,14.0,11.0,7.68,0.0
2016,6,19,5,15,210.0,21.0,3.65,14.0,41.5,17.22,3.18
2016,6,19,5,30,349.0,33.0,3.6,14.0,72.0,27.04,17.26
2016,6,19,5,45,438.0,41.5,3.55,14.5,115.0,33.52,23.75
2016,6,19,6,0,527.0,50.0,3.5,15.0,158.0,39.92,29.77
2016,6,19,6,15,584.5,56.0,3.45,15.0,207.0,44.04,33.66
2016,6,19,6,30,642.0,62.0,3.4,15.0,256.0,48.11,37.36
2016,6,19,6,45,681.0,67.0,3.35,15.5,306.5,55.78,44.05
2016,6,19,7,0,720.0,72.0,3.3,16.0,357.0,59.07,46.75
2016,6,19,7,15,749.0,76.0,3.35,16.5,408.0,61.38,48.53
2016,6,19,7,30,778.0,80.0,3.4,17.0,459.0,63.62,50.21
2016,6,19,7,45,798.0,84.0,3.5,17.5,509.0,65.63,51.67
2016,6,19,8,0,818.0,88.0,3.6,18.0,559.0,67.51,53.01
2016,6,19,8,15,835.0,90.5,3.6,18.0,606.0,68.23,53.46
2016,6,19,8,30,852.0,93.0,3.6,18.0,653.0,79.35,62.81
2016,6,19,8,45,864.5,95.5,3.6,18.5,696.5,80.51,63.49
2016,6,19,9,0,877.0,98.0,3.6,19.0,740.0,116.09,67.24
2016,6,19,9,15,887.0,100.0,3.6,19.0,779.0,168.01,94.43
2016,6,19,9,30,897.0,102.0,3.6,19.0,818.0,221.27,133.27
2016,6,19,9,45,912.5,99.0,3.6,19.5,854.0,273.71,176.46
2016,6,19,10,0,928.0,96.0,3.6,20.0,890.0,327.55,223.1
2016,6,19,10,15,933.5,97.0,3.65,20.0,917.5,381.96,271.51
2016,6,19,10,30,939.0,98.0,3.7,20.0,945.0,436.4,319.51
2016,6,19,10,45,939.0,101.5,3.8,20.5,965.0,489.99,365.35
2016,6,19,11,0,939.0,105.0,3.9,21.0,985.0,542.69,409.2
2016,6,19,11,15,941.5,105.5,4.1,21.0,998.5,593.55,451.48
2016,6,19,11,30,944.0,106.0,4.3,21.0,1012.0,643.35,492.01
2016,6,19,11,45,940.5,109.5,4.55,21.0,1017.0,690.4,530.07
2016,6,19,12,0,937.0,113.0,4.8,21.0,1022.0,735.66,566.21
2016,6,19,12,15,937.0,113.0,5.1,21.0,1021.5,778.79,600.61
2016,6,19,12,30,937.0,113.0,5.4,21.0,1021.0,820.0,631.67
2016,6,19,12,45,933.0,114.0,5.75,21.0,1012.0,856.68,659.56
2016,6,19,13,0,929.0,115.0,6.1,21.0,1003.0,890.75,685.68
2016,6,19,13,15,926.5,114.5,6.35,21.0,987.5,921.99,709.4
2016,6,19,13,30,924.0,114.0,6.6,21.0,972.0,950.31,731.15
2016,6,19,13,45,922.5,111.0,6.9,21.0,950.0,974.09,750.06
2016,6,19,14,0,921.0,108.0,7.2,21.0,928.0,994.61,766.81
2016,6,19,14,15,915.0,106.5,7.3,21.0,899.0,1008.97,778.38
2016,6,19,14,30,909.0,105.0,7.4,21.0,870.0,1019.87,787.67
2016,6,19,14,45,902.5,103.0,7.55,21.0,835.5,1026.28,794.19
2016,6,19,15,0,896.0,101.0,7.7,21.0,801.0,1029.21,798.41
2016,6,19,15,15,885.5,99.0,7.7,20.5,761.0,1024.64,798.29
2016,6,19,15,30,875.0,97.0,7.7,20.0,721.0,1016.68,795.91
2016,6,19,15,45,767.0,123.0,7.75,20.0,645.0,951.64,750.66
2016,6,19,16,0,659.0,149.0,7.8,20.0,569.0,879.54,699.72
2016,6,19,16,15,735.0,118.0,7.75,19.5,552.0,915.91,730.34
2016,6,19,16,30,811.0,87.0,7.7,19.0,535.0,940.58,752.07
2016,6,19,16,45,785.0,84.0,7.7,19.0,484.5,901.14,724.83
2016,6,19,17,0,759.0,81.0,7.7,19.0,434.0,859.64,695.9
2016,6,19,17,15,727.0,77.0,7.6,18.5,382.5,809.48,660.75
2016,6,19,17,30,695.0,73.0,7.5,18.0,331.0,763.99,628.3
2016,6,19,17,45,650.5,67.5,7.4,18.0,280.0,699.51,578.61
2016,6,19,18,0,606.0,62.0,7.3,18.0,229.0,635.58,527.71
2016,6,19,18,15,540.5,55.0,7.15,17.5,181.5,553.39,460.86
2016,6,19,18,30,475.0,48.0,7.0,17.0,134.0,474.2,393.61
2016,6,19,18,45,375.5,38.0,6.9,16.5,93.0,369.82,302.6
2016,6,19,19,0,276.0,28.0,6.8,16.0,52.0,273.62,201.24
2016,6,19,19,15,138.0,14.0,6.7,16.0,26.0,132.26,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,5,15,173.0,17.0,5.8,13.5,36.0,13.66,1.13
2016,6,20,5,30,346.0,34.0,5.8,14.0,72.0,27.94,17.96
2016,6,20,5,45,444.0,42.0,5.85,14.5,116.5,33.99,24.12
2016,6,20,6,0,542.0,50.0,5.9,15.0,161.0,40.02,29.83
2016,6,20,6,15,600.5,56.0,5.9,15.0,210.5,44.17,33.75
2016,6,20,6,30,659.0,62.0,5.9,15.0,260.0,48.28,37.49
2016,6,20,6,45,436.5,107.5,5.95,15.5,249.0,77.02,62.84
2016,6,20,7,0,214.0,153.0,6.0,16.0,238.0,106.73,88.62
2016,6,20,7,15,508.5,115.5,6.0,16.0,353.5,81.11,65.94
2016,6,20,7,30,803.0,78.0,6.0,16.0,469.0,62.55,49.47
2016,6,20,7,45,571.5,151.0,6.0,16.5,444.0,101.46,83.04
2016,6,20,8,0,340.0,224.0,6.0,17.0,419.0,147.03,121.68
2016,6,20,8,15,610.0,156.0,6.0,17.0,542.5,98.65,79.87
2016,6,20,8,30,880.0,88.0,6.0,17.0,666.0,76.85,60.93
2016,6,20,8,45,893.5,89.5,6.0,17.5,710.0,77.55,61.25
2016,6,20,9,0,907.0,91.0,6.0,18.0,754.0,112.9,64.6
2016,6,20,9,15,916.0,92.5,6.0,18.0,793.0,165.94,92.32
2016,6,20,9,30,925.0,94.0,6.0,18.0,832.0,220.2,132.27
2016,6,20,9,45,918.0,103.5,6.0,18.5,862.0,277.04,180.44
2016,6,20,10,0,911.0,113.0,6.0,19.0,892.0,333.07,230.19
2016,6,20,10,15,916.5,114.5,6.05,19.0,919.5,387.11,278.98
2016,6,20,10,30,922.0,116.0,6.1,19.0,947.0,441.2,327.52
2016,6,20,10,45,927.5,116.0,6.2,19.0,968.0,494.14,374.46
2016,6,20,11,0,933.0,116.0,6.3,19.0,989.0,546.71,420.13
2016,6,20,11,15,935.0,116.5,6.4,19.0,1003.0,597.18,463.2
2016,6,20,11,30,937.0,117.0,6.5,19.0,1017.0,646.58,504.49
2016,6,20,11,45,939.5,116.5,6.6,19.5,1023.5,694.34,542.65
2016,6,20,12,0,942.0,116.0,6.7,20.0,1030.0,740.73,578.9
2016,6,20,12,15,942.0,116.0,6.8,20.0,1029.5,784.18,613.38
2016,6,20,12,30,942.0,116.0,6.9,20.0,1029.0,825.7,644.42
2016,6,20,12,45,943.5,113.5,7.05,20.0,1021.5,864.15,673.05
2016,6,20,13,0,945.0,111.0,7.2,20.0,1014.0,900.17,699.92
2016,6,20,13,15,942.0,110.5,7.3,19.5,998.5,931.42,724.6
2016,6,20,13,30,939.0,110.0,7.4,19.0,983.0,959.66,747.28
2016,6,20,13,45,933.5,110.0,7.55,19.0,960.0,982.95,765.3
2016,6,20,14,0,928.0,110.0,7.7,19.0,937.0,1002.93,781.1
2016,6,20,14,15,922.0,108.5,7.75,19.0,908.0,1017.53,792.73
2016,6,20,14,30,916.0,107.0,7.8,19.0,879.0,1028.66,802.04
2016,6,20,14,45,906.0,106.5,7.9,19.0,843.0,1033.37,807.14
2016,6,20,15,0,896.0,106.0,8.0,19.0,807.0,1034.6,809.92
2016,6,20,15,15,885.0,104.0,8.0,18.5,766.5,1029.71,809.56
2016,6,20,15,30,874.0,102.0,8.0,18.0,726.0,1021.41,806.9
2016,6,20,15,45,572.5,187.0,8.05,18.0,585.5,833.73,669.32
2016,6,20,16,0,271.0,272.0,8.1,18.0,445.0,595.14,480.44
2016,6,20,16,15,323.5,238.5,8.05,17.5,429.0,611.32,498.03
2016,6,20,16,30,376.0,205.0,8.0,17.0,413.0,623.95,512.41
2016,6,20,16,45,307.0,195.0,7.95,17.0,354.5,543.36,448.49
2016,6,20,17,0,238.0,185.0,7.9,17.0,296.0,464.18,384.69
2016,6,20,17,15,119.0,126.0,7.8,16.5,181.5,255.36,212.98
2016,6,20,17,30,0.0,67.0,7.7,16.0,67.0,55.53,41.57
2016,6,20,17,45,0.0,56.5,7.65,16.0,56.5,46.77,34.24
2016,6,20,18,0,0.0,46.0,7.6,16.0,46.0,38.03,26.79
2016,6,20,18,15,0.0,36.5,7.4,15.5,36.5,30.14,20.02
2016,6,20,18,30,0.0,27.0,7.2,15.0,27.0,22.26,13.17
2016,6,20,18,45,0.0,18.5,7.05,15.0,18.5,15.23,6.96
2016,6,20,19,0,0.0,10.0,6.9,15.0,10.0,8.21,0.5
2016,6,20,19,15,0.0,5.0,6.75,15.0,5.0,4.1,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,163.0,17.0,4.25,14.0,35.0,13.65,0.86
2016,6,21,5,30,326.0,34.0,4.3,14.0,70.0,27.89,17.91
2016,6,21,5,45,422.5,42.5,4.4,14.5,113.5,34.33,24.43
2016,6,21,6,0,519.0,51.0,4.5,15.0,157.0,40.72,30.46
2016,6,21,6,15,577.5,57.5,4.5,15.0,205.5,45.2,34.67
2016,6,21,6,30,636.0,64.0,4.5,15.0,254.0,49.61,38.68
2016,6,21,6,45,681.0,67.5,4.55,15.5,306.0,56.22,44.43
