Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,0,726.0,71.0,4.6,16.0,358.0,58.39,46.15
2016,6,21,7,15,754.5,75.0,4.6,16.0,409.0,60.73,48.07
2016,6,21,7,30,783.0,79.0,4.6,16.0,460.0,63.0,49.88
2016,6,21,7,45,806.5,81.0,4.6,16.5,510.0,63.7,50.21
2016,6,21,8,0,830.0,83.0,4.6,17.0,560.0,73.44,58.37
2016,6,21,8,15,846.0,85.5,4.55,17.0,607.0,75.04,59.56
2016,6,21,8,30,862.0,88.0,4.5,17.0,654.0,76.51,60.63
2016,6,21,8,45,875.0,89.5,4.45,17.5,697.5,77.18,60.92
2016,6,21,9,0,888.0,91.0,4.4,18.0,741.0,111.03,63.85
2016,6,21,9,15,897.0,93.0,4.4,18.0,779.5,163.33,90.96
2016,6,21,9,30,906.0,95.0,4.4,18.0,818.0,216.86,130.08
2016,6,21,9,45,906.0,100.5,4.4,18.5,849.0,271.68,175.99
2016,6,21,10,0,906.0,106.0,4.4,19.0,880.0,326.42,224.09
2016,6,21,10,15,911.5,107.0,4.4,19.0,907.0,379.77,271.87
2016,6,21,10,30,917.0,108.0,4.4,19.0,934.0,433.17,319.3
2016,6,21,10,45,919.5,109.5,4.45,19.5,954.5,485.46,364.41
2016,6,21,11,0,922.0,111.0,4.5,20.0,975.0,537.1,407.79
2016,6,21,11,15,924.5,111.5,4.55,20.0,988.5,587.22,449.63
2016,6,21,11,30,927.0,112.0,4.6,20.0,1002.0,636.34,489.71
2016,6,21,11,45,927.5,113.0,4.7,20.5,1008.5,683.4,526.5
2016,6,21,12,0,928.0,114.0,4.8,21.0,1015.0,729.0,561.33
2016,6,21,12,15,928.0,114.0,4.95,21.0,1014.0,771.82,594.82
2016,6,21,12,30,928.0,114.0,5.1,21.0,1013.0,812.75,625.04
2016,6,21,12,45,926.0,113.5,5.35,21.0,1004.5,849.52,652.48
2016,6,21,13,0,924.0,113.0,5.6,21.0,996.0,883.78,678.21
2016,6,21,13,15,921.0,112.5,5.9,20.5,981.0,914.44,703.14
2016,6,21,13,30,918.0,112.0,6.2,20.0,966.0,942.17,726.19
2016,6,21,13,45,913.5,111.5,6.55,20.0,943.5,965.44,745.1
2016,6,21,14,0,909.0,111.0,6.9,20.0,921.0,985.5,761.86
2016,6,21,14,15,903.0,109.5,7.05,20.0,892.5,999.8,773.67
2016,6,21,14,30,897.0,108.0,7.2,20.0,864.0,1010.68,783.22
2016,6,21,14,45,888.0,107.0,7.4,20.0,829.0,1015.69,788.99
2016,6,21,15,0,879.0,106.0,7.6,20.0,794.0,1017.26,792.48
2016,6,21,15,15,868.5,104.0,7.65,19.5,754.0,1012.82,792.65
2016,6,21,15,30,858.0,102.0,7.7,19.0,714.0,1005.04,790.55
2016,6,21,15,45,843.0,100.0,7.75,19.0,670.0,989.46,781.36
2016,6,21,16,0,828.0,98.0,7.8,19.0,626.0,982.97,778.96
2016,6,21,16,15,810.0,95.0,7.8,18.5,578.5,957.01,763.52
2016,6,21,16,30,792.0,92.0,7.8,18.0,531.0,928.3,745.98
2016,6,21,16,45,767.5,88.5,7.85,18.0,480.5,890.05,719.79
2016,6,21,17,0,743.0,85.0,7.9,18.0,430.0,849.72,691.65
2016,6,21,17,15,710.5,80.5,7.8,17.5,379.5,804.55,660.07
2016,6,21,17,30,678.0,76.0,7.7,17.0,329.0,753.15,622.75
2016,6,21,17,45,631.0,71.0,7.65,16.5,278.5,687.64,573.11
2016,6,21,18,0,584.0,66.0,7.6,16.0,228.0,622.76,522.09
2016,6,21,18,15,518.0,58.5,7.45,15.5,180.5,540.09,454.11
2016,6,21,18,30,452.0,51.0,7.3,15.0,133.0,460.35,385.77
2016,6,21,18,45,351.5,40.5,7.2,15.0,92.5,355.23,292.7
2016,6,21,19,0,251.0,30.0,7.1,15.0,52.0,258.18,191.81
2016,6,21,19,15,125.5,15.0,6.9,14.5,26.0,122.33,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,166.0,17.5,6.3,13.0,35.5,14.1,0.79
2016,6,22,5,30,332.0,35.0,6.4,13.0,71.0,28.83,18.73
2016,6,22,5,45,421.5,44.0,6.5,13.5,114.0,35.63,25.65
2016,6,22,6,0,511.0,53.0,6.6,14.0,157.0,42.35,32.0
2016,6,22,6,15,255.5,68.5,6.6,14.0,120.5,50.26,39.31
2016,6,22,6,30,0.0,84.0,6.6,14.0,84.0,67.5,54.78
2016,6,22,6,45,0.0,101.0,6.65,14.5,101.0,80.6,66.25
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,93.59,77.43
2016,6,22,7,15,0.0,133.0,6.65,15.0,133.0,105.11,87.3
2016,6,22,7,30,0.0,148.0,6.6,15.0,148.0,116.54,96.98
2016,6,22,7,45,2.5,162.0,6.6,15.0,163.5,127.24,105.93
2016,6,22,8,0,5.0,176.0,6.6,15.0,179.0,137.84,114.73
2016,6,22,8,15,3.0,171.0,6.55,15.0,172.5,135.19,112.08
2016,6,22,8,30,1.0,166.0,6.5,15.0,166.0,132.23,109.21
2016,6,22,8,45,2.0,170.5,6.5,15.5,172.0,135.92,111.86
2016,6,22,9,0,3.0,175.0,6.5,16.0,178.0,140.04,109.77
2016,6,22,9,15,4.5,185.5,6.45,16.0,189.5,148.92,116.62
2016,6,22,9,30,6.0,196.0,6.4,16.0,201.0,158.04,123.67
2016,6,22,9,45,8.0,213.0,6.35,16.0,220.0,172.34,134.91
2016,6,22,10,0,10.0,230.0,6.3,16.0,239.0,187.01,146.46
2016,6,22,10,15,24.0,302.5,6.25,16.0,324.0,236.7,185.57
2016,6,22,10,30,38.0,375.0,6.2,16.0,409.0,296.39,232.34
2016,6,22,10,45,33.0,370.5,6.2,16.5,401.0,297.85,233.08
2016,6,22,11,0,28.0,366.0,6.2,17.0,393.0,298.42,233.15
2016,6,22,11,15,69.5,419.5,6.2,17.0,487.0,365.99,285.84
2016,6,22,11,30,111.0,473.0,6.2,17.0,581.0,439.38,342.64
2016,6,22,11,45,205.5,468.5,6.2,17.0,668.5,505.97,394.94
2016,6,22,12,0,300.0,464.0,6.2,17.0,756.0,583.91,455.79
2016,6,22,12,15,158.0,383.0,6.25,17.0,536.5,438.91,344.57
2016,6,22,12,30,16.0,302.0,6.3,17.0,317.0,265.35,207.33
2016,6,22,12,45,54.5,382.5,6.35,17.0,435.0,373.97,293.37
2016,6,22,13,0,93.0,463.0,6.4,17.0,553.0,484.63,379.16
2016,6,22,13,15,139.0,462.5,6.4,17.0,593.5,545.24,426.6
2016,6,22,13,30,185.0,462.0,6.4,17.0,634.0,598.86,468.72
2016,6,22,13,45,249.0,436.5,6.45,17.0,662.5,661.68,518.32
2016,6,22,14,0,313.0,411.0,6.5,17.0,691.0,712.74,559.13
2016,6,22,14,15,261.5,407.5,6.5,16.5,636.5,674.11,530.64
2016,6,22,14,30,210.0,404.0,6.5,16.0,582.0,613.26,485.45
2016,6,22,14,45,236.5,381.5,6.5,16.0,573.5,625.93,497.29
2016,6,22,15,0,263.0,359.0,6.5,16.0,565.0,658.64,523.88
2016,6,22,15,15,170.5,338.0,6.5,16.0,468.5,528.4,422.81
2016,6,22,15,30,78.0,317.0,6.5,16.0,372.0,395.27,317.04
2016,6,22,15,45,67.0,291.0,6.55,16.0,336.5,360.2,290.1
2016,6,22,16,0,56.0,265.0,6.6,16.0,301.0,324.36,262.05
2016,6,22,16,15,56.5,245.5,6.65,15.5,279.5,307.2,249.7
2016,6,22,16,30,57.0,226.0,6.7,15.0,258.0,289.58,236.81
2016,6,22,16,45,37.5,195.5,6.8,15.0,215.5,238.16,194.8
2016,6,22,17,0,18.0,165.0,6.9,15.0,173.0,170.11,138.34
2016,6,22,17,15,41.0,154.5,6.95,14.5,170.5,200.42,165.48
2016,6,22,17,30,64.0,144.0,7.0,14.0,168.0,213.77,178.36
2016,6,22,17,45,55.0,123.5,7.1,14.0,142.0,183.74,153.05
2016,6,22,18,0,46.0,103.0,7.2,14.0,116.0,153.59,127.22
2016,6,22,18,15,249.5,77.5,7.15,13.5,125.0,320.75,273.73
2016,6,22,18,30,453.0,52.0,7.1,13.0,134.0,462.52,390.78
2016,6,22,18,45,349.0,41.5,7.05,13.0,93.0,354.61,294.33
2016,6,22,19,0,245.0,31.0,7.0,13.0,52.0,254.85,191.2
2016,6,22,19,15,122.5,15.5,6.95,13.0,26.0,121.57,0.0
2016,6,22,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,6.5,13.0,35.5,12.85,0.0
2016,6,23,5,30,363.0,32.0,6.5,13.0,71.0,26.29,16.55
2016,6,23,5,45,458.0,39.5,6.55,13.0,115.0,32.0,22.5
2016,6,23,6,0,553.0,47.0,6.6,13.0,159.0,37.7,28.0
2016,6,23,6,15,611.0,53.0,6.5,13.5,208.5,41.95,31.97
2016,6,23,6,30,669.0,59.0,6.4,14.0,258.0,50.22,39.37
2016,6,23,6,45,712.5,62.5,6.35,14.5,310.5,52.55,41.34
2016,6,23,7,0,756.0,66.0,6.3,15.0,363.0,54.9,43.24
2016,6,23,7,15,784.5,69.0,6.2,15.0,414.5,56.68,44.68
2016,6,23,7,30,813.0,72.0,6.1,15.0,466.0,58.43,46.07
2016,6,23,7,45,836.5,74.0,6.05,15.5,517.5,67.73,53.95
2016,6,23,8,0,860.0,76.0,6.0,16.0,569.0,69.4,55.1
2016,6,23,8,15,876.0,78.5,5.85,16.0,617.0,71.15,56.44
2016,6,23,8,30,892.0,81.0,5.7,16.0,665.0,72.77,57.66
2016,6,23,8,45,905.0,82.5,5.6,16.5,709.5,73.58,58.08
2016,6,23,9,0,918.0,84.0,5.5,17.0,754.0,106.72,60.73
2016,6,23,9,15,926.5,85.5,5.35,17.0,793.0,160.19,87.97
2016,6,23,9,30,935.0,87.0,5.2,17.0,832.0,214.84,127.88
2016,6,23,9,45,936.5,91.0,5.05,17.0,864.5,270.57,175.06
2016,6,23,10,0,938.0,95.0,4.9,17.0,897.0,326.37,224.88
2016,6,23,10,15,942.0,96.5,4.9,17.0,923.5,381.18,274.61
2016,6,23,10,30,946.0,98.0,4.9,17.0,950.0,435.88,323.86
2016,6,23,10,45,949.0,98.5,4.95,17.5,970.0,489.12,370.48
2016,6,23,11,0,952.0,99.0,5.0,18.0,990.0,541.72,415.33
2016,6,23,11,15,953.0,99.5,5.1,18.0,1002.5,592.41,458.45
2016,6,23,11,30,954.0,100.0,5.2,18.0,1015.0,641.89,499.64
2016,6,23,11,45,954.5,99.0,5.3,18.0,1020.5,688.53,537.84
2016,6,23,12,0,955.0,98.0,5.4,18.0,1026.0,733.55,574.07
2016,6,23,12,15,954.0,98.0,5.6,18.0,1024.0,776.49,608.43
2016,6,23,12,30,953.0,98.0,5.8,18.0,1022.0,817.37,639.04
2016,6,23,12,45,949.0,99.0,6.0,18.0,1012.5,854.42,666.87
2016,6,23,13,0,945.0,100.0,6.2,18.0,1003.0,888.81,692.83
2016,6,23,13,15,942.0,99.5,6.35,18.0,987.5,919.86,716.21
2016,6,23,13,30,939.0,99.0,6.5,18.0,972.0,947.92,737.53
2016,6,23,13,45,936.0,97.0,6.7,18.0,949.5,971.38,755.93
2016,6,23,14,0,933.0,95.0,6.9,18.0,927.0,991.55,772.13
2016,6,23,14,15,927.0,94.0,7.0,18.0,898.5,1006.48,784.22
2016,6,23,14,30,921.0,93.0,7.1,18.0,870.0,1017.95,794.02
2016,6,23,14,45,916.0,90.0,7.25,18.0,835.5,1024.76,800.9
2016,6,23,15,0,911.0,87.0,7.4,18.0,801.0,1028.02,805.43
2016,6,23,15,15,901.0,85.5,7.4,17.5,761.0,1024.43,805.99
2016,6,23,15,30,891.0,84.0,7.4,17.0,721.0,1017.44,804.26
2016,6,23,15,45,880.0,81.0,7.45,17.0,677.0,1004.29,796.87
2016,6,23,16,0,869.0,78.0,7.5,17.0,633.0,987.88,787.2
2016,6,23,16,15,852.0,76.0,7.5,16.5,585.0,963.63,773.03
2016,6,23,16,30,835.0,74.0,7.5,16.0,537.0,936.65,756.75
2016,6,23,16,45,811.0,71.5,7.5,16.0,486.5,899.67,731.28
2016,6,23,17,0,787.0,69.0,7.5,16.0,436.0,871.32,712.11
2016,6,23,17,15,757.0,65.5,7.4,15.5,384.5,823.26,678.3
2016,6,23,17,30,727.0,62.0,7.3,15.0,333.0,773.98,642.68
2016,6,23,17,45,681.0,58.0,7.2,15.0,282.0,708.96,592.21
2016,6,23,18,0,635.0,54.0,7.1,15.0,231.0,644.34,540.39
2016,6,23,18,15,573.0,48.5,6.9,14.5,183.5,571.62,480.6
2016,6,23,18,30,511.0,43.0,6.7,14.0,136.0,496.5,416.1
2016,6,23,18,45,406.0,35.0,6.5,14.0,94.5,389.38,321.47
2016,6,23,19,0,301.0,27.0,6.3,14.0,53.0,290.7,218.19
2016,6,23,19,15,150.5,13.5,6.1,14.0,26.5,140.76,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.0,15.0,5.7,13.0,35.5,12.03,0.0
2016,6,24,5,30,384.0,30.0,5.9,13.0,71.0,24.63,15.12
2016,6,24,5,45,470.5,38.0,6.15,13.5,114.5,30.81,21.41
2016,6,24,6,0,557.0,46.0,6.4,14.0,158.0,36.93,27.19
2016,6,24,6,15,284.0,74.0,6.5,14.0,132.0,54.39,42.99
2016,6,24,6,30,11.0,102.0,6.6,14.0,106.0,80.0,65.9
2016,6,24,6,45,16.0,121.0,6.7,14.5,127.0,94.37,78.45
2016,6,24,7,0,21.0,140.0,6.8,15.0,148.0,108.66,90.69
2016,6,24,7,15,26.0,160.5,6.75,15.0,172.0,118.64,99.15
2016,6,24,7,30,31.0,181.0,6.7,15.0,196.0,132.27,110.68
2016,6,24,7,45,67.5,214.0,6.7,15.5,251.5,153.1,128.08
2016,6,24,8,0,104.0,247.0,6.7,16.0,307.0,173.21,144.63
2016,6,24,8,15,85.0,263.0,6.65,16.0,315.0,182.95,152.45
2016,6,24,8,30,66.0,279.0,6.6,16.0,323.0,192.34,159.96
2016,6,24,8,45,85.5,306.0,6.6,16.0,367.0,207.73,172.5
2016,6,24,9,0,105.0,333.0,6.6,16.0,411.0,229.59,179.72
2016,6,24,9,15,162.0,353.5,6.6,16.0,480.0,244.76,187.29
2016,6,24,9,30,219.0,374.0,6.6,16.0,549.0,280.98,212.6
2016,6,24,9,45,577.5,238.5,6.6,16.5,725.5,269.81,189.39
2016,6,24,10,0,936.0,103.0,6.6,17.0,902.0,330.13,228.69
2016,6,24,10,15,941.5,104.5,6.6,17.0,930.0,385.44,279.15
2016,6,24,10,30,947.0,106.0,6.6,17.0,958.0,440.8,329.37
2016,6,24,10,45,949.5,108.0,6.6,17.5,979.0,495.05,377.21
2016,6,24,11,0,952.0,110.0,6.6,18.0,1000.0,548.65,423.27
2016,6,24,11,15,954.5,110.5,6.6,18.0,1014.0,600.34,467.48
2016,6,24,11,30,957.0,111.0,6.6,18.0,1028.0,650.99,509.82
2016,6,24,11,45,956.0,112.0,6.65,18.0,1034.5,698.59,549.01
2016,6,24,12,0,955.0,113.0,6.7,18.0,1041.0,744.53,586.15
2016,6,24,12,15,955.0,113.0,6.8,18.0,1040.0,788.59,621.4
2016,6,24,12,30,955.0,113.0,6.9,18.0,1039.0,830.7,653.1
2016,6,24,12,45,950.0,115.0,7.05,18.0,1029.5,868.31,681.31
2016,6,24,13,0,945.0,117.0,7.2,18.0,1020.0,903.25,707.6
2016,6,24,13,15,942.0,116.5,7.3,18.0,1004.5,934.85,731.3
2016,6,24,13,30,939.0,116.0,7.4,18.0,989.0,963.46,752.91
2016,6,24,13,45,935.5,114.0,7.5,18.0,966.5,987.05,770.98
2016,6,24,14,0,932.0,112.0,7.6,18.0,944.0,1007.3,786.8
2016,6,24,14,15,926.0,111.0,7.65,18.0,914.5,1022.76,799.07
2016,6,24,14,30,920.0,110.0,7.7,18.0,885.0,1034.74,809.01
2016,6,24,14,45,912.0,108.0,7.75,18.0,850.0,1040.18,814.42
2016,6,24,15,0,904.0,106.0,7.8,18.0,815.0,1042.08,817.47
2016,6,24,15,15,893.5,104.0,7.75,18.0,774.0,1037.94,815.85
2016,6,24,15,30,883.0,102.0,7.7,18.0,733.0,1030.36,811.93
2016,6,24,15,45,868.0,100.0,7.65,18.0,688.0,1014.89,802.41
2016,6,24,16,0,853.0,98.0,7.6,18.0,643.0,1008.42,799.64
2016,6,24,16,15,835.0,95.0,7.55,17.5,594.0,982.38,784.06
2016,6,24,16,30,817.0,92.0,7.5,17.0,545.0,953.5,766.35
2016,6,24,16,45,791.0,89.0,7.45,17.0,494.0,914.14,739.12
2016,6,24,17,0,765.0,86.0,7.4,17.0,443.0,872.64,709.96
2016,6,24,17,15,732.0,81.5,7.3,16.5,390.5,820.85,673.5
2016,6,24,17,30,699.0,77.0,7.2,16.0,338.0,774.38,640.25
2016,6,24,17,45,650.5,71.5,7.15,16.0,286.5,706.28,587.72
2016,6,24,18,0,602.0,66.0,7.1,16.0,235.0,638.85,533.98
2016,6,24,18,15,534.5,59.0,6.9,15.5,186.0,554.96,465.37
2016,6,24,18,30,467.0,52.0,6.7,15.0,137.0,473.95,396.3
2016,6,24,18,45,362.0,41.5,6.55,15.0,95.5,364.68,300.26
2016,6,24,19,0,257.0,31.0,6.4,15.0,54.0,263.63,197.03
2016,6,24,19,15,128.5,15.5,6.15,14.5,27.0,125.79,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,152.0,17.5,3.6,13.0,33.5,14.13,0.0
2016,6,25,5,30,304.0,35.0,3.6,13.0,67.0,28.84,18.63
2016,6,25,5,45,403.5,44.0,3.6,13.5,110.5,35.64,25.64
2016,6,25,6,0,503.0,53.0,3.6,14.0,154.0,42.38,32.04
2016,6,25,6,15,564.5,60.0,3.6,14.5,203.0,47.18,36.5
2016,6,25,6,30,626.0,67.0,3.6,15.0,252.0,51.91,40.73
2016,6,25,6,45,671.0,71.5,3.6,15.5,304.0,54.52,42.94
2016,6,25,7,0,716.0,76.0,3.6,16.0,356.0,62.29,49.6
2016,6,25,7,15,746.5,80.0,3.65,16.0,407.5,64.5,51.39
2016,6,25,7,30,777.0,84.0,3.7,16.0,459.0,66.65,53.09
2016,6,25,7,45,801.5,87.0,3.75,16.5,510.0,67.92,53.89
2016,6,25,8,0,826.0,90.0,3.8,17.0,561.0,69.13,54.65
2016,6,25,8,15,843.0,92.5,3.75,17.0,609.0,69.81,55.05
2016,6,25,8,30,860.0,95.0,3.7,17.0,657.0,80.77,64.3
2016,6,25,8,45,875.0,97.0,3.7,17.5,702.0,81.67,64.76
2016,6,25,9,0,890.0,99.0,3.7,18.0,747.0,112.33,66.55
2016,6,25,9,15,900.0,100.5,3.7,18.0,786.5,164.64,92.41
2016,6,25,9,30,910.0,102.0,3.7,18.0,826.0,218.29,130.85
2016,6,25,9,45,912.0,107.0,3.7,18.5,858.5,273.55,176.58
2016,6,25,10,0,914.0,112.0,3.7,19.0,891.0,328.95,224.84
2016,6,25,10,15,920.0,113.5,3.7,19.0,919.5,383.35,273.2
2016,6,25,10,30,926.0,115.0,3.7,19.0,948.0,437.88,321.28
2016,6,25,10,45,931.0,115.5,3.75,19.5,969.5,491.22,366.95
2016,6,25,11,0,936.0,116.0,3.8,20.0,991.0,544.16,411.03
2016,6,25,11,15,938.5,116.5,3.9,20.0,1005.5,595.17,453.37
2016,6,25,11,30,941.0,117.0,4.0,20.0,1020.0,645.17,493.92
2016,6,25,11,45,943.0,117.0,4.1,20.0,1027.0,693.31,532.17
2016,6,25,12,0,945.0,117.0,4.2,20.0,1034.0,740.07,568.62
2016,6,25,12,15,944.5,117.0,4.35,20.0,1033.0,783.48,602.15
2016,6,25,12,30,944.0,117.0,4.5,20.0,1032.0,824.92,632.74
2016,6,25,12,45,944.0,115.5,4.7,20.0,1024.5,863.31,661.0
2016,6,25,13,0,944.0,114.0,4.9,20.0,1017.0,899.24,687.58
2016,6,25,13,15,941.0,113.5,5.1,20.0,1001.0,930.76,711.16
2016,6,25,13,30,938.0,113.0,5.3,20.0,985.0,959.3,732.77
2016,6,25,13,45,933.5,112.0,5.55,20.0,962.5,982.86,751.38
2016,6,25,14,0,929.0,111.0,5.8,20.0,940.0,1003.1,767.84
2016,6,25,14,15,922.5,109.5,5.95,20.0,910.5,1017.52,779.74
2016,6,25,14,30,916.0,108.0,6.1,20.0,881.0,1028.44,789.39
2016,6,25,14,45,907.0,106.5,6.25,20.0,845.5,1033.36,795.01
2016,6,25,15,0,898.0,105.0,6.4,20.0,810.0,1034.75,798.33
2016,6,25,15,15,887.5,103.0,6.45,19.5,769.5,1030.6,798.85
2016,6,25,15,30,877.0,101.0,6.5,19.0,729.0,1023.03,797.12
2016,6,25,15,45,862.5,98.5,6.6,19.0,683.5,1007.5,788.55
2016,6,25,16,0,848.0,96.0,6.7,19.0,638.0,1000.88,786.5
2016,6,25,16,15,829.5,93.0,6.7,18.5,589.5,974.39,771.05
2016,6,25,16,30,811.0,90.0,6.7,18.0,541.0,945.1,753.49
2016,6,25,16,45,787.0,86.5,6.7,18.0,490.5,907.2,727.87
2016,6,25,17,0,763.0,83.0,6.7,18.0,440.0,867.13,700.31
2016,6,25,17,15,730.5,79.0,6.65,17.5,388.0,816.55,665.31
2016,6,25,17,30,698.0,75.0,6.6,17.0,336.0,770.89,633.16
2016,6,25,17,45,651.0,69.5,6.55,17.0,284.5,704.18,582.19
2016,6,25,18,0,604.0,64.0,6.5,17.0,233.0,638.09,530.01
2016,6,25,18,15,537.5,57.0,6.35,16.5,185.0,555.05,462.74
2016,6,25,18,30,471.0,50.0,6.2,16.0,137.0,474.96,395.0
2016,6,25,18,45,366.0,40.0,6.1,15.5,95.0,366.27,300.77
2016,6,25,19,0,261.0,30.0,6.0,15.0,53.0,265.87,198.88
2016,6,25,19,15,130.5,15.0,5.85,15.0,26.5,130.14,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.0,16.5,4.55,13.0,33.0,13.29,0.0
2016,6,26,5,30,318.0,33.0,4.6,13.0,66.0,27.12,17.12
2016,6,26,5,45,411.5,41.5,4.7,13.5,108.5,33.56,23.79
2016,6,26,6,0,505.0,50.0,4.8,14.0,151.0,39.94,29.85
2016,6,26,6,15,564.5,57.0,4.8,14.0,199.5,44.82,34.46
2016,6,26,6,30,624.0,64.0,4.8,14.0,248.0,49.61,38.84
2016,6,26,6,45,324.5,102.5,4.85,14.5,199.5,72.63,59.2
2016,6,26,7,0,25.0,141.0,4.9,15.0,151.0,105.32,87.72
2016,6,26,7,15,33.5,163.5,4.9,15.5,179.0,120.45,100.46
2016,6,26,7,30,42.0,186.0,4.9,16.0,207.0,135.25,112.72
2016,6,26,7,45,36.0,200.5,4.95,16.5,220.0,144.96,120.45
2016,6,26,8,0,30.0,215.0,5.0,17.0,233.0,154.42,127.89
2016,6,26,8,15,32.5,235.5,4.95,17.0,256.0,167.13,138.24
2016,6,26,8,30,35.0,256.0,4.9,17.0,279.0,179.49,148.24
2016,6,26,8,45,63.0,292.5,4.85,17.5,337.5,200.38,165.01
2016,6,26,9,0,91.0,329.0,4.8,18.0,396.0,226.36,175.73
2016,6,26,9,15,87.5,346.5,4.7,18.0,413.5,246.56,189.71
2016,6,26,9,30,84.0,364.0,4.6,18.0,431.0,266.66,204.79
2016,6,26,9,45,138.5,388.0,4.55,18.5,504.0,289.86,220.08
2016,6,26,10,0,193.0,412.0,4.5,19.0,577.0,333.32,251.84
2016,6,26,10,15,133.0,414.5,4.5,19.0,530.0,333.4,254.52
2016,6,26,10,30,73.0,417.0,4.5,19.0,483.0,336.96,259.05
2016,6,26,10,45,113.0,441.0,4.55,19.0,545.5,370.95,284.93
2016,6,26,11,0,153.0,465.0,4.6,19.0,608.0,420.24,322.61
2016,6,26,11,15,136.5,470.0,4.65,19.0,599.5,431.26,331.48
2016,6,26,11,30,120.0,475.0,4.7,19.0,591.0,440.77,339.05
2016,6,26,11,45,165.5,480.0,4.8,19.5,640.5,488.07,374.87
2016,6,26,12,0,211.0,485.0,4.9,20.0,690.0,539.67,413.62
2016,6,26,12,15,179.0,486.0,5.0,20.0,659.5,536.14,411.07
2016,6,26,12,30,147.0,487.0,5.1,20.0,629.0,529.56,406.22
2016,6,26,12,45,167.5,482.5,5.25,20.0,643.5,557.39,428.09
2016,6,26,13,0,188.0,478.0,5.4,20.0,658.0,585.91,450.4
2016,6,26,13,15,168.5,470.0,5.6,20.0,629.0,576.96,444.23
2016,6,26,13,30,149.0,462.0,5.8,20.0,600.0,565.73,436.39
2016,6,26,13,45,164.5,450.0,6.05,20.0,600.0,581.0,449.41
2016,6,26,14,0,180.0,438.0,6.3,20.0,600.0,595.88,462.15
2016,6,26,14,15,529.0,276.0,6.45,20.0,727.5,818.45,638.37
2016,6,26,14,30,878.0,114.0,6.6,20.0,855.0,996.92,771.11
2016,6,26,14,45,623.5,222.0,6.8,20.0,737.5,893.13,697.56
2016,6,26,15,0,369.0,330.0,7.0,20.0,620.0,733.9,575.71
2016,6,26,15,15,265.5,330.5,7.05,19.5,533.5,638.16,504.03
2016,6,26,15,30,162.0,331.0,7.1,19.0,447.0,518.56,412.08
2016,6,26,15,45,113.5,301.0,7.2,19.0,380.0,440.98,351.89
2016,6,26,16,0,65.0,271.0,7.3,19.0,313.0,340.35,272.32
2016,6,26,16,15,67.5,251.0,7.25,18.5,291.5,324.71,261.52
2016,6,26,16,30,70.0,231.0,7.2,18.0,270.0,308.51,250.05
2016,6,26,16,45,392.0,160.5,7.15,18.0,346.5,607.31,499.35
2016,6,26,17,0,714.0,90.0,7.1,18.0,423.0,834.84,678.58
2016,6,26,17,15,681.0,85.0,7.0,17.5,373.0,784.01,641.69
2016,6,26,17,30,648.0,80.0,6.9,17.0,323.0,732.28,604.22
2016,6,26,17,45,602.0,74.0,6.8,17.0,273.5,667.14,553.83
2016,6,26,18,0,556.0,68.0,6.7,17.0,224.0,602.61,502.33
2016,6,26,18,15,491.0,60.0,6.55,16.5,177.5,520.97,435.72
2016,6,26,18,30,426.0,52.0,6.4,16.0,131.0,442.24,368.81
2016,6,26,18,45,331.5,41.0,6.3,15.5,91.0,341.83,280.85
2016,6,26,19,0,237.0,30.0,6.2,15.0,51.0,249.14,186.33
2016,6,26,19,15,118.5,15.0,6.05,15.0,25.5,118.33,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,11.5,4.65,13.0,11.5,9.47,0.0
2016,6,27,5,30,0.0,23.0,4.6,13.0,23.0,18.98,10.25
2016,6,27,5,45,0.0,38.0,4.55,13.5,38.0,31.22,21.74
2016,6,27,6,0,0.0,53.0,4.5,14.0,53.0,43.11,32.66
2016,6,27,6,15,0.0,69.5,4.5,14.0,69.5,56.0,44.42
2016,6,27,6,30,0.0,86.0,4.5,14.0,86.0,68.81,55.94
2016,6,27,6,45,0.0,104.0,4.5,14.5,104.0,82.57,67.99
2016,6,27,7,0,0.0,122.0,4.5,15.0,122.0,96.23,79.72
2016,6,27,7,15,11.0,148.0,4.45,15.5,153.5,115.3,95.96
2016,6,27,7,30,22.0,174.0,4.4,16.0,185.0,134.1,111.7
2016,6,27,7,45,22.0,190.0,4.4,16.5,201.5,146.07,121.34
2016,6,27,8,0,22.0,206.0,4.4,17.0,218.0,157.92,130.78
2016,6,27,8,15,36.0,237.0,4.35,17.0,259.5,168.0,138.87
2016,6,27,8,30,50.0,268.0,4.3,17.0,301.0,186.2,153.75
2016,6,27,8,45,87.0,302.0,4.25,17.5,363.5,205.68,169.24
2016,6,27,9,0,124.0,336.0,4.2,18.0,426.0,216.96,167.37
2016,6,27,9,15,99.0,347.0,4.2,18.0,422.0,247.81,190.05
2016,6,27,9,30,74.0,358.0,4.2,18.0,418.0,261.5,200.97
2016,6,27,9,45,199.0,370.5,4.2,18.5,539.0,292.9,219.8
2016,6,27,10,0,324.0,383.0,4.2,19.0,660.0,338.75,251.39
2016,6,27,10,15,216.5,409.0,4.2,19.0,597.0,357.0,270.14
2016,6,27,10,30,109.0,435.0,4.2,19.0,534.0,362.07,277.16
2016,6,27,10,45,243.0,421.0,4.25,19.5,647.0,403.91,307.74
2016,6,27,11,0,377.0,407.0,4.3,20.0,760.0,480.85,365.64
2016,6,27,11,15,316.0,438.0,4.35,20.0,736.5,497.67,379.6
2016,6,27,11,30,255.0,469.0,4.4,20.0,713.0,509.54,389.2
2016,6,27,11,45,241.0,475.5,4.5,20.5,707.5,532.16,405.99
2016,6,27,12,0,227.0,482.0,4.6,21.0,702.0,547.91,417.43
2016,6,27,12,15,212.0,484.0,4.75,21.0,689.5,558.07,425.56
2016,6,27,12,30,197.0,486.0,4.9,21.0,677.0,566.58,432.37
2016,6,27,12,45,220.0,478.0,5.1,21.0,689.5,595.33,454.99
2016,6,27,13,0,243.0,470.0,5.3,21.0,702.0,632.69,483.76
2016,6,27,13,15,204.5,466.0,5.5,21.0,659.5,604.42,463.28
2016,6,27,13,30,166.0,462.0,5.7,21.0,617.0,580.84,446.05
2016,6,27,13,45,172.0,450.0,5.95,21.0,607.5,587.78,452.66
2016,6,27,14,0,178.0,438.0,6.2,21.0,598.0,593.84,458.57
2016,6,27,14,15,223.5,416.0,6.35,20.5,609.5,627.19,486.87
2016,6,27,14,30,269.0,394.0,6.5,20.0,621.0,679.6,529.13
2016,6,27,14,45,572.5,251.0,6.7,20.0,708.5,870.52,680.4
2016,6,27,15,0,876.0,108.0,6.9,20.0,796.0,1015.5,788.31
2016,6,27,15,15,865.0,106.0,7.0,20.0,756.0,1010.87,786.42
2016,6,27,15,30,854.0,104.0,7.1,20.0,716.0,1002.9,782.97
2016,6,27,15,45,841.0,100.5,7.25,20.0,672.0,987.91,774.82
2016,6,27,16,0,828.0,97.0,7.4,20.0,628.0,981.88,773.26
2016,6,27,16,15,810.0,94.0,7.4,19.5,580.0,956.15,758.13
2016,6,27,16,30,792.0,91.0,7.4,19.0,532.0,927.67,740.91
2016,6,27,16,45,769.5,87.0,7.45,19.0,482.5,890.95,716.12
2016,6,27,17,0,747.0,83.0,7.5,19.0,433.0,852.07,689.34
2016,6,27,17,15,715.0,78.5,7.45,18.5,382.0,801.73,654.21
2016,6,27,17,30,683.0,74.0,7.4,18.0,331.0,756.16,621.85
2016,6,27,17,45,640.0,68.5,7.35,17.5,280.5,693.45,574.81
2016,6,27,18,0,597.0,63.0,7.3,17.0,230.0,631.17,526.29
2016,6,27,18,15,533.0,56.0,7.1,16.5,182.5,550.45,460.36
2016,6,27,18,30,469.0,49.0,6.9,16.0,135.0,472.58,394.01
2016,6,27,18,45,371.5,39.0,6.75,16.0,94.5,369.59,303.48
2016,6,27,19,0,274.0,29.0,6.6,16.0,54.0,274.44,205.13
2016,6,27,19,15,137.0,14.5,6.4,15.5,27.0,133.94,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,5,15,136.5,16.5,5.0,13.0,30.5,12.88,0.0
2016,6,28,5,30,273.0,33.0,5.0,13.0,61.0,27.06,16.93
2016,6,28,5,45,365.0,43.5,5.0,13.5,102.5,35.14,25.14
2016,6,28,6,0,457.0,54.0,5.0,14.0,144.0,43.05,32.59
2016,6,28,6,15,228.5,62.0,5.0,14.0,107.0,45.54,35.1
2016,6,28,6,30,0.0,70.0,5.0,14.0,70.0,57.23,45.63
2016,6,28,6,45,0.0,85.0,5.05,14.5,85.0,69.01,55.99
2016,6,28,7,0,0.0,100.0,5.1,15.0,100.0,80.71,66.09
2016,6,28,7,15,6.0,132.0,5.05,15.0,135.0,104.36,86.63
2016,6,28,7,30,12.0,164.0,5.0,15.0,170.0,127.36,106.35
2016,6,28,7,45,15.5,183.0,4.95,15.5,191.5,141.37,117.85
2016,6,28,8,0,19.0,202.0,4.9,16.0,213.0,155.25,129.09
2016,6,28,8,15,14.5,205.0,4.8,16.5,214.0,158.4,131.09
2016,6,28,8,30,10.0,208.0,4.7,17.0,215.0,161.35,132.93
2016,6,28,8,45,16.5,237.5,4.6,17.5,249.5,181.94,149.57
2016,6,28,9,0,23.0,267.0,4.5,18.0,284.0,203.79,159.33
2016,6,28,9,15,28.5,292.0,4.45,18.0,314.0,209.75,162.96
2016,6,28,9,30,34.0,317.0,4.4,18.0,344.0,231.36,179.28
2016,6,28,9,45,130.5,362.0,4.35,18.0,472.0,273.07,207.71
2016,6,28,10,0,227.0,407.0,4.3,18.0,600.0,338.94,255.82
2016,6,28,10,15,141.5,404.0,4.35,18.0,526.0,329.32,251.98
2016,6,28,10,30,56.0,401.0,4.4,18.0,452.0,319.71,247.01
2016,6,28,10,45,62.5,417.5,4.5,18.5,475.5,342.17,263.98
2016,6,28,11,0,69.0,434.0,4.6,19.0,499.0,365.82,281.73
2016,6,28,11,15,76.5,447.0,4.7,19.0,520.0,388.73,299.41
2016,6,28,11,30,84.0,460.0,4.8,19.0,541.0,412.83,317.99
2016,6,28,11,45,101.5,471.0,4.95,19.0,569.0,442.91,341.27
2016,6,28,12,0,119.0,482.0,5.1,19.0,597.0,474.56,365.75
2016,6,28,12,15,233.0,463.0,5.25,19.0,688.5,556.15,429.49
2016,6,28,12,30,347.0,444.0,5.4,19.0,780.0,649.1,501.11
2016,6,28,12,45,313.0,452.5,5.55,19.0,754.0,653.4,504.34
2016,6,28,13,0,279.0,461.0,5.7,19.0,728.0,654.6,505.46
2016,6,28,13,15,209.0,461.0,5.8,19.0,659.0,603.58,467.1
2016,6,28,13,30,139.0,461.0,5.9,19.0,590.0,555.48,430.25
2016,6,28,13,45,164.0,449.5,6.05,19.0,598.5,579.75,450.23
2016,6,28,14,0,189.0,438.0,6.2,19.0,607.0,604.13,470.16
2016,6,28,14,15,142.5,417.5,6.25,19.0,543.0,550.04,429.08
2016,6,28,14,30,96.0,397.0,6.3,19.0,479.0,473.44,370.65
2016,6,28,14,45,98.5,380.5,6.4,19.0,461.5,465.86,366.05
2016,6,28,15,0,101.0,364.0,6.5,19.0,444.0,457.64,360.82
2016,6,28,15,15,98.5,344.0,6.5,18.5,418.5,439.84,348.62
2016,6,28,15,30,96.0,324.0,6.5,18.0,393.0,421.27,335.75
2016,6,28,15,45,78.0,296.5,6.55,18.0,350.0,377.5,301.86
2016,6,28,16,0,60.0,269.0,6.6,18.0,307.0,332.88,266.93
2016,6,28,16,15,52.0,244.5,6.6,17.5,276.0,301.28,242.83
2016,6,28,16,30,44.0,220.0,6.6,17.0,245.0,269.13,217.91
2016,6,28,16,45,41.5,199.5,6.65,17.0,221.0,246.88,200.56
2016,6,28,17,0,39.0,179.0,6.7,17.0,197.0,224.27,182.7
2016,6,28,17,15,28.0,155.5,6.7,16.5,167.5,189.36,154.38
2016,6,28,17,30,17.0,132.0,6.7,16.0,138.0,139.81,113.3
2016,6,28,17,45,11.0,113.0,6.75,16.0,117.0,116.69,93.84
2016,6,28,18,0,5.0,94.0,6.8,16.0,96.0,93.59,74.1
2016,6,28,18,15,227.0,72.5,6.75,15.5,115.0,294.76,249.7
2016,6,28,18,30,449.0,51.0,6.7,15.0,134.0,459.5,385.2
2016,6,28,18,45,350.0,40.5,6.65,14.5,93.5,355.41,293.41
2016,6,28,19,0,251.0,30.0,6.6,14.0,53.0,259.25,194.99
2016,6,28,19,15,125.5,15.0,6.45,14.0,26.5,123.09,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,15.5,5.0,13.0,32.5,12.5,0.0
2016,6,29,5,30,333.0,31.0,5.0,13.0,65.0,25.5,15.56
2016,6,29,5,45,430.5,39.5,5.0,13.5,108.5,32.03,22.4
2016,6,29,6,0,528.0,48.0,5.0,14.0,152.0,38.51,28.56
2016,6,29,6,15,264.0,50.5,5.0,14.0,102.5,37.65,28.06
2016,6,29,6,30,0.0,53.0,5.0,14.0,53.0,43.86,33.7
2016,6,29,6,45,0.0,64.0,5.05,14.0,64.0,53.03,41.87
2016,6,29,7,0,0.0,75.0,5.1,14.0,75.0,62.11,49.86
2016,6,29,7,15,0.0,98.0,5.1,14.0,98.0,79.92,65.46
2016,6,29,7,30,0.0,121.0,5.1,14.0,121.0,97.39,80.58
2016,6,29,7,45,0.0,136.5,5.1,14.5,136.5,109.23,90.46
2016,6,29,8,0,0.0,152.0,5.1,15.0,152.0,120.97,100.12
2016,6,29,8,15,1.0,161.5,5.1,15.0,162.5,128.38,106.18
2016,6,29,8,30,2.0,171.0,5.1,15.0,173.0,135.72,112.15
2016,6,29,8,45,2.5,175.5,5.2,15.5,178.0,139.43,114.8
2016,6,29,9,0,3.0,180.0,5.3,16.0,183.0,143.49,112.52
2016,6,29,9,15,6.0,202.0,5.3,16.0,207.5,160.86,126.16
2016,6,29,9,30,9.0,224.0,5.3,16.0,232.0,178.73,140.11
2016,6,29,9,45,42.0,307.0,5.35,16.0,343.0,233.03,181.85
2016,6,29,10,0,75.0,390.0,5.4,16.0,454.0,300.14,233.55
2016,6,29,10,15,50.5,366.0,5.4,16.0,410.0,286.73,223.89
2016,6,29,10,30,26.0,342.0,5.4,16.0,366.0,268.75,210.4
2016,6,29,10,45,46.5,387.0,5.45,16.5,431.0,314.32,245.46
2016,6,29,11,0,67.0,432.0,5.5,17.0,496.0,363.3,282.87
2016,6,29,11,15,143.0,454.0,5.5,17.0,590.5,422.9,329.03
2016,6,29,11,30,219.0,476.0,5.5,17.0,685.0,498.44,387.4
2016,6,29,11,45,125.5,434.0,5.55,17.0,554.5,427.74,333.48
2016,6,29,12,0,32.0,392.0,5.6,17.0,424.0,344.49,268.58
2016,6,29,12,15,136.5,435.5,5.7,17.0,568.0,464.44,363.12
2016,6,29,12,30,241.0,479.0,5.8,17.0,712.0,593.75,462.77
2016,6,29,12,45,289.5,460.0,5.95,17.0,738.5,640.67,499.5
2016,6,29,13,0,338.0,441.0,6.1,17.0,765.0,686.0,535.36
2016,6,29,13,15,197.0,430.0,6.15,16.5,618.0,564.86,443.21
2016,6,29,13,30,56.0,419.0,6.2,16.0,471.0,428.19,336.36
2016,6,29,13,45,55.5,408.0,6.3,16.0,459.0,424.26,334.15
2016,6,29,14,0,55.0,397.0,6.4,16.0,447.0,419.75,331.23
2016,6,29,14,15,147.0,398.5,6.4,16.0,524.5,535.12,423.78
2016,6,29,14,30,239.0,400.0,6.4,16.0,602.0,655.93,518.57
2016,6,29,14,45,161.0,379.0,6.45,16.0,512.5,547.02,434.45
2016,6,29,15,0,83.0,358.0,6.5,16.0,423.0,432.91,344.87
2016,6,29,15,15,87.5,340.5,6.5,15.5,406.0,424.74,340.42
2016,6,29,15,30,92.0,323.0,6.5,15.0,389.0,416.03,335.32
2016,6,29,15,45,55.5,275.0,6.5,15.0,314.5,329.97,266.57
2016,6,29,16,0,19.0,227.0,6.5,15.0,240.0,224.29,180.63
2016,6,29,16,15,18.5,211.5,6.45,14.5,223.0,210.57,170.4
2016,6,29,16,30,18.0,196.0,6.4,14.0,206.0,196.77,159.9
2016,6,29,16,45,9.0,166.5,6.4,14.0,171.5,159.55,129.15
2016,6,29,17,0,0.0,137.0,6.4,14.0,137.0,122.35,98.03
2016,6,29,17,15,2.0,130.5,6.35,14.0,131.5,120.16,96.64
2016,6,29,17,30,4.0,124.0,6.3,14.0,126.0,118.53,95.63
2016,6,29,17,45,2.0,106.0,6.25,14.0,107.0,100.25,80.21
2016,6,29,18,0,0.0,88.0,6.2,14.0,88.0,81.82,64.44
2016,6,29,18,15,235.5,69.5,6.1,13.5,113.0,317.45,270.24
2016,6,29,18,30,471.0,51.0,6.0,13.0,138.0,476.95,401.5
2016,6,29,18,45,371.5,40.5,5.9,13.0,96.5,371.6,307.84
2016,6,29,19,0,272.0,30.0,5.8,13.0,55.0,274.17,206.79
2016,6,29,19,15,136.0,15.0,5.7,13.0,27.5,134.07,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,136.5,17.0,4.7,13.0,30.5,13.27,0.0
2016,6,30,5,30,273.0,34.0,4.7,13.0,61.0,28.05,17.6
2016,6,30,5,45,371.0,44.0,4.7,13.5,103.5,35.69,25.58
2016,6,30,6,0,469.0,54.0,4.7,14.0,146.0,43.2,32.7
2016,6,30,6,15,234.5,57.5,4.65,14.0,103.5,42.42,32.31
2016,6,30,6,30,0.0,61.0,4.6,14.0,61.0,50.45,39.59
2016,6,30,6,45,0.0,73.5,4.55,14.0,73.5,60.46,48.5
2016,6,30,7,0,0.0,86.0,4.5,14.0,86.0,70.4,57.22
2016,6,30,7,15,0.0,116.0,4.35,14.0,116.0,93.0,76.98
2016,6,30,7,30,0.0,146.0,4.2,14.0,146.0,114.98,95.93
2016,6,30,7,45,2.5,160.0,4.05,14.5,161.5,125.69,104.67
2016,6,30,8,0,5.0,174.0,3.9,15.0,177.0,136.31,113.23
2016,6,30,8,15,7.5,190.5,3.8,15.0,195.0,148.54,123.31
2016,6,30,8,30,10.0,207.0,3.7,15.0,213.0,160.64,133.21
2016,6,30,8,45,20.5,244.5,3.6,15.5,259.0,186.5,154.35
2016,6,30,9,0,31.0,282.0,3.5,16.0,305.0,197.79,155.32
2016,6,30,9,15,68.5,326.0,3.45,16.0,380.0,232.64,180.56
2016,6,30,9,30,106.0,370.0,3.4,16.0,455.0,272.49,209.44
2016,6,30,9,45,108.0,388.0,3.35,16.5,477.5,295.38,226.56
2016,6,30,10,0,110.0,406.0,3.3,17.0,500.0,318.86,244.43
2016,6,30,10,15,100.5,416.5,3.3,17.0,504.5,334.62,257.26
2016,6,30,10,30,91.0,427.0,3.3,17.0,509.0,349.46,269.24
2016,6,30,10,45,159.5,443.0,3.3,17.5,590.0,391.21,300.13
2016,6,30,11,0,228.0,459.0,3.3,18.0,671.0,451.24,345.01
2016,6,30,11,15,236.5,465.0,3.4,18.0,688.0,480.01,367.46
2016,6,30,11,30,245.0,471.0,3.5,18.0,705.0,504.04,386.41
2016,6,30,11,45,250.0,469.5,3.6,18.0,710.0,528.71,405.69
2016,6,30,12,0,255.0,468.0,3.7,18.0,715.0,553.61,424.98
2016,6,30,12,15,312.5,449.0,3.85,18.0,752.0,602.36,462.72
2016,6,30,12,30,370.0,430.0,4.0,18.0,789.0,654.25,502.55
2016,6,30,12,45,422.0,411.5,4.15,18.0,817.5,709.35,544.36
2016,6,30,13,0,474.0,393.0,4.3,18.0,846.0,764.11,585.75
2016,6,30,13,15,381.5,417.5,4.45,18.0,778.5,723.68,556.09
2016,6,30,13,30,289.0,442.0,4.6,18.0,711.0,684.54,526.99
2016,6,30,13,45,307.5,425.0,4.8,18.0,705.0,703.07,542.88
2016,6,30,14,0,326.0,408.0,5.0,18.0,699.0,720.46,557.75
2016,6,30,14,15,416.0,357.5,5.1,18.0,717.0,787.86,610.61
2016,6,30,14,30,506.0,307.0,5.2,18.0,735.0,841.95,653.73
2016,6,30,14,45,481.0,299.5,5.35,18.0,692.5,822.96,641.36
2016,6,30,15,0,456.0,292.0,5.5,18.0,650.0,801.05,627.12
2016,6,30,15,15,632.5,212.0,5.55,18.0,681.0,911.7,714.09
2016,6,30,15,30,809.0,132.0,5.6,18.0,712.0,1001.72,779.87
2016,6,30,15,45,792.0,129.0,5.7,18.0,667.0,983.7,769.06
2016,6,30,16,0,775.0,126.0,5.8,18.0,622.0,962.54,756.63
2016,6,30,16,15,753.5,122.0,5.8,17.5,573.5,940.17,744.15
2016,6,30,16,30,732.0,118.0,5.8,17.0,525.0,908.17,724.5
2016,6,30,16,45,701.0,114.0,5.8,17.0,474.5,864.52,694.57
2016,6,30,17,0,670.0,110.0,5.8,17.0,424.0,819.09,662.9
2016,6,30,17,15,633.0,104.0,5.8,16.5,372.5,764.1,624.5
2016,6,30,17,30,596.0,98.0,5.8,16.0,321.0,708.28,584.33
2016,6,30,17,45,541.0,91.0,5.8,16.0,270.5,634.79,527.74
2016,6,30,18,0,486.0,84.0,5.8,16.0,220.0,556.66,465.54
2016,6,30,18,15,415.5,73.5,5.7,15.5,173.5,471.44,395.87
2016,6,30,18,30,345.0,63.0,5.6,15.0,127.0,390.43,326.47
2016,6,30,18,45,246.5,49.0,5.6,14.5,87.5,288.31,236.62
2016,6,30,19,0,148.0,35.0,5.6,14.0,48.0,194.87,144.48
2016,6,30,19,15,74.0,17.5,5.45,13.5,24.0,83.69,0.0
2016,6,30,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
