Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.5,18.0,3.5,13.0,28.5,13.99,0.0
2016,7,1,5,30,213.0,36.0,3.5,13.0,57.0,27.78,17.29
2016,7,1,5,45,310.0,48.0,3.5,13.0,97.5,36.83,26.63
2016,7,1,6,0,407.0,60.0,3.5,13.0,138.0,48.03,37.12
2016,7,1,6,15,473.0,68.5,3.45,13.0,185.5,53.7,42.52
2016,7,1,6,30,539.0,77.0,3.4,13.0,233.0,59.25,47.63
2016,7,1,6,45,269.5,86.5,3.4,13.5,164.5,61.35,49.39
2016,7,1,7,0,0.0,96.0,3.4,14.0,96.0,77.75,63.73
2016,7,1,7,15,0.0,107.0,3.35,14.0,107.0,86.5,71.23
2016,7,1,7,30,0.0,118.0,3.3,14.0,118.0,95.18,78.6
2016,7,1,7,45,2.5,146.5,3.3,14.5,148.0,116.31,96.52
2016,7,1,8,0,5.0,175.0,3.3,15.0,178.0,136.97,113.77
2016,7,1,8,15,6.0,186.0,3.3,15.0,190.0,145.43,120.61
2016,7,1,8,30,7.0,197.0,3.3,15.0,202.0,153.81,127.36
2016,7,1,8,45,12.5,224.5,3.3,15.5,233.5,173.24,143.17
2016,7,1,9,0,18.0,252.0,3.3,16.0,265.0,193.53,152.23
2016,7,1,9,15,16.0,254.0,3.3,16.0,266.5,198.06,155.18
2016,7,1,9,30,14.0,256.0,3.3,16.0,268.0,202.08,158.05
2016,7,1,9,45,18.5,283.5,3.35,16.0,299.5,225.05,175.81
2016,7,1,10,0,23.0,311.0,3.4,16.0,331.0,248.85,194.18
2016,7,1,10,15,21.0,311.0,3.4,16.0,330.0,251.73,196.35
2016,7,1,10,30,19.0,311.0,3.4,16.0,329.0,254.17,198.24
2016,7,1,10,45,34.0,361.0,3.45,16.5,393.5,290.7,226.02
2016,7,1,11,0,49.0,411.0,3.5,17.0,458.0,339.62,263.07
2016,7,1,11,15,65.5,434.5,3.6,17.0,497.0,373.37,288.88
2016,7,1,11,30,82.0,458.0,3.7,17.0,536.0,409.66,316.64
2016,7,1,11,45,91.0,466.5,3.8,17.0,554.5,432.32,334.06
2016,7,1,12,0,100.0,475.0,3.9,17.0,573.0,456.06,352.34
2016,7,1,12,15,100.0,475.0,4.0,17.0,572.5,467.45,361.22
2016,7,1,12,30,100.0,475.0,4.1,17.0,572.0,478.59,369.96
2016,7,1,12,45,103.5,472.0,4.2,17.0,572.0,489.62,378.76
2016,7,1,13,0,107.0,469.0,4.3,17.0,572.0,500.43,387.5
2016,7,1,13,15,104.5,460.5,4.4,17.0,559.5,500.77,388.33
2016,7,1,13,30,102.0,452.0,4.5,17.0,547.0,500.25,388.57
2016,7,1,13,45,152.0,444.5,4.6,17.0,582.5,563.43,437.99
2016,7,1,14,0,202.0,437.0,4.7,17.0,618.0,615.06,478.48
2016,7,1,14,15,189.0,422.5,4.75,17.0,587.5,599.82,467.62
2016,7,1,14,30,176.0,408.0,4.8,17.0,557.0,582.83,455.7
2016,7,1,14,45,157.5,390.0,4.9,17.0,519.0,555.06,435.63
2016,7,1,15,0,139.0,372.0,5.0,17.0,481.0,525.64,414.16
2016,7,1,15,15,156.5,351.5,5.0,16.5,468.5,528.64,419.07
2016,7,1,15,30,174.0,331.0,5.0,16.0,456.0,530.61,423.19
2016,7,1,15,45,122.0,302.5,5.05,16.0,387.5,451.29,361.61
2016,7,1,16,0,70.0,274.0,5.1,16.0,319.0,348.9,280.84
2016,7,1,16,15,172.0,251.0,5.05,16.0,350.0,451.56,366.88
2016,7,1,16,30,274.0,228.0,5.0,16.0,381.0,551.19,448.64
2016,7,1,16,45,169.0,207.5,4.95,16.0,299.0,402.65,330.08
2016,7,1,17,0,64.0,187.0,4.9,16.0,217.0,258.69,211.73
2016,7,1,17,15,349.5,136.0,4.85,15.5,270.5,528.05,439.34
2016,7,1,17,30,635.0,85.0,4.8,15.0,324.0,727.92,598.99
2016,7,1,17,45,586.5,78.5,4.75,15.0,273.5,660.22,546.14
2016,7,1,18,0,538.0,72.0,4.7,15.0,223.0,593.2,493.46
2016,7,1,18,15,470.0,63.5,4.6,14.5,176.0,508.84,425.36
2016,7,1,18,30,402.0,55.0,4.5,14.0,129.0,427.48,356.84
2016,7,1,18,45,299.0,43.5,4.4,14.0,89.0,318.47,261.52
2016,7,1,19,0,196.0,32.0,4.3,14.0,49.0,223.21,165.86
2016,7,1,19,15,98.0,16.0,4.1,14.0,24.5,107.05,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,1.4,13.0,27.5,12.48,0.0
2016,7,2,5,30,239.0,32.0,1.5,13.0,55.0,24.84,14.79
2016,7,2,5,45,329.5,43.5,1.65,13.5,95.5,35.17,25.13
2016,7,2,6,0,420.0,55.0,1.8,14.0,136.0,43.87,33.3
2016,7,2,6,15,483.5,64.0,1.8,14.0,183.0,50.11,39.17
2016,7,2,6,30,547.0,73.0,1.8,14.0,230.0,56.18,44.71
2016,7,2,6,45,273.5,83.5,1.85,14.5,162.0,59.38,47.45
2016,7,2,7,0,0.0,94.0,1.9,15.0,94.0,76.27,62.16
2016,7,2,7,15,0.0,109.0,1.9,15.0,109.0,87.93,72.17
2016,7,2,7,30,0.0,124.0,1.9,15.0,124.0,99.49,81.98
2016,7,2,7,45,131.5,178.5,1.95,15.5,253.0,126.89,105.15
2016,7,2,8,0,263.0,233.0,2.0,16.0,382.0,151.01,125.09
2016,7,2,8,15,521.5,175.5,2.0,16.0,502.0,111.69,91.2
2016,7,2,8,30,780.0,118.0,2.0,16.0,622.0,84.03,67.31
2016,7,2,8,45,423.0,216.5,2.0,16.0,492.5,127.92,104.57
2016,7,2,9,0,66.0,315.0,2.0,16.0,363.0,216.56,169.31
2016,7,2,9,15,448.0,223.5,2.0,16.0,575.5,172.52,117.73
2016,7,2,9,30,830.0,132.0,2.0,16.0,788.0,207.59,126.35
2016,7,2,9,45,833.0,137.5,2.0,16.5,820.0,260.45,169.35
2016,7,2,10,0,836.0,143.0,2.0,17.0,852.0,313.76,215.15
2016,7,2,10,15,843.0,145.0,2.0,17.0,880.5,366.28,261.24
2016,7,2,10,30,850.0,147.0,2.0,17.0,909.0,422.91,310.06
2016,7,2,10,45,854.0,149.0,2.0,17.5,930.0,473.4,352.75
2016,7,2,11,0,858.0,151.0,2.0,18.0,951.0,523.55,393.93
2016,7,2,11,15,861.5,152.0,2.0,18.0,965.5,572.27,433.58
2016,7,2,11,30,865.0,153.0,2.0,18.0,980.0,620.26,471.6
2016,7,2,11,45,866.0,153.5,2.05,18.0,987.0,665.48,506.91
2016,7,2,12,0,867.0,154.0,2.1,18.0,994.0,709.47,540.54
2016,7,2,12,15,867.0,154.5,2.1,18.0,994.0,751.38,571.66
2016,7,2,12,30,867.0,155.0,2.1,18.0,994.0,791.64,601.0
2016,7,2,12,45,875.5,148.0,2.15,18.0,989.5,830.9,628.38
2016,7,2,13,0,884.0,141.0,2.2,18.0,985.0,868.19,654.13
2016,7,2,13,15,880.5,140.0,2.25,18.0,970.0,898.0,674.77
2016,7,2,13,30,877.0,139.0,2.3,18.0,955.0,924.94,693.57
2016,7,2,13,45,872.0,138.0,2.35,18.0,932.5,947.49,709.51
2016,7,2,14,0,867.0,137.0,2.4,18.0,910.0,966.89,723.48
2016,7,2,14,15,860.0,135.0,2.4,18.0,881.5,980.17,733.01
2016,7,2,14,30,853.0,133.0,2.4,18.0,853.0,990.09,740.49
2016,7,2,14,45,844.0,130.5,2.4,18.0,818.5,1007.43,753.08
2016,7,2,15,0,835.0,128.0,2.4,18.0,784.0,1008.2,754.75
2016,7,2,15,15,823.0,125.5,2.4,17.5,744.5,1002.49,753.87
2016,7,2,15,30,811.0,123.0,2.4,17.0,705.0,993.41,750.94
2016,7,2,15,45,796.5,119.5,2.4,17.0,661.0,977.37,742.05
2016,7,2,16,0,782.0,116.0,2.4,17.0,617.0,958.2,731.16
2016,7,2,16,15,762.0,112.0,2.4,16.5,569.0,929.93,715.42
2016,7,2,16,30,742.0,108.0,2.4,16.0,521.0,905.45,702.23
2016,7,2,16,45,473.0,149.0,2.4,16.0,403.5,672.92,537.17
2016,7,2,17,0,204.0,190.0,2.4,16.0,286.0,417.41,339.4
2016,7,2,17,15,414.0,138.5,2.4,15.5,303.5,591.97,483.15
2016,7,2,17,30,624.0,87.0,2.4,15.0,321.0,720.6,582.27
2016,7,2,17,45,579.0,79.5,2.4,15.0,271.5,654.99,532.8
2016,7,2,18,0,534.0,72.0,2.4,15.0,222.0,589.93,483.43
2016,7,2,18,15,468.5,63.0,2.35,14.5,175.5,507.16,418.49
2016,7,2,18,30,403.0,54.0,2.3,14.0,129.0,427.34,352.85
2016,7,2,18,45,310.0,42.0,2.25,14.0,89.0,327.61,266.75
2016,7,2,19,0,217.0,30.0,2.2,14.0,49.0,234.23,173.09
2016,7,2,19,15,108.5,15.0,2.1,14.0,24.5,111.89,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,1.7,13.0,27.5,12.48,0.0
2016,7,3,5,30,238.0,32.0,1.7,13.0,55.0,24.84,14.68
2016,7,3,5,45,330.5,43.5,1.75,13.5,95.5,35.22,25.15
2016,7,3,6,0,423.0,55.0,1.8,14.0,136.0,43.94,33.35
2016,7,3,6,15,486.5,63.5,1.75,14.0,183.0,49.77,38.86
2016,7,3,6,30,550.0,72.0,1.7,14.0,230.0,55.46,44.07
2016,7,3,6,45,278.5,100.5,1.7,14.5,180.5,74.5,60.85
2016,7,3,7,0,7.0,129.0,1.7,15.0,131.0,100.84,83.69
2016,7,3,7,15,89.5,162.5,1.7,15.0,204.5,120.27,100.29
2016,7,3,7,30,172.0,196.0,1.7,15.0,278.0,136.68,114.06
2016,7,3,7,45,192.5,218.0,1.75,15.5,319.0,149.86,124.69
2016,7,3,8,0,213.0,240.0,1.8,16.0,360.0,162.61,134.82
2016,7,3,8,15,501.5,176.5,1.75,16.0,492.0,111.98,91.4
2016,7,3,8,30,790.0,113.0,1.7,16.0,624.0,80.98,64.68
2016,7,3,8,45,804.5,116.5,1.7,16.5,667.5,81.56,64.91
2016,7,3,9,0,819.0,120.0,1.7,17.0,711.0,101.86,64.24
2016,7,3,9,15,830.5,123.0,1.7,17.0,750.5,152.31,86.97
2016,7,3,9,30,842.0,126.0,1.7,17.0,790.0,204.45,122.81
2016,7,3,9,45,870.5,116.5,1.7,17.5,829.5,262.03,168.15
2016,7,3,10,0,899.0,107.0,1.7,18.0,869.0,313.29,211.4
2016,7,3,10,15,905.0,108.5,1.7,18.0,897.0,367.02,258.63
2016,7,3,10,30,911.0,110.0,1.7,18.0,925.0,420.91,305.59
2016,7,3,10,45,914.5,111.5,1.7,18.0,946.5,473.68,350.79
2016,7,3,11,0,918.0,113.0,1.7,18.0,968.0,525.96,394.38
2016,7,3,11,15,921.0,113.5,1.7,18.0,982.5,576.59,435.49
2016,7,3,11,30,924.0,114.0,1.7,18.0,997.0,626.3,474.73
2016,7,3,11,45,925.0,114.5,1.7,18.0,1004.0,673.66,511.19
2016,7,3,12,0,926.0,115.0,1.7,18.0,1011.0,719.61,545.69
2016,7,3,12,15,925.5,115.0,1.75,18.0,1010.5,762.5,577.67
2016,7,3,12,30,925.0,115.0,1.8,18.0,1010.0,803.47,606.69
2016,7,3,12,45,911.0,123.0,1.85,18.5,998.5,838.25,629.41
2016,7,3,13,0,897.0,131.0,1.9,19.0,987.0,870.06,650.03
2016,7,3,13,15,894.0,130.0,1.95,18.5,972.0,900.49,672.21
2016,7,3,13,30,891.0,129.0,2.0,18.0,957.0,928.04,692.57
2016,7,3,13,45,887.0,127.5,2.05,18.0,935.0,951.2,708.82
2016,7,3,14,0,883.0,126.0,2.1,18.0,913.0,971.19,723.1
2016,7,3,14,15,876.0,124.5,2.15,18.0,884.5,985.03,733.48
2016,7,3,14,30,869.0,123.0,2.2,18.0,856.0,995.49,741.83
2016,7,3,14,45,861.0,120.0,2.3,18.0,821.5,1000.0,747.01
2016,7,3,15,0,853.0,117.0,2.4,18.0,787.0,1001.07,750.1
2016,7,3,15,15,841.0,115.0,2.45,17.5,747.0,995.78,750.0
2016,7,3,15,30,829.0,113.0,2.5,17.0,707.0,1000.03,756.52
2016,7,3,15,45,528.5,197.0,2.55,17.0,567.0,790.07,613.0
2016,7,3,16,0,228.0,281.0,2.6,17.0,427.0,539.5,425.64
2016,7,3,16,15,495.5,190.0,2.6,17.0,475.0,750.45,591.66
2016,7,3,16,30,763.0,99.0,2.6,17.0,523.0,909.19,705.73
2016,7,3,16,45,434.0,146.0,2.6,17.0,382.5,630.98,504.62
2016,7,3,17,0,105.0,193.0,2.6,17.0,242.0,326.16,263.83
2016,7,3,17,15,62.0,163.0,2.6,16.5,191.0,231.4,188.81
2016,7,3,17,30,19.0,133.0,2.6,16.0,140.0,142.94,115.44
2016,7,3,17,45,13.0,114.0,2.65,15.5,118.5,119.82,96.46
2016,7,3,18,0,7.0,95.0,2.7,15.0,97.0,96.72,76.98
2016,7,3,18,15,219.0,73.0,2.65,14.5,113.5,289.53,243.91
2016,7,3,18,30,431.0,51.0,2.6,14.0,130.0,446.13,369.62
2016,7,3,18,45,336.5,40.0,2.6,14.0,90.0,345.45,281.63
2016,7,3,19,0,242.0,29.0,2.6,14.0,50.0,252.58,186.61
2016,7,3,19,15,121.0,14.5,2.5,14.0,25.0,119.06,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,2.25,13.0,28.0,11.71,0.0
2016,7,4,5,30,289.0,29.0,2.3,13.0,56.0,23.79,13.69
2016,7,4,5,45,387.0,38.0,2.35,13.5,97.5,30.74,21.21
2016,7,4,6,0,485.0,47.0,2.4,14.0,139.0,37.61,27.74
2016,7,4,6,15,547.0,54.0,2.35,14.0,187.0,42.56,32.43
2016,7,4,6,30,609.0,61.0,2.3,14.0,235.0,47.42,36.9
2016,7,4,6,45,368.0,106.0,2.3,14.5,217.0,75.69,61.91
2016,7,4,7,0,127.0,151.0,2.3,15.0,199.0,108.42,90.36
2016,7,4,7,15,117.0,173.5,2.2,15.0,223.0,122.33,102.14
2016,7,4,7,30,107.0,196.0,2.1,15.0,247.0,135.75,113.35
2016,7,4,7,45,95.5,217.0,2.05,15.5,266.0,154.73,128.93
2016,7,4,8,0,84.0,238.0,2.0,16.0,285.0,167.69,139.17
2016,7,4,8,15,464.5,164.0,1.95,16.0,460.0,104.06,84.65
2016,7,4,8,30,845.0,90.0,1.9,16.0,635.0,77.55,61.75
2016,7,4,8,45,434.5,178.5,1.9,16.5,460.0,107.26,86.86
2016,7,4,9,0,24.0,267.0,1.9,17.0,285.0,203.19,159.0
2016,7,4,9,15,459.5,182.5,1.9,17.0,544.0,143.52,93.95
2016,7,4,9,30,895.0,98.0,1.9,17.0,803.0,203.34,119.79
2016,7,4,9,45,882.5,111.5,1.9,17.5,832.0,260.28,166.36
2016,7,4,10,0,870.0,125.0,1.9,18.0,861.0,315.83,214.41
2016,7,4,10,15,877.0,126.5,1.9,18.0,889.5,368.56,260.66
2016,7,4,10,30,884.0,128.0,1.9,18.0,918.0,421.57,306.84
2016,7,4,10,45,887.0,130.0,1.9,18.0,939.5,473.3,351.21
2016,7,4,11,0,890.0,132.0,1.9,18.0,961.0,524.54,394.04
2016,7,4,11,15,893.0,133.0,1.9,18.0,975.5,574.43,434.66
2016,7,4,11,30,896.0,134.0,1.9,18.0,990.0,623.48,473.5
2016,7,4,11,45,896.5,135.0,1.9,18.0,997.0,669.97,509.45
2016,7,4,12,0,897.0,136.0,1.9,18.0,1004.0,715.11,543.51
2016,7,4,12,15,897.0,136.0,1.9,18.0,1004.0,757.64,574.96
2016,7,4,12,30,897.0,136.0,1.9,18.0,1004.0,798.4,604.16
2016,7,4,12,45,673.5,264.5,1.9,18.0,913.0,783.63,590.24
2016,7,4,13,0,450.0,393.0,1.9,18.0,822.0,742.54,557.51
2016,7,4,13,15,680.5,256.0,1.9,18.0,893.5,847.21,636.46
2016,7,4,13,30,911.0,119.0,1.9,18.0,965.0,936.35,697.58
2016,7,4,13,45,906.0,118.0,1.9,18.0,943.0,959.36,712.39
2016,7,4,14,0,901.0,117.0,1.9,18.0,921.0,979.12,725.86
2016,7,4,14,15,894.5,115.5,1.9,18.0,892.0,993.62,736.01
2016,7,4,14,30,888.0,114.0,1.9,18.0,863.0,1004.69,744.11
2016,7,4,14,45,701.5,191.5,1.95,18.0,768.5,937.93,701.7
2016,7,4,15,0,515.0,269.0,2.0,18.0,674.0,836.14,632.29
2016,7,4,15,15,412.5,288.5,2.0,18.0,602.5,761.58,580.57
2016,7,4,15,30,310.0,308.0,2.0,18.0,531.0,665.24,512.07
2016,7,4,15,45,300.0,289.0,2.05,18.0,493.5,639.39,495.98
2016,7,4,16,0,290.0,270.0,2.1,18.0,456.0,611.85,477.87
2016,7,4,16,15,243.0,254.0,2.15,17.5,401.5,549.15,433.29
2016,7,4,16,30,196.0,238.0,2.2,17.0,347.0,464.09,371.02
2016,7,4,16,45,459.0,163.5,2.25,17.0,387.0,677.21,540.39
2016,7,4,17,0,722.0,89.0,2.3,17.0,427.0,842.18,661.16
2016,7,4,17,15,372.0,111.5,2.35,16.5,284.5,517.61,421.59
2016,7,4,17,30,22.0,134.0,2.4,16.0,142.0,146.93,118.29
2016,7,4,17,45,15.5,114.5,2.45,16.0,120.0,122.71,98.78
2016,7,4,18,0,9.0,95.0,2.5,16.0,98.0,98.5,78.24
2016,7,4,18,15,216.5,73.5,2.5,15.5,114.0,288.4,241.87
2016,7,4,18,30,424.0,52.0,2.5,15.0,130.0,441.88,364.64
2016,7,4,18,45,322.5,41.0,2.55,15.0,89.5,336.13,272.87
2016,7,4,19,0,221.0,30.0,2.6,15.0,49.0,237.54,174.09
2016,7,4,19,15,110.5,15.0,2.6,14.5,24.5,113.12,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.0,2.25,13.0,27.0,12.15,0.0
2016,7,5,5,30,258.0,30.0,2.2,13.0,54.0,24.65,14.24
2016,7,5,5,45,361.5,39.5,2.2,13.5,95.5,31.97,22.25
2016,7,5,6,0,465.0,49.0,2.2,14.0,137.0,39.2,29.13
2016,7,5,6,15,528.5,56.5,2.15,14.0,184.5,44.46,34.13
2016,7,5,6,30,592.0,64.0,2.1,14.0,232.0,49.63,38.87
2016,7,5,6,45,309.0,100.5,2.1,14.5,189.5,71.4,58.12
2016,7,5,7,0,26.0,137.0,2.1,15.0,147.0,102.52,85.2
2016,7,5,7,15,33.0,159.0,2.1,15.0,173.5,117.4,97.87
2016,7,5,7,30,40.0,181.0,2.1,15.0,200.0,131.97,110.11
2016,7,5,7,45,47.0,204.0,2.15,15.5,228.5,146.77,122.18
2016,7,5,8,0,54.0,227.0,2.2,16.0,257.0,161.2,133.77
2016,7,5,8,15,45.5,240.0,2.25,16.0,267.0,169.57,140.39
2016,7,5,8,30,37.0,253.0,2.3,16.0,277.0,177.66,146.77
2016,7,5,8,45,103.0,293.0,2.35,16.0,366.0,201.18,165.99
2016,7,5,9,0,169.0,333.0,2.4,16.0,455.0,214.56,166.3
2016,7,5,9,15,112.0,337.0,2.45,16.0,420.0,227.7,174.69
2016,7,5,9,30,55.0,341.0,2.5,16.0,385.0,247.26,191.49
2016,7,5,9,45,132.5,373.5,2.65,16.5,484.5,277.76,211.46
2016,7,5,10,0,210.0,406.0,2.8,17.0,584.0,330.92,249.83
2016,7,5,10,15,148.5,414.5,2.9,17.0,542.5,335.65,256.33
2016,7,5,10,30,87.0,423.0,3.0,17.0,501.0,344.28,265.04
2016,7,5,10,45,63.5,408.0,3.2,17.0,466.0,334.99,258.82
2016,7,5,11,0,40.0,393.0,3.4,17.0,431.0,322.08,249.48
2016,7,5,11,15,52.5,417.5,3.55,17.0,468.0,353.61,273.84
2016,7,5,11,30,65.0,442.0,3.7,17.0,505.0,387.31,299.7
2016,7,5,11,45,44.0,398.5,3.85,17.5,441.0,349.95,270.84
2016,7,5,12,0,23.0,355.0,4.0,18.0,377.0,308.35,238.59
2016,7,5,12,15,36.5,392.5,4.1,17.5,427.5,354.05,274.52
2016,7,5,12,30,50.0,430.0,4.2,17.0,478.0,402.39,312.17
2016,7,5,12,45,78.0,449.0,4.35,17.0,523.5,448.9,348.3
2016,7,5,13,0,106.0,468.0,4.5,17.0,569.0,498.19,386.42
2016,7,5,13,15,95.5,455.5,4.6,17.0,546.0,487.96,378.95
2016,7,5,13,30,85.0,443.0,4.7,17.0,523.0,476.19,370.48
2016,7,5,13,45,103.0,438.5,4.85,17.0,532.0,497.01,387.57
2016,7,5,14,0,121.0,434.0,5.0,17.0,541.0,534.96,417.39
2016,7,5,14,15,107.5,415.0,5.1,17.0,508.5,494.98,387.75
2016,7,5,14,30,94.0,396.0,5.2,17.0,476.0,470.09,369.43
2016,7,5,14,45,78.5,371.0,5.3,17.0,436.0,435.57,343.46
2016,7,5,15,0,63.0,346.0,5.4,17.0,396.0,399.66,316.16
2016,7,5,15,15,116.5,338.5,5.5,16.5,424.5,473.49,376.87
2016,7,5,15,30,170.0,331.0,5.6,16.0,453.0,526.52,421.34
2016,7,5,15,45,98.5,285.5,5.7,16.0,355.5,385.78,310.69
2016,7,5,16,0,27.0,240.0,5.8,16.0,258.0,265.97,213.6
2016,7,5,16,15,13.5,197.0,5.9,15.5,206.0,190.63,153.11
2016,7,5,16,30,0.0,154.0,6.0,15.0,154.0,135.63,107.97
2016,7,5,16,45,0.0,135.5,6.1,15.0,135.5,118.8,94.37
2016,7,5,17,0,0.0,117.0,6.2,15.0,117.0,101.83,80.5
2016,7,5,17,15,0.0,112.5,6.25,15.0,112.5,99.1,78.48
2016,7,5,17,30,0.0,108.0,6.3,15.0,108.0,96.93,76.87
2016,7,5,17,45,0.0,91.5,6.4,15.0,91.5,81.84,64.22
2016,7,5,18,0,0.0,75.0,6.5,15.0,75.0,66.54,51.21
2016,7,5,18,15,232.5,62.5,6.45,14.5,105.0,305.05,259.18
2016,7,5,18,30,465.0,50.0,6.4,14.0,135.0,471.91,396.21
2016,7,5,18,45,357.0,40.0,6.35,14.0,93.5,360.94,297.89
2016,7,5,19,0,249.0,30.0,6.3,14.0,52.0,258.44,191.34
2016,7,5,19,15,124.5,15.0,6.2,13.5,26.0,122.33,0.0
2016,7,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,5,15,110.5,16.0,5.65,13.0,26.0,12.48,0.0
2016,7,6,5,30,221.0,32.0,5.6,13.0,52.0,24.81,14.17
2016,7,6,5,45,320.0,43.0,5.55,13.5,92.0,34.91,24.74
2016,7,6,6,0,419.0,54.0,5.5,14.0,132.0,43.23,32.63
2016,7,6,6,15,484.5,62.0,5.4,14.0,178.5,48.68,37.83
2016,7,6,6,30,550.0,70.0,5.3,14.0,225.0,54.03,42.76
2016,7,6,6,45,275.0,67.5,5.2,14.0,145.0,48.59,37.92
2016,7,6,7,0,0.0,65.0,5.1,14.0,65.0,53.86,42.55
2016,7,6,7,15,0.0,83.0,5.0,14.0,83.0,68.55,55.45
2016,7,6,7,30,0.0,101.0,4.9,14.0,101.0,82.59,67.62
2016,7,6,7,45,0.0,128.5,4.8,14.5,128.5,103.35,85.39
2016,7,6,8,0,0.0,156.0,4.7,15.0,156.0,123.64,102.48
2016,7,6,8,15,1.0,165.0,4.65,15.0,165.5,130.72,108.21
2016,7,6,8,30,2.0,174.0,4.6,15.0,175.0,137.72,113.87
2016,7,6,8,45,5.5,195.5,4.6,15.5,199.5,153.39,126.66
2016,7,6,9,0,9.0,217.0,4.6,16.0,224.0,169.36,133.36
2016,7,6,9,15,13.5,244.5,4.6,16.0,255.0,190.98,150.04
2016,7,6,9,30,18.0,272.0,4.6,16.0,286.0,213.37,167.29
2016,7,6,9,45,16.5,271.5,4.65,16.0,284.5,215.84,169.04
2016,7,6,10,0,15.0,271.0,4.7,16.0,283.0,217.86,170.54
2016,7,6,10,15,17.5,293.0,4.75,16.0,308.0,237.23,185.7
2016,7,6,10,30,20.0,315.0,4.8,16.0,333.0,257.16,201.27
2016,7,6,10,45,17.5,301.5,4.85,16.5,317.5,249.01,194.47
2016,7,6,11,0,15.0,288.0,4.9,17.0,302.0,240.04,187.08
2016,7,6,11,15,13.5,269.0,4.95,17.0,282.0,226.55,176.51
2016,7,6,11,30,12.0,250.0,5.0,17.0,262.0,212.39,165.37
2016,7,6,11,45,23.5,325.5,5.05,17.0,349.0,280.04,218.58
2016,7,6,12,0,35.0,401.0,5.1,17.0,436.0,353.04,275.15
2016,7,6,12,15,38.0,407.5,5.25,17.0,445.0,367.32,286.26
2016,7,6,12,30,41.0,414.0,5.4,17.0,454.0,382.05,297.88
2016,7,6,12,45,29.5,367.5,5.55,17.0,396.0,339.87,265.48
2016,7,6,13,0,18.0,321.0,5.7,17.0,338.0,286.87,224.35
2016,7,6,13,15,31.5,361.5,5.85,16.5,391.5,347.08,272.46
2016,7,6,13,30,45.0,402.0,6.0,16.0,445.0,401.98,316.15
2016,7,6,13,45,36.0,372.5,6.2,16.0,406.5,372.01,293.09
2016,7,6,14,0,27.0,343.0,6.4,16.0,368.0,340.38,268.69
2016,7,6,14,15,42.0,357.5,6.5,16.0,394.0,373.89,295.96
2016,7,6,14,30,57.0,372.0,6.6,16.0,420.0,408.9,324.29
2016,7,6,14,45,41.5,334.0,6.75,16.0,368.5,359.89,286.07
2016,7,6,15,0,26.0,296.0,6.9,16.0,317.0,309.32,246.28
2016,7,6,15,15,26.5,283.5,6.9,15.5,304.0,300.75,240.57
2016,7,6,15,30,27.0,271.0,6.9,15.0,291.0,291.95,234.6
2016,7,6,15,45,16.0,229.5,6.95,15.0,241.5,221.36,177.76
2016,7,6,16,0,5.0,188.0,7.0,15.0,192.0,171.03,136.69
2016,7,6,16,15,5.5,181.5,6.9,15.0,185.0,166.87,133.75
2016,7,6,16,30,6.0,175.0,6.8,15.0,178.0,162.95,130.95
2016,7,6,16,45,3.0,155.5,6.75,15.0,157.0,142.22,114.04
2016,7,6,17,0,0.0,136.0,6.7,15.0,136.0,121.4,96.9
2016,7,6,17,15,20.0,138.0,6.6,14.5,145.5,145.57,118.69
2016,7,6,17,30,40.0,140.0,6.5,14.0,155.0,186.62,154.58
2016,7,6,17,45,33.5,120.0,6.45,14.0,131.0,160.02,132.13
2016,7,6,18,0,27.0,100.0,6.4,14.0,107.0,133.24,109.2
2016,7,6,18,15,235.5,74.0,6.3,13.5,118.0,305.14,260.11
2016,7,6,18,30,444.0,48.0,6.2,13.0,129.0,453.03,381.89
2016,7,6,18,45,347.5,38.0,6.1,13.0,89.5,351.68,291.12
2016,7,6,19,0,251.0,28.0,6.0,13.0,50.0,258.26,190.99
2016,7,6,19,15,125.5,14.0,5.85,13.0,25.0,95.0,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.5,3.55,14.0,26.0,10.91,0.0
2016,7,7,5,30,287.0,27.0,3.5,14.0,52.0,22.14,11.83
2016,7,7,5,45,386.5,35.0,3.45,14.0,92.5,28.3,18.95
2016,7,7,6,0,486.0,43.0,3.4,14.0,133.0,34.43,24.87
2016,7,7,6,15,547.5,49.5,3.4,14.0,180.0,39.1,29.32
2016,7,7,6,30,609.0,56.0,3.4,14.0,227.0,43.7,33.56
2016,7,7,6,45,308.0,91.0,3.4,14.5,178.0,64.97,52.43
2016,7,7,7,0,7.0,126.0,3.4,15.0,129.0,98.65,81.88
2016,7,7,7,15,53.5,160.0,3.4,15.0,185.0,118.14,98.64
2016,7,7,7,30,100.0,194.0,3.4,15.0,241.0,140.02,117.25
2016,7,7,7,45,68.0,204.5,3.45,15.0,238.5,147.27,123.06
2016,7,7,8,0,36.0,215.0,3.5,15.0,236.0,154.16,128.54
2016,7,7,8,15,144.5,246.5,3.55,15.0,338.0,165.32,137.64
2016,7,7,8,30,253.0,278.0,3.6,15.0,440.0,172.11,142.97
2016,7,7,8,45,269.5,296.5,3.65,15.5,480.0,179.99,148.95
2016,7,7,9,0,286.0,315.0,3.7,16.0,520.0,194.71,149.72
2016,7,7,9,15,585.0,203.5,3.8,16.0,653.0,165.73,108.41
2016,7,7,9,30,884.0,92.0,3.9,16.0,786.0,194.13,113.91
2016,7,7,9,45,884.0,98.0,4.05,16.0,818.5,248.45,158.62
2016,7,7,10,0,884.0,104.0,4.2,16.0,851.0,302.75,206.68
2016,7,7,10,15,890.5,105.5,4.3,16.0,879.0,355.94,254.78
2016,7,7,10,30,897.0,107.0,4.4,16.0,907.0,409.35,303.01
2016,7,7,10,45,900.0,109.0,4.55,16.0,928.5,461.66,349.84
2016,7,7,11,0,903.0,111.0,4.7,16.0,950.0,513.45,395.32
2016,7,7,11,15,599.5,282.5,4.8,16.0,843.5,523.34,406.82
2016,7,7,11,30,296.0,454.0,4.9,16.0,737.0,518.75,403.37
2016,7,7,11,45,312.0,442.5,5.05,16.0,742.5,544.95,424.88
2016,7,7,12,0,328.0,431.0,5.2,16.0,748.0,571.71,446.63
2016,7,7,12,15,209.0,449.5,5.25,16.0,651.5,525.7,410.85
2016,7,7,12,30,90.0,468.0,5.3,16.0,555.0,464.27,362.38
2016,7,7,12,45,101.0,469.0,5.4,16.0,566.0,484.21,378.46
2016,7,7,13,0,112.0,470.0,5.5,16.0,577.0,513.54,401.41
2016,7,7,13,15,75.0,429.0,5.55,16.0,500.5,445.87,349.53
2016,7,7,13,30,38.0,388.0,5.6,16.0,424.0,382.64,300.42
2016,7,7,13,45,54.5,399.5,5.7,16.0,449.0,414.75,326.34
2016,7,7,14,0,71.0,411.0,5.8,16.0,474.0,448.26,353.13
2016,7,7,14,15,63.0,390.5,5.85,16.0,445.0,427.16,337.17
2016,7,7,14,30,55.0,370.0,5.9,16.0,416.0,404.87,320.33
2016,7,7,14,45,67.0,362.5,5.95,16.0,417.0,415.12,329.49
2016,7,7,15,0,79.0,355.0,6.0,16.0,418.0,425.53,338.78
2016,7,7,15,15,134.5,342.0,6.05,16.0,442.0,495.67,396.11
2016,7,7,15,30,190.0,329.0,6.1,16.0,466.0,544.65,436.88
2016,7,7,15,45,100.5,269.0,6.15,16.0,341.0,390.8,315.17
2016,7,7,16,0,11.0,209.0,6.2,16.0,216.0,198.01,158.15
2016,7,7,16,15,8.5,192.0,6.2,15.5,197.5,180.54,144.74
2016,7,7,16,30,6.0,175.0,6.2,15.0,179.0,162.97,130.91
2016,7,7,16,45,10.0,168.5,6.2,15.0,174.0,162.82,131.44
2016,7,7,17,0,14.0,162.0,6.2,15.0,169.0,163.03,132.25
2016,7,7,17,15,7.0,118.5,6.15,14.5,122.0,112.07,89.88
2016,7,7,17,30,0.0,75.0,6.1,14.0,75.0,62.67,48.03
2016,7,7,17,45,0.0,63.5,6.1,14.0,63.5,52.62,39.54
2016,7,7,18,0,0.0,52.0,6.1,14.0,52.0,43.03,31.32
2016,7,7,18,15,237.5,48.5,6.0,13.5,91.5,286.86,245.28
2016,7,7,18,30,475.0,45.0,5.9,13.0,131.0,473.56,398.3
2016,7,7,18,45,382.0,35.5,5.8,13.0,91.0,374.4,309.26
2016,7,7,19,0,289.0,26.0,5.7,13.0,51.0,283.04,208.43
2016,7,7,19,15,144.5,13.0,5.65,13.0,25.5,106.73,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,3.45,14.0,26.0,10.08,0.0
2016,7,8,5,30,301.0,25.0,3.4,14.0,52.0,20.46,10.33
2016,7,8,5,45,400.0,33.0,3.4,14.0,92.0,26.7,17.53
2016,7,8,6,0,499.0,41.0,3.4,14.0,132.0,32.9,23.51
2016,7,8,6,15,558.5,46.5,3.35,14.0,178.5,36.85,27.31
2016,7,8,6,30,618.0,52.0,3.3,14.0,225.0,44.33,34.12
2016,7,8,6,45,403.0,98.5,3.3,14.5,220.5,71.04,57.81
2016,7,8,7,0,188.0,145.0,3.3,15.0,216.0,105.45,87.85
2016,7,8,7,15,471.5,107.0,3.25,15.0,319.0,75.4,61.22
2016,7,8,7,30,755.0,69.0,3.2,15.0,422.0,55.79,43.8
2016,7,8,7,45,778.0,71.5,3.15,15.5,471.0,57.07,44.68
2016,7,8,8,0,801.0,74.0,3.1,16.0,520.0,67.14,53.21
2016,7,8,8,15,817.5,76.5,3.1,16.0,566.5,68.9,54.54
2016,7,8,8,30,834.0,79.0,3.1,16.0,613.0,70.53,55.78
2016,7,8,8,45,848.5,80.0,3.1,16.0,656.0,71.07,56.08
2016,7,8,9,0,863.0,81.0,3.1,16.0,699.0,84.7,53.99
2016,7,8,9,15,873.0,82.5,3.15,16.0,738.0,135.46,73.8
2016,7,8,9,30,883.0,84.0,3.2,16.0,777.0,187.61,108.71
2016,7,8,9,45,891.0,85.0,3.25,16.5,810.5,240.22,151.21
2016,7,8,10,0,899.0,86.0,3.3,17.0,844.0,293.6,197.68
2016,7,8,10,15,905.0,87.0,3.4,17.0,872.0,346.92,245.69
2016,7,8,10,30,911.0,88.0,3.5,17.0,900.0,400.4,293.73
2016,7,8,10,45,915.0,89.0,3.6,17.5,921.5,452.98,339.73
2016,7,8,11,0,919.0,90.0,3.7,18.0,943.0,505.1,384.15
2016,7,8,11,15,922.0,90.5,3.75,18.0,957.5,555.67,426.85
2016,7,8,11,30,925.0,91.0,3.8,18.0,972.0,605.29,467.73
2016,7,8,11,45,926.5,91.0,3.9,18.0,979.5,652.47,505.95
2016,7,8,12,0,928.0,91.0,4.0,18.0,987.0,698.2,542.27
2016,7,8,12,15,928.0,91.0,4.1,18.0,987.5,741.23,575.92
2016,7,8,12,30,928.0,91.0,4.2,18.0,988.0,782.33,606.02
2016,7,8,12,45,919.0,96.5,4.3,18.0,978.5,818.94,632.44
2016,7,8,13,0,910.0,102.0,4.4,18.0,969.0,852.82,657.17
2016,7,8,13,15,907.0,101.5,4.55,18.0,954.5,883.54,680.05
2016,7,8,13,30,904.0,101.0,4.7,18.0,940.0,911.37,701.0
2016,7,8,13,45,900.0,100.0,4.9,18.0,918.5,934.78,719.33
2016,7,8,14,0,896.0,99.0,5.1,18.0,897.0,955.02,735.59
2016,7,8,14,15,890.0,98.0,5.25,17.5,869.5,970.08,749.48
2016,7,8,14,30,884.0,97.0,5.4,17.0,842.0,981.79,761.24
2016,7,8,14,45,621.5,215.0,5.6,17.0,728.0,881.91,691.94
2016,7,8,15,0,359.0,333.0,5.8,17.0,614.0,726.05,572.46
2016,7,8,15,15,303.5,327.0,5.9,17.0,556.0,672.32,533.1
2016,7,8,15,30,248.0,321.0,6.0,17.0,498.0,616.78,491.24
2016,7,8,15,45,535.0,203.0,6.1,17.0,554.0,803.49,643.28
2016,7,8,16,0,822.0,85.0,6.2,17.0,610.0,948.94,753.07
2016,7,8,16,15,433.5,152.5,6.15,16.5,427.5,642.96,524.15
2016,7,8,16,30,45.0,220.0,6.1,16.0,245.0,270.51,219.23
2016,7,8,16,45,395.0,146.0,6.1,16.0,332.5,593.04,490.69
2016,7,8,17,0,745.0,72.0,6.1,16.0,420.0,836.85,681.68
2016,7,8,17,15,714.5,68.5,6.0,16.0,370.0,789.53,646.05
2016,7,8,17,30,684.0,65.0,5.9,16.0,320.0,741.05,610.12
2016,7,8,17,45,644.5,59.5,5.8,16.0,271.0,681.08,564.11
2016,7,8,18,0,605.0,54.0,5.7,16.0,222.0,626.64,520.87
2016,7,8,18,15,542.5,48.0,5.55,15.5,175.5,548.49,457.4
2016,7,8,18,30,480.0,42.0,5.4,15.0,129.0,473.32,393.51
2016,7,8,18,45,387.0,33.5,5.3,15.0,89.5,375.46,307.12
2016,7,8,19,0,294.0,25.0,5.2,15.0,50.0,285.32,206.94
2016,7,8,19,15,147.0,12.5,5.1,14.5,25.0,107.96,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,0.9,14.0,25.5,9.82,0.0
2016,7,9,5,30,322.0,23.0,0.9,14.0,51.0,18.81,8.9
2016,7,9,5,45,415.5,30.5,0.9,14.5,91.0,24.7,15.79
2016,7,9,6,0,509.0,38.0,0.9,15.0,131.0,33.24,23.74
2016,7,9,6,15,568.0,43.5,1.0,15.5,177.5,37.6,27.84
2016,7,9,6,30,627.0,49.0,1.1,16.0,224.0,41.94,31.76
2016,7,9,6,45,316.5,87.0,1.2,16.5,175.5,62.39,49.74
2016,7,9,7,0,6.0,125.0,1.3,17.0,127.0,97.87,80.48
2016,7,9,7,15,27.0,153.5,1.35,17.0,166.0,113.86,94.0
2016,7,9,7,30,48.0,182.0,1.4,17.0,205.0,132.44,109.58
2016,7,9,7,45,38.5,195.5,1.5,17.5,215.0,141.63,116.78
2016,7,9,8,0,29.0,209.0,1.6,18.0,225.0,150.56,123.69
2016,7,9,8,15,58.5,244.0,1.7,18.0,280.5,171.82,141.09
2016,7,9,8,30,88.0,279.0,1.8,18.0,336.0,192.21,157.58
2016,7,9,8,45,147.5,303.0,1.95,18.0,406.0,194.08,158.69
2016,7,9,9,0,207.0,327.0,2.1,18.0,476.0,211.15,162.57
2016,7,9,9,15,547.5,204.0,2.25,18.0,626.5,160.78,105.13
2016,7,9,9,30,888.0,81.0,2.4,18.0,777.0,185.09,105.5
2016,7,9,9,45,889.0,86.0,2.55,18.5,809.0,239.19,149.0
2016,7,9,10,0,890.0,91.0,2.7,19.0,841.0,293.38,195.81
2016,7,9,10,15,896.5,92.5,2.8,19.0,869.5,346.82,243.27
2016,7,9,10,30,903.0,94.0,2.9,19.0,898.0,400.48,290.83
2016,7,9,10,45,637.0,250.0,3.05,19.0,824.5,438.92,328.88
2016,7,9,11,0,371.0,406.0,3.2,19.0,751.0,471.16,357.56
2016,7,9,11,15,322.5,433.0,3.3,19.0,736.0,492.35,375.1
2016,7,9,11,30,274.0,460.0,3.4,19.0,721.0,509.61,388.94
2016,7,9,11,45,602.0,275.5,3.5,19.0,854.5,593.55,456.26
2016,7,9,12,0,930.0,91.0,3.6,19.0,988.0,698.73,539.61
2016,7,9,12,15,606.5,278.0,3.7,19.0,863.0,670.99,515.53
2016,7,9,12,30,283.0,465.0,3.8,19.0,738.0,614.18,468.83
2016,7,9,12,45,604.5,278.5,3.95,19.0,856.0,737.97,567.45
2016,7,9,13,0,926.0,92.0,4.1,19.0,974.0,856.53,656.35
2016,7,9,13,15,923.5,91.5,4.25,19.0,959.5,887.97,678.61
2016,7,9,13,30,921.0,91.0,4.4,19.0,945.0,916.5,699.59
2016,7,9,13,45,589.0,258.0,4.6,19.0,799.5,818.87,630.26
2016,7,9,14,0,257.0,425.0,4.8,19.0,654.0,670.38,515.91
2016,7,9,14,15,295.0,400.0,4.95,18.5,654.5,696.45,539.38
2016,7,9,14,30,333.0,375.0,5.1,18.0,655.0,721.58,561.57
2016,7,9,14,45,200.5,361.5,5.3,18.0,528.5,567.45,445.61
2016,7,9,15,0,68.0,348.0,5.5,18.0,402.0,406.92,320.56
2016,7,9,15,15,95.5,338.0,5.7,18.0,409.0,430.14,340.99
2016,7,9,15,30,123.0,328.0,5.9,18.0,416.0,475.34,377.86
2016,7,9,15,45,161.0,305.5,6.1,18.0,413.5,494.73,395.6
2016,7,9,16,0,199.0,283.0,6.3,18.0,411.0,512.74,412.49
2016,7,9,16,15,119.0,249.5,6.45,17.5,324.5,396.79,321.11
2016,7,9,16,30,39.0,216.0,6.6,17.0,238.0,259.75,210.04
2016,7,9,16,45,408.0,140.5,6.75,17.0,332.5,598.91,495.19
2016,7,9,17,0,777.0,65.0,6.9,17.0,427.0,857.98,698.3
2016,7,9,17,15,750.0,62.0,6.9,16.5,377.5,813.97,666.96
2016,7,9,17,30,723.0,59.0,6.9,16.0,328.0,768.59,634.9
2016,7,9,17,45,679.0,55.5,6.95,15.5,278.0,706.35,588.41
2016,7,9,18,0,635.0,52.0,7.0,15.0,228.0,644.36,540.13
2016,7,9,18,15,576.5,46.5,6.9,14.5,181.0,568.42,477.78
2016,7,9,18,30,518.0,41.0,6.8,14.0,134.0,501.82,420.06
2016,7,9,18,45,412.5,33.0,6.7,14.0,92.5,393.9,324.21
2016,7,9,19,0,307.0,25.0,6.6,14.0,51.0,294.0,213.12
2016,7,9,19,15,153.5,12.5,6.45,14.0,25.5,112.26,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,139.5,13.5,5.2,14.0,25.0,11.52,0.0
2016,7,10,5,30,279.0,27.0,5.3,14.0,50.0,22.27,11.25
2016,7,10,5,45,382.5,36.0,5.4,14.5,91.0,29.26,19.62
2016,7,10,6,0,486.0,45.0,5.5,15.0,132.0,36.2,26.24
2016,7,10,6,15,551.0,51.5,5.6,15.0,180.0,40.81,30.66
2016,7,10,6,30,616.0,58.0,5.7,15.0,228.0,45.38,34.88
2016,7,10,6,45,660.0,63.0,5.85,15.5,279.0,52.9,41.51
2016,7,10,7,0,704.0,68.0,6.0,16.0,330.0,56.31,44.37
2016,7,10,7,15,376.5,124.5,6.05,16.0,267.5,85.74,70.13
2016,7,10,7,30,49.0,181.0,6.1,16.0,205.0,131.83,110.03
2016,7,10,7,45,75.5,209.0,6.2,16.0,249.5,149.71,125.06
2016,7,10,8,0,102.0,237.0,6.3,16.0,294.0,167.11,139.57
2016,7,10,8,15,218.0,247.5,6.3,16.0,382.5,167.09,139.08
2016,7,10,8,30,334.0,258.0,6.3,16.0,471.0,163.31,135.45
2016,7,10,8,45,610.0,173.5,6.3,16.5,596.5,104.44,84.64
2016,7,10,9,0,886.0,89.0,6.3,17.0,722.0,87.49,57.82
2016,7,10,9,15,525.5,229.5,6.25,17.0,611.0,176.59,120.02
2016,7,10,9,30,165.0,370.0,6.2,17.0,500.0,263.98,200.87
2016,7,10,9,45,117.0,375.5,6.2,17.5,470.0,274.03,210.16
2016,7,10,10,0,69.0,381.0,6.2,18.0,440.0,290.7,224.93
2016,7,10,10,15,74.5,398.5,6.2,18.0,463.5,312.87,242.28
2016,7,10,10,30,80.0,416.0,6.2,18.0,487.0,336.08,260.5
2016,7,10,10,45,85.5,430.0,6.25,18.0,508.0,358.05,277.8
2016,7,10,11,0,91.0,444.0,6.3,18.0,529.0,380.98,295.83
2016,7,10,11,15,113.5,459.0,6.35,18.0,566.0,408.04,317.04
2016,7,10,11,30,136.0,474.0,6.4,18.0,603.0,445.93,346.61
2016,7,10,11,45,173.5,477.5,6.5,18.5,644.0,487.49,378.51
2016,7,10,12,0,211.0,481.0,6.6,19.0,685.0,532.55,412.97
2016,7,10,12,15,583.0,292.0,6.65,19.0,854.5,664.6,520.26
2016,7,10,12,30,955.0,103.0,6.7,19.0,1024.0,811.33,636.3
2016,7,10,12,45,951.5,104.0,6.75,19.0,1016.0,849.87,664.31
2016,7,10,13,0,948.0,105.0,6.8,19.0,1008.0,885.79,690.78
2016,7,10,13,15,945.5,104.5,6.8,19.0,993.0,918.41,714.64
2016,7,10,13,30,943.0,104.0,6.8,19.0,978.0,948.06,736.38
2016,7,10,13,45,941.0,102.0,6.8,19.0,957.0,973.61,755.22
2016,7,10,14,0,939.0,100.0,6.8,19.0,936.0,995.89,771.82
2016,7,10,14,15,933.5,98.5,6.75,19.0,907.0,1011.95,783.83
2016,7,10,14,30,928.0,97.0,6.7,19.0,878.0,1024.49,793.5
2016,7,10,14,45,922.0,95.0,6.7,19.0,844.0,1032.46,800.36
2016,7,10,15,0,916.0,93.0,6.7,19.0,810.0,1036.87,804.89
2016,7,10,15,15,906.0,91.0,6.65,18.5,769.5,1033.69,805.5
2016,7,10,15,30,896.0,89.0,6.6,18.0,729.0,1027.01,803.79
2016,7,10,15,45,883.5,86.5,6.6,18.0,684.5,1013.78,796.26
2016,7,10,16,0,871.0,84.0,6.6,18.0,640.0,997.27,786.5
2016,7,10,16,15,854.5,81.5,6.6,18.0,591.5,973.63,771.62
2016,7,10,16,30,838.0,79.0,6.6,18.0,543.0,947.16,754.65
2016,7,10,16,45,815.5,76.0,6.6,18.0,492.5,922.59,738.99
2016,7,10,17,0,793.0,73.0,6.6,18.0,442.0,884.46,712.99
2016,7,10,17,15,762.5,69.5,6.6,17.5,389.5,836.13,680.11
2016,7,10,17,30,732.0,66.0,6.6,17.0,337.0,786.45,645.22
2016,7,10,17,45,687.0,61.5,6.6,17.0,285.5,721.54,595.91
2016,7,10,18,0,642.0,57.0,6.6,17.0,234.0,663.04,549.84
2016,7,10,18,15,577.5,50.5,6.55,16.5,185.0,581.22,483.68
2016,7,10,18,30,513.0,44.0,6.5,16.0,136.0,502.32,416.74
2016,7,10,18,45,405.0,35.5,6.45,15.5,93.5,391.85,320.27
2016,7,10,19,0,297.0,27.0,6.4,15.0,51.0,288.54,206.23
2016,7,10,19,15,148.5,13.5,6.3,15.0,25.5,109.8,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
