Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,135.5,13.0,3.6,14.0,24.0,11.1,0.0
2016,7,11,5,30,271.0,26.0,3.5,14.0,48.0,21.4,10.33
2016,7,11,5,45,374.5,35.5,3.4,14.5,89.0,28.85,19.25
2016,7,11,6,0,478.0,45.0,3.3,15.0,130.0,36.2,26.25
2016,7,11,6,15,543.0,51.5,3.15,15.0,177.5,40.79,30.66
2016,7,11,6,30,608.0,58.0,3.0,15.0,225.0,45.35,34.88
2016,7,11,6,45,376.5,102.0,2.95,15.5,212.0,73.3,59.57
2016,7,11,7,0,145.0,146.0,2.9,16.0,199.0,105.43,87.48
2016,7,11,7,15,453.5,111.0,2.9,16.0,314.0,77.9,63.18
2016,7,11,7,30,762.0,76.0,2.9,16.0,429.0,61.07,48.27
2016,7,11,7,45,431.5,156.0,2.9,16.5,360.5,103.19,84.58
2016,7,11,8,0,101.0,236.0,2.9,17.0,292.0,166.51,138.07
2016,7,11,8,15,63.5,236.5,2.9,17.0,273.0,167.73,138.54
2016,7,11,8,30,26.0,237.0,2.9,17.0,254.0,180.15,148.54
2016,7,11,8,45,18.5,231.5,2.95,17.5,244.0,177.68,145.77
2016,7,11,9,0,11.0,226.0,3.0,18.0,234.0,175.15,136.71
2016,7,11,9,15,14.5,249.0,3.1,18.0,260.5,193.71,150.75
2016,7,11,9,30,18.0,272.0,3.2,18.0,287.0,212.92,165.3
2016,7,11,9,45,155.5,329.0,3.35,18.5,459.5,255.16,191.9
2016,7,11,10,0,293.0,386.0,3.5,19.0,632.0,324.89,240.9
2016,7,11,10,15,171.0,387.0,3.65,19.0,532.0,324.14,245.59
2016,7,11,10,30,49.0,388.0,3.8,19.0,432.0,306.43,235.62
2016,7,11,10,45,59.5,409.5,3.95,19.0,464.0,333.28,256.29
2016,7,11,11,0,70.0,431.0,4.1,19.0,496.0,361.95,278.26
2016,7,11,11,15,66.5,434.5,4.25,19.0,497.0,372.31,286.43
2016,7,11,11,30,63.0,438.0,4.4,19.0,498.0,382.32,294.35
2016,7,11,11,45,51.5,424.5,4.6,19.5,474.5,374.03,287.83
2016,7,11,12,0,40.0,411.0,4.8,20.0,451.0,363.89,279.83
2016,7,11,12,15,41.5,414.0,5.05,19.5,455.0,374.7,289.02
2016,7,11,12,30,43.0,417.0,5.3,19.0,459.0,385.67,298.33
2016,7,11,12,45,42.5,413.0,5.55,19.0,454.0,389.13,301.38
2016,7,11,13,0,42.0,409.0,5.8,19.0,449.0,392.2,304.17
2016,7,11,13,15,65.5,426.5,6.0,19.0,487.5,435.13,338.01
2016,7,11,13,30,89.0,444.0,6.2,19.0,526.0,480.29,373.41
2016,7,11,13,45,80.5,427.5,6.45,19.0,501.0,465.36,362.54
2016,7,11,14,0,72.0,411.0,6.7,19.0,476.0,449.09,350.72
2016,7,11,14,15,55.5,379.0,6.85,19.0,428.0,408.34,319.69
2016,7,11,14,30,39.0,347.0,7.0,19.0,380.0,365.67,286.87
2016,7,11,14,45,31.0,317.5,7.2,19.0,343.5,332.42,261.41
2016,7,11,15,0,23.0,288.0,7.4,19.0,307.0,278.91,219.73
2016,7,11,15,15,20.5,268.5,7.45,18.5,285.0,259.89,205.54
2016,7,11,15,30,18.0,249.0,7.5,18.0,263.0,240.57,190.92
2016,7,11,15,45,17.5,235.5,7.55,18.0,248.5,229.02,182.17
2016,7,11,16,0,17.0,222.0,7.6,18.0,234.0,217.39,173.32
2016,7,11,16,15,12.0,199.5,7.6,17.5,207.5,191.89,153.24
2016,7,11,16,30,7.0,177.0,7.6,17.0,181.0,166.2,132.76
2016,7,11,16,45,5.0,162.5,7.6,17.0,165.0,151.73,121.21
2016,7,11,17,0,3.0,148.0,7.6,17.0,149.0,137.32,109.58
2016,7,11,17,15,2.0,134.5,7.55,16.5,135.5,125.04,99.86
2016,7,11,17,30,1.0,121.0,7.5,16.0,122.0,112.91,90.1
2016,7,11,17,45,0.5,102.5,7.5,16.0,103.0,95.42,75.48
2016,7,11,18,0,0.0,84.0,7.5,16.0,84.0,77.65,60.41
2016,7,11,18,15,247.0,65.0,7.4,15.5,109.0,321.68,272.48
2016,7,11,18,30,494.0,46.0,7.3,15.0,134.0,490.12,409.92
2016,7,11,18,45,391.0,36.5,7.2,15.0,92.0,382.69,313.81
2016,7,11,19,0,288.0,27.0,7.1,15.0,50.0,281.45,199.17
2016,7,11,19,15,144.0,13.5,6.95,14.5,25.0,106.81,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.5,12.0,5.45,13.0,24.5,10.24,0.0
2016,7,12,5,30,309.0,24.0,5.4,13.0,49.0,19.76,8.84
2016,7,12,5,45,410.0,32.5,5.35,13.5,90.0,26.46,17.21
2016,7,12,6,0,511.0,41.0,5.3,14.0,131.0,33.1,23.59
2016,7,12,6,15,573.5,47.0,5.25,14.0,178.5,37.45,27.79
2016,7,12,6,30,636.0,53.0,5.2,14.0,226.0,45.43,35.08
2016,7,12,6,45,327.5,91.5,5.2,14.5,181.5,65.67,53.05
2016,7,12,7,0,19.0,130.0,5.2,15.0,137.0,101.18,84.19
2016,7,12,7,15,17.0,145.5,5.15,15.0,152.5,113.05,94.34
2016,7,12,7,30,15.0,161.0,5.1,15.0,168.0,124.81,104.28
2016,7,12,7,45,17.0,178.5,5.1,15.5,187.5,137.85,114.99
2016,7,12,8,0,19.0,196.0,5.1,16.0,207.0,150.77,125.46
2016,7,12,8,15,20.0,212.5,5.1,16.0,225.0,162.9,135.39
2016,7,12,8,30,21.0,229.0,5.1,16.0,243.0,174.9,145.15
2016,7,12,8,45,52.5,273.5,5.2,16.0,310.5,189.78,157.32
2016,7,12,9,0,84.0,318.0,5.3,16.0,378.0,215.8,178.76
2016,7,12,9,15,116.0,343.5,5.35,16.0,431.5,228.78,176.86
2016,7,12,9,30,148.0,369.0,5.4,16.0,485.0,260.19,199.05
2016,7,12,9,45,147.0,387.0,5.45,16.5,506.5,285.45,218.38
2016,7,12,10,0,146.0,405.0,5.5,17.0,528.0,311.09,238.56
2016,7,12,10,15,144.5,420.0,5.55,17.0,545.0,335.23,258.21
2016,7,12,10,30,143.0,435.0,5.6,17.0,562.0,359.64,278.05
2016,7,12,10,45,228.5,433.0,5.65,17.0,642.0,409.69,316.52
2016,7,12,11,0,314.0,431.0,5.7,17.0,722.0,459.61,355.69
2016,7,12,11,15,634.0,263.0,5.7,17.0,862.0,524.16,407.69
2016,7,12,11,30,954.0,95.0,5.7,17.0,1002.0,621.14,486.43
2016,7,12,11,45,956.5,95.0,5.7,17.0,1010.5,670.65,527.04
2016,7,12,12,0,959.0,95.0,5.7,17.0,1019.0,718.75,565.83
2016,7,12,12,15,960.0,95.0,5.7,17.0,1020.0,764.19,601.84
2016,7,12,12,30,961.0,95.0,5.7,17.0,1021.0,807.7,634.26
2016,7,12,12,45,953.5,99.5,5.75,17.5,1012.5,846.26,661.31
2016,7,12,13,0,946.0,104.0,5.8,18.0,1004.0,882.06,686.22
2016,7,12,13,15,944.5,103.5,5.85,18.0,989.5,915.55,710.74
2016,7,12,13,30,943.0,103.0,5.9,18.0,975.0,946.14,733.22
2016,7,12,13,45,940.5,101.5,5.95,18.0,954.0,971.78,752.25
2016,7,12,14,0,938.0,100.0,6.0,18.0,933.0,994.16,769.08
2016,7,12,14,15,932.5,98.5,6.05,18.0,904.5,1010.3,781.64
2016,7,12,14,30,927.0,97.0,6.1,18.0,876.0,1022.92,791.9
2016,7,12,14,45,920.0,95.5,6.2,18.0,842.0,1030.51,799.12
2016,7,12,15,0,913.0,94.0,6.3,18.0,808.0,1034.55,804.02
2016,7,12,15,15,903.0,92.0,6.35,17.5,767.5,1031.45,805.29
2016,7,12,15,30,893.0,90.0,6.4,17.0,727.0,1024.86,804.24
2016,7,12,15,45,881.0,87.5,6.5,17.0,682.5,1012.23,797.73
2016,7,12,16,0,869.0,85.0,6.6,17.0,638.0,996.32,788.95
2016,7,12,16,15,851.5,82.5,6.55,17.0,589.5,971.76,773.06
2016,7,12,16,30,834.0,80.0,6.5,17.0,541.0,944.4,755.11
2016,7,12,16,45,813.0,76.5,6.5,17.0,490.5,920.77,740.1
2016,7,12,17,0,792.0,73.0,6.5,17.0,440.0,883.49,714.65
2016,7,12,17,15,761.0,69.5,6.4,16.5,388.0,834.72,680.91
2016,7,12,17,30,730.0,66.0,6.3,16.0,336.0,784.62,645.22
2016,7,12,17,45,687.5,61.0,6.2,16.0,284.0,721.34,596.78
2016,7,12,18,0,645.0,56.0,6.1,16.0,232.0,658.09,546.62
2016,7,12,18,15,580.0,49.5,5.95,15.5,183.0,581.91,484.66
2016,7,12,18,30,515.0,43.0,5.8,15.0,134.0,502.59,417.13
2016,7,12,18,45,409.0,34.0,5.65,15.0,92.0,392.97,320.39
2016,7,12,19,0,303.0,25.0,5.5,15.0,50.0,289.23,201.58
2016,7,12,19,15,151.5,12.5,5.45,14.5,25.0,110.9,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.85,13.0,24.0,10.67,0.0
2016,7,13,5,30,295.0,25.0,3.8,13.0,48.0,20.66,9.15
2016,7,13,5,45,401.5,34.0,3.8,13.5,89.5,27.75,18.3
2016,7,13,6,0,508.0,43.0,3.8,14.0,131.0,34.77,25.07
2016,7,13,6,15,573.5,49.5,3.7,14.0,180.0,39.47,29.59
2016,7,13,6,30,639.0,56.0,3.6,14.0,229.0,44.13,33.92
2016,7,13,6,45,319.5,81.5,3.5,14.5,168.0,58.77,46.93
2016,7,13,7,0,0.0,107.0,3.4,15.0,107.0,85.26,70.15
2016,7,13,7,15,4.5,130.5,3.3,15.5,133.0,102.76,85.12
2016,7,13,7,30,9.0,154.0,3.2,16.0,159.0,120.04,99.63
2016,7,13,7,45,22.0,182.5,3.15,16.5,194.5,140.48,116.62
2016,7,13,8,0,35.0,211.0,3.1,17.0,230.0,151.62,125.44
2016,7,13,8,15,32.5,226.5,3.05,17.0,246.0,161.56,133.42
2016,7,13,8,30,30.0,242.0,3.0,17.0,262.0,171.23,141.12
2016,7,13,8,45,39.0,268.5,3.0,17.5,296.0,186.81,153.44
2016,7,13,9,0,48.0,295.0,3.0,18.0,330.0,202.76,165.93
2016,7,13,9,15,61.5,323.0,3.0,18.0,370.0,227.15,175.4
2016,7,13,9,30,75.0,351.0,3.0,18.0,410.0,253.73,194.61
2016,7,13,9,45,213.0,359.0,3.0,18.5,536.0,282.57,210.44
2016,7,13,10,0,351.0,367.0,3.0,19.0,662.0,327.26,240.14
2016,7,13,10,15,268.5,400.5,3.05,19.0,631.0,349.08,261.29
2016,7,13,10,30,186.0,434.0,3.1,19.0,600.0,374.19,283.71
2016,7,13,10,45,210.5,442.5,3.2,19.5,634.5,407.88,309.34
2016,7,13,11,0,235.0,451.0,3.3,20.0,669.0,444.31,336.95
2016,7,13,11,15,581.5,285.5,3.4,20.0,835.0,511.98,389.43
2016,7,13,11,30,928.0,120.0,3.5,20.0,1001.0,623.78,476.26
2016,7,13,11,45,595.0,295.0,3.65,20.0,861.5,601.11,459.36
2016,7,13,12,0,262.0,470.0,3.8,20.0,722.0,555.59,423.07
2016,7,13,12,15,191.5,474.0,3.95,20.0,658.5,531.33,405.43
2016,7,13,12,30,121.0,478.0,4.1,20.0,595.0,499.21,381.22
2016,7,13,12,45,116.5,473.0,4.35,20.0,584.5,505.65,386.84
2016,7,13,13,0,112.0,468.0,4.6,20.0,574.0,511.04,391.66
2016,7,13,13,15,127.5,463.0,4.75,20.0,582.0,532.59,408.78
2016,7,13,13,30,143.0,458.0,4.9,20.0,590.0,554.39,426.09
2016,7,13,13,45,123.0,442.0,5.1,20.0,554.0,533.18,410.83
2016,7,13,14,0,103.0,426.0,5.3,20.0,518.0,493.11,381.55
2016,7,13,14,15,163.0,413.5,5.45,20.0,553.0,564.77,438.02
2016,7,13,14,30,223.0,401.0,5.6,20.0,588.0,621.13,482.7
2016,7,13,14,45,248.5,378.0,5.75,20.0,578.5,652.77,508.0
2016,7,13,15,0,274.0,355.0,5.9,20.0,569.0,664.07,518.77
2016,7,13,15,15,206.5,341.5,6.0,20.0,498.5,568.34,446.93
2016,7,13,15,30,139.0,328.0,6.1,20.0,428.0,491.88,388.18
2016,7,13,15,45,109.0,301.5,6.25,20.0,376.5,415.43,329.96
2016,7,13,16,0,79.0,275.0,6.4,20.0,325.0,359.95,286.83
2016,7,13,16,15,103.0,256.5,6.4,19.5,316.5,367.94,295.75
2016,7,13,16,30,127.0,238.0,6.4,19.0,308.0,396.3,320.58
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,654.29,533.29
2016,7,13,17,0,747.0,86.0,6.4,19.0,431.0,856.94,690.09
2016,7,13,17,15,713.5,81.5,6.3,18.5,379.0,811.45,657.8
2016,7,13,17,30,680.0,77.0,6.2,18.0,327.0,759.37,620.67
2016,7,13,17,45,631.0,71.5,6.15,18.0,275.5,691.49,568.98
2016,7,13,18,0,582.0,66.0,6.1,18.0,224.0,624.26,515.95
2016,7,13,18,15,512.5,58.0,5.95,17.5,176.0,538.0,446.09
2016,7,13,18,30,443.0,50.0,5.8,17.0,128.0,454.86,375.75
2016,7,13,18,45,334.0,39.0,5.65,16.5,87.0,342.83,278.07
2016,7,13,19,0,225.0,28.0,5.5,16.0,46.0,235.97,160.57
2016,7,13,19,15,112.5,14.0,5.35,15.5,23.0,86.36,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,118.5,13.0,2.75,14.0,22.0,11.1,0.0
2016,7,14,5,30,237.0,26.0,2.7,14.0,44.0,21.49,9.25
2016,7,14,5,45,352.0,36.0,2.65,14.5,85.5,29.35,19.56
2016,7,14,6,0,467.0,46.0,2.6,15.0,127.0,37.13,27.01
2016,7,14,6,15,536.0,53.5,2.5,15.0,175.5,42.49,32.14
2016,7,14,6,30,605.0,61.0,2.4,15.0,224.0,47.78,37.03
2016,7,14,6,45,308.5,93.5,2.35,15.5,177.0,66.94,53.97
2016,7,14,7,0,12.0,126.0,2.3,16.0,130.0,98.33,81.29
2016,7,14,7,15,22.0,149.0,2.25,16.0,158.5,115.29,95.76
2016,7,14,7,30,32.0,172.0,2.2,16.0,187.0,126.17,104.81
2016,7,14,7,45,37.0,193.5,2.2,16.5,212.5,140.22,116.26
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,153.94,127.26
2016,7,14,8,15,37.5,229.5,2.2,17.5,251.5,163.28,134.43
2016,7,14,8,30,33.0,244.0,2.2,18.0,265.0,172.36,141.33
2016,7,14,8,45,38.0,267.0,2.2,18.5,293.0,185.95,151.91
2016,7,14,9,0,43.0,290.0,2.2,19.0,321.0,199.76,162.54
2016,7,14,9,15,68.5,324.5,2.2,19.0,377.0,228.24,175.04
2016,7,14,9,30,94.0,359.0,2.2,19.0,433.0,260.41,197.76
2016,7,14,9,45,147.0,380.5,2.2,19.5,501.5,281.14,210.63
2016,7,14,10,0,200.0,402.0,2.2,20.0,570.0,322.08,239.81
2016,7,14,10,15,221.5,414.0,2.25,20.0,605.5,354.43,264.65
2016,7,14,10,30,243.0,426.0,2.3,20.0,641.0,378.17,283.4
2016,7,14,10,45,153.0,424.0,2.4,20.0,561.0,371.95,281.53
2016,7,14,11,0,63.0,422.0,2.5,20.0,481.0,351.93,268.0
2016,7,14,11,15,506.0,266.0,2.6,20.0,746.0,458.58,349.19
2016,7,14,11,30,949.0,110.0,2.7,20.0,1011.0,627.52,476.8
2016,7,14,11,45,950.5,110.5,2.85,20.5,1019.0,676.98,514.35
2016,7,14,12,0,952.0,111.0,3.0,21.0,1027.0,724.99,550.65
2016,7,14,12,15,540.0,295.0,3.15,20.5,815.0,637.72,485.73
2016,7,14,12,30,128.0,479.0,3.3,20.0,603.0,505.12,383.79
2016,7,14,12,45,99.0,461.5,3.45,20.0,556.5,475.34,362.69
2016,7,14,13,0,70.0,444.0,3.6,20.0,510.0,446.2,341.15
2016,7,14,13,15,116.5,451.5,3.75,20.0,560.0,512.66,392.14
2016,7,14,13,30,163.0,459.0,3.9,20.0,610.0,573.03,437.98
2016,7,14,13,45,141.0,445.0,4.05,20.0,573.5,552.52,423.05
2016,7,14,14,0,119.0,431.0,4.2,20.0,537.0,529.64,406.61
2016,7,14,14,15,122.0,417.0,4.3,19.5,522.5,528.76,407.86
2016,7,14,14,30,125.0,403.0,4.4,19.0,508.0,526.99,408.48
2016,7,14,14,45,92.0,372.0,4.55,19.0,447.5,450.23,351.21
2016,7,14,15,0,59.0,341.0,4.7,19.0,387.0,390.55,305.84
2016,7,14,15,15,58.0,322.0,4.8,19.0,365.5,374.74,294.69
2016,7,14,15,30,57.0,303.0,4.9,19.0,344.0,358.33,282.9
2016,7,14,15,45,43.0,272.0,5.0,19.0,302.0,314.45,249.05
2016,7,14,16,0,29.0,241.0,5.1,19.0,260.0,269.72,214.11
2016,7,14,16,15,21.5,215.0,5.1,18.5,228.5,217.76,173.43
2016,7,14,16,30,14.0,189.0,5.1,18.0,197.0,185.93,148.31
2016,7,14,16,45,7.0,157.0,5.2,18.0,161.0,148.08,117.63
2016,7,14,17,0,0.0,125.0,5.3,18.0,125.0,110.27,86.54
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,99.47,78.02
2016,7,14,17,30,0.0,100.0,5.3,17.0,100.0,88.68,69.35
2016,7,14,17,45,285.5,83.5,5.3,16.5,161.0,390.62,329.63
2016,7,14,18,0,571.0,67.0,5.3,16.0,222.0,616.11,512.46
2016,7,14,18,15,500.0,59.0,5.15,15.5,173.5,528.93,440.46
2016,7,14,18,30,429.0,51.0,5.0,15.0,125.0,444.88,369.18
2016,7,14,18,45,326.5,39.0,4.9,15.0,85.0,337.16,274.04
2016,7,14,19,0,224.0,27.0,4.8,15.0,45.0,233.58,156.43
2016,7,14,19,15,112.0,13.5,4.65,15.0,22.5,85.57,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,13.0,3.0,2.56,0.0
2016,7,15,5,30,0.0,6.0,2.4,13.0,6.0,4.92,0.0
2016,7,15,5,45,0.0,12.5,2.45,13.5,12.5,10.27,3.2
2016,7,15,6,0,0.0,19.0,2.5,14.0,19.0,15.64,8.18
2016,7,15,6,15,0.0,26.5,2.35,14.0,26.5,21.84,13.89
2016,7,15,6,30,0.0,34.0,2.2,14.0,34.0,28.05,19.57
2016,7,15,6,45,0.0,42.0,2.1,14.5,42.0,34.7,25.49
2016,7,15,7,0,0.0,50.0,2.0,15.0,50.0,41.36,31.33
2016,7,15,7,15,0.0,90.5,1.9,15.0,90.5,74.06,60.14
2016,7,15,7,30,0.0,131.0,1.8,15.0,131.0,104.09,86.12
2016,7,15,7,45,21.5,173.0,1.7,15.5,185.0,134.15,111.47
2016,7,15,8,0,43.0,215.0,1.6,16.0,239.0,153.9,127.58
2016,7,15,8,15,65.0,245.0,1.6,16.0,284.5,172.17,142.51
2016,7,15,8,30,87.0,275.0,1.6,16.0,330.0,189.84,156.79
2016,7,15,8,45,70.0,287.0,1.6,16.5,333.5,197.06,161.98
2016,7,15,9,0,53.0,299.0,1.6,17.0,337.0,204.43,167.31
2016,7,15,9,15,86.0,331.5,1.65,17.0,397.5,233.04,179.23
2016,7,15,9,30,119.0,364.0,1.7,17.0,458.0,252.4,191.55
2016,7,15,9,45,143.0,384.0,1.75,17.5,501.0,281.86,212.55
2016,7,15,10,0,167.0,404.0,1.8,18.0,544.0,314.58,236.6
2016,7,15,10,15,216.5,412.0,1.85,18.0,600.0,351.29,263.84
2016,7,15,10,30,266.0,420.0,1.9,18.0,656.0,382.27,287.47
2016,7,15,10,45,247.5,436.0,1.95,18.5,659.5,408.11,308.09
2016,7,15,11,0,229.0,452.0,2.0,19.0,663.0,441.41,333.54
2016,7,15,11,15,588.0,279.0,2.05,19.0,833.5,509.48,385.65
2016,7,15,11,30,947.0,106.0,2.1,19.0,1004.0,622.49,472.17
2016,7,15,11,45,688.5,253.5,2.15,19.0,909.0,626.86,475.27
2016,7,15,12,0,430.0,401.0,2.2,19.0,814.0,612.19,463.05
2016,7,15,12,15,313.0,441.0,2.25,19.0,742.0,591.27,447.64
2016,7,15,12,30,196.0,481.0,2.3,19.0,670.0,557.48,422.08
2016,7,15,12,45,219.5,473.5,2.4,19.0,683.5,586.94,444.89
2016,7,15,13,0,243.0,466.0,2.5,19.0,697.0,624.94,473.27
2016,7,15,13,15,326.5,425.5,2.5,19.0,730.5,679.54,514.65
2016,7,15,13,30,410.0,385.0,2.5,19.0,764.0,746.83,564.3
2016,7,15,13,45,371.0,394.0,2.55,19.0,730.5,728.91,551.57
2016,7,15,14,0,332.0,403.0,2.6,19.0,697.0,718.8,544.64
2016,7,15,14,15,336.5,385.0,2.65,18.5,675.5,720.73,548.64
2016,7,15,14,30,341.0,367.0,2.7,18.0,654.0,720.67,551.23
2016,7,15,14,45,338.5,352.5,2.75,18.0,627.0,715.34,548.9
2016,7,15,15,0,336.0,338.0,2.8,18.0,600.0,708.03,545.26
2016,7,15,15,15,204.5,326.0,2.8,18.0,483.0,549.17,427.96
2016,7,15,15,30,73.0,314.0,2.8,18.0,366.0,387.1,303.71
2016,7,15,15,45,73.0,293.0,2.85,18.0,342.5,369.15,291.63
2016,7,15,16,0,73.0,272.0,2.9,18.0,319.0,350.55,278.34
2016,7,15,16,15,89.5,254.0,2.95,17.5,306.5,351.59,281.43
2016,7,15,16,30,106.0,236.0,3.0,17.0,294.0,351.9,283.93
2016,7,15,16,45,412.0,164.5,3.05,17.0,359.0,632.89,510.88
2016,7,15,17,0,718.0,93.0,3.1,17.0,424.0,844.1,668.84
2016,7,15,17,15,367.0,111.0,3.2,16.5,279.5,513.05,420.87
2016,7,15,17,30,16.0,129.0,3.3,16.0,135.0,136.6,109.8
2016,7,15,17,45,273.0,101.0,3.4,16.0,175.5,382.41,321.06
2016,7,15,18,0,530.0,73.0,3.5,16.0,216.0,588.32,485.58
2016,7,15,18,15,457.0,64.0,3.5,15.5,168.5,499.25,413.06
2016,7,15,18,30,384.0,55.0,3.5,15.0,121.0,413.29,341.33
2016,7,15,18,45,276.5,42.0,3.5,15.0,81.5,302.31,244.07
2016,7,15,19,0,169.0,29.0,3.5,15.0,42.0,197.17,127.96
2016,7,15,19,15,84.5,14.5,3.4,15.0,21.0,68.22,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,12.5,2.4,14.0,20.5,10.67,0.0
2016,7,16,5,30,226.0,25.0,2.4,14.0,41.0,20.68,7.6
2016,7,16,5,45,348.0,34.0,2.45,14.5,82.0,27.7,18.04
2016,7,16,6,0,470.0,43.0,2.5,15.0,123.0,34.71,24.86
2016,7,16,6,15,538.5,50.0,2.45,15.0,170.5,39.76,29.71
2016,7,16,6,30,607.0,57.0,2.4,15.0,218.0,44.76,34.34
2016,7,16,6,45,303.5,79.0,2.4,15.5,159.5,57.0,45.17
2016,7,16,7,0,0.0,101.0,2.4,16.0,101.0,80.91,66.06
2016,7,16,7,15,0.5,121.5,2.4,16.0,122.0,96.38,79.38
2016,7,16,7,30,1.0,142.0,2.4,16.0,143.0,111.68,92.37
2016,7,16,7,45,0.5,135.5,2.4,16.5,136.0,108.13,88.8
2016,7,16,8,0,0.0,129.0,2.4,17.0,129.0,104.12,84.89
2016,7,16,8,15,4.0,163.5,2.45,17.0,166.5,129.48,106.26
2016,7,16,8,30,8.0,198.0,2.5,17.0,204.0,154.09,126.7
2016,7,16,8,45,30.0,247.5,2.55,17.0,269.0,175.04,143.86
2016,7,16,9,0,52.0,297.0,2.6,17.0,334.0,203.1,166.78
2016,7,16,9,15,33.5,276.5,2.6,17.0,301.0,198.38,154.24
2016,7,16,9,30,15.0,256.0,2.6,17.0,268.0,201.09,156.57
2016,7,16,9,45,23.0,293.5,2.65,17.5,312.5,231.53,179.55
2016,7,16,10,0,31.0,331.0,2.7,18.0,357.0,249.33,192.48
2016,7,16,10,15,27.0,328.5,2.75,18.0,352.0,252.58,195.07
2016,7,16,10,30,23.0,326.0,2.8,18.0,347.0,265.53,205.21
2016,7,16,10,45,137.5,386.5,2.9,18.5,513.0,340.67,260.86
2016,7,16,11,0,252.0,447.0,3.0,19.0,679.0,439.61,334.47
2016,7,16,11,15,286.0,445.0,3.1,19.0,713.0,478.73,364.57
2016,7,16,11,30,320.0,443.0,3.2,19.0,747.0,521.03,397.24
2016,7,16,11,45,317.5,448.0,3.3,19.0,751.5,549.07,418.99
2016,7,16,12,0,315.0,453.0,3.4,19.0,756.0,576.79,440.29
2016,7,16,12,15,349.0,436.0,3.5,19.0,771.5,612.38,467.82
2016,7,16,12,30,383.0,419.0,3.6,19.0,787.0,649.22,496.15
2016,7,16,12,45,369.5,423.0,3.7,19.0,776.0,667.44,509.92
2016,7,16,13,0,356.0,427.0,3.8,19.0,765.0,683.72,522.26
2016,7,16,13,15,264.5,442.5,3.9,19.0,692.0,641.52,490.64
2016,7,16,13,30,173.0,458.0,4.0,19.0,619.0,580.82,445.24
2016,7,16,13,45,116.0,428.0,4.1,19.0,535.0,513.22,395.18
2016,7,16,14,0,59.0,398.0,4.2,19.0,451.0,424.05,327.88
2016,7,16,14,15,49.0,372.0,4.25,18.5,415.0,395.14,307.24
2016,7,16,14,30,39.0,346.0,4.3,18.0,379.0,364.8,285.0
2016,7,16,14,45,33.5,322.5,4.35,18.0,350.5,340.26,266.62
2016,7,16,15,0,28.0,299.0,4.4,18.0,322.0,314.82,247.37
2016,7,16,15,15,26.0,280.5,4.45,18.0,300.5,297.47,234.43
2016,7,16,15,30,24.0,262.0,4.5,18.0,279.0,259.79,205.4
2016,7,16,15,45,20.0,240.5,4.55,18.0,254.5,236.83,187.68
2016,7,16,16,0,16.0,219.0,4.6,18.0,230.0,213.59,169.53
2016,7,16,16,15,20.0,210.5,4.65,17.5,222.5,211.68,169.1
2016,7,16,16,30,24.0,202.0,4.7,17.0,215.0,209.97,168.81
2016,7,16,16,45,27.0,186.0,4.8,17.0,199.5,217.36,175.57
2016,7,16,17,0,30.0,170.0,4.9,17.0,184.0,205.75,166.86
2016,7,16,17,15,15.0,143.0,4.9,16.5,150.0,147.45,118.92
2016,7,16,17,30,0.0,116.0,4.9,16.0,116.0,106.78,84.81
2016,7,16,17,45,292.5,90.5,4.95,16.0,169.0,406.98,343.13
2016,7,16,18,0,585.0,65.0,5.0,16.0,222.0,625.39,518.77
2016,7,16,18,15,513.5,57.0,5.0,15.5,173.5,537.43,446.66
2016,7,16,18,30,442.0,49.0,5.0,15.0,125.0,452.71,375.09
2016,7,16,18,45,333.5,38.0,5.0,15.0,84.5,341.21,276.62
2016,7,16,19,0,225.0,27.0,5.0,15.0,44.0,232.02,148.05
2016,7,16,19,15,112.5,13.5,4.95,14.5,22.0,85.84,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,141.0,11.0,4.35,14.0,21.0,9.39,0.0
2016,7,17,5,30,282.0,22.0,4.4,14.0,42.0,18.15,5.36
2016,7,17,5,45,395.5,31.0,4.45,14.5,83.0,25.32,15.94
2016,7,17,6,0,509.0,40.0,4.5,15.0,124.0,32.44,22.83
2016,7,17,6,15,575.0,46.0,4.5,15.0,172.5,36.83,27.08
2016,7,17,6,30,641.0,52.0,4.5,15.0,221.0,44.8,34.35
2016,7,17,6,45,320.5,68.0,4.5,15.0,152.5,49.62,38.69
2016,7,17,7,0,0.0,84.0,4.5,15.0,84.0,68.56,55.45
2016,7,17,7,15,0.0,109.0,4.5,15.0,109.0,87.52,72.0
2016,7,17,7,30,0.0,134.0,4.5,15.0,134.0,106.11,88.02
2016,7,17,7,45,0.0,135.5,4.5,15.5,135.5,108.09,89.25
2016,7,17,8,0,0.0,137.0,4.5,16.0,137.0,109.89,90.33
2016,7,17,8,15,3.0,163.0,4.55,16.0,165.0,129.09,106.53
2016,7,17,8,30,6.0,189.0,4.6,16.0,193.0,147.92,122.25
2016,7,17,8,45,29.5,243.0,4.65,16.5,264.0,172.47,142.43
2016,7,17,9,0,53.0,297.0,4.7,17.0,335.0,202.86,167.21
2016,7,17,9,15,52.5,314.0,4.8,17.0,353.5,220.54,171.92
2016,7,17,9,30,52.0,331.0,4.9,17.0,372.0,238.43,185.21
2016,7,17,9,45,67.0,358.5,5.0,17.0,413.5,265.59,205.64
2016,7,17,10,0,82.0,386.0,5.1,17.0,455.0,295.16,228.27
2016,7,17,10,15,77.0,397.0,5.2,17.0,463.5,311.06,241.13
2016,7,17,10,30,72.0,408.0,5.3,17.0,472.0,326.54,253.66
2016,7,17,10,45,60.0,405.5,5.4,17.0,460.0,329.77,256.69
2016,7,17,11,0,48.0,403.0,5.5,17.0,448.0,331.29,258.24
2016,7,17,11,15,90.5,437.0,5.55,17.0,522.5,385.52,300.31
2016,7,17,11,30,133.0,471.0,5.6,17.0,597.0,440.51,342.92
2016,7,17,11,45,187.5,472.0,5.7,17.5,651.0,490.31,381.2
2016,7,17,12,0,242.0,473.0,5.8,18.0,705.0,545.08,423.17
2016,7,17,12,15,213.0,477.0,5.9,17.5,681.5,548.0,426.43
2016,7,17,12,30,184.0,481.0,6.0,17.0,658.0,548.14,427.51
2016,7,17,12,45,172.5,477.5,6.15,17.0,642.5,553.01,431.75
2016,7,17,13,0,161.0,474.0,6.3,17.0,627.0,556.24,434.67
2016,7,17,13,15,128.5,459.5,6.4,17.0,580.5,529.94,414.64
2016,7,17,13,30,96.0,445.0,6.5,17.0,534.0,487.2,381.98
2016,7,17,13,45,112.5,438.5,6.65,17.0,540.0,520.04,408.3
2016,7,17,14,0,129.0,432.0,6.8,17.0,546.0,539.99,424.77
2016,7,17,14,15,107.0,410.5,6.85,17.0,503.0,489.79,386.58
2016,7,17,14,30,85.0,389.0,6.9,17.0,460.0,454.12,359.23
2016,7,17,14,45,84.0,371.5,7.0,17.0,439.5,441.9,350.66
2016,7,17,15,0,83.0,354.0,7.1,17.0,419.0,428.96,341.47
2016,7,17,15,15,80.5,334.0,7.15,16.5,394.5,411.05,328.92
2016,7,17,15,30,78.0,314.0,7.2,16.0,370.0,392.4,315.7
2016,7,17,15,45,43.5,258.0,7.25,16.0,289.0,299.44,241.27
2016,7,17,16,0,9.0,202.0,7.3,16.0,208.0,189.35,151.38
2016,7,17,16,15,5.0,181.0,7.3,15.5,184.0,166.29,133.1
2016,7,17,16,30,1.0,160.0,7.3,15.0,160.0,143.1,114.4
2016,7,17,16,45,0.5,139.5,7.3,15.0,139.5,123.76,98.66
2016,7,17,17,0,0.0,119.0,7.3,15.0,119.0,104.27,82.64
2016,7,17,17,15,0.0,115.0,7.25,14.5,115.0,102.34,81.44
2016,7,17,17,30,0.0,111.0,7.2,14.0,111.0,101.18,80.84
2016,7,17,17,45,290.5,86.0,7.2,14.0,164.0,398.92,341.12
2016,7,17,18,0,581.0,61.0,7.2,14.0,217.0,616.5,520.74
2016,7,17,18,15,511.5,54.0,7.05,14.0,169.5,531.83,448.51
2016,7,17,18,30,442.0,47.0,6.9,14.0,122.0,450.31,376.93
2016,7,17,18,45,332.5,36.5,6.8,14.0,82.0,338.86,276.66
2016,7,17,19,0,223.0,26.0,6.7,14.0,42.0,228.75,142.23
2016,7,17,19,15,111.5,13.0,6.55,14.0,21.0,84.72,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.95,14.0,19.5,9.39,0.0
2016,7,18,5,30,239.0,22.0,3.9,14.0,39.0,18.11,4.62
2016,7,18,5,45,355.5,31.5,3.85,14.0,78.5,25.66,16.21
2016,7,18,6,0,472.0,41.0,3.8,14.0,118.0,33.14,23.53
2016,7,18,6,15,539.0,47.5,3.75,14.0,165.0,37.84,28.09
2016,7,18,6,30,606.0,54.0,3.7,14.0,212.0,42.5,32.45
2016,7,18,6,45,303.0,77.0,3.7,14.5,156.0,55.68,44.18
2016,7,18,7,0,0.0,100.0,3.7,15.0,100.0,80.13,65.66
2016,7,18,7,15,4.5,126.0,3.65,15.0,128.0,99.45,82.44
2016,7,18,7,30,9.0,152.0,3.6,15.0,156.0,118.44,98.72
2016,7,18,7,45,6.0,158.5,3.6,15.0,161.5,124.08,103.24
2016,7,18,8,0,3.0,165.0,3.6,15.0,167.0,129.56,107.61
2016,7,18,8,15,27.5,211.0,3.6,15.0,228.5,152.45,126.86
2016,7,18,8,30,52.0,257.0,3.6,15.0,290.0,179.61,149.51
2016,7,18,8,45,30.0,233.0,3.6,15.5,252.5,166.75,137.9
2016,7,18,9,0,8.0,209.0,3.6,16.0,215.0,163.09,134.21
2016,7,18,9,15,61.0,285.0,3.65,16.0,332.5,204.91,159.62
2016,7,18,9,30,114.0,361.0,3.7,16.0,450.0,249.03,191.16
2016,7,18,9,45,98.0,373.0,3.8,16.5,452.0,279.4,214.88
2016,7,18,10,0,82.0,385.0,3.9,17.0,454.0,294.3,226.8
2016,7,18,10,15,183.0,399.0,4.0,17.0,559.0,332.28,253.54
2016,7,18,10,30,284.0,413.0,4.1,17.0,664.0,382.93,291.48
2016,7,18,10,45,201.0,431.5,4.25,17.0,611.5,395.11,303.81
2016,7,18,11,0,118.0,450.0,4.4,17.0,559.0,387.78,300.02
2016,7,18,11,15,275.5,419.5,4.5,17.0,679.0,455.02,352.17
2016,7,18,11,30,433.0,389.0,4.6,17.0,799.0,540.96,419.05
2016,7,18,11,45,400.0,407.5,4.7,17.5,788.5,565.8,438.03
2016,7,18,12,0,367.0,426.0,4.8,18.0,778.0,589.71,455.88
2016,7,18,12,15,648.5,264.0,4.85,18.0,885.5,684.98,532.83
2016,7,18,12,30,930.0,102.0,4.9,18.0,993.0,786.2,612.98
2016,7,18,12,45,519.0,283.0,5.0,18.0,780.0,671.42,523.35
2016,7,18,13,0,108.0,464.0,5.1,18.0,567.0,494.99,383.2
2016,7,18,13,15,274.5,418.0,5.15,18.0,673.0,627.62,487.81
2016,7,18,13,30,441.0,372.0,5.2,18.0,779.0,762.13,590.73
2016,7,18,13,45,379.5,388.5,5.3,18.0,733.0,730.92,567.28
2016,7,18,14,0,318.0,405.0,5.4,18.0,687.0,707.26,549.57
2016,7,18,14,15,294.0,397.0,5.45,17.5,651.0,691.7,539.81
2016,7,18,14,30,270.0,389.0,5.5,17.0,615.0,673.65,528.07
2016,7,18,14,45,363.0,338.0,5.55,17.0,628.5,724.19,570.2
2016,7,18,15,0,456.0,287.0,5.6,17.0,642.0,794.15,625.84
2016,7,18,15,15,674.5,182.0,5.6,17.0,675.5,920.37,723.9
2016,7,18,15,30,893.0,77.0,5.6,17.0,709.0,1008.17,787.95
2016,7,18,15,45,882.0,74.5,5.6,17.0,665.0,996.31,780.9
2016,7,18,16,0,871.0,72.0,5.6,17.0,621.0,981.15,772.19
2016,7,18,16,15,855.0,69.5,5.6,17.0,573.5,957.81,757.65
2016,7,18,16,30,839.0,67.0,5.6,17.0,526.0,931.6,741.02
2016,7,18,16,45,818.0,64.5,5.6,17.0,476.0,897.87,718.71
2016,7,18,17,0,797.0,62.0,5.6,17.0,426.0,861.95,694.49
2016,7,18,17,15,768.0,58.5,5.6,16.5,375.0,825.45,670.62
2016,7,18,17,30,739.0,55.0,5.6,16.0,324.0,777.13,636.83
2016,7,18,17,45,696.5,51.5,5.7,16.0,273.0,715.87,590.84
2016,7,18,18,0,654.0,48.0,5.8,16.0,222.0,654.78,542.92
2016,7,18,18,15,591.0,42.5,5.7,15.5,174.0,574.66,477.67
2016,7,18,18,30,528.0,37.0,5.6,15.0,126.0,497.06,411.12
2016,7,18,18,45,419.0,29.0,5.6,15.0,85.0,393.37,317.74
2016,7,18,19,0,310.0,21.0,5.6,15.0,44.0,283.71,169.59
2016,7,18,19,15,155.0,10.5,5.5,14.5,22.0,111.24,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.45,13.0,20.0,8.54,0.0
2016,7,19,5,30,303.0,20.0,3.4,13.0,40.0,16.51,2.96
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,24.94,15.57
2016,7,19,6,0,524.0,36.0,3.4,14.0,121.0,31.86,22.38
2016,7,19,6,15,589.0,41.5,3.4,14.0,169.0,36.3,26.71
2016,7,19,6,30,654.0,47.0,3.4,14.0,217.0,40.75,30.88
2016,7,19,6,45,327.0,68.0,3.4,14.0,153.0,49.73,38.96
2016,7,19,7,0,0.0,89.0,3.4,14.0,89.0,72.18,58.88
2016,7,19,7,15,0.0,104.5,3.45,14.0,104.5,84.23,69.36
2016,7,19,7,30,0.0,120.0,3.5,14.0,120.0,96.18,79.63
2016,7,19,7,45,0.5,140.5,3.55,14.5,141.0,111.56,92.6
2016,7,19,8,0,1.0,161.0,3.6,15.0,162.0,126.75,105.21
2016,7,19,8,15,6.5,184.0,3.65,15.0,188.5,143.52,119.25
2016,7,19,8,30,12.0,207.0,3.7,15.0,215.0,160.07,132.97
2016,7,19,8,45,35.0,253.0,3.8,15.5,277.5,178.11,147.57
2016,7,19,9,0,58.0,299.0,3.9,16.0,340.0,203.91,168.51
2016,7,19,9,15,61.0,319.5,3.95,16.0,364.5,223.57,174.51
2016,7,19,9,30,64.0,340.0,4.0,16.0,389.0,244.5,189.85
2016,7,19,9,45,198.5,354.5,4.1,16.5,517.5,274.48,206.88
2016,7,19,10,0,333.0,369.0,4.2,17.0,646.0,320.22,237.76
2016,7,19,10,15,340.5,382.5,4.3,17.0,674.5,356.73,267.93
2016,7,19,10,30,348.0,396.0,4.4,17.0,703.0,394.49,299.26
2016,7,19,10,45,399.5,382.0,4.5,17.0,742.5,425.34,324.75
2016,7,19,11,0,451.0,368.0,4.6,17.0,782.0,470.39,361.4
2016,7,19,11,15,694.5,234.5,4.7,17.0,884.0,529.96,409.72
2016,7,19,11,30,938.0,101.0,4.8,17.0,986.0,609.91,474.97
2016,7,19,11,45,940.5,100.5,4.9,17.5,994.0,658.85,514.26
2016,7,19,12,0,943.0,100.0,5.0,18.0,1002.0,706.37,551.62
2016,7,19,12,15,943.0,100.0,5.1,18.0,1002.5,750.95,587.07
2016,7,19,12,30,943.0,100.0,5.2,18.0,1003.0,793.53,619.44
2016,7,19,12,45,940.0,101.0,5.35,18.0,995.0,832.43,648.31
2016,7,19,13,0,937.0,102.0,5.5,18.0,987.0,868.75,675.33
2016,7,19,13,15,934.0,101.5,5.55,18.0,972.5,900.95,698.89
2016,7,19,13,30,931.0,101.0,5.6,18.0,958.0,930.16,720.36
2016,7,19,13,45,929.5,98.5,5.7,18.0,937.0,955.67,739.58
2016,7,19,14,0,928.0,96.0,5.8,18.0,916.0,977.92,756.63
2016,7,19,14,15,922.0,94.5,5.85,18.0,887.0,993.54,768.83
2016,7,19,14,30,916.0,93.0,5.9,18.0,858.0,1005.64,778.72
2016,7,19,14,45,910.5,90.5,6.0,18.0,824.0,1013.6,786.21
2016,7,19,15,0,905.0,88.0,6.1,18.0,790.0,1017.99,791.36
2016,7,19,15,15,895.0,86.5,6.15,17.5,750.0,1015.46,793.01
2016,7,19,15,30,885.0,85.0,6.2,17.0,710.0,1009.47,792.37
2016,7,19,15,45,873.5,82.0,6.3,17.0,666.0,996.75,785.8
2016,7,19,16,0,862.0,79.0,6.4,17.0,622.0,980.73,776.92
2016,7,19,16,15,845.0,76.5,6.4,17.0,574.0,956.68,761.66
2016,7,19,16,30,828.0,74.0,6.4,17.0,526.0,929.81,744.3
2016,7,19,16,45,807.0,70.5,6.4,17.0,475.5,895.12,720.97
2016,7,19,17,0,786.0,67.0,6.4,17.0,425.0,868.83,703.68
2016,7,19,17,15,756.0,63.5,6.3,16.5,373.5,821.17,670.57
2016,7,19,17,30,726.0,60.0,6.2,16.0,322.0,772.2,635.55
2016,7,19,17,45,683.5,55.5,6.15,16.0,271.0,709.81,587.69
2016,7,19,18,0,641.0,51.0,6.1,16.0,220.0,647.55,538.04
2016,7,19,18,15,575.5,45.0,5.9,15.5,172.0,564.97,470.27
2016,7,19,18,30,510.0,39.0,5.7,15.0,124.0,492.76,407.62
2016,7,19,18,45,403.0,30.5,5.55,15.0,83.5,383.81,309.42
2016,7,19,19,0,296.0,22.0,5.4,15.0,43.0,274.06,155.57
2016,7,19,19,15,148.0,11.0,5.2,14.5,21.5,106.98,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,9.5,3.9,13.0,19.0,8.11,0.0
2016,7,20,5,30,301.0,19.0,4.0,13.0,38.0,15.66,1.63
2016,7,20,5,45,411.5,27.5,4.1,13.5,78.5,24.51,15.13
2016,7,20,6,0,522.0,36.0,4.2,14.0,119.0,31.88,22.37
2016,7,20,6,15,587.5,41.5,4.2,14.0,167.0,36.32,26.71
2016,7,20,6,30,653.0,47.0,4.2,14.0,215.0,40.77,30.89
2016,7,20,6,45,326.5,75.0,4.25,14.5,159.0,54.58,43.19
2016,7,20,7,0,0.0,103.0,4.3,15.0,103.0,82.16,67.47
2016,7,20,7,15,2.0,124.5,4.25,15.0,125.5,98.3,81.47
2016,7,20,7,30,4.0,146.0,4.2,15.0,148.0,114.25,95.12
2016,7,20,7,45,7.5,163.0,4.2,15.5,167.0,127.04,105.68
2016,7,20,8,0,11.0,180.0,4.2,16.0,186.0,139.73,116.01
2016,7,20,8,15,62.5,228.0,4.15,16.0,267.0,162.6,135.11
2016,7,20,8,30,114.0,276.0,4.1,16.0,348.0,179.98,149.36
2016,7,20,8,45,106.5,296.5,4.1,16.5,367.0,202.34,167.38
2016,7,20,9,0,99.0,317.0,4.1,17.0,386.0,213.73,176.06
2016,7,20,9,15,144.0,339.5,4.1,17.0,447.5,225.56,172.95
2016,7,20,9,30,189.0,362.0,4.1,17.0,509.0,258.32,194.75
2016,7,20,9,45,207.5,378.0,4.2,17.5,545.5,288.46,216.63
2016,7,20,10,0,226.0,394.0,4.3,18.0,582.0,321.07,241.48
2016,7,20,10,15,213.5,411.5,4.35,18.0,594.0,347.85,263.79
2016,7,20,10,30,201.0,429.0,4.4,18.0,606.0,373.74,285.3
2016,7,20,10,45,245.0,431.5,4.5,18.5,653.0,402.2,307.23
2016,7,20,11,0,289.0,434.0,4.6,19.0,700.0,446.51,341.42
2016,7,20,11,15,222.0,452.5,4.75,19.0,658.5,456.84,350.81
2016,7,20,11,30,155.0,471.0,4.9,19.0,617.0,452.24,348.13
2016,7,20,11,45,163.0,475.0,5.05,19.0,630.0,476.86,367.56
2016,7,20,12,0,171.0,479.0,5.2,19.0,643.0,502.23,387.42
2016,7,20,12,15,179.0,479.0,5.35,19.0,650.5,525.09,405.38
2016,7,20,12,30,187.0,479.0,5.5,19.0,658.0,548.23,423.55
2016,7,20,12,45,148.0,471.0,5.65,19.0,612.5,527.88,408.28
2016,7,20,13,0,109.0,463.0,5.8,19.0,567.0,494.79,383.31
2016,7,20,13,15,113.5,452.0,5.9,19.0,558.5,510.14,395.65
2016,7,20,13,30,118.0,441.0,6.0,19.0,550.0,515.94,400.8
2016,7,20,13,45,145.5,436.5,6.15,19.0,567.5,548.26,426.73
2016,7,20,14,0,173.0,432.0,6.3,19.0,585.0,581.32,453.2
2016,7,20,14,15,172.5,417.0,6.35,18.5,565.5,577.38,451.95
2016,7,20,14,30,172.0,402.0,6.4,18.0,546.0,572.17,449.89
2016,7,20,14,45,116.5,370.5,6.5,18.0,466.5,493.55,389.42
2016,7,20,15,0,61.0,339.0,6.6,18.0,387.0,390.89,309.34
2016,7,20,15,15,67.5,324.5,6.65,18.0,375.0,387.69,308.11
2016,7,20,15,30,74.0,310.0,6.7,18.0,363.0,384.19,306.49
2016,7,20,15,45,77.5,291.0,6.8,18.0,343.0,372.09,298.11
2016,7,20,16,0,81.0,272.0,6.9,18.0,323.0,359.43,289.29
2016,7,20,16,15,181.0,246.0,6.9,17.5,348.0,456.19,371.41
2016,7,20,16,30,281.0,220.0,6.9,17.0,373.0,549.8,450.26
2016,7,20,16,45,536.0,144.5,6.9,17.0,400.5,729.55,598.23
2016,7,20,17,0,791.0,69.0,6.9,17.0,428.0,876.23,712.21
2016,7,20,17,15,760.0,65.5,6.85,16.5,376.0,827.52,677.64
2016,7,20,17,30,729.0,62.0,6.8,16.0,324.0,777.51,641.82
2016,7,20,17,45,684.0,57.5,6.75,16.0,272.5,712.76,591.82
2016,7,20,18,0,639.0,53.0,6.7,16.0,221.0,648.2,540.02
2016,7,20,18,15,571.5,46.5,6.55,15.5,172.0,570.17,475.6
2016,7,20,18,30,504.0,40.0,6.4,15.0,123.0,489.46,405.75
2016,7,20,18,45,394.5,31.0,6.3,15.0,82.0,378.2,304.88
2016,7,20,19,0,285.0,22.0,6.2,15.0,41.0,265.12,141.25
2016,7,20,19,15,142.5,11.0,6.0,14.5,20.5,103.29,0.0
2016,7,20,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
