Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,143.5,9.5,4.6,14.0,18.5,8.11,0.0
2016,7,21,5,30,287.0,19.0,4.7,14.0,37.0,15.68,0.55
2016,7,21,5,45,400.5,27.5,4.8,14.0,77.5,22.51,13.32
2016,7,21,6,0,514.0,36.0,4.9,14.0,118.0,31.89,22.34
2016,7,21,6,15,580.5,42.0,4.9,14.0,166.0,36.75,27.07
2016,7,21,6,30,647.0,48.0,4.9,14.0,214.0,41.59,31.61
2016,7,21,6,45,351.5,91.0,4.9,14.5,184.0,65.89,53.25
2016,7,21,7,0,56.0,134.0,4.9,15.0,154.0,100.01,83.21
2016,7,21,7,15,119.5,158.0,4.8,15.0,209.0,112.87,94.26
2016,7,21,7,30,183.0,182.0,4.7,15.0,264.0,128.41,107.5
2016,7,21,7,45,247.0,196.5,4.65,15.5,321.0,131.82,109.85
2016,7,21,8,0,311.0,211.0,4.6,16.0,378.0,140.2,116.46
2016,7,21,8,15,592.0,142.0,4.5,16.0,497.5,91.97,74.58
2016,7,21,8,30,873.0,73.0,4.4,16.0,617.0,67.52,53.24
2016,7,21,8,45,886.5,75.0,4.3,16.5,662.0,68.84,54.13
2016,7,21,9,0,900.0,77.0,4.2,17.0,707.0,70.05,54.91
2016,7,21,9,15,910.0,78.5,4.15,17.0,747.5,116.81,63.2
2016,7,21,9,30,920.0,80.0,4.1,17.0,788.0,171.55,95.25
2016,7,21,9,45,927.5,81.5,4.05,17.5,823.0,227.07,137.91
2016,7,21,10,0,935.0,83.0,4.0,18.0,858.0,283.35,185.97
2016,7,21,10,15,544.0,256.5,4.0,18.0,711.5,323.86,235.6
2016,7,21,10,30,153.0,430.0,4.0,18.0,565.0,357.16,273.3
2016,7,21,10,45,556.0,257.5,4.05,18.0,764.0,401.42,303.2
2016,7,21,11,0,959.0,85.0,4.1,18.0,963.0,506.02,383.85
2016,7,21,11,15,962.0,85.5,4.25,18.0,979.0,559.42,429.3
2016,7,21,11,30,965.0,86.0,4.4,18.0,995.0,611.8,473.19
2016,7,21,11,45,967.5,85.5,4.55,18.5,1003.5,661.87,513.42
2016,7,21,12,0,970.0,85.0,4.7,19.0,1012.0,710.45,551.55
2016,7,21,12,15,970.5,85.0,4.9,19.0,1012.5,756.34,588.24
2016,7,21,12,30,971.0,85.0,5.1,19.0,1013.0,800.19,621.41
2016,7,21,12,45,962.5,90.5,5.3,19.0,1004.5,839.6,650.73
2016,7,21,13,0,954.0,96.0,5.5,19.0,996.0,876.14,678.04
2016,7,21,13,15,951.5,95.5,5.6,18.5,981.5,909.27,703.78
2016,7,21,13,30,949.0,95.0,5.7,18.0,967.0,939.38,727.55
2016,7,21,13,45,949.0,92.0,5.8,18.0,946.0,966.15,747.67
2016,7,21,14,0,949.0,89.0,5.9,18.0,925.0,989.64,765.6
2016,7,21,14,15,660.0,223.5,5.85,18.0,796.0,892.65,696.6
2016,7,21,14,30,371.0,358.0,5.8,18.0,667.0,740.34,578.69
2016,7,21,14,45,651.0,219.0,5.8,18.0,733.5,912.99,714.55
2016,7,21,15,0,931.0,80.0,5.8,18.0,800.0,1034.33,801.61
2016,7,21,15,15,657.0,181.0,5.8,18.0,676.0,901.08,707.15
2016,7,21,15,30,383.0,282.0,5.8,18.0,552.0,710.08,562.91
2016,7,21,15,45,637.0,176.5,5.8,18.0,591.0,886.32,701.44
2016,7,21,16,0,891.0,71.0,5.8,18.0,630.0,999.45,784.51
2016,7,21,16,15,874.5,69.0,5.8,17.5,581.5,976.11,770.84
2016,7,21,16,30,858.0,67.0,5.8,17.0,533.0,949.87,755.74
2016,7,21,16,45,837.0,64.0,5.8,17.0,481.5,915.2,732.8
2016,7,21,17,0,816.0,61.0,5.8,17.0,430.0,878.23,707.84
2016,7,21,17,15,786.5,58.0,5.8,16.5,378.0,831.34,676.15
2016,7,21,17,30,757.0,55.0,5.8,16.0,326.0,793.04,649.99
2016,7,21,17,45,713.5,51.0,5.8,16.0,274.0,729.66,601.87
2016,7,21,18,0,670.0,47.0,5.8,16.0,222.0,666.49,551.89
2016,7,21,18,15,605.5,41.5,5.7,15.5,173.0,584.65,485.11
2016,7,21,18,30,541.0,36.0,5.6,15.0,124.0,505.39,416.86
2016,7,21,18,45,428.5,28.0,5.5,15.0,82.5,390.89,313.21
2016,7,21,19,0,316.0,20.0,5.4,15.0,41.0,283.27,138.85
2016,7,21,19,15,158.0,10.0,5.25,14.5,20.5,112.57,0.0
2016,7,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,4.15,14.0,18.0,8.11,0.0
2016,7,22,5,30,291.0,19.0,4.2,14.0,36.0,15.73,0.0
2016,7,22,5,45,404.0,27.5,4.3,14.5,76.5,22.56,13.24
2016,7,22,6,0,517.0,36.0,4.4,15.0,117.0,31.94,22.27
2016,7,22,6,15,585.0,42.0,4.4,15.0,165.0,36.81,27.0
2016,7,22,6,30,653.0,48.0,4.4,15.0,213.0,41.67,31.54
2016,7,22,6,45,328.0,82.0,4.45,15.5,165.0,59.49,47.37
2016,7,22,7,0,3.0,116.0,4.5,16.0,117.0,91.05,75.03
2016,7,22,7,15,12.5,138.5,4.5,16.0,144.0,107.76,89.44
2016,7,22,7,30,22.0,161.0,4.5,16.0,171.0,124.31,103.53
2016,7,22,7,45,19.5,174.5,4.5,16.5,184.5,134.71,111.93
2016,7,22,8,0,17.0,188.0,4.5,17.0,198.0,145.0,120.12
2016,7,22,8,15,16.0,200.5,4.5,17.0,210.5,154.53,127.83
2016,7,22,8,30,15.0,213.0,4.5,17.0,223.0,163.95,135.4
2016,7,22,8,45,34.0,253.5,4.5,17.5,277.0,178.27,146.77
2016,7,22,9,0,53.0,294.0,4.5,18.0,331.0,201.13,165.15
2016,7,22,9,15,97.5,328.0,4.5,18.0,401.0,229.61,177.27
2016,7,22,9,30,142.0,362.0,4.5,18.0,471.0,251.46,190.87
2016,7,22,9,45,118.0,374.5,4.55,18.5,468.0,269.4,205.01
2016,7,22,10,0,94.0,387.0,4.6,19.0,465.0,297.23,227.37
2016,7,22,10,15,93.0,401.5,4.65,19.0,481.0,317.31,243.24
2016,7,22,10,30,92.0,416.0,4.7,19.0,497.0,337.55,259.27
2016,7,22,10,45,122.0,434.5,4.8,19.0,545.0,363.73,279.41
2016,7,22,11,0,152.0,453.0,4.9,19.0,593.0,404.33,310.8
2016,7,22,11,15,115.0,449.0,5.0,19.0,556.0,399.39,307.85
2016,7,22,11,30,78.0,445.0,5.1,19.0,519.0,394.46,304.49
2016,7,22,11,45,88.0,455.0,5.2,19.5,538.5,418.43,322.55
2016,7,22,12,0,98.0,465.0,5.3,20.0,558.0,443.68,341.42
2016,7,22,12,15,88.5,459.5,5.45,20.0,544.0,443.9,341.89
2016,7,22,12,30,79.0,454.0,5.6,20.0,530.0,442.78,341.35
2016,7,22,12,45,101.5,460.0,5.8,20.0,557.0,475.34,366.95
2016,7,22,13,0,124.0,466.0,6.0,20.0,584.0,518.39,400.33
2016,7,22,13,15,164.5,459.0,6.2,20.0,612.0,559.93,433.19
2016,7,22,13,30,205.0,452.0,6.4,20.0,640.0,603.16,467.38
2016,7,22,13,45,273.0,426.0,6.6,20.0,670.0,668.97,519.12
2016,7,22,14,0,341.0,400.0,6.8,20.0,700.0,723.57,562.61
2016,7,22,14,15,399.0,357.5,6.9,19.5,698.0,767.84,599.26
2016,7,22,14,30,457.0,315.0,7.0,19.0,696.0,798.3,626.26
2016,7,22,14,45,681.5,204.5,7.15,19.0,744.5,928.18,728.97
2016,7,22,15,0,906.0,94.0,7.3,19.0,793.0,1024.93,800.62
2016,7,22,15,15,895.0,92.0,7.35,19.0,752.5,1021.06,799.29
2016,7,22,15,30,884.0,90.0,7.4,19.0,712.0,1013.66,796.02
2016,7,22,15,45,865.0,90.0,7.45,19.0,666.0,997.17,786.29
2016,7,22,16,0,846.0,90.0,7.5,19.0,620.0,977.58,774.38
2016,7,22,16,15,827.5,87.0,7.5,18.5,571.0,963.49,767.85
2016,7,22,16,30,809.0,84.0,7.5,18.0,522.0,934.76,750.39
2016,7,22,16,45,779.5,82.0,7.5,18.0,470.0,893.93,722.22
2016,7,22,17,0,750.0,80.0,7.5,18.0,418.0,851.04,692.09
2016,7,22,17,15,716.0,75.5,7.4,17.5,366.0,798.98,655.22
2016,7,22,17,30,682.0,71.0,7.3,17.0,314.0,751.92,621.18
2016,7,22,17,45,627.5,66.5,7.25,17.0,262.5,680.66,565.65
2016,7,22,18,0,573.0,62.0,7.2,17.0,211.0,610.37,508.87
2016,7,22,18,15,499.5,54.0,7.0,16.5,163.0,521.33,435.05
2016,7,22,18,30,426.0,46.0,6.8,16.0,115.0,435.79,360.94
2016,7,22,18,45,305.5,35.0,6.65,15.5,75.5,316.51,253.44
2016,7,22,19,0,185.0,24.0,6.5,15.0,36.0,194.11,83.58
2016,7,22,19,15,92.5,12.0,6.3,15.0,18.0,71.09,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,81.0,10.5,4.35,14.0,15.5,8.96,0.0
2016,7,23,5,30,162.0,21.0,4.3,14.0,31.0,16.38,0.0
2016,7,23,5,45,284.5,33.0,4.25,14.5,69.0,27.05,16.89
2016,7,23,6,0,407.0,45.0,4.2,15.0,107.0,36.54,26.24
2016,7,23,6,15,483.0,53.0,4.1,15.0,154.5,42.24,31.78
2016,7,23,6,30,559.0,61.0,4.0,15.0,202.0,47.89,37.06
2016,7,23,6,45,613.0,66.5,3.95,15.5,253.5,51.33,40.14
2016,7,23,7,0,667.0,72.0,3.9,16.0,305.0,54.76,43.05
2016,7,23,7,15,702.5,77.0,3.85,16.5,357.0,57.57,45.33
2016,7,23,7,30,738.0,82.0,3.8,17.0,409.0,65.77,52.28
2016,7,23,7,45,766.0,85.0,3.75,17.5,461.0,67.07,53.11
2016,7,23,8,0,794.0,88.0,3.7,18.0,513.0,68.34,53.91
2016,7,23,8,15,813.5,91.5,3.65,18.0,561.5,69.77,54.95
2016,7,23,8,30,833.0,95.0,3.6,18.0,610.0,71.09,55.91
2016,7,23,8,45,847.0,97.5,3.6,18.5,655.5,81.95,64.9
2016,7,23,9,0,861.0,100.0,3.6,19.0,701.0,83.07,65.53
2016,7,23,9,15,872.5,102.0,3.7,19.0,741.5,125.47,71.96
2016,7,23,9,30,884.0,104.0,3.8,19.0,782.0,179.08,102.3
2016,7,23,9,45,584.0,242.5,3.9,19.5,699.0,248.66,168.13
2016,7,23,10,0,284.0,381.0,4.0,20.0,616.0,313.08,231.17
2016,7,23,10,15,228.0,405.0,4.15,20.0,598.0,346.94,260.42
2016,7,23,10,30,172.0,429.0,4.3,20.0,580.0,362.48,275.02
2016,7,23,10,45,252.5,426.0,4.5,20.5,654.0,400.55,303.51
2016,7,23,11,0,333.0,423.0,4.7,21.0,728.0,458.05,347.25
2016,7,23,11,15,226.0,443.5,4.9,21.0,652.0,451.75,344.54
2016,7,23,11,30,119.0,464.0,5.1,21.0,576.0,426.53,326.35
2016,7,23,11,45,124.5,469.5,5.35,21.0,587.5,448.84,343.98
2016,7,23,12,0,130.0,475.0,5.6,21.0,599.0,471.81,361.95
2016,7,23,12,15,117.0,471.5,5.8,21.0,583.0,475.3,364.98
2016,7,23,12,30,104.0,468.0,6.0,21.0,567.0,472.98,363.63
2016,7,23,12,45,183.0,462.5,6.25,21.0,635.5,547.72,422.09
2016,7,23,13,0,262.0,457.0,6.5,21.0,704.0,631.44,486.74
2016,7,23,13,15,194.5,454.0,6.65,21.0,636.0,580.94,448.49
2016,7,23,13,30,127.0,451.0,6.8,21.0,568.0,533.15,411.86
2016,7,23,13,45,168.0,439.5,6.95,21.0,590.0,571.63,442.88
2016,7,23,14,0,209.0,428.0,7.1,21.0,612.0,611.13,474.52
2016,7,23,14,15,212.5,412.5,7.15,21.0,594.0,611.26,475.64
2016,7,23,14,30,216.0,397.0,7.2,21.0,576.0,610.12,475.99
2016,7,23,14,45,201.5,380.0,7.3,21.0,542.0,588.26,460.39
2016,7,23,15,0,187.0,363.0,7.4,21.0,508.0,564.72,443.48
2016,7,23,15,15,519.5,236.0,7.4,20.5,608.0,812.47,642.13
2016,7,23,15,30,852.0,109.0,7.4,20.0,708.0,1015.58,795.28
2016,7,23,15,45,842.5,104.0,7.45,20.0,664.0,1003.13,787.62
2016,7,23,16,0,833.0,99.0,7.5,20.0,620.0,987.28,778.51
2016,7,23,16,15,814.0,96.0,7.45,19.5,571.0,961.14,762.96
2016,7,23,16,30,795.0,93.0,7.4,19.0,522.0,932.1,745.2
2016,7,23,16,45,770.5,89.0,7.35,19.0,471.0,893.78,718.84
2016,7,23,17,0,746.0,85.0,7.3,19.0,420.0,853.21,690.45
2016,7,23,17,15,710.5,80.0,7.25,18.5,367.5,805.46,657.26
2016,7,23,17,30,675.0,75.0,7.2,18.0,315.0,750.95,617.79
2016,7,23,17,45,620.5,70.0,7.15,17.5,262.5,679.08,563.09
2016,7,23,18,0,566.0,65.0,7.1,17.0,210.0,608.08,506.78
2016,7,23,18,15,490.0,56.5,6.95,16.5,162.0,516.4,430.82
2016,7,23,18,30,414.0,48.0,6.8,16.0,114.0,428.23,354.5
2016,7,23,18,45,292.5,36.0,6.65,16.0,74.5,307.44,244.65
2016,7,23,19,0,171.0,24.0,6.5,16.0,35.0,183.53,66.58
2016,7,23,19,15,85.5,12.0,6.3,15.5,17.5,66.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,64.5,10.5,3.85,14.0,14.0,8.96,0.0
2016,7,24,5,30,129.0,21.0,3.9,14.0,28.0,16.34,0.0
2016,7,24,5,45,247.5,34.5,4.0,14.5,65.5,26.73,16.5
2016,7,24,6,0,366.0,48.0,4.1,15.0,103.0,39.07,28.41
2016,7,24,6,15,445.5,57.0,4.05,15.0,150.0,45.45,34.59
2016,7,24,6,30,525.0,66.0,4.0,15.0,197.0,51.75,40.48
2016,7,24,6,45,270.0,93.5,4.0,15.5,161.5,69.77,56.46
2016,7,24,7,0,15.0,121.0,4.0,16.0,126.0,94.39,77.95
2016,7,24,7,15,12.0,135.0,3.95,16.0,139.5,105.3,87.28
2016,7,24,7,30,9.0,149.0,3.9,16.0,153.0,116.11,96.39
2016,7,24,7,45,9.5,163.0,3.9,16.5,168.0,126.86,105.15
2016,7,24,8,0,10.0,177.0,3.9,17.0,183.0,137.52,113.7
2016,7,24,8,15,19.5,205.5,3.9,17.0,217.5,157.75,130.51
2016,7,24,8,30,29.0,234.0,3.9,17.0,252.0,166.34,137.34
2016,7,24,8,45,28.0,248.0,3.9,17.5,266.5,175.05,143.97
2016,7,24,9,0,27.0,262.0,3.9,18.0,281.0,183.48,150.34
2016,7,24,9,15,32.0,286.0,3.95,18.0,310.0,202.1,157.32
2016,7,24,9,30,37.0,310.0,4.0,18.0,339.0,223.05,172.85
2016,7,24,9,45,41.5,331.0,4.05,18.5,364.5,243.28,187.77
2016,7,24,10,0,46.0,352.0,4.1,19.0,390.0,264.52,203.62
2016,7,24,10,15,36.5,344.5,4.15,19.0,375.5,264.69,204.07
2016,7,24,10,30,27.0,337.0,4.2,19.0,361.0,262.99,203.06
2016,7,24,10,45,46.0,378.5,4.3,19.5,420.0,304.8,234.67
2016,7,24,11,0,65.0,420.0,4.4,20.0,479.0,349.89,268.54
2016,7,24,11,15,71.5,432.5,4.55,20.0,499.0,371.51,285.2
2016,7,24,11,30,78.0,445.0,4.7,20.0,519.0,394.2,302.74
2016,7,24,11,45,83.5,452.5,4.85,20.0,532.0,413.56,317.78
2016,7,24,12,0,89.0,460.0,5.0,20.0,545.0,433.64,333.38
2016,7,24,12,15,125.5,469.0,5.2,20.0,588.5,479.15,368.68
2016,7,24,12,30,162.0,478.0,5.4,20.0,632.0,528.29,406.61
2016,7,24,12,45,125.0,465.0,5.65,20.0,584.0,504.43,388.83
2016,7,24,13,0,88.0,452.0,5.9,20.0,536.0,467.61,361.19
2016,7,24,13,15,75.0,435.0,6.1,20.0,505.5,450.59,348.77
2016,7,24,13,30,62.0,418.0,6.3,20.0,475.0,431.7,334.74
2016,7,24,13,45,106.0,424.0,6.5,20.0,518.5,485.23,377.47
2016,7,24,14,0,150.0,430.0,6.7,20.0,562.0,557.78,434.1
2016,7,24,14,15,115.5,406.5,6.75,20.0,506.0,512.16,399.31
2016,7,24,14,30,81.0,383.0,6.8,20.0,450.0,444.47,347.66
2016,7,24,14,45,109.5,373.0,6.9,20.0,459.5,469.43,368.81
2016,7,24,15,0,138.0,363.0,7.0,20.0,469.0,515.66,405.91
2016,7,24,15,15,99.5,332.0,6.95,19.5,406.5,428.91,339.66
2016,7,24,15,30,61.0,301.0,6.9,19.0,344.0,361.41,287.19
2016,7,24,15,45,47.0,271.0,6.9,19.0,302.5,318.71,253.93
2016,7,24,16,0,33.0,241.0,6.9,19.0,261.0,275.14,219.55
2016,7,24,16,15,22.5,211.0,6.8,18.5,224.5,215.55,172.31
2016,7,24,16,30,12.0,181.0,6.7,18.0,188.0,176.46,140.94
2016,7,24,16,45,8.0,163.0,6.65,18.0,167.5,156.44,124.84
2016,7,24,17,0,4.0,145.0,6.6,18.0,147.0,136.41,108.54
2016,7,24,17,15,2.0,127.0,6.5,17.5,128.0,118.24,93.89
2016,7,24,17,30,0.0,109.0,6.4,17.0,109.0,99.98,78.91
2016,7,24,17,45,271.0,87.0,6.3,16.5,156.0,383.65,324.2
2016,7,24,18,0,542.0,65.0,6.2,16.0,203.0,587.37,491.14
2016,7,24,18,15,466.5,56.0,6.0,15.5,155.5,496.33,414.61
2016,7,24,18,30,391.0,47.0,5.8,15.0,108.0,408.95,338.83
2016,7,24,18,45,280.5,34.5,5.6,15.0,70.0,297.02,235.61
2016,7,24,19,0,170.0,22.0,5.4,15.0,32.0,178.15,50.63
2016,7,24,19,15,85.0,11.0,5.2,15.0,16.0,65.2,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,5,15,77.0,9.5,3.3,13.0,13.5,8.11,0.0
2016,7,25,5,30,154.0,19.0,3.3,13.0,27.0,14.84,0.0
2016,7,25,5,45,273.5,31.5,3.3,13.5,65.0,25.82,15.69
2016,7,25,6,0,393.0,44.0,3.3,14.0,103.0,35.75,25.61
2016,7,25,6,15,470.5,53.0,3.25,14.0,150.0,42.3,31.94
2016,7,25,6,30,548.0,62.0,3.2,14.0,197.0,48.74,37.96
2016,7,25,6,45,274.0,76.5,3.15,14.5,144.0,55.32,43.85
2016,7,25,7,0,0.0,91.0,3.1,15.0,91.0,73.42,59.77
2016,7,25,7,15,0.0,100.0,3.0,15.5,100.0,80.78,65.97
2016,7,25,7,30,0.0,109.0,2.9,16.0,109.0,88.07,72.0
2016,7,25,7,45,1.0,134.5,2.85,16.5,135.0,107.14,88.11
2016,7,25,8,0,2.0,160.0,2.8,17.0,161.0,125.85,103.65
2016,7,25,8,15,3.0,170.5,2.75,17.0,172.0,134.04,110.25
2016,7,25,8,30,4.0,181.0,2.7,17.0,183.0,142.14,116.75
2016,7,25,8,45,12.0,214.0,2.65,17.5,222.0,165.5,135.79
2016,7,25,9,0,20.0,247.0,2.6,18.0,261.0,188.27,154.04
2016,7,25,9,15,33.0,283.5,2.6,18.0,308.5,200.56,155.73
2016,7,25,9,30,46.0,320.0,2.6,18.0,356.0,229.58,177.14
2016,7,25,9,45,40.5,327.0,2.6,18.5,359.5,240.54,185.07
2016,7,25,10,0,35.0,334.0,2.6,19.0,363.0,250.74,192.67
2016,7,25,10,15,47.0,362.5,2.65,19.0,403.0,279.02,214.06
2016,7,25,10,30,59.0,391.0,2.7,19.0,443.0,309.47,237.12
2016,7,25,10,45,71.0,411.5,2.75,19.0,476.0,336.83,257.88
2016,7,25,11,0,83.0,432.0,2.8,19.0,509.0,366.14,280.15
2016,7,25,11,15,117.5,450.0,2.85,19.0,559.5,400.77,306.4
2016,7,25,11,30,152.0,468.0,2.9,19.0,610.0,447.38,341.64
2016,7,25,11,45,145.0,471.5,2.95,19.5,608.0,462.42,352.48
2016,7,25,12,0,138.0,475.0,3.0,20.0,606.0,476.76,362.76
2016,7,25,12,15,161.0,476.0,3.05,20.0,629.0,509.35,387.48
2016,7,25,12,30,184.0,477.0,3.1,20.0,652.0,543.63,413.3
2016,7,25,12,45,132.5,462.0,3.2,20.0,588.0,507.67,386.66
2016,7,25,13,0,81.0,447.0,3.3,20.0,524.0,457.41,349.3
2016,7,25,13,15,124.0,450.0,3.35,20.0,565.0,517.1,394.99
2016,7,25,13,30,167.0,453.0,3.4,20.0,606.0,570.33,435.23
2016,7,25,13,45,325.0,394.0,3.5,20.0,682.0,685.48,523.41
2016,7,25,14,0,483.0,335.0,3.6,20.0,758.0,807.81,614.53
2016,7,25,14,15,361.5,363.0,3.65,20.0,674.0,721.66,551.3
2016,7,25,14,30,240.0,391.0,3.7,20.0,590.0,646.36,495.32
2016,7,25,14,45,558.5,251.5,3.75,20.0,688.0,846.78,649.5
2016,7,25,15,0,877.0,112.0,3.8,20.0,786.0,1014.89,767.71
2016,7,25,15,15,495.0,215.5,3.8,19.5,592.0,764.79,592.78
2016,7,25,15,30,113.0,319.0,3.8,19.0,398.0,456.63,357.53
2016,7,25,15,45,104.0,295.5,3.8,19.0,364.5,405.13,320.46
2016,7,25,16,0,95.0,272.0,3.8,19.0,331.0,374.59,297.83
2016,7,25,16,15,88.5,248.5,3.75,18.5,300.0,345.83,276.84
2016,7,25,16,30,82.0,225.0,3.7,18.0,269.0,316.42,255.01
2016,7,25,16,45,45.5,187.5,3.7,18.0,211.5,239.2,192.91
2016,7,25,17,0,9.0,150.0,3.7,18.0,154.0,146.92,117.04
2016,7,25,17,15,5.0,132.5,3.7,17.5,134.5,127.5,101.53
2016,7,25,17,30,1.0,115.0,3.7,17.0,115.0,108.13,85.66
2016,7,25,17,45,295.5,86.5,3.7,17.0,161.0,404.65,338.62
2016,7,25,18,0,590.0,58.0,3.7,17.0,207.0,618.73,507.11
2016,7,25,18,15,515.0,50.5,3.6,16.5,159.0,528.78,433.34
2016,7,25,18,30,440.0,43.0,3.5,16.0,111.0,442.52,360.44
2016,7,25,18,45,319.5,32.0,3.4,16.0,71.5,323.31,252.56
2016,7,25,19,0,199.0,21.0,3.3,16.0,32.0,196.74,36.64
2016,7,25,19,15,99.5,10.5,3.15,15.5,16.0,74.22,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.5,9.0,0.4,14.5,12.5,7.68,0.0
2016,7,26,5,30,145.0,18.0,0.3,15.0,25.0,14.06,0.0
2016,7,26,5,45,259.0,31.0,0.25,15.5,62.0,25.41,15.13
2016,7,26,6,0,373.0,44.0,0.2,16.0,99.0,35.74,25.47
2016,7,26,6,15,449.5,53.5,0.2,16.0,145.5,42.67,32.08
2016,7,26,6,30,526.0,63.0,0.2,16.0,192.0,49.45,38.36
2016,7,26,6,45,575.5,70.5,0.2,16.5,242.5,54.29,42.64
2016,7,26,7,0,625.0,78.0,0.2,17.0,293.0,58.98,46.64
2016,7,26,7,15,662.5,84.0,0.2,17.0,344.5,62.3,49.42
2016,7,26,7,30,700.0,90.0,0.2,17.0,396.0,65.49,52.03
2016,7,26,7,45,520.0,145.5,0.25,17.5,388.5,98.9,80.46
2016,7,26,8,0,340.0,201.0,0.3,18.0,381.0,135.14,110.49
2016,7,26,8,15,566.0,154.5,0.35,18.5,488.0,100.58,80.77
2016,7,26,8,30,792.0,108.0,0.4,19.0,595.0,79.18,62.42
2016,7,26,8,45,554.5,201.0,0.45,19.5,554.5,124.16,99.88
2016,7,26,9,0,317.0,294.0,0.5,20.0,514.0,179.07,144.28
2016,7,26,9,15,325.5,312.0,0.6,20.5,549.0,205.78,149.44
2016,7,26,9,30,334.0,330.0,0.7,21.0,584.0,241.69,171.09
2016,7,26,9,45,602.5,226.5,0.8,21.5,712.0,238.73,156.24
2016,7,26,10,0,871.0,123.0,0.9,22.0,840.0,287.25,185.21
2016,7,26,10,15,878.0,124.5,1.0,22.0,869.0,341.24,231.26
2016,7,26,10,30,885.0,126.0,1.1,22.0,898.0,395.53,277.81
2016,7,26,10,45,597.5,275.5,1.2,22.5,802.5,426.64,310.08
2016,7,26,11,0,310.0,425.0,1.3,23.0,707.0,447.67,330.1
2016,7,26,11,15,286.5,439.5,1.4,23.0,704.0,471.6,349.11
2016,7,26,11,30,263.0,454.0,1.5,23.0,701.0,493.6,366.17
2016,7,26,11,45,321.5,434.5,1.65,23.0,739.0,538.29,399.95
2016,7,26,12,0,380.0,415.0,1.8,23.0,777.0,587.07,436.5
2016,7,26,12,15,636.0,277.0,1.95,23.0,882.0,682.47,509.03
2016,7,26,12,30,892.0,139.0,2.1,23.0,987.0,782.81,584.53
2016,7,26,12,45,586.0,295.0,2.25,23.0,850.0,729.92,543.76
2016,7,26,13,0,280.0,451.0,2.4,23.0,713.0,640.52,476.68
2016,7,26,13,15,354.5,411.5,2.45,23.0,738.5,688.78,513.85
2016,7,26,13,30,429.0,372.0,2.5,23.0,764.0,749.74,558.47
2016,7,26,13,45,654.0,251.0,2.6,23.0,831.5,866.86,645.26
2016,7,26,14,0,879.0,130.0,2.7,23.0,899.0,962.77,711.25
2016,7,26,14,15,669.5,221.5,2.75,22.5,796.0,898.46,670.08
2016,7,26,14,30,460.0,313.0,2.8,22.0,693.0,798.68,599.82
2016,7,26,14,45,653.0,217.5,2.9,22.0,731.5,912.33,685.42
2016,7,26,15,0,846.0,122.0,3.0,22.0,770.0,1007.18,750.15
2016,7,26,15,15,646.5,188.5,3.0,22.0,668.5,897.62,677.01
2016,7,26,15,30,447.0,255.0,3.0,22.0,567.0,766.44,584.62
2016,7,26,15,45,363.0,258.5,3.05,22.0,501.0,668.62,516.25
2016,7,26,16,0,279.0,262.0,3.1,22.0,435.0,592.68,461.01
2016,7,26,16,15,198.5,245.5,3.1,21.5,363.5,474.12,373.68
2016,7,26,16,30,118.0,229.0,3.1,21.0,292.0,378.57,300.55
2016,7,26,16,45,401.0,161.5,3.1,21.0,345.0,618.36,492.78
2016,7,26,17,0,684.0,94.0,3.1,21.0,398.0,811.07,636.02
2016,7,26,17,15,646.5,88.0,3.05,20.5,346.0,755.62,597.1
2016,7,26,17,30,609.0,82.0,3.0,20.0,294.0,699.41,558.26
2016,7,26,17,45,550.5,75.0,3.0,19.5,243.0,623.01,502.68
2016,7,26,18,0,492.0,68.0,3.0,19.0,192.0,547.87,445.49
2016,7,26,18,15,418.5,57.5,2.9,18.5,145.5,458.23,373.69
2016,7,26,18,30,345.0,47.0,2.8,18.0,99.0,372.36,301.53
2016,7,26,18,45,233.5,32.5,2.75,17.5,62.0,257.2,198.0
2016,7,26,19,0,122.0,18.0,2.7,17.0,25.0,134.91,6.64
2016,7,26,19,15,61.0,9.0,2.55,16.5,12.5,47.65,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.0,0.45,15.0,9.0,5.97,0.0
2016,7,27,5,30,75.0,14.0,0.4,15.0,18.0,10.88,0.0
2016,7,27,5,45,166.5,30.5,0.4,15.5,51.5,23.5,13.39
2016,7,27,6,0,258.0,47.0,0.4,16.0,85.0,35.89,25.52
2016,7,27,6,15,328.5,60.5,0.35,16.0,128.0,45.72,34.71
2016,7,27,6,30,399.0,74.0,0.3,16.0,171.0,55.33,43.5
2016,7,27,6,45,456.5,83.0,0.3,16.5,219.5,61.46,48.92
2016,7,27,7,0,514.0,92.0,0.3,17.0,268.0,68.73,55.15
2016,7,27,7,15,284.5,131.5,0.3,17.5,231.5,94.32,77.04
2016,7,27,7,30,55.0,171.0,0.3,18.0,195.0,125.02,102.71
2016,7,27,7,45,358.0,144.5,0.35,18.5,331.0,96.06,77.54
2016,7,27,8,0,661.0,118.0,0.4,19.0,467.0,80.38,63.89
2016,7,27,8,15,442.0,192.5,0.45,19.0,435.5,122.46,99.28
2016,7,27,8,30,223.0,267.0,0.5,19.0,404.0,177.33,144.26
2016,7,27,8,45,167.5,290.5,0.6,19.5,398.0,188.32,152.36
2016,7,27,9,0,112.0,314.0,0.7,20.0,392.0,212.14,170.97
2016,7,27,9,15,132.5,336.5,0.8,20.0,433.5,220.1,165.92
2016,7,27,9,30,153.0,359.0,0.9,20.0,475.0,248.98,184.9
2016,7,27,9,45,117.0,369.0,1.0,20.5,460.0,264.44,197.08
2016,7,27,10,0,81.0,379.0,1.1,21.0,445.0,288.07,216.12
2016,7,27,10,15,115.0,402.5,1.2,21.0,500.5,311.32,232.77
2016,7,27,10,30,149.0,426.0,1.3,21.0,556.0,351.4,262.46
2016,7,27,10,45,198.5,433.5,1.45,21.5,611.0,392.17,292.24
2016,7,27,11,0,248.0,441.0,1.6,22.0,666.0,429.9,320.15
2016,7,27,11,15,223.0,453.0,1.7,22.0,658.5,455.52,340.05
2016,7,27,11,30,198.0,465.0,1.8,22.0,651.0,470.35,351.77
2016,7,27,11,45,189.5,470.0,1.9,22.0,649.0,487.84,365.26
2016,7,27,12,0,181.0,475.0,2.0,22.0,647.0,504.47,377.92
2016,7,27,12,15,239.0,464.0,2.05,22.0,691.0,553.84,414.75
2016,7,27,12,30,297.0,453.0,2.1,22.0,735.0,610.52,456.33
2016,7,27,12,45,280.5,453.5,2.2,22.0,718.5,621.31,464.35
2016,7,27,13,0,264.0,454.0,2.3,22.0,702.0,629.96,471.09
2016,7,27,13,15,275.5,443.0,2.4,21.5,698.0,649.93,487.42
2016,7,27,13,30,287.0,432.0,2.5,21.0,694.0,669.02,503.14
2016,7,27,13,45,273.0,424.0,2.65,21.0,668.5,666.72,502.55
2016,7,27,14,0,259.0,416.0,2.8,21.0,643.0,662.17,500.49
2016,7,27,14,15,268.0,399.0,2.85,21.0,627.0,668.45,506.43
2016,7,27,14,30,277.0,382.0,2.9,21.0,611.0,673.18,511.31
2016,7,27,14,45,342.5,343.5,3.0,21.0,614.5,709.39,540.68
2016,7,27,15,0,408.0,305.0,3.1,21.0,618.0,763.67,582.22
2016,7,27,15,15,299.0,312.0,3.1,20.5,534.5,651.4,501.79
2016,7,27,15,30,190.0,319.0,3.1,20.0,451.0,534.95,416.41
2016,7,27,15,45,167.0,297.0,3.15,20.0,408.0,493.01,386.51
2016,7,27,16,0,144.0,275.0,3.2,20.0,365.0,449.93,354.86
2016,7,27,16,15,112.5,249.0,3.2,19.5,315.5,392.54,311.97
2016,7,27,16,30,81.0,223.0,3.2,19.0,266.0,313.46,251.23
2016,7,27,16,45,64.5,197.0,3.2,19.0,229.5,270.46,217.71
2016,7,27,17,0,48.0,171.0,3.2,19.0,193.0,227.13,183.21
2016,7,27,17,15,319.0,125.0,3.2,18.5,238.0,486.8,399.44
2016,7,27,17,30,590.0,79.0,3.2,18.0,283.0,677.9,549.12
2016,7,27,17,45,546.0,70.5,3.2,18.0,235.0,612.96,498.7
2016,7,27,18,0,502.0,62.0,3.2,18.0,187.0,548.68,448.34
2016,7,27,18,15,428.5,52.5,3.15,17.5,142.0,460.24,376.99
2016,7,27,18,30,355.0,43.0,3.1,17.0,97.0,375.74,305.38
2016,7,27,18,45,251.5,30.5,3.05,17.0,61.5,271.14,207.87
2016,7,27,19,0,148.0,18.0,3.0,17.0,26.0,152.39,0.0
2016,7,27,19,15,74.0,9.0,2.85,16.5,13.0,56.11,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.0,0.7,14.0,11.5,6.83,0.0
2016,7,28,5,30,153.0,16.0,0.6,14.0,23.0,13.12,0.0
2016,7,28,5,45,267.5,27.5,0.55,14.5,58.5,22.45,12.41
2016,7,28,6,0,382.0,39.0,0.5,15.0,94.0,31.58,21.86
2016,7,28,6,15,457.0,47.5,0.45,15.0,139.0,37.84,27.9
2016,7,28,6,30,532.0,56.0,0.4,15.0,184.0,43.98,33.64
2016,7,28,6,45,278.5,89.0,0.4,15.5,157.0,64.16,51.53
2016,7,28,7,0,25.0,122.0,0.4,16.0,130.0,91.92,75.63
2016,7,28,7,15,14.5,131.5,0.4,16.0,136.5,102.73,84.74
2016,7,28,7,30,4.0,141.0,0.4,16.0,143.0,110.44,91.07
2016,7,28,7,45,23.0,173.5,0.45,16.5,185.5,133.73,110.41
2016,7,28,8,0,42.0,206.0,0.5,17.0,228.0,148.09,121.85
2016,7,28,8,15,46.0,228.0,0.55,17.0,254.0,161.89,132.94
2016,7,28,8,30,50.0,250.0,0.6,17.0,280.0,175.31,143.64
2016,7,28,8,45,52.5,270.5,0.7,17.5,304.5,187.53,153.04
2016,7,28,9,0,55.0,291.0,0.8,18.0,329.0,199.37,162.07
2016,7,28,9,15,87.5,323.0,0.9,18.0,387.5,224.19,171.83
2016,7,28,9,30,120.0,355.0,1.0,18.0,446.0,242.72,183.02
2016,7,28,9,45,170.0,372.5,1.1,18.5,508.5,275.02,204.62
2016,7,28,10,0,220.0,390.0,1.2,19.0,571.0,313.46,231.75
2016,7,28,10,15,549.5,248.5,1.3,19.0,721.0,314.69,224.07
2016,7,28,10,30,879.0,107.0,1.4,19.0,871.0,378.67,269.45
2016,7,28,10,45,538.5,277.5,1.5,19.5,749.5,407.27,301.26
2016,7,28,11,0,198.0,448.0,1.6,20.0,628.0,420.16,315.69
2016,7,28,11,15,198.5,456.5,1.7,20.0,639.0,445.31,335.3
2016,7,28,11,30,199.0,465.0,1.8,20.0,650.0,470.67,354.78
2016,7,28,11,45,210.5,456.5,1.9,20.0,654.5,490.34,370.18
2016,7,28,12,0,222.0,448.0,2.0,20.0,659.0,510.27,385.76
2016,7,28,12,15,176.0,460.0,2.05,20.0,627.0,506.71,383.11
2016,7,28,12,30,130.0,472.0,2.1,20.0,595.0,499.33,377.46
2016,7,28,12,45,98.0,452.5,2.15,20.0,545.0,465.8,353.16
2016,7,28,13,0,66.0,433.0,2.2,20.0,495.0,432.69,328.86
2016,7,28,13,15,81.0,435.5,2.25,20.0,510.5,456.16,347.11
2016,7,28,13,30,96.0,438.0,2.3,20.0,526.0,480.58,365.76
2016,7,28,13,45,165.0,429.5,2.4,20.0,575.5,559.26,425.44
2016,7,28,14,0,234.0,421.0,2.5,20.0,625.0,627.56,476.84
2016,7,28,14,15,212.0,408.5,2.55,20.0,589.0,606.8,462.06
2016,7,28,14,30,190.0,396.0,2.6,20.0,553.0,583.91,446.23
2016,7,28,14,45,206.5,375.5,2.65,20.0,539.5,588.74,451.65
2016,7,28,15,0,223.0,355.0,2.7,20.0,526.0,592.47,456.21
2016,7,28,15,15,215.5,335.5,2.7,19.5,493.5,571.89,443.13
2016,7,28,15,30,208.0,316.0,2.7,19.0,461.0,549.85,429.01
2016,7,28,15,45,156.0,293.5,2.75,19.0,398.5,477.92,375.4
2016,7,28,16,0,104.0,271.0,2.8,19.0,336.0,383.18,303.44
2016,7,28,16,15,101.0,248.0,2.85,18.5,306.5,358.52,286.4
2016,7,28,16,30,98.0,225.0,2.9,18.0,277.0,333.13,268.2
2016,7,28,16,45,62.0,193.0,2.95,18.0,225.0,263.17,212.46
2016,7,28,17,0,26.0,161.0,3.0,18.0,173.0,193.31,155.54
2016,7,28,17,15,21.5,141.0,3.0,17.5,150.0,153.6,123.73
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,130.76,105.18
2016,7,28,17,45,263.5,90.0,3.0,17.0,156.0,359.8,301.21
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,551.24,452.85
2016,7,28,18,15,436.5,50.0,2.9,16.5,140.0,463.32,380.08
2016,7,28,18,30,363.0,41.0,2.8,16.0,95.0,379.4,308.58
2016,7,28,18,45,255.0,29.0,2.7,16.0,59.5,271.97,207.23
2016,7,28,19,0,147.0,17.0,2.6,16.0,24.0,152.22,0.0
2016,7,28,19,15,73.5,8.5,2.4,16.0,12.0,55.29,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,7.0,0.7,14.0,9.0,5.97,0.0
2016,7,29,5,30,95.0,14.0,0.7,14.0,18.0,10.92,0.0
2016,7,29,5,45,197.5,28.5,0.7,14.5,51.5,22.09,11.89
2016,7,29,6,0,300.0,43.0,0.7,15.0,85.0,33.12,23.14
2016,7,29,6,15,374.0,54.0,0.7,15.0,128.0,42.9,32.32
2016,7,29,6,30,448.0,65.0,0.7,15.0,171.0,50.77,39.62
2016,7,29,6,45,230.5,91.0,0.75,15.5,146.5,67.75,54.66
2016,7,29,7,0,13.0,117.0,0.8,16.0,122.0,91.35,75.18
2016,7,29,7,15,56.0,146.5,0.8,16.0,170.5,108.71,90.03
2016,7,29,7,30,99.0,176.0,0.8,16.0,219.0,128.24,106.51
2016,7,29,7,45,131.5,200.0,0.85,16.5,264.5,138.37,114.53
2016,7,29,8,0,164.0,224.0,0.9,17.0,310.0,152.68,125.98
2016,7,29,8,15,148.5,247.0,0.95,17.5,331.0,165.22,135.78
2016,7,29,8,30,133.0,270.0,1.0,18.0,352.0,177.18,145.01
2016,7,29,8,45,196.0,287.5,1.1,18.5,417.5,187.38,152.72
2016,7,29,9,0,259.0,305.0,1.2,19.0,483.0,183.68,149.02
2016,7,29,9,15,204.5,331.0,1.2,19.0,477.5,220.51,166.05
2016,7,29,9,30,150.0,357.0,1.2,19.0,472.0,246.7,184.51
2016,7,29,9,45,162.0,375.5,1.3,19.5,504.5,274.8,204.3
2016,7,29,10,0,174.0,394.0,1.4,20.0,537.0,304.77,226.42
2016,7,29,10,15,519.0,254.0,1.45,20.0,700.5,312.69,222.85
2016,7,29,10,30,864.0,114.0,1.5,20.0,864.0,377.08,267.65
2016,7,29,10,45,536.0,280.0,1.6,20.0,749.5,407.26,300.91
2016,7,29,11,0,208.0,446.0,1.7,20.0,635.0,423.03,318.0
2016,7,29,11,15,545.5,281.5,1.8,20.0,787.5,481.18,362.33
2016,7,29,11,30,883.0,117.0,1.9,20.0,940.0,582.02,439.84
2016,7,29,11,45,543.5,294.5,2.0,20.5,803.0,564.93,426.59
2016,7,29,12,0,204.0,472.0,2.1,21.0,666.0,516.78,388.41
2016,7,29,12,15,545.5,295.0,2.2,21.0,811.5,634.89,480.36
2016,7,29,12,30,887.0,118.0,2.3,21.0,957.0,760.36,575.87
2016,7,29,12,45,523.0,292.5,2.45,21.0,786.5,678.86,513.04
2016,7,29,13,0,159.0,467.0,2.6,21.0,616.0,547.48,412.74
2016,7,29,13,15,171.5,458.5,2.7,20.5,616.5,565.07,428.15
2016,7,29,13,30,184.0,450.0,2.8,20.0,617.0,582.42,442.62
2016,7,29,13,45,157.0,437.0,2.95,20.0,577.5,559.2,426.19
2016,7,29,14,0,130.0,424.0,3.1,20.0,538.0,533.33,407.8
2016,7,29,14,15,164.0,409.0,3.15,20.0,548.0,561.43,430.41
2016,7,29,14,30,198.0,394.0,3.2,20.0,558.0,589.69,452.9
2016,7,29,14,45,158.0,375.5,3.3,20.0,502.5,540.84,417.13
2016,7,29,15,0,118.0,357.0,3.4,20.0,447.0,489.72,379.44
2016,7,29,15,15,103.5,333.5,3.4,19.5,409.0,435.45,340.37
2016,7,29,15,30,89.0,310.0,3.4,19.0,371.0,400.97,315.48
2016,7,29,15,45,81.0,286.0,3.45,19.0,339.0,371.56,293.79
2016,7,29,16,0,73.0,262.0,3.5,19.0,307.0,341.35,271.21
2016,7,29,16,15,405.5,177.0,3.5,18.5,394.5,644.24,515.23
2016,7,29,16,30,738.0,92.0,3.5,18.0,482.0,872.5,685.67
2016,7,29,16,45,374.0,120.5,3.5,18.0,317.5,539.85,438.03
2016,7,29,17,0,10.0,149.0,3.5,18.0,153.0,147.54,117.19
2016,7,29,17,15,5.5,130.5,3.45,17.5,133.0,126.55,100.79
2016,7,29,17,30,1.0,112.0,3.4,17.0,113.0,105.57,83.53
2016,7,29,17,45,249.5,86.5,3.4,17.0,148.0,342.43,287.33
2016,7,29,18,0,498.0,61.0,3.4,17.0,183.0,543.39,447.66
2016,7,29,18,15,423.5,51.5,3.2,16.5,138.0,454.36,373.41
2016,7,29,18,30,349.0,42.0,3.0,16.0,93.0,369.37,300.49
2016,7,29,18,45,238.5,29.0,2.85,16.0,57.5,259.72,195.73
2016,7,29,19,0,128.0,16.0,2.7,16.0,22.0,132.87,0.0
2016,7,29,19,15,64.0,8.0,2.45,16.0,11.0,48.6,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,7.0,1.55,14.0,10.0,5.97,0.0
2016,7,30,5,30,137.0,14.0,1.6,14.0,20.0,11.95,0.0
2016,7,30,5,45,255.5,26.0,1.7,14.5,55.0,21.22,10.92
2016,7,30,6,0,374.0,38.0,1.8,15.0,90.0,30.82,21.06
2016,7,30,6,15,450.5,47.0,1.85,15.0,135.0,37.5,27.5
2016,7,30,6,30,527.0,56.0,1.9,15.0,180.0,44.06,33.63
2016,7,30,6,45,364.5,91.0,2.0,15.5,187.0,66.37,53.44
2016,7,30,7,0,202.0,126.0,2.1,16.0,194.0,90.1,74.17
2016,7,30,7,15,196.5,149.5,2.1,16.0,225.0,108.37,89.92
2016,7,30,7,30,191.0,173.0,2.1,16.0,256.0,123.04,102.32
2016,7,30,7,45,182.5,197.5,2.1,16.5,284.5,137.68,114.32
2016,7,30,8,0,174.0,222.0,2.1,17.0,313.0,151.74,125.64
2016,7,30,8,15,123.5,240.5,2.05,17.0,308.5,161.42,133.35
2016,7,30,8,30,73.0,259.0,2.0,17.0,304.0,180.37,148.78
2016,7,30,8,45,187.0,277.0,2.0,17.5,403.0,182.0,149.37
2016,7,30,9,0,301.0,295.0,2.0,18.0,502.0,179.6,146.68
2016,7,30,9,15,573.5,201.5,2.0,18.0,625.0,139.97,95.18
2016,7,30,9,30,846.0,108.0,2.0,18.0,748.0,166.84,95.58
2016,7,30,9,45,867.0,103.5,2.0,18.5,786.5,217.73,131.68
2016,7,30,10,0,888.0,99.0,2.0,19.0,825.0,270.69,174.92
2016,7,30,10,15,895.0,100.0,2.0,19.0,854.0,325.23,222.58
2016,7,30,10,30,902.0,101.0,2.0,19.0,883.0,380.06,270.83
2016,7,30,10,45,616.5,261.0,2.0,19.5,802.0,421.39,311.66
2016,7,30,11,0,331.0,421.0,2.0,20.0,721.0,452.83,339.71
2016,7,30,11,15,375.5,404.0,2.0,20.0,750.0,490.29,368.77
2016,7,30,11,30,420.0,387.0,2.0,20.0,779.0,527.11,397.34
2016,7,30,11,45,273.0,428.5,2.0,20.0,684.0,503.6,380.52
2016,7,30,12,0,126.0,470.0,2.0,20.0,589.0,464.56,351.16
2016,7,30,12,15,114.0,466.5,1.95,20.0,574.5,468.65,354.43
2016,7,30,12,30,102.0,463.0,1.9,20.0,560.0,466.83,353.09
2016,7,30,12,45,83.0,447.0,1.85,20.0,525.5,449.33,340.22
2016,7,30,13,0,64.0,431.0,1.8,20.0,491.0,429.28,325.45
2016,7,30,13,15,158.0,435.0,1.75,20.0,579.5,532.28,402.77
2016,7,30,13,30,252.0,439.0,1.7,20.0,668.0,644.48,483.7
2016,7,30,13,45,215.5,432.5,1.65,20.0,625.0,608.05,456.96
2016,7,30,14,0,179.0,426.0,1.6,20.0,582.0,581.13,437.74
2016,7,30,14,15,524.0,270.0,1.55,19.5,704.5,800.58,601.61
2016,7,30,14,30,869.0,114.0,1.5,19.0,827.0,977.94,721.79
2016,7,30,14,45,484.5,232.5,1.5,19.0,627.5,752.41,567.61
2016,7,30,15,0,100.0,351.0,1.5,19.0,428.0,444.38,340.51
2016,7,30,15,15,95.5,330.0,1.5,19.0,400.0,423.65,328.01
2016,7,30,15,30,91.0,309.0,1.5,19.0,372.0,402.06,312.85
2016,7,30,15,45,148.5,289.0,1.5,19.0,384.0,465.39,363.16
2016,7,30,16,0,206.0,269.0,1.5,19.0,396.0,505.73,395.73
2016,7,30,16,15,127.0,239.0,1.55,18.5,315.0,395.35,312.56
2016,7,30,16,30,48.0,209.0,1.6,18.0,234.0,264.11,210.42
2016,7,30,16,45,39.0,185.5,1.65,18.0,204.5,231.79,185.78
2016,7,30,17,0,30.0,162.0,1.7,18.0,175.0,199.11,159.96
2016,7,30,17,15,26.0,142.0,1.75,17.5,152.0,175.51,141.54
2016,7,30,17,30,22.0,122.0,1.8,17.0,129.0,137.2,110.51
2016,7,30,17,45,299.5,87.5,1.85,17.0,160.5,409.8,339.84
2016,7,30,18,0,577.0,53.0,1.9,17.0,192.0,599.03,484.96
2016,7,30,18,15,502.5,45.0,1.9,16.5,145.0,509.59,412.25
2016,7,30,18,30,428.0,37.0,1.9,16.0,98.0,424.29,340.56
