Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,310.5,26.0,1.9,15.5,61.0,309.03,229.46
2016,7,30,19,0,193.0,15.0,1.9,15.0,24.0,178.95,0.0
2016,7,30,19,15,96.5,7.5,1.8,15.0,12.0,69.31,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,56.0,7.0,2.4,14.0,9.0,5.97,0.0
2016,7,31,5,30,112.0,14.0,2.4,14.0,18.0,11.95,0.0
2016,7,31,5,45,218.5,28.0,2.45,14.5,52.0,21.79,11.05
2016,7,31,6,0,325.0,42.0,2.5,15.0,86.0,34.19,23.91
2016,7,31,6,15,402.0,52.5,2.4,15.0,130.5,41.94,31.37
2016,7,31,6,30,479.0,63.0,2.3,15.0,175.0,49.5,38.42
2016,7,31,6,45,239.5,82.5,2.25,15.5,138.5,62.14,49.7
2016,7,31,7,0,0.0,102.0,2.2,16.0,102.0,80.91,66.12
2016,7,31,7,15,8.5,126.5,2.05,16.0,130.5,99.12,81.88
2016,7,31,7,30,17.0,151.0,1.9,16.0,159.0,117.09,97.19
2016,7,31,7,45,22.0,172.0,1.8,16.5,183.0,132.53,109.89
2016,7,31,8,0,27.0,193.0,1.7,17.0,207.0,140.26,115.83
2016,7,31,8,15,69.5,230.0,1.6,17.0,271.0,163.18,134.73
2016,7,31,8,30,112.0,267.0,1.5,17.0,335.0,175.27,144.32
2016,7,31,8,45,156.0,289.5,1.45,17.5,392.0,187.57,153.76
2016,7,31,9,0,200.0,312.0,1.4,18.0,449.0,199.43,162.72
2016,7,31,9,15,251.5,323.0,1.3,18.0,506.0,203.8,152.97
2016,7,31,9,30,303.0,334.0,1.2,18.0,563.0,236.87,171.76
2016,7,31,9,45,537.0,249.5,1.15,18.5,678.5,240.19,162.42
2016,7,31,10,0,771.0,165.0,1.1,19.0,794.0,278.49,184.21
2016,7,31,10,15,779.5,167.5,1.05,19.0,823.5,329.82,227.78
2016,7,31,10,30,788.0,170.0,1.0,19.0,853.0,381.91,272.08
2016,7,31,10,45,795.0,171.5,0.95,19.5,875.5,433.28,314.57
2016,7,31,11,0,802.0,173.0,0.9,20.0,898.0,484.84,355.89
2016,7,31,11,15,806.0,174.0,0.9,20.0,913.0,534.55,395.54
2016,7,31,11,30,810.0,175.0,0.9,20.0,928.0,583.74,433.63
2016,7,31,11,45,812.5,175.5,0.9,20.0,936.0,630.95,469.22
2016,7,31,12,0,815.0,176.0,0.9,20.0,944.0,677.1,503.1
2016,7,31,12,15,815.0,176.0,0.9,20.0,944.0,719.85,533.81
2016,7,31,12,30,815.0,176.0,0.9,20.0,944.0,760.86,562.67
2016,7,31,12,45,851.5,150.5,0.95,20.0,948.0,797.55,589.45
2016,7,31,13,0,888.0,125.0,1.0,20.0,952.0,842.1,619.34
2016,7,31,13,15,884.5,124.0,1.05,20.0,937.0,872.9,640.01
2016,7,31,13,30,881.0,123.0,1.1,20.0,922.0,900.76,658.95
2016,7,31,13,45,873.0,124.0,1.15,20.0,898.5,923.37,674.6
2016,7,31,14,0,865.0,125.0,1.2,20.0,875.0,942.71,688.31
2016,7,31,14,15,857.5,123.0,1.2,19.5,846.0,956.23,698.94
2016,7,31,14,30,850.0,121.0,1.2,19.0,817.0,966.29,707.59
2016,7,31,14,45,839.5,119.5,1.3,19.0,782.0,970.48,713.01
2016,7,31,15,0,829.0,118.0,1.4,19.0,747.0,983.78,724.52
2016,7,31,15,15,816.5,115.5,1.45,18.5,706.5,978.14,724.37
2016,7,31,15,30,804.0,113.0,1.5,18.0,666.0,969.07,722.33
2016,7,31,15,45,791.0,108.0,1.55,18.0,622.0,953.18,714.55
2016,7,31,16,0,778.0,103.0,1.6,18.0,578.0,934.06,704.69
2016,7,31,16,15,756.5,99.5,1.6,17.5,530.0,905.2,688.9
2016,7,31,16,30,735.0,96.0,1.6,17.0,482.0,873.65,671.13
2016,7,31,16,45,713.5,90.0,1.65,17.0,432.5,842.44,652.63
2016,7,31,17,0,692.0,84.0,1.7,17.0,383.0,803.5,628.18
2016,7,31,17,15,654.5,78.5,1.75,16.5,332.0,748.57,592.6
2016,7,31,17,30,617.0,73.0,1.8,16.0,281.0,692.97,555.06
2016,7,31,17,45,571.5,65.0,1.9,16.0,232.0,626.67,506.81
2016,7,31,18,0,526.0,57.0,2.0,16.0,183.0,561.12,456.48
2016,7,31,18,15,449.0,48.5,2.05,15.5,137.0,470.63,384.13
2016,7,31,18,30,372.0,40.0,2.1,15.0,91.0,384.31,310.79
2016,7,31,18,45,260.5,27.5,2.15,15.0,56.0,274.07,200.73
2016,7,31,19,0,149.0,15.0,2.2,15.0,21.0,115.79,0.0
2016,7,31,19,15,74.5,7.5,2.15,15.0,10.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,161.0,13.0,1.0,14.0,18.0,11.1,0.0
2016,8,1,5,45,288.0,23.5,1.0,14.5,53.5,19.22,8.8
2016,8,1,6,0,415.0,34.0,1.0,15.0,89.0,27.67,18.28
2016,8,1,6,15,492.0,41.0,1.0,15.0,134.5,32.89,23.43
2016,8,1,6,30,569.0,48.0,1.0,15.0,180.0,38.09,28.34
2016,8,1,6,45,284.5,61.0,1.0,15.5,127.0,44.84,34.4
2016,8,1,7,0,0.0,74.0,1.0,16.0,74.0,60.72,48.37
2016,8,1,7,15,0.0,90.0,0.95,16.0,90.0,73.26,59.27
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,85.68,69.9
2016,8,1,7,45,0.0,127.5,0.9,16.5,127.5,101.92,83.52
2016,8,1,8,0,0.0,149.0,0.9,17.0,149.0,117.93,96.71
2016,8,1,8,15,11.5,185.5,0.9,17.0,192.5,144.03,118.42
2016,8,1,8,30,23.0,222.0,0.9,17.0,236.0,169.38,139.14
2016,8,1,8,45,33.0,250.0,0.95,17.5,271.5,175.94,143.84
2016,8,1,9,0,43.0,278.0,1.0,18.0,307.0,192.17,156.52
2016,8,1,9,15,92.5,316.0,1.05,18.0,384.0,219.37,168.57
2016,8,1,9,30,142.0,354.0,1.1,18.0,461.0,242.95,182.69
2016,8,1,9,45,165.0,372.0,1.2,18.5,502.5,272.12,202.83
2016,8,1,10,0,188.0,390.0,1.3,19.0,544.0,304.39,226.3
2016,8,1,10,15,180.5,406.0,1.4,19.0,558.0,330.13,246.91
2016,8,1,10,30,173.0,422.0,1.5,19.0,572.0,355.46,267.26
2016,8,1,10,45,219.0,427.5,1.65,19.0,622.0,394.7,297.05
2016,8,1,11,0,265.0,433.0,1.8,19.0,672.0,430.62,324.75
2016,8,1,11,15,588.5,269.0,1.95,19.0,812.0,492.17,371.99
2016,8,1,11,30,912.0,105.0,2.1,19.0,952.0,586.47,445.46
2016,8,1,11,45,915.0,104.5,2.25,19.5,960.5,635.37,483.57
2016,8,1,12,0,918.0,104.0,2.4,20.0,969.0,682.91,520.0
2016,8,1,12,15,591.5,281.0,2.6,20.0,838.5,652.14,495.75
2016,8,1,12,30,265.0,458.0,2.8,20.0,708.0,590.29,447.03
2016,8,1,12,45,293.0,446.0,3.0,20.0,720.0,623.96,473.54
2016,8,1,13,0,321.0,434.0,3.2,20.0,732.0,658.22,499.89
2016,8,1,13,15,618.5,266.5,3.35,19.5,829.5,792.63,605.17
2016,8,1,13,30,916.0,99.0,3.5,19.0,927.0,908.36,690.61
2016,8,1,13,45,914.0,97.0,3.65,19.0,906.0,933.84,708.77
2016,8,1,14,0,912.0,95.0,3.8,19.0,885.0,956.07,725.54
2016,8,1,14,15,906.0,93.5,3.9,19.0,856.0,971.67,737.62
2016,8,1,14,30,900.0,92.0,4.0,19.0,827.0,983.76,747.5
2016,8,1,14,45,893.5,90.0,4.1,19.0,793.0,991.27,754.43
2016,8,1,15,0,887.0,88.0,4.2,19.0,759.0,995.23,759.14
2016,8,1,15,15,876.5,86.0,4.2,18.5,718.5,991.66,759.7
2016,8,1,15,30,866.0,84.0,4.2,18.0,678.0,984.6,758.06
2016,8,1,15,45,852.0,82.0,4.25,18.0,633.5,970.65,750.62
2016,8,1,16,0,838.0,80.0,4.3,18.0,589.0,953.5,741.06
2016,8,1,16,15,820.0,77.0,4.3,17.5,541.0,928.06,726.76
2016,8,1,16,30,802.0,74.0,4.3,17.0,493.0,910.92,718.27
2016,8,1,16,45,775.5,71.5,4.3,17.0,442.0,872.42,692.87
2016,8,1,17,0,749.0,69.0,4.3,17.0,391.0,831.87,665.6
2016,8,1,17,15,715.0,65.0,4.25,16.5,339.5,780.53,630.46
2016,8,1,17,30,681.0,61.0,4.2,16.0,288.0,728.11,593.33
2016,8,1,17,45,627.5,56.0,4.2,15.5,237.5,656.52,539.74
2016,8,1,18,0,574.0,51.0,4.2,15.0,187.0,592.8,489.65
2016,8,1,18,15,497.5,43.5,4.1,15.0,140.0,502.74,414.43
2016,8,1,18,30,421.0,36.0,4.0,15.0,93.0,416.99,338.7
2016,8,1,18,45,291.5,25.0,3.95,15.0,57.0,293.53,211.96
2016,8,1,19,0,162.0,14.0,3.9,15.0,21.0,123.74,0.0
2016,8,1,19,15,81.0,7.0,3.8,14.5,10.5,5.97,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,6.5,2.2,13.0,8.5,0.0,0.0
2016,8,2,5,30,124.0,13.0,2.2,13.0,17.0,11.1,0.0
2016,8,2,5,45,261.0,25.0,2.25,13.5,53.0,20.53,9.42
2016,8,2,6,0,398.0,37.0,2.3,14.0,89.0,30.24,20.5
2016,8,2,6,15,480.5,45.0,2.25,14.0,135.5,36.17,26.38
2016,8,2,6,30,563.0,53.0,2.2,14.0,182.0,42.06,31.95
2016,8,2,6,45,281.5,61.5,2.2,14.5,126.0,45.19,34.82
2016,8,2,7,0,0.0,70.0,2.2,15.0,70.0,57.69,45.87
2016,8,2,7,15,0.0,91.5,2.25,15.0,91.5,74.32,60.48
2016,8,2,7,30,0.0,113.0,2.3,15.0,113.0,90.69,74.64
2016,8,2,7,45,2.0,137.5,2.35,15.5,138.5,108.94,90.08
2016,8,2,8,0,4.0,162.0,2.4,16.0,164.0,126.89,105.02
2016,8,2,8,15,7.5,180.0,2.45,16.0,184.5,140.24,116.05
2016,8,2,8,30,11.0,198.0,2.5,16.0,205.0,153.45,126.88
2016,8,2,8,45,19.0,228.0,2.6,16.5,241.0,174.44,143.92
2016,8,2,9,0,27.0,258.0,2.7,17.0,277.0,181.02,148.74
2016,8,2,9,15,26.5,270.5,2.8,17.0,290.0,191.31,149.54
2016,8,2,9,30,26.0,283.0,2.9,17.0,303.0,204.46,159.17
2016,8,2,9,45,48.0,325.0,3.0,17.5,363.5,238.98,184.63
2016,8,2,10,0,70.0,367.0,3.1,18.0,424.0,276.96,212.73
2016,8,2,10,15,80.0,387.0,3.2,18.0,454.5,301.93,231.8
2016,8,2,10,30,90.0,407.0,3.3,18.0,485.0,328.56,252.36
2016,8,2,10,45,96.0,421.0,3.45,18.5,506.0,351.4,269.7
2016,8,2,11,0,102.0,435.0,3.6,19.0,527.0,375.25,287.74
2016,8,2,11,15,136.0,448.5,3.7,19.0,573.5,407.55,312.56
2016,8,2,11,30,170.0,462.0,3.8,19.0,620.0,451.54,346.25
2016,8,2,11,45,203.5,462.5,3.9,19.0,653.0,489.57,375.54
2016,8,2,12,0,237.0,463.0,4.0,19.0,686.0,530.52,407.01
2016,8,2,12,15,169.0,461.0,4.05,19.0,620.0,502.07,385.62
2016,8,2,12,30,101.0,459.0,4.1,19.0,554.0,462.6,355.63
2016,8,2,12,45,173.0,456.0,4.2,19.0,617.5,533.49,410.55
2016,8,2,13,0,245.0,453.0,4.3,19.0,681.0,613.08,470.97
2016,8,2,13,15,167.0,442.0,4.35,19.0,596.5,546.19,420.65
2016,8,2,13,30,89.0,431.0,4.4,19.0,512.0,468.0,361.41
2016,8,2,13,45,209.5,411.0,4.5,19.0,594.5,581.88,450.74
2016,8,2,14,0,330.0,391.0,4.6,19.0,677.0,703.56,543.4
2016,8,2,14,15,272.5,389.5,4.65,19.0,620.5,663.1,513.0
2016,8,2,14,30,215.0,388.0,4.7,19.0,564.0,600.22,466.7
2016,8,2,14,45,175.0,371.0,4.8,19.0,510.5,553.25,432.19
2016,8,2,15,0,135.0,354.0,4.9,19.0,457.0,504.03,395.32
2016,8,2,15,15,157.0,333.5,4.95,19.0,446.0,511.44,403.1
2016,8,2,15,30,179.0,313.0,5.0,19.0,435.0,517.86,410.06
2016,8,2,15,45,179.5,290.5,5.1,19.0,406.0,499.06,397.3
2016,8,2,16,0,180.0,268.0,5.2,19.0,377.0,478.96,383.53
2016,8,2,16,15,145.5,244.5,5.25,18.5,328.0,421.44,339.85
2016,8,2,16,30,111.0,221.0,5.3,18.0,279.0,363.41,294.88
2016,8,2,16,45,78.0,192.5,5.35,18.0,231.5,279.83,228.03
2016,8,2,17,0,45.0,164.0,5.4,18.0,184.0,217.2,176.7
2016,8,2,17,15,39.0,143.5,5.4,17.5,159.0,190.97,155.81
2016,8,2,17,30,33.0,123.0,5.4,17.0,134.0,164.53,134.24
2016,8,2,17,45,274.0,91.5,5.45,17.0,157.5,372.07,313.37
2016,8,2,18,0,515.0,60.0,5.5,17.0,181.0,554.9,460.84
2016,8,2,18,15,431.0,51.0,5.45,16.5,134.5,458.3,379.34
2016,8,2,18,30,347.0,42.0,5.4,16.0,88.0,366.02,298.24
2016,8,2,18,45,214.0,28.5,5.35,15.5,52.5,237.36,166.5
2016,8,2,19,0,81.0,15.0,5.3,15.0,17.0,68.6,0.0
2016,8,2,19,15,40.5,7.5,5.15,15.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,12.0,2.7,14.0,15.0,10.24,0.0
2016,8,3,5,45,226.5,25.0,2.75,14.5,50.0,20.52,8.88
2016,8,3,6,0,364.0,38.0,2.8,15.0,85.0,31.05,21.05
2016,8,3,6,15,449.5,47.5,2.7,15.0,131.5,38.17,27.98
2016,8,3,6,30,535.0,57.0,2.6,15.0,178.0,45.17,34.55
2016,8,3,6,45,267.5,67.5,2.55,15.5,128.0,49.3,38.31
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,63.62,50.92
2016,8,3,7,15,3.0,109.5,2.4,16.0,111.0,87.21,71.54
2016,8,3,7,30,6.0,141.0,2.3,16.0,144.0,110.11,91.24
2016,8,3,7,45,5.5,152.5,2.2,16.5,155.5,119.21,98.56
2016,8,3,8,0,5.0,164.0,2.1,17.0,167.0,128.21,105.7
2016,8,3,8,15,8.0,181.5,2.05,17.0,186.5,141.2,116.37
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,154.07,126.82
2016,8,3,8,45,13.0,214.5,2.0,17.5,223.0,165.45,135.71
2016,8,3,9,0,15.0,230.0,2.0,18.0,240.0,176.71,144.41
2016,8,3,9,15,29.5,271.0,2.05,18.0,292.5,191.53,148.88
2016,8,3,9,30,44.0,312.0,2.1,18.0,345.0,222.75,171.91
2016,8,3,9,45,474.0,209.5,2.2,18.5,592.5,203.59,137.4
2016,8,3,10,0,904.0,107.0,2.3,19.0,840.0,274.01,176.61
2016,8,3,10,15,527.5,263.5,2.4,19.0,695.5,317.14,227.7
2016,8,3,10,30,151.0,420.0,2.5,19.0,551.0,346.28,262.54
2016,8,3,10,45,138.0,430.5,2.7,19.0,552.5,364.49,277.57
2016,8,3,11,0,125.0,441.0,2.9,19.0,554.0,381.55,291.49
2016,8,3,11,15,293.0,407.0,3.1,19.0,677.0,449.93,343.45
2016,8,3,11,30,461.0,373.0,3.3,19.0,800.0,538.18,410.96
2016,8,3,11,45,422.5,390.5,3.5,19.5,784.5,561.35,428.77
2016,8,3,12,0,384.0,408.0,3.7,20.0,769.0,581.86,444.23
2016,8,3,12,15,258.5,437.5,3.85,19.5,680.5,546.41,418.58
2016,8,3,12,30,133.0,467.0,4.0,19.0,592.0,497.09,381.55
2016,8,3,12,45,104.0,451.5,4.15,19.0,549.0,469.4,361.29
2016,8,3,13,0,75.0,436.0,4.3,19.0,506.0,442.72,341.39
2016,8,3,13,15,102.0,439.0,4.45,19.0,532.5,477.26,368.76
2016,8,3,13,30,129.0,442.0,4.6,19.0,559.0,526.63,406.86
2016,8,3,13,45,227.5,417.0,4.8,19.0,616.0,603.96,468.08
2016,8,3,14,0,326.0,392.0,5.0,19.0,673.0,700.76,542.8
2016,8,3,14,15,226.5,390.0,5.1,18.5,582.5,602.01,469.53
2016,8,3,14,30,127.0,388.0,5.2,18.0,492.0,514.8,403.28
2016,8,3,14,45,98.5,361.0,5.35,18.0,439.5,447.06,352.38
2016,8,3,15,0,70.0,334.0,5.5,18.0,387.0,396.54,313.62
2016,8,3,15,15,61.0,310.0,5.55,18.0,354.0,367.39,291.59
2016,8,3,15,30,52.0,286.0,5.6,18.0,321.0,337.3,268.59
2016,8,3,15,45,48.5,264.5,5.7,18.0,295.5,314.86,251.68
2016,8,3,16,0,45.0,243.0,5.8,18.0,270.0,291.84,234.14
2016,8,3,16,15,31.0,212.5,5.85,17.5,230.5,246.96,198.77
2016,8,3,16,30,17.0,182.0,5.9,17.0,191.0,184.11,148.07
2016,8,3,16,45,10.0,160.0,5.95,17.0,165.5,156.9,125.92
2016,8,3,17,0,3.0,138.0,6.0,17.0,140.0,129.6,103.39
2016,8,3,17,15,1.5,120.0,6.0,16.5,121.0,111.95,89.06
2016,8,3,17,30,0.0,102.0,6.0,16.0,102.0,94.17,74.36
2016,8,3,17,45,273.5,79.5,6.0,16.0,142.5,375.6,317.94
2016,8,3,18,0,547.0,57.0,6.0,16.0,183.0,577.55,481.54
2016,8,3,18,15,463.0,48.0,5.9,15.5,135.5,480.13,398.66
2016,8,3,18,30,379.0,39.0,5.8,15.0,88.0,387.33,316.05
2016,8,3,18,45,240.5,26.5,5.75,15.0,52.5,253.39,172.46
2016,8,3,19,0,102.0,14.0,5.7,15.0,17.0,82.09,0.0
2016,8,3,19,15,51.0,7.0,5.6,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,96.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,8,4,5,45,237.0,24.0,3.85,14.0,49.0,19.71,7.79
2016,8,4,6,0,378.0,36.0,3.7,14.0,84.0,29.43,19.67
2016,8,4,6,15,462.0,45.0,3.6,14.0,130.5,36.2,26.33
2016,8,4,6,30,546.0,54.0,3.5,14.0,177.0,42.86,32.62
2016,8,4,6,45,273.0,58.0,3.4,14.5,119.5,42.72,32.6
2016,8,4,7,0,0.0,62.0,3.3,15.0,62.0,51.36,40.25
2016,8,4,7,15,0.0,74.5,3.25,15.0,74.5,61.58,49.23
2016,8,4,7,30,0.0,87.0,3.2,15.0,87.0,71.53,57.86
2016,8,4,7,45,0.0,104.0,3.2,15.5,104.0,84.77,69.12
2016,8,4,8,0,0.0,121.0,3.2,16.0,121.0,97.85,80.09
2016,8,4,8,15,0.0,136.5,3.25,16.0,136.5,109.7,90.02
2016,8,4,8,30,0.0,152.0,3.3,16.0,152.0,121.43,99.78
2016,8,4,8,45,2.0,170.0,3.4,16.5,171.5,134.84,110.69
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,148.09,121.35
2016,8,4,9,15,29.0,254.5,3.55,17.0,276.5,181.95,142.35
2016,8,4,9,30,54.0,321.0,3.6,17.0,362.0,228.52,177.39
2016,8,4,9,45,53.5,336.0,3.7,17.0,378.0,245.81,190.35
2016,8,4,10,0,53.0,351.0,3.8,17.0,394.0,263.27,203.9
2016,8,4,10,15,163.0,378.0,3.9,17.0,516.5,307.83,235.02
2016,8,4,10,30,273.0,405.0,4.0,17.0,639.0,366.59,278.63
2016,8,4,10,45,234.5,423.5,4.15,17.0,629.0,397.12,304.47
2016,8,4,11,0,196.0,442.0,4.3,17.0,619.0,413.31,318.75
2016,8,4,11,15,553.0,279.5,4.4,17.0,788.5,480.38,371.09
2016,8,4,11,30,910.0,117.0,4.5,17.0,958.0,591.59,459.39
2016,8,4,11,45,908.5,119.5,4.6,17.0,964.5,640.42,499.55
2016,8,4,12,0,907.0,122.0,4.7,17.0,971.0,687.59,537.84
2016,8,4,12,15,633.0,272.0,4.75,17.0,865.0,672.5,524.51
2016,8,4,12,30,359.0,422.0,4.8,17.0,759.0,629.08,488.51
2016,8,4,12,45,319.5,432.5,4.85,17.0,730.5,632.57,491.51
2016,8,4,13,0,280.0,443.0,4.9,17.0,702.0,632.54,491.45
2016,8,4,13,15,221.0,444.0,4.95,17.0,646.5,593.59,462.17
2016,8,4,13,30,162.0,445.0,5.0,17.0,591.0,558.41,435.24
2016,8,4,13,45,172.5,432.5,5.05,17.0,584.5,569.09,444.53
2016,8,4,14,0,183.0,420.0,5.1,17.0,578.0,579.12,453.23
2016,8,4,14,15,166.0,405.0,5.1,17.0,544.5,559.7,439.0
2016,8,4,14,30,149.0,390.0,5.1,17.0,511.0,538.39,423.37
2016,8,4,14,45,151.5,371.5,5.15,17.0,490.0,530.87,418.96
2016,8,4,15,0,154.0,353.0,5.2,17.0,469.0,522.2,413.67
2016,8,4,15,15,84.0,291.0,5.25,16.5,354.0,369.63,295.58
2016,8,4,15,30,14.0,229.0,5.3,16.0,239.0,218.39,174.05
2016,8,4,15,45,13.0,215.5,5.35,16.0,224.5,206.27,164.94
2016,8,4,16,0,12.0,202.0,5.4,16.0,210.0,194.11,155.54
2016,8,4,16,15,6.0,151.5,5.4,16.0,155.5,139.11,110.67
2016,8,4,16,30,0.0,101.0,5.4,16.0,101.0,85.29,66.08
2016,8,4,16,45,0.0,86.0,5.45,16.0,86.0,71.77,55.0
2016,8,4,17,0,0.0,71.0,5.5,16.0,71.0,58.88,44.32
2016,8,4,17,15,0.0,61.5,5.5,15.5,61.5,50.94,37.81
2016,8,4,17,30,0.0,52.0,5.5,15.0,52.0,43.02,31.2
2016,8,4,17,45,279.0,52.5,5.5,15.0,115.5,338.6,288.79
2016,8,4,18,0,558.0,53.0,5.5,15.0,179.0,580.89,484.88
2016,8,4,18,15,475.0,44.5,5.4,14.5,132.5,484.83,402.72
2016,8,4,18,30,392.0,36.0,5.3,14.0,86.0,393.59,320.8
2016,8,4,18,45,254.0,24.0,5.25,14.0,50.5,258.48,168.62
2016,8,4,19,0,116.0,12.0,5.2,14.0,15.0,89.86,0.0
2016,8,4,19,15,58.0,6.0,5.1,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,3.1,14.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,3.1,14.0,13.0,9.39,0.0
2016,8,5,5,45,211.5,24.5,3.1,14.5,46.5,20.18,7.43
2016,8,5,6,0,345.0,38.0,3.1,15.0,80.0,31.14,20.99
2016,8,5,6,15,432.0,47.5,3.0,15.0,126.5,38.22,27.97
2016,8,5,6,30,519.0,57.0,2.9,15.0,173.0,45.2,34.54
2016,8,5,6,45,259.5,64.0,2.8,15.0,122.0,46.84,36.2
2016,8,5,7,0,0.0,71.0,2.7,15.0,71.0,58.36,46.46
2016,8,5,7,15,0.0,97.0,2.6,15.0,97.0,78.21,63.92
2016,8,5,7,30,0.0,123.0,2.5,15.0,123.0,97.62,80.74
2016,8,5,7,45,1.0,140.5,2.45,15.5,141.0,110.86,91.79
2016,8,5,8,0,2.0,158.0,2.4,16.0,159.0,123.99,102.57
2016,8,5,8,15,7.0,179.5,2.25,16.0,183.5,139.74,115.65
2016,8,5,8,30,12.0,201.0,2.1,16.0,208.0,155.3,128.42
2016,8,5,8,45,13.5,216.0,2.0,16.5,224.5,166.35,137.02
2016,8,5,9,0,15.0,231.0,1.9,17.0,241.0,177.27,145.42
2016,8,5,9,15,14.0,237.0,1.85,17.0,247.0,183.09,143.08
2016,8,5,9,30,13.0,243.0,1.8,17.0,253.0,190.09,148.02
2016,8,5,9,45,10.0,226.0,1.8,17.5,234.0,180.23,139.7
2016,8,5,10,0,7.0,209.0,1.8,18.0,215.0,168.98,130.51
2016,8,5,10,15,11.0,244.5,1.85,18.0,254.0,197.95,153.03
2016,8,5,10,30,15.0,280.0,1.9,18.0,293.0,227.66,175.89
2016,8,5,10,45,21.5,315.5,1.95,18.0,335.0,259.18,199.99
2016,8,5,11,0,28.0,351.0,2.0,18.0,377.0,283.78,218.68
2016,8,5,11,15,57.0,396.5,2.1,18.0,449.5,337.11,259.19
2016,8,5,11,30,86.0,442.0,2.2,18.0,522.0,395.0,302.81
2016,8,5,11,45,76.5,438.5,2.3,18.5,510.0,397.59,304.31
2016,8,5,12,0,67.0,435.0,2.4,19.0,498.0,398.86,305.0
2016,8,5,12,15,86.0,446.5,2.65,19.0,527.5,430.7,329.62
2016,8,5,12,30,105.0,458.0,2.9,19.0,557.0,464.58,355.65
2016,8,5,12,45,112.5,456.5,3.15,19.0,561.5,487.09,373.09
2016,8,5,13,0,120.0,455.0,3.4,19.0,566.0,505.15,387.37
2016,8,5,13,15,109.0,443.5,3.65,19.0,543.0,487.36,374.9
2016,8,5,13,30,98.0,432.0,3.9,19.0,520.0,477.0,367.88
2016,8,5,13,45,91.5,417.5,4.15,19.0,498.5,466.37,360.72
2016,8,5,14,0,85.0,403.0,4.4,19.0,477.0,454.55,352.73
2016,8,5,14,15,179.5,388.5,4.55,18.5,536.5,555.81,433.38
2016,8,5,14,30,274.0,374.0,4.7,18.0,596.0,662.06,516.47
2016,8,5,14,45,359.0,327.5,4.85,18.0,605.0,708.27,554.62
2016,8,5,15,0,444.0,281.0,5.0,18.0,614.0,773.65,606.72
2016,8,5,15,15,335.5,293.0,5.1,18.0,536.5,666.94,526.99
2016,8,5,15,30,227.0,305.0,5.2,18.0,459.0,557.43,443.53
2016,8,5,15,45,242.5,280.0,5.3,18.0,434.0,572.73,457.59
2016,8,5,16,0,258.0,255.0,5.4,18.0,409.0,564.12,453.4
2016,8,5,16,15,243.5,233.5,5.45,17.5,369.0,527.92,427.73
2016,8,5,16,30,229.0,212.0,5.5,17.0,329.0,490.42,400.66
2016,8,5,16,45,420.5,159.0,5.55,17.0,346.0,633.01,519.53
2016,8,5,17,0,612.0,106.0,5.6,17.0,363.0,753.6,615.51
2016,8,5,17,15,567.5,98.0,5.55,16.5,311.5,690.47,568.69
2016,8,5,17,30,523.0,90.0,5.5,16.0,260.0,626.94,520.79
2016,8,5,17,45,456.0,81.0,5.5,15.5,210.0,537.07,449.85
2016,8,5,18,0,389.0,72.0,5.5,15.0,160.0,458.17,384.93
2016,8,5,18,15,304.0,58.5,5.45,15.0,116.0,361.87,301.58
2016,8,5,18,30,219.0,45.0,5.4,15.0,72.0,271.8,219.75
2016,8,5,18,45,121.5,27.5,5.35,15.0,41.0,164.06,98.03
2016,8,5,19,0,24.0,10.0,5.3,15.0,10.0,24.98,0.0
2016,8,5,19,15,12.0,5.0,5.2,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,4.6,14.0,11.0,8.54,0.0
2016,8,6,5,45,155.5,25.5,4.6,14.0,42.5,19.78,6.42
2016,8,6,6,0,273.0,41.0,4.6,14.0,74.0,31.63,21.41
2016,8,6,6,15,361.0,52.5,4.6,14.0,118.5,40.24,29.82
2016,8,6,6,30,449.0,64.0,4.6,14.0,163.0,50.66,39.51
2016,8,6,6,45,508.0,73.0,4.6,14.5,213.0,56.58,44.91
2016,8,6,7,0,567.0,82.0,4.6,15.0,263.0,62.34,49.98
2016,8,6,7,15,283.5,81.0,4.6,15.0,171.5,57.19,45.34
2016,8,6,7,30,0.0,80.0,4.6,15.0,80.0,66.18,53.16
2016,8,6,7,45,0.0,99.5,4.65,15.5,99.5,81.37,66.2
2016,8,6,8,0,0.0,119.0,4.7,16.0,119.0,96.33,78.85
2016,8,6,8,15,0.0,123.5,4.75,16.0,123.5,100.16,81.88
2016,8,6,8,30,0.0,128.0,4.8,16.0,128.0,103.91,84.85
2016,8,6,8,45,0.0,139.0,4.85,16.0,139.0,112.41,91.89
2016,8,6,9,0,0.0,150.0,4.9,16.0,150.0,120.83,98.83
2016,8,6,9,15,2.5,170.5,4.95,16.0,172.5,136.38,106.86
2016,8,6,9,30,5.0,191.0,5.0,16.0,195.0,152.63,119.63
2016,8,6,9,45,5.5,192.0,5.1,16.5,196.5,154.74,120.81
2016,8,6,10,0,6.0,193.0,5.2,17.0,198.0,156.78,122.02
2016,8,6,10,15,8.5,220.0,5.25,17.0,227.5,179.0,139.58
2016,8,6,10,30,11.0,247.0,5.3,17.0,257.0,201.73,157.5
2016,8,6,10,45,14.0,271.5,5.4,17.0,284.0,223.34,174.49
2016,8,6,11,0,17.0,296.0,5.5,17.0,311.0,245.62,192.0
2016,8,6,11,15,18.5,311.0,5.55,17.0,328.0,260.55,203.7
2016,8,6,11,30,20.0,326.0,5.6,17.0,345.0,275.89,215.73
2016,8,6,11,45,72.0,394.5,5.65,17.0,462.5,361.15,282.62
2016,8,6,12,0,124.0,463.0,5.7,17.0,580.0,457.37,357.13
2016,8,6,12,15,163.0,464.0,5.7,17.0,617.0,499.97,390.39
2016,8,6,12,30,202.0,465.0,5.7,17.0,654.0,545.7,426.12
2016,8,6,12,45,207.5,460.5,5.75,17.0,653.5,563.69,440.4
2016,8,6,13,0,213.0,456.0,5.8,17.0,653.0,581.22,454.4
2016,8,6,13,15,140.0,434.0,5.85,17.0,562.5,516.1,404.23
2016,8,6,13,30,67.0,412.0,5.9,17.0,472.0,431.05,338.05
2016,8,6,13,45,89.0,412.0,6.0,17.0,490.0,458.86,360.9
2016,8,6,14,0,111.0,412.0,6.1,17.0,508.0,504.39,396.94
2016,8,6,14,15,75.0,372.0,6.2,17.0,435.5,421.68,333.14
2016,8,6,14,30,39.0,332.0,6.3,17.0,363.0,352.46,278.87
2016,8,6,14,45,63.0,336.0,6.45,17.0,384.0,385.92,306.8
2016,8,6,15,0,87.0,340.0,6.6,17.0,405.0,420.68,335.6
2016,8,6,15,15,56.5,296.5,6.7,17.0,338.0,348.51,278.68
2016,8,6,15,30,26.0,253.0,6.8,17.0,271.0,254.83,203.72
2016,8,6,15,45,31.5,243.5,6.95,17.0,263.5,274.29,220.36
2016,8,6,16,0,37.0,234.0,7.1,17.0,256.0,274.0,221.08
2016,8,6,16,15,26.0,206.0,7.15,16.5,221.0,215.95,174.57
2016,8,6,16,30,15.0,178.0,7.2,16.0,186.0,178.43,144.17
2016,8,6,16,45,24.0,167.0,7.25,16.0,178.0,179.04,145.65
2016,8,6,17,0,33.0,156.0,7.3,16.0,170.0,196.83,161.32
2016,8,6,17,15,27.5,136.0,7.3,15.5,146.5,171.84,140.94
2016,8,6,17,30,22.0,116.0,7.3,15.0,123.0,132.42,108.01
2016,8,6,17,45,268.5,87.0,7.3,15.0,147.5,361.11,307.75
2016,8,6,18,0,515.0,58.0,7.3,15.0,172.0,550.26,462.86
2016,8,6,18,15,424.5,48.5,7.3,14.5,125.5,448.09,374.67
2016,8,6,18,30,334.0,39.0,7.3,14.0,79.0,350.89,286.04
2016,8,6,18,45,194.0,25.0,7.3,14.0,45.5,210.41,117.52
2016,8,6,19,0,54.0,11.0,7.3,14.0,12.0,46.31,0.0
2016,8,6,19,15,27.0,5.5,7.25,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,70.0,10.0,6.4,14.0,11.0,8.54,0.0
2016,8,7,5,45,217.0,23.0,6.45,14.0,45.0,18.97,5.02
2016,8,7,6,0,364.0,36.0,6.5,14.0,79.0,29.59,19.57
2016,8,7,6,15,454.5,44.5,6.4,14.0,125.5,35.93,25.98
2016,8,7,6,30,545.0,53.0,6.3,14.0,172.0,42.22,31.98
2016,8,7,6,45,292.0,85.5,6.25,14.5,151.5,62.28,49.97
2016,8,7,7,0,39.0,118.0,6.2,15.0,131.0,88.78,73.41
2016,8,7,7,15,44.5,139.0,6.15,15.0,156.0,103.38,86.16
2016,8,7,7,30,50.0,160.0,6.1,15.0,181.0,117.7,98.48
2016,8,7,7,45,30.5,165.5,6.05,15.5,179.0,122.35,102.01
2016,8,7,8,0,11.0,171.0,6.0,16.0,177.0,132.76,110.47
2016,8,7,8,15,54.5,214.5,5.95,16.0,247.0,153.9,128.26
2016,8,7,8,30,98.0,258.0,5.9,16.0,317.0,179.7,149.84
2016,8,7,8,45,80.0,273.0,5.9,16.5,323.5,188.75,156.75
2016,8,7,9,0,62.0,288.0,5.9,17.0,330.0,197.46,163.33
2016,8,7,9,15,47.0,290.0,5.85,17.0,323.0,201.76,158.52
2016,8,7,9,30,32.0,292.0,5.8,17.0,316.0,209.37,163.75
2016,8,7,9,45,124.5,337.0,5.8,17.0,436.5,244.44,187.06
2016,8,7,10,0,217.0,382.0,5.8,17.0,557.0,303.56,229.9
2016,8,7,10,15,573.0,242.5,5.8,17.0,727.0,309.58,224.0
2016,8,7,10,30,929.0,103.0,5.8,17.0,897.0,380.81,275.65
2016,8,7,10,45,936.0,103.0,5.85,17.5,921.0,437.13,326.06
2016,8,7,11,0,943.0,103.0,5.9,18.0,945.0,493.24,375.28
2016,8,7,11,15,946.5,103.5,5.9,18.0,960.5,547.59,422.59
2016,8,7,11,30,950.0,104.0,5.9,18.0,976.0,600.97,467.94
2016,8,7,11,45,953.5,103.0,5.9,18.0,984.5,652.01,510.42
2016,8,7,12,0,957.0,102.0,5.9,18.0,993.0,701.59,550.81
2016,8,7,12,15,957.5,102.0,5.9,18.0,993.5,748.29,588.14
2016,8,7,12,30,958.0,102.0,5.9,18.0,994.0,792.88,622.86
2016,8,7,12,45,957.5,101.0,5.95,18.5,987.0,833.53,651.55
2016,8,7,13,0,957.0,100.0,6.0,19.0,980.0,871.53,678.14
2016,8,7,13,15,954.5,99.5,6.05,19.0,964.5,905.49,703.07
2016,8,7,13,30,952.0,99.0,6.1,19.0,949.0,936.36,725.83
2016,8,7,13,45,948.5,97.5,6.2,19.0,926.5,962.11,745.3
2016,8,7,14,0,945.0,96.0,6.3,19.0,904.0,984.42,762.47
2016,8,7,14,15,939.0,95.0,6.4,18.5,874.0,1001.36,777.51
2016,8,7,14,30,933.0,94.0,6.5,18.0,844.0,1014.68,790.22
2016,8,7,14,45,924.0,92.5,6.6,18.0,807.5,1020.84,796.52
2016,8,7,15,0,915.0,91.0,6.7,18.0,771.0,1023.29,800.37
2016,8,7,15,15,903.5,89.0,6.75,18.0,729.0,1018.99,799.29
2016,8,7,15,30,892.0,87.0,6.8,18.0,687.0,1011.07,795.8
2016,8,7,15,45,875.5,85.5,6.85,18.0,640.0,995.26,786.72
2016,8,7,16,0,859.0,84.0,6.9,18.0,593.0,976.19,775.36
2016,8,7,16,15,838.5,81.0,6.9,17.5,542.5,959.49,767.01
2016,8,7,16,30,818.0,78.0,6.9,17.0,492.0,928.46,747.91
2016,8,7,16,45,787.5,75.0,6.9,17.0,439.0,885.12,717.83
2016,8,7,17,0,757.0,72.0,6.9,17.0,386.0,839.74,685.63
2016,8,7,17,15,718.5,67.5,6.85,16.5,332.5,783.28,645.06
2016,8,7,17,30,680.0,63.0,6.8,16.0,279.0,725.83,602.21
2016,8,7,17,45,618.5,57.5,6.75,16.0,226.5,653.69,544.58
2016,8,7,18,0,557.0,52.0,6.7,16.0,174.0,577.02,480.66
2016,8,7,18,15,466.0,43.5,6.55,15.5,126.5,474.83,393.56
2016,8,7,18,30,375.0,35.0,6.4,15.0,79.0,378.0,304.68
2016,8,7,18,45,222.0,22.5,6.3,15.0,45.0,226.62,111.02
2016,8,7,19,0,69.0,10.0,6.2,15.0,11.0,55.61,0.0
2016,8,7,19,15,34.5,5.0,6.0,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,14.5,38.5,12.83,0.82
2016,8,8,6,0,385.0,32.0,5.9,15.0,77.0,26.22,16.55
2016,8,8,6,15,473.0,40.0,5.85,15.0,123.0,32.3,22.67
2016,8,8,6,30,561.0,48.0,5.8,15.0,169.0,38.33,28.4
2016,8,8,6,45,614.5,54.0,5.75,15.5,220.0,42.51,32.24
2016,8,8,7,0,668.0,60.0,5.7,16.0,271.0,50.72,39.5
2016,8,8,7,15,334.0,74.5,5.65,16.0,180.0,53.45,41.86
2016,8,8,7,30,0.0,89.0,5.6,16.0,89.0,72.94,58.92
2016,8,8,7,45,0.0,110.0,5.55,16.5,110.0,89.08,72.7
2016,8,8,8,0,0.0,131.0,5.5,17.0,131.0,104.96,86.06
2016,8,8,8,15,0.0,142.0,5.5,17.0,142.0,113.53,93.14
2016,8,8,8,30,0.0,153.0,5.5,17.0,153.0,122.03,100.12
2016,8,8,8,45,3.5,177.5,5.5,17.5,180.0,140.0,114.91
2016,8,8,9,0,7.0,202.0,5.5,18.0,207.0,157.65,129.26
2016,8,8,9,15,7.5,208.5,5.6,18.0,214.0,163.27,127.72
2016,8,8,9,30,8.0,215.0,5.7,18.0,221.0,169.93,132.6
2016,8,8,9,45,19.5,265.5,5.8,18.0,281.5,209.21,163.15
2016,8,8,10,0,31.0,316.0,5.9,18.0,342.0,236.53,184.02
2016,8,8,10,15,130.0,363.5,6.0,18.0,474.0,289.03,221.88
2016,8,8,10,30,229.0,411.0,6.1,18.0,606.0,364.78,279.09
2016,8,8,10,45,220.0,424.0,6.25,18.5,616.0,390.49,300.14
2016,8,8,11,0,211.0,437.0,6.4,19.0,626.0,415.51,320.36
2016,8,8,11,15,266.0,432.0,6.5,19.0,674.0,452.58,349.95
2016,8,8,11,30,321.0,427.0,6.6,19.0,722.0,502.77,389.78
2016,8,8,11,45,307.5,435.5,6.75,19.0,720.0,527.44,409.86
2016,8,8,12,0,294.0,444.0,6.9,19.0,718.0,550.79,428.65
2016,8,8,12,15,613.5,277.0,7.05,18.5,848.0,661.4,520.12
2016,8,8,12,30,933.0,110.0,7.2,18.0,978.0,780.72,618.68
2016,8,8,12,45,933.0,109.0,7.35,18.0,970.5,820.99,648.92
2016,8,8,13,0,933.0,108.0,7.5,18.0,963.0,858.73,677.54
2016,8,8,13,15,930.0,107.5,7.6,18.0,948.0,891.68,702.5
2016,8,8,13,30,927.0,107.0,7.7,18.0,933.0,921.59,725.28
2016,8,8,13,45,923.5,105.0,7.8,18.0,910.5,946.38,744.43
2016,8,8,14,0,920.0,103.0,7.9,18.0,888.0,967.78,761.24
2016,8,8,14,15,913.5,102.0,7.9,18.0,858.5,983.91,773.96
2016,8,8,14,30,907.0,101.0,7.9,18.0,829.0,996.48,784.26
2016,8,8,14,45,898.5,99.0,7.95,18.0,793.0,1002.4,790.12
2016,8,8,15,0,890.0,97.0,8.0,18.0,757.0,1004.67,793.52
2016,8,8,15,15,878.0,95.0,8.0,17.5,715.0,999.85,793.25
2016,8,8,15,30,866.0,93.0,8.0,17.0,673.0,991.5,790.55
2016,8,8,15,45,581.5,168.5,8.0,17.0,546.0,816.37,660.81
2016,8,8,16,0,297.0,244.0,8.0,17.0,419.0,590.04,481.08
2016,8,8,16,15,291.0,223.5,7.9,16.5,383.0,562.94,462.7
2016,8,8,16,30,285.0,203.0,7.8,16.0,347.0,534.24,442.33
2016,8,8,16,45,158.0,177.5,7.75,16.0,256.0,359.65,299.27
2016,8,8,17,0,31.0,152.0,7.7,16.0,165.0,190.51,155.96
2016,8,8,17,15,25.5,132.0,7.6,15.5,142.0,165.47,135.6
2016,8,8,17,30,20.0,112.0,7.5,15.0,119.0,126.41,102.87
2016,8,8,17,45,289.0,80.5,7.45,15.0,144.0,390.62,332.45
2016,8,8,18,0,558.0,49.0,7.4,15.0,169.0,573.03,480.86
2016,8,8,18,15,467.0,41.0,7.25,15.0,122.5,471.76,392.14
2016,8,8,18,30,376.0,33.0,7.1,15.0,76.0,376.07,302.07
2016,8,8,18,45,188.0,16.5,7.0,15.0,38.0,191.83,76.18
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,14.5,37.0,12.86,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,74.0,26.24,16.49
2016,8,9,6,15,462.0,40.5,4.8,15.0,120.5,32.71,23.02
2016,8,9,6,30,552.0,49.0,4.7,15.0,167.0,39.13,29.1
2016,8,9,6,45,603.5,56.0,4.65,15.0,217.5,44.01,33.65
2016,8,9,7,0,655.0,63.0,4.6,15.0,268.0,48.78,37.95
2016,8,9,7,15,327.5,82.5,4.35,15.0,185.0,58.79,46.78
2016,8,9,7,30,0.0,102.0,4.1,15.0,102.0,82.5,67.58
2016,8,9,7,45,0.0,121.5,3.95,15.5,121.5,97.35,80.17
2016,8,9,8,0,0.0,141.0,3.8,16.0,141.0,112.01,92.43
2016,8,9,8,15,9.5,175.5,3.5,16.0,181.0,136.88,113.46
2016,8,9,8,30,19.0,210.0,3.2,16.0,221.0,161.08,133.62
2016,8,9,8,45,14.0,209.0,2.95,16.5,218.0,161.54,133.26
2016,8,9,9,0,9.0,208.0,2.7,17.0,215.0,161.71,132.73
2016,8,9,9,15,10.5,220.5,2.5,17.0,228.5,171.47,134.25
2016,8,9,9,30,12.0,233.0,2.3,17.0,242.0,182.76,142.55
2016,8,9,9,45,13.0,243.0,2.1,17.5,253.5,192.47,149.45
2016,8,9,10,0,14.0,253.0,1.9,18.0,265.0,202.33,156.51
2016,8,9,10,15,163.0,317.0,1.9,18.0,456.0,269.23,203.2
2016,8,9,10,30,312.0,381.0,1.9,18.0,647.0,362.5,271.2
2016,8,9,10,45,303.0,400.0,1.9,18.5,664.0,397.23,298.63
2016,8,9,11,0,294.0,419.0,1.9,19.0,681.0,431.63,325.43
2016,8,9,11,15,360.5,398.0,2.0,19.0,724.5,474.98,359.04
2016,8,9,11,30,427.0,377.0,2.1,19.0,768.0,520.33,394.37
2016,8,9,11,45,402.0,392.5,2.25,19.0,763.0,548.88,416.91
2016,8,9,12,0,377.0,408.0,2.4,19.0,758.0,575.82,437.81
2016,8,9,12,15,347.5,422.0,2.55,19.0,744.5,594.21,452.1
2016,8,9,12,30,318.0,436.0,2.7,19.0,731.0,609.92,464.17
2016,8,9,12,45,616.5,275.5,2.9,19.5,842.0,732.59,558.91
2016,8,9,13,0,915.0,115.0,3.1,20.0,953.0,849.82,645.33
2016,8,9,13,15,912.0,114.5,3.2,20.0,937.5,882.37,667.84
2016,8,9,13,30,909.0,114.0,3.3,20.0,922.0,911.91,689.0
2016,8,9,13,45,667.5,228.0,3.4,20.0,813.0,852.65,648.27
2016,8,9,14,0,426.0,342.0,3.5,20.0,704.0,758.41,577.74
2016,8,9,14,15,396.5,344.0,3.6,19.5,672.0,734.27,563.37
2016,8,9,14,30,367.0,346.0,3.7,19.0,640.0,722.71,557.01
2016,8,9,14,45,328.5,337.5,3.8,19.0,592.0,688.84,533.33
2016,8,9,15,0,290.0,329.0,3.9,19.0,544.0,652.42,507.6
2016,8,9,15,15,329.5,298.5,4.05,19.0,529.5,667.05,521.79
2016,8,9,15,30,369.0,268.0,4.2,19.0,515.0,679.45,534.22
2016,8,9,15,45,325.0,256.5,4.35,19.0,463.0,628.01,497.1
2016,8,9,16,0,281.0,245.0,4.5,19.0,411.0,575.32,458.73
2016,8,9,16,15,524.5,166.0,4.6,18.5,441.0,747.16,597.74
2016,8,9,16,30,768.0,87.0,4.7,18.0,471.0,889.68,705.56
2016,8,9,16,45,737.0,83.0,4.8,18.0,419.0,845.26,675.02
2016,8,9,17,0,706.0,79.0,4.9,18.0,367.0,804.95,647.97
2016,8,9,17,15,665.0,74.0,4.95,17.5,315.0,747.22,607.64
2016,8,9,17,30,624.0,69.0,5.0,17.0,263.0,688.97,565.23
2016,8,9,17,45,556.5,62.5,5.1,17.0,211.5,605.58,500.0
2016,8,9,18,0,489.0,56.0,5.2,17.0,160.0,524.12,433.23
2016,8,9,18,15,395.0,46.0,5.15,16.5,114.5,419.82,345.14
2016,8,9,18,30,301.0,36.0,5.1,16.0,69.0,321.12,254.29
2016,8,9,18,45,150.5,18.0,5.1,15.5,34.5,165.43,44.77
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
