Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,3.35,14.5,34.0,13.7,0.0
2016,8,10,6,0,301.0,34.0,3.3,15.0,68.0,27.84,17.75
2016,8,10,6,15,392.5,44.5,3.15,15.0,112.5,35.84,25.73
2016,8,10,6,30,484.0,55.0,3.0,15.0,157.0,43.68,33.12
2016,8,10,6,45,543.0,63.0,2.95,15.5,207.5,49.11,38.11
2016,8,10,7,0,602.0,71.0,2.9,16.0,258.0,54.43,42.8
2016,8,10,7,15,301.0,93.5,2.75,16.0,187.0,65.95,52.92
2016,8,10,7,30,0.0,116.0,2.6,16.0,116.0,92.48,76.01
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,105.06,86.5
2016,8,10,8,0,0.0,149.0,2.4,17.0,149.0,117.54,96.73
2016,8,10,8,15,7.0,175.0,2.3,17.0,179.0,136.45,112.52
2016,8,10,8,30,14.0,201.0,2.2,17.0,209.0,155.06,127.84
2016,8,10,8,45,46.5,247.0,2.1,17.5,277.5,174.12,143.11
2016,8,10,9,0,79.0,293.0,2.0,18.0,346.0,200.15,163.92
2016,8,10,9,15,84.0,314.5,1.95,18.0,373.5,214.9,166.87
2016,8,10,9,30,89.0,336.0,1.9,18.0,401.0,238.18,182.35
2016,8,10,9,45,486.5,223.0,1.85,18.0,608.5,207.97,140.5
2016,8,10,10,0,884.0,110.0,1.8,18.0,816.0,262.45,168.0
2016,8,10,10,15,486.0,255.0,1.85,18.0,645.5,295.54,212.34
2016,8,10,10,30,88.0,400.0,1.9,18.0,475.0,321.72,245.81
2016,8,10,10,45,70.0,396.0,2.0,18.5,457.0,323.49,247.5
2016,8,10,11,0,52.0,392.0,2.1,19.0,439.0,322.65,247.02
2016,8,10,11,15,42.5,382.5,2.25,19.0,421.5,319.54,245.09
2016,8,10,11,30,33.0,373.0,2.4,19.0,404.0,314.74,241.74
2016,8,10,11,45,37.0,384.0,2.55,19.0,419.0,332.21,255.26
2016,8,10,12,0,41.0,395.0,2.7,19.0,434.0,350.47,269.31
2016,8,10,12,15,47.5,405.5,2.9,19.0,450.0,370.81,285.04
2016,8,10,12,30,54.0,416.0,3.1,19.0,466.0,392.1,301.5
2016,8,10,12,45,64.5,423.0,3.35,19.5,482.5,414.34,318.28
2016,8,10,13,0,75.0,430.0,3.6,20.0,499.0,437.6,335.8
2016,8,10,13,15,102.5,432.5,3.85,19.5,525.0,471.97,363.44
2016,8,10,13,30,130.0,435.0,4.1,19.0,551.0,521.32,402.19
2016,8,10,13,45,120.5,421.0,4.35,19.0,526.5,511.41,395.51
2016,8,10,14,0,111.0,407.0,4.6,19.0,502.0,483.26,375.58
2016,8,10,14,15,82.0,376.5,4.7,19.0,445.0,433.47,338.12
2016,8,10,14,30,53.0,346.0,4.8,19.0,388.0,381.13,298.14
2016,8,10,14,45,44.0,320.0,4.95,19.0,354.5,351.02,275.57
2016,8,10,15,0,35.0,294.0,5.1,19.0,321.0,319.74,251.78
2016,8,10,15,15,23.5,255.5,5.1,18.5,273.5,252.42,199.55
2016,8,10,15,30,12.0,217.0,5.1,18.0,226.0,205.16,162.35
2016,8,10,15,45,9.0,200.5,5.15,18.0,207.0,187.93,148.89
2016,8,10,16,0,6.0,184.0,5.2,18.0,188.0,170.56,135.17
2016,8,10,16,15,3.0,161.5,5.15,17.5,163.5,146.93,116.43
2016,8,10,16,30,0.0,139.0,5.1,17.0,139.0,123.12,97.28
2016,8,10,16,45,0.0,118.0,5.05,17.0,118.0,103.62,81.43
2016,8,10,17,0,0.0,97.0,5.0,17.0,97.0,83.95,65.24
2016,8,10,17,15,0.0,83.0,4.9,16.5,83.0,71.33,54.92
2016,8,10,17,30,0.0,69.0,4.8,16.0,69.0,58.62,44.31
2016,8,10,17,45,255.5,60.5,4.75,16.0,113.5,331.17,280.18
2016,8,10,18,0,511.0,52.0,4.7,16.0,158.0,536.73,444.52
2016,8,10,18,15,417.5,42.0,4.55,15.5,112.5,432.48,355.05
2016,8,10,18,30,324.0,32.0,4.4,15.0,67.0,334.44,263.18
2016,8,10,18,45,162.0,16.0,4.3,15.0,33.5,168.84,18.67
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.0,17.5,1.6,13.5,29.5,13.6,0.0
2016,8,11,6,0,220.0,35.0,1.8,14.0,59.0,27.0,17.05
2016,8,11,6,15,304.0,49.5,1.85,14.0,101.5,37.84,27.59
2016,8,11,6,30,388.0,64.0,1.9,14.0,144.0,48.47,37.5
2016,8,11,6,45,441.0,76.0,2.0,14.5,192.0,56.87,45.15
2016,8,11,7,0,494.0,88.0,2.1,15.0,240.0,66.95,54.07
2016,8,11,7,15,247.0,84.5,2.1,15.5,160.5,59.38,47.21
2016,8,11,7,30,0.0,81.0,2.1,16.0,81.0,66.84,53.57
2016,8,11,7,45,0.0,95.5,2.1,16.5,95.5,78.26,63.24
2016,8,11,8,0,0.0,110.0,2.1,17.0,110.0,89.58,72.68
2016,8,11,8,15,0.5,137.5,2.05,17.0,137.5,110.23,90.15
2016,8,11,8,30,1.0,165.0,2.0,17.0,165.0,130.41,107.0
2016,8,11,8,45,11.0,203.5,1.95,17.5,210.5,157.73,129.42
2016,8,11,9,0,21.0,242.0,1.9,18.0,256.0,184.17,150.72
2016,8,11,9,15,32.0,273.0,1.85,18.0,295.5,191.07,148.78
2016,8,11,9,30,43.0,304.0,1.8,18.0,335.0,216.33,167.03
2016,8,11,9,45,47.0,324.0,1.75,18.5,360.0,236.32,181.32
2016,8,11,10,0,51.0,344.0,1.7,19.0,385.0,257.24,196.59
2016,8,11,10,15,67.0,370.0,1.65,19.0,425.5,286.0,217.93
2016,8,11,10,30,83.0,396.0,1.6,19.0,466.0,317.38,241.33
2016,8,11,10,45,107.0,415.0,1.55,19.0,508.5,349.84,265.44
2016,8,11,11,0,131.0,434.0,1.5,19.0,551.0,378.14,286.57
2016,8,11,11,15,505.5,286.5,1.45,19.0,746.0,462.19,348.51
2016,8,11,11,30,880.0,139.0,1.4,19.0,941.0,585.22,440.36
2016,8,11,11,45,882.5,139.0,1.4,19.5,949.0,633.93,476.69
2016,8,11,12,0,885.0,139.0,1.4,20.0,957.0,681.29,511.51
2016,8,11,12,15,666.5,257.5,1.45,20.0,873.5,680.95,510.15
2016,8,11,12,30,448.0,376.0,1.5,20.0,790.0,658.28,492.19
2016,8,11,12,45,674.5,252.0,1.55,20.0,869.0,756.62,566.43
2016,8,11,13,0,901.0,128.0,1.6,20.0,948.0,848.7,632.48
2016,8,11,13,15,897.5,127.0,1.65,20.0,932.5,880.29,653.45
2016,8,11,13,30,894.0,126.0,1.7,20.0,917.0,908.84,673.11
2016,8,11,13,45,551.0,267.5,1.8,20.0,751.5,780.05,584.68
2016,8,11,14,0,208.0,409.0,1.9,20.0,586.0,591.72,447.08
2016,8,11,14,15,199.0,394.5,1.95,20.0,558.5,580.87,441.69
2016,8,11,14,30,190.0,380.0,2.0,20.0,531.0,568.37,433.76
2016,8,11,14,45,171.0,362.0,2.05,20.0,493.0,540.79,414.65
2016,8,11,15,0,152.0,344.0,2.1,20.0,455.0,511.47,394.15
2016,8,11,15,15,164.0,322.5,2.15,19.5,436.5,507.62,394.02
2016,8,11,15,30,176.0,301.0,2.2,19.0,418.0,502.6,392.92
2016,8,11,15,45,115.5,270.0,2.25,19.0,345.0,412.38,324.7
2016,8,11,16,0,55.0,239.0,2.3,19.0,272.0,299.6,237.36
2016,8,11,16,15,47.5,215.5,2.35,18.5,242.0,269.66,215.31
2016,8,11,16,30,40.0,192.0,2.4,18.0,212.0,239.2,192.08
2016,8,11,16,45,26.0,165.5,2.45,18.0,178.0,180.79,145.17
2016,8,11,17,0,12.0,139.0,2.5,18.0,144.0,141.6,113.07
2016,8,11,17,15,6.5,120.0,2.6,17.5,122.5,119.2,94.85
2016,8,11,17,30,1.0,101.0,2.7,17.0,101.0,96.81,76.23
2016,8,11,17,45,232.5,78.5,2.85,16.5,126.0,317.69,266.34
2016,8,11,18,0,464.0,56.0,3.0,16.0,151.0,501.89,413.2
2016,8,11,18,15,371.5,44.5,3.0,15.5,106.5,398.14,324.97
2016,8,11,18,30,279.0,33.0,3.0,15.0,62.0,300.66,233.25
2016,8,11,18,45,139.5,16.5,3.0,15.0,31.0,151.6,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.0,15.5,1.3,14.0,33.0,12.51,0.0
2016,8,12,6,0,328.0,31.0,1.3,14.0,66.0,25.41,15.61
2016,8,12,6,15,421.0,41.0,1.2,14.0,111.5,33.12,23.45
2016,8,12,6,30,514.0,51.0,1.1,14.0,157.0,40.69,30.62
2016,8,12,6,45,576.0,57.5,1.05,14.5,208.0,45.13,34.75
2016,8,12,7,0,638.0,64.0,1.0,15.0,259.0,49.53,38.66
2016,8,12,7,15,328.5,104.0,0.95,15.5,205.5,73.42,59.62
2016,8,12,7,30,19.0,144.0,0.9,16.0,152.0,111.61,92.52
2016,8,12,7,45,31.5,169.0,0.9,16.5,184.0,124.08,102.64
2016,8,12,8,0,44.0,194.0,0.9,17.0,216.0,140.29,115.82
2016,8,12,8,15,31.0,200.0,0.95,17.0,216.5,144.97,119.35
2016,8,12,8,30,18.0,206.0,1.0,17.0,217.0,158.27,130.13
2016,8,12,8,45,19.5,223.0,1.05,17.5,235.5,170.62,139.75
2016,8,12,9,0,21.0,240.0,1.1,18.0,254.0,182.82,149.15
2016,8,12,9,15,105.0,291.5,1.2,18.0,368.0,190.04,146.93
2016,8,12,9,30,189.0,343.0,1.3,18.0,482.0,236.82,177.41
2016,8,12,9,45,133.0,353.0,1.4,18.5,453.0,252.61,189.8
2016,8,12,10,0,77.0,363.0,1.5,19.0,424.0,273.59,207.78
2016,8,12,10,15,65.5,368.0,1.6,19.0,421.5,284.18,216.47
2016,8,12,10,30,54.0,373.0,1.7,19.0,419.0,293.22,223.98
2016,8,12,10,45,53.5,382.5,1.8,19.5,429.5,308.0,235.04
2016,8,12,11,0,53.0,392.0,1.9,20.0,440.0,322.89,246.08
2016,8,12,11,15,67.0,411.5,2.05,20.0,472.5,352.14,268.29
2016,8,12,11,30,81.0,431.0,2.2,20.0,505.0,383.57,292.1
2016,8,12,11,45,86.5,438.0,2.35,20.0,517.5,402.67,306.74
2016,8,12,12,0,92.0,445.0,2.5,20.0,530.0,422.43,321.92
2016,8,12,12,15,85.5,441.5,2.65,20.0,520.5,426.1,325.06
2016,8,12,12,30,79.0,438.0,2.8,20.0,511.0,428.78,327.48
2016,8,12,12,45,79.0,433.5,2.95,20.0,506.0,434.62,332.38
2016,8,12,13,0,79.0,429.0,3.1,20.0,501.0,440.02,336.96
2016,8,12,13,15,145.5,430.5,3.25,20.0,560.0,517.7,396.63
2016,8,12,13,30,212.0,432.0,3.4,20.0,619.0,589.99,451.58
2016,8,12,13,45,168.5,419.5,3.55,20.0,566.0,553.3,424.46
2016,8,12,14,0,125.0,407.0,3.7,20.0,513.0,513.07,394.83
2016,8,12,14,15,89.0,375.5,3.75,20.0,449.5,439.39,340.1
2016,8,12,14,30,53.0,344.0,3.8,20.0,386.0,379.42,294.63
2016,8,12,14,45,59.5,332.5,3.85,20.0,377.5,379.92,296.16
2016,8,12,15,0,66.0,321.0,3.9,20.0,369.0,380.31,297.46
2016,8,12,15,15,139.0,308.5,3.95,19.5,402.5,466.93,367.52
2016,8,12,15,30,212.0,296.0,4.0,19.0,436.0,532.94,421.42
2016,8,12,15,45,148.0,272.0,4.05,19.0,366.5,447.54,355.63
2016,8,12,16,0,84.0,248.0,4.1,19.0,297.0,339.82,271.5
2016,8,12,16,15,51.5,212.0,4.1,19.0,241.0,269.67,216.1
2016,8,12,16,30,19.0,176.0,4.1,19.0,185.0,181.67,144.9
2016,8,12,16,45,14.5,156.0,4.1,19.0,163.0,159.17,126.99
2016,8,12,17,0,10.0,136.0,4.1,19.0,141.0,136.56,108.65
2016,8,12,17,15,5.0,117.5,4.05,18.5,120.0,115.2,91.23
2016,8,12,17,30,0.0,99.0,4.0,18.0,99.0,93.87,73.48
2016,8,12,17,45,237.5,76.5,3.95,18.0,124.0,319.07,266.76
2016,8,12,18,0,475.0,54.0,3.9,18.0,149.0,507.91,416.16
2016,8,12,18,15,378.0,43.0,3.85,17.5,104.5,401.0,325.3
2016,8,12,18,30,281.0,32.0,3.8,17.0,60.0,300.71,229.24
2016,8,12,18,45,140.5,16.0,3.8,16.5,30.0,149.69,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.0,2.0,14.5,31.0,12.96,0.0
2016,8,13,6,0,293.0,32.0,2.0,15.0,62.0,26.27,16.08
2016,8,13,6,15,387.5,42.0,2.0,15.0,106.5,33.89,23.96
2016,8,13,6,30,482.0,52.0,2.0,15.0,151.0,41.39,31.06
2016,8,13,6,45,545.0,59.5,2.05,15.5,201.0,46.54,35.82
2016,8,13,7,0,608.0,67.0,2.1,16.0,251.0,51.6,40.31
2016,8,13,7,15,309.5,102.5,2.1,16.5,197.0,72.27,58.38
2016,8,13,7,30,11.0,138.0,2.1,17.0,143.0,107.48,88.74
2016,8,13,7,45,17.5,159.5,2.1,17.5,168.0,123.36,101.88
2016,8,13,8,0,24.0,181.0,2.1,18.0,193.0,139.08,114.71
2016,8,13,8,15,38.5,209.5,2.05,18.0,231.0,150.44,123.88
2016,8,13,8,30,53.0,238.0,2.0,18.0,269.0,167.86,138.08
2016,8,13,8,45,119.0,269.0,2.0,18.5,346.0,176.55,144.58
2016,8,13,9,0,185.0,300.0,2.0,19.0,423.0,193.3,157.71
2016,8,13,9,15,164.5,321.5,2.05,19.0,435.5,206.04,159.01
2016,8,13,9,30,144.0,343.0,2.1,19.0,448.0,232.37,175.5
2016,8,13,9,45,163.5,361.0,2.15,19.5,486.5,260.93,194.89
2016,8,13,10,0,183.0,379.0,2.2,20.0,525.0,292.22,217.59
2016,8,13,10,15,151.5,393.0,2.35,20.0,517.0,310.61,233.54
2016,8,13,10,30,120.0,407.0,2.5,20.0,509.0,325.73,246.82
2016,8,13,10,45,138.0,421.0,2.65,20.5,541.0,356.25,269.87
2016,8,13,11,0,156.0,435.0,2.8,21.0,573.0,389.22,294.7
2016,8,13,11,15,199.0,439.0,3.0,21.0,618.0,429.86,325.79
2016,8,13,11,30,242.0,443.0,3.2,21.0,663.0,470.69,357.24
2016,8,13,11,45,165.0,442.5,3.45,21.0,593.0,450.46,343.04
2016,8,13,12,0,88.0,442.0,3.7,21.0,523.0,417.49,318.61
2016,8,13,12,15,100.0,447.0,4.0,21.0,539.0,440.43,336.68
2016,8,13,12,30,112.0,452.0,4.3,21.0,555.0,469.34,359.0
2016,8,13,12,45,124.5,450.5,4.6,21.0,564.0,491.3,376.46
2016,8,13,13,0,137.0,449.0,4.9,21.0,573.0,513.76,394.4
2016,8,13,13,15,516.0,282.5,5.05,21.0,738.5,714.9,552.94
2016,8,13,13,30,895.0,116.0,5.2,21.0,904.0,899.05,690.22
2016,8,13,13,45,528.0,263.0,5.4,21.0,724.5,754.33,583.7
2016,8,13,14,0,161.0,410.0,5.6,21.0,545.0,549.42,424.73
2016,8,13,14,15,150.0,393.5,5.65,21.0,516.0,533.7,414.3
2016,8,13,14,30,139.0,377.0,5.7,21.0,487.0,516.3,401.95
2016,8,13,14,45,144.5,359.0,5.8,21.0,468.5,511.92,400.05
2016,8,13,15,0,150.0,341.0,5.9,21.0,450.0,506.53,397.41
2016,8,13,15,15,146.0,320.0,5.85,20.5,421.0,487.24,384.47
2016,8,13,15,30,142.0,299.0,5.8,20.0,392.0,466.72,370.52
2016,8,13,15,45,136.5,276.0,5.8,20.0,360.5,441.14,351.9
2016,8,13,16,0,131.0,253.0,5.8,20.0,329.0,414.43,332.26
2016,8,13,16,15,90.5,223.5,5.75,19.5,273.5,322.93,260.57
2016,8,13,16,30,50.0,194.0,5.7,19.0,218.0,252.4,203.9
2016,8,13,16,45,30.5,165.0,5.7,19.0,179.0,202.73,163.55
2016,8,13,17,0,11.0,136.0,5.7,19.0,140.0,137.86,109.94
2016,8,13,17,15,5.5,117.0,5.65,18.5,119.0,115.47,91.59
2016,8,13,17,30,0.0,98.0,5.6,18.0,98.0,93.09,72.87
2016,8,13,17,45,229.5,75.5,5.55,18.0,120.5,310.83,260.79
2016,8,13,18,0,459.0,53.0,5.5,18.0,143.0,492.7,406.82
2016,8,13,18,15,361.0,42.0,5.4,17.5,99.5,385.75,314.59
2016,8,13,18,30,263.0,31.0,5.3,17.0,56.0,285.67,215.2
2016,8,13,18,45,131.5,15.5,5.2,17.0,28.0,140.63,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.85,14.5,29.5,12.99,0.0
2016,8,14,6,0,271.0,32.0,2.9,15.0,59.0,26.28,15.91
2016,8,14,6,15,365.5,43.0,2.9,15.0,103.0,34.73,24.63
2016,8,14,6,30,460.0,54.0,2.9,15.0,147.0,43.0,32.45
2016,8,14,6,45,519.5,62.5,2.9,15.5,196.5,48.82,37.82
2016,8,14,7,0,579.0,71.0,2.9,16.0,246.0,54.5,42.86
2016,8,14,7,15,289.5,99.0,2.9,16.0,186.5,69.76,56.29
2016,8,14,7,30,0.0,127.0,2.9,16.0,127.0,99.88,82.52
2016,8,14,7,45,0.0,136.0,2.95,16.5,136.0,107.28,88.49
2016,8,14,8,0,0.0,145.0,3.0,17.0,145.0,114.58,94.3
2016,8,14,8,15,8.0,173.5,3.0,17.0,178.5,135.24,111.65
2016,8,14,8,30,16.0,202.0,3.0,17.0,212.0,155.5,128.45
2016,8,14,8,45,26.0,231.5,3.05,17.5,248.5,176.05,145.06
2016,8,14,9,0,36.0,261.0,3.1,18.0,285.0,182.34,149.6
2016,8,14,9,15,64.5,297.0,3.15,18.0,343.5,204.01,167.2
2016,8,14,9,30,93.0,333.0,3.2,18.0,402.0,235.56,181.11
2016,8,14,9,45,465.5,231.5,3.25,18.5,597.5,206.87,140.95
2016,8,14,10,0,838.0,130.0,3.3,19.0,793.0,253.06,162.34
2016,8,14,10,15,491.5,270.0,3.35,19.0,662.5,303.76,218.61
2016,8,14,10,30,145.0,410.0,3.4,19.0,532.0,335.25,255.23
2016,8,14,10,45,171.0,421.5,3.45,19.5,569.0,368.69,280.55
2016,8,14,11,0,197.0,433.0,3.5,20.0,606.0,405.3,308.32
2016,8,14,11,15,241.0,432.5,3.6,20.0,648.0,439.58,335.02
2016,8,14,11,30,285.0,432.0,3.7,20.0,690.0,485.7,370.68
2016,8,14,11,45,217.5,445.0,3.8,20.0,643.5,482.92,369.31
2016,8,14,12,0,150.0,458.0,3.9,20.0,597.0,469.66,359.59
2016,8,14,12,15,265.0,430.0,4.0,20.0,674.0,543.73,417.04
2016,8,14,12,30,380.0,402.0,4.1,20.0,751.0,625.85,479.8
2016,8,14,12,45,341.5,414.0,4.25,20.5,725.5,632.3,483.67
2016,8,14,13,0,303.0,426.0,4.4,21.0,700.0,635.29,485.26
2016,8,14,13,15,286.0,422.5,4.55,21.0,677.5,638.93,488.86
2016,8,14,13,30,269.0,419.0,4.7,21.0,655.0,640.19,490.67
2016,8,14,13,45,264.0,408.0,4.85,21.0,634.5,642.7,493.78
2016,8,14,14,0,259.0,397.0,5.0,21.0,614.0,643.32,495.54
2016,8,14,14,15,187.0,384.5,5.1,20.5,538.5,559.49,434.17
2016,8,14,14,30,115.0,372.0,5.2,20.0,463.0,488.08,380.55
2016,8,14,14,45,124.0,355.0,5.35,20.0,449.0,487.73,382.01
2016,8,14,15,0,133.0,338.0,5.5,20.0,435.0,486.59,382.72
2016,8,14,15,15,110.0,313.5,5.55,19.5,390.5,423.05,335.25
2016,8,14,15,30,87.0,289.0,5.6,19.0,346.0,378.94,301.98
2016,8,14,15,45,65.0,258.5,5.7,19.0,299.5,327.69,262.03
2016,8,14,16,0,43.0,228.0,5.8,19.0,253.0,275.46,220.67
2016,8,14,16,15,30.0,200.0,5.8,18.5,217.0,234.47,188.4
2016,8,14,16,30,17.0,172.0,5.8,18.0,181.0,175.86,141.12
2016,8,14,16,45,16.5,155.0,5.85,18.0,162.5,160.6,129.11
2016,8,14,17,0,16.0,138.0,5.9,18.0,144.0,145.31,116.84
2016,8,14,17,15,10.0,118.5,5.8,17.5,122.0,121.87,97.52
2016,8,14,17,30,4.0,99.0,5.7,17.0,100.0,98.43,77.83
2016,8,14,17,45,211.5,78.0,5.65,17.0,119.0,299.63,251.91
2016,8,14,18,0,419.0,57.0,5.6,17.0,138.0,463.25,384.5
2016,8,14,18,15,320.5,44.0,5.4,16.5,95.0,354.95,290.37
2016,8,14,18,30,222.0,31.0,5.2,16.0,52.0,254.28,187.83
2016,8,14,18,45,111.0,15.5,5.05,16.0,26.0,92.08,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.1,13.5,31.5,11.77,0.0
2016,8,15,6,0,342.0,29.0,2.1,14.0,63.0,23.89,13.86
2016,8,15,6,15,441.5,38.5,2.05,14.0,109.0,31.27,21.71
2016,8,15,6,30,541.0,48.0,2.0,14.0,155.0,38.56,28.65
2016,8,15,6,45,603.5,54.0,1.95,14.5,207.5,42.74,32.57
2016,8,15,7,0,666.0,60.0,1.9,15.0,260.0,51.05,39.98
2016,8,15,7,15,333.0,88.5,1.85,15.0,188.5,63.15,50.68
2016,8,15,7,30,0.0,117.0,1.8,15.0,117.0,92.93,76.73
2016,8,15,7,45,14.0,149.5,1.8,15.5,156.5,116.56,96.82
2016,8,15,8,0,28.0,182.0,1.8,16.0,196.0,132.95,110.34
2016,8,15,8,15,25.0,196.0,1.8,16.0,209.5,150.24,124.67
2016,8,15,8,30,22.0,210.0,1.8,16.0,223.0,160.72,133.09
2016,8,15,8,45,33.5,239.5,1.8,16.5,261.0,169.48,139.76
2016,8,15,9,0,45.0,269.0,1.8,17.0,299.0,186.75,153.46
2016,8,15,9,15,30.5,259.0,1.85,17.0,280.0,182.47,149.49
2016,8,15,9,30,16.0,249.0,1.9,17.0,261.0,193.4,150.8
2016,8,15,9,45,49.0,306.0,1.95,17.5,344.5,225.3,173.65
2016,8,15,10,0,82.0,363.0,2.0,18.0,428.0,273.84,209.25
2016,8,15,10,15,134.0,385.5,2.1,18.0,496.5,301.13,228.49
2016,8,15,10,30,186.0,408.0,2.2,18.0,565.0,346.76,262.65
2016,8,15,10,45,210.5,417.0,2.35,18.5,598.5,380.33,288.32
2016,8,15,11,0,235.0,426.0,2.5,19.0,632.0,416.72,316.21
2016,8,15,11,15,232.0,434.5,2.65,19.0,641.5,442.26,336.71
2016,8,15,11,30,229.0,443.0,2.8,19.0,651.0,467.54,356.79
2016,8,15,11,45,167.0,445.5,2.95,19.0,597.5,453.66,347.26
2016,8,15,12,0,105.0,448.0,3.1,19.0,544.0,432.9,331.99
2016,8,15,12,15,152.5,451.5,3.2,19.0,591.5,482.39,370.14
2016,8,15,12,30,200.0,455.0,3.3,19.0,639.0,535.36,410.48
2016,8,15,12,45,148.5,445.5,3.4,19.0,581.0,505.38,387.99
2016,8,15,13,0,97.0,436.0,3.5,19.0,523.0,460.88,354.66
2016,8,15,13,15,186.0,426.0,3.55,19.0,589.5,547.53,421.85
2016,8,15,13,30,275.0,416.0,3.6,19.0,656.0,642.54,493.56
2016,8,15,13,45,186.0,406.0,3.65,19.0,567.0,556.05,428.89
2016,8,15,14,0,97.0,396.0,3.7,19.0,478.0,459.97,356.27
2016,8,15,14,15,75.5,368.5,3.7,19.0,431.0,419.96,326.6
2016,8,15,14,30,54.0,341.0,3.7,19.0,384.0,377.84,294.71
2016,8,15,14,45,58.5,328.0,3.7,19.0,372.5,374.79,293.37
2016,8,15,15,0,63.0,315.0,3.7,19.0,361.0,371.5,291.75
2016,8,15,15,15,58.0,293.5,3.6,18.5,334.0,348.93,275.43
2016,8,15,15,30,53.0,272.0,3.5,18.0,307.0,325.6,258.42
2016,8,15,15,45,68.0,258.0,3.45,18.0,299.0,330.43,263.69
2016,8,15,16,0,83.0,244.0,3.4,18.0,291.0,335.08,268.78
2016,8,15,16,15,55.0,211.5,3.35,17.5,241.5,273.71,220.49
2016,8,15,16,30,27.0,179.0,3.3,17.0,192.0,211.8,170.77
2016,8,15,16,45,17.5,155.5,3.25,17.0,163.5,162.49,130.76
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,131.11,104.87
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,110.71,88.13
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,90.29,71.01
2016,8,15,17,45,259.0,71.0,3.05,16.0,120.0,350.65,293.75
2016,8,15,18,0,518.0,47.0,3.0,16.0,145.0,532.24,435.17
2016,8,15,18,15,413.0,37.5,2.9,15.5,100.0,420.26,339.11
2016,8,15,18,30,308.0,28.0,2.8,15.0,55.0,315.29,226.3
2016,8,15,18,45,154.0,14.0,2.75,15.0,27.5,121.05,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,13.5,29.5,12.23,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.74,14.35
2016,8,16,6,15,404.0,40.5,1.6,14.0,104.5,32.89,23.09
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,40.9,30.71
2016,8,16,6,45,567.0,58.5,1.4,14.5,201.5,46.09,35.56
2016,8,16,7,0,629.0,66.0,1.3,15.0,253.0,51.2,40.13
2016,8,16,7,15,433.5,109.0,1.3,15.0,249.5,78.1,63.88
2016,8,16,7,30,238.0,152.0,1.3,15.0,246.0,106.41,88.45
2016,8,16,7,45,239.5,175.0,1.3,15.5,281.0,119.87,99.59
2016,8,16,8,0,241.0,198.0,1.3,16.0,316.0,132.69,110.01
2016,8,16,8,15,162.0,222.0,1.4,16.0,305.0,151.76,125.85
2016,8,16,8,30,83.0,246.0,1.5,16.0,294.0,172.4,142.84
2016,8,16,8,45,99.5,271.0,1.6,16.5,333.0,187.38,154.63
2016,8,16,9,0,116.0,296.0,1.7,17.0,372.0,190.01,156.09
2016,8,16,9,15,125.5,317.5,1.8,17.0,405.0,201.69,165.38
2016,8,16,9,30,135.0,339.0,1.9,17.0,438.0,228.35,174.15
2016,8,16,9,45,128.0,356.5,2.05,17.5,454.0,252.31,191.25
2016,8,16,10,0,121.0,374.0,2.2,18.0,470.0,275.9,209.3
2016,8,16,10,15,150.0,391.0,2.3,18.0,514.0,308.16,233.51
2016,8,16,10,30,179.0,408.0,2.4,18.0,558.0,344.25,261.16
2016,8,16,10,45,224.5,413.0,2.5,18.5,606.0,382.71,290.11
2016,8,16,11,0,270.0,418.0,2.6,19.0,654.0,418.76,317.6
2016,8,16,11,15,264.5,427.0,2.7,19.0,662.0,446.76,340.1
2016,8,16,11,30,259.0,436.0,2.8,19.0,670.0,474.37,361.96
2016,8,16,11,45,203.5,446.0,2.9,19.5,631.0,475.21,362.68
2016,8,16,12,0,148.0,456.0,3.0,20.0,592.0,466.76,356.04
2016,8,16,12,15,140.0,454.5,3.1,20.0,583.0,476.29,363.7
2016,8,16,12,30,132.0,453.0,3.2,20.0,574.0,484.66,370.33
2016,8,16,12,45,90.0,423.5,3.3,20.0,506.0,434.45,333.05
2016,8,16,13,0,48.0,394.0,3.4,20.0,438.0,384.12,295.12
2016,8,16,13,15,239.5,373.0,3.45,20.0,583.5,554.6,427.49
2016,8,16,13,30,431.0,352.0,3.5,20.0,729.0,729.21,557.55
2016,8,16,13,45,258.5,371.0,3.55,20.0,596.0,601.79,462.17
2016,8,16,14,0,86.0,390.0,3.6,20.0,463.0,443.97,342.37
2016,8,16,14,15,91.5,377.5,3.7,20.0,452.0,444.48,344.38
2016,8,16,14,30,97.0,365.0,3.8,20.0,441.0,444.64,345.56
2016,8,16,14,45,116.5,350.0,3.9,20.0,437.5,475.38,370.17
2016,8,16,15,0,136.0,335.0,4.0,20.0,434.0,486.63,380.29
2016,8,16,15,15,134.5,314.0,4.1,19.5,407.0,469.63,369.37
2016,8,16,15,30,133.0,293.0,4.2,19.0,380.0,451.46,357.55
2016,8,16,15,45,89.5,260.0,4.3,19.0,316.5,354.58,282.77
2016,8,16,16,0,46.0,227.0,4.4,19.0,253.0,277.99,222.07
2016,8,16,16,15,31.0,198.0,4.4,18.5,215.0,233.79,187.45
2016,8,16,16,30,16.0,169.0,4.4,18.0,177.0,172.15,137.85
2016,8,16,16,45,8.0,137.0,4.45,18.0,141.0,132.79,105.68
2016,8,16,17,0,0.0,105.0,4.5,18.0,105.0,93.39,72.92
2016,8,16,17,15,0.0,88.5,4.5,17.5,88.5,78.31,60.59
2016,8,16,17,30,0.0,72.0,4.5,17.0,72.0,63.03,47.84
2016,8,16,17,45,211.0,63.5,4.55,16.5,103.0,298.07,250.33
2016,8,16,18,0,422.0,55.0,4.6,16.0,134.0,461.82,382.4
2016,8,16,18,15,319.0,42.0,4.5,15.5,90.5,350.27,285.16
2016,8,16,18,30,216.0,29.0,4.4,15.0,47.0,244.27,169.07
2016,8,16,18,45,108.0,14.5,4.35,15.0,23.5,88.68,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.0,15.5,1.65,14.5,25.0,12.09,0.0
2016,8,17,6,0,204.0,31.0,1.7,15.0,50.0,24.0,13.45
2016,8,17,6,15,298.0,44.5,1.65,15.0,92.0,34.21,24.09
2016,8,17,6,30,392.0,58.0,1.6,15.0,134.0,46.28,35.28
2016,8,17,6,45,458.0,68.0,1.55,15.5,183.0,53.13,41.61
2016,8,17,7,0,524.0,78.0,1.5,16.0,232.0,59.79,47.54
2016,8,17,7,15,270.5,108.5,1.45,16.0,189.0,79.63,64.96
2016,8,17,7,30,17.0,139.0,1.4,16.0,146.0,107.9,89.42
2016,8,17,7,45,10.0,147.0,1.4,16.5,151.0,114.7,94.78
2016,8,17,8,0,3.0,155.0,1.4,17.0,156.0,121.31,99.93
2016,8,17,8,15,46.5,201.0,1.4,17.0,227.5,145.47,120.1
2016,8,17,8,30,90.0,247.0,1.4,17.0,299.0,172.96,142.75
2016,8,17,8,45,105.0,271.5,1.4,17.5,336.5,187.65,154.16
2016,8,17,9,0,120.0,296.0,1.4,18.0,374.0,190.08,155.39
2016,8,17,9,15,117.5,316.0,1.4,18.0,396.5,200.36,163.43
2016,8,17,9,30,115.0,336.0,1.4,18.0,419.0,224.83,171.12
2016,8,17,9,45,109.5,352.5,1.45,18.5,435.0,259.68,196.53
2016,8,17,10,0,104.0,369.0,1.5,19.0,451.0,281.13,212.48
2016,8,17,10,15,99.0,382.0,1.5,19.0,462.5,300.27,227.41
2016,8,17,10,30,94.0,395.0,1.5,19.0,474.0,319.01,242.1
2016,8,17,10,45,198.5,401.5,1.55,19.5,573.5,365.5,275.08
2016,8,17,11,0,303.0,408.0,1.6,20.0,673.0,425.91,319.23
2016,8,17,11,15,251.5,427.0,1.65,20.0,649.0,440.34,331.57
2016,8,17,11,30,200.0,446.0,1.7,20.0,625.0,453.89,342.6
2016,8,17,11,45,144.0,442.0,1.75,20.0,572.0,437.51,331.24
2016,8,17,12,0,88.0,438.0,1.8,20.0,519.0,414.21,314.27
2016,8,17,12,15,130.0,446.5,1.85,20.0,565.5,463.13,351.29
2016,8,17,12,30,172.0,455.0,1.9,20.0,612.0,515.1,389.95
2016,8,17,12,45,151.5,449.0,2.0,20.0,586.5,510.68,386.93
2016,8,17,13,0,131.0,443.0,2.1,20.0,561.0,503.82,382.39
2016,8,17,13,15,90.0,411.5,2.2,20.0,492.0,442.58,337.72
2016,8,17,13,30,49.0,380.0,2.3,20.0,423.0,386.25,295.87
2016,8,17,13,45,49.0,370.0,2.4,20.0,412.0,383.41,294.6
2016,8,17,14,0,49.0,360.0,2.5,20.0,401.0,380.11,292.78
2016,8,17,14,15,82.0,364.0,2.65,20.0,429.5,421.81,325.91
2016,8,17,14,30,115.0,368.0,2.8,20.0,458.0,484.4,374.12
2016,8,17,14,45,243.5,332.0,2.95,20.0,510.0,599.76,463.95
2016,8,17,15,0,372.0,296.0,3.1,20.0,562.0,696.5,538.8
2016,8,17,15,15,273.0,294.0,3.2,19.5,483.0,605.62,472.26
2016,8,17,15,30,174.0,292.0,3.3,19.0,404.0,491.3,387.27
2016,8,17,15,45,122.0,264.5,3.4,19.0,340.0,413.96,328.67
2016,8,17,16,0,70.0,237.0,3.5,19.0,276.0,314.39,251.02
2016,8,17,16,15,75.0,216.0,3.55,18.5,254.5,299.93,241.55
2016,8,17,16,30,80.0,195.0,3.6,18.0,233.0,284.79,231.13
2016,8,17,16,45,40.0,153.5,3.65,18.0,172.5,198.7,160.86
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,101.36,79.47
2016,8,17,17,15,0.0,94.5,3.7,17.5,94.5,85.34,66.47
2016,8,17,17,30,0.0,77.0,3.7,17.0,77.0,69.07,52.92
2016,8,17,17,45,193.0,66.0,3.7,16.5,101.0,265.37,222.66
2016,8,17,18,0,386.0,55.0,3.7,16.0,125.0,431.27,356.26
2016,8,17,18,15,285.0,41.0,3.6,15.5,83.5,320.08,259.05
2016,8,17,18,30,184.0,27.0,3.5,15.0,42.0,214.39,139.93
2016,8,17,18,45,92.0,13.5,3.45,15.0,21.0,76.34,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,15.5,0.9,14.5,23.0,13.23,0.0
2016,8,18,6,0,171.0,31.0,0.9,15.0,46.0,23.93,13.14
2016,8,18,6,15,263.5,46.0,0.9,15.0,87.5,35.2,24.92
2016,8,18,6,30,356.0,61.0,0.9,15.0,129.0,46.27,35.27
2016,8,18,6,45,419.0,72.5,0.95,15.5,176.5,54.42,42.75
2016,8,18,7,0,482.0,84.0,1.0,16.0,224.0,64.39,51.59
2016,8,18,7,15,249.5,111.0,1.05,16.0,184.5,81.04,66.18
2016,8,18,7,30,17.0,138.0,1.1,16.0,145.0,107.16,88.74
2016,8,18,7,45,18.5,156.0,1.15,16.5,164.5,120.69,99.9
2016,8,18,8,0,20.0,174.0,1.2,17.0,184.0,134.1,110.79
2016,8,18,8,15,38.0,204.5,1.3,17.0,225.5,147.25,121.56
2016,8,18,8,30,56.0,235.0,1.4,17.0,267.0,165.91,136.86
2016,8,18,8,45,49.0,249.5,1.5,17.5,279.0,175.03,143.78
2016,8,18,9,0,42.0,264.0,1.6,18.0,291.0,183.85,150.42
2016,8,18,9,15,41.5,280.5,1.65,18.0,309.0,193.7,158.16
2016,8,18,9,30,41.0,297.0,1.7,18.0,327.0,210.68,162.88
2016,8,18,9,45,113.5,335.5,1.8,18.5,423.5,238.46,180.35
2016,8,18,10,0,186.0,374.0,1.9,19.0,520.0,288.1,214.97
2016,8,18,10,15,200.0,388.0,1.95,19.0,550.5,318.58,238.37
2016,8,18,10,30,214.0,402.0,2.0,19.0,581.0,350.98,263.72
2016,8,18,10,45,360.5,365.5,2.1,19.0,676.0,393.11,294.32
2016,8,18,11,0,507.0,329.0,2.2,19.0,771.0,453.28,340.2
2016,8,18,11,15,406.5,375.5,2.25,19.0,733.5,473.92,358.7
2016,8,18,11,30,306.0,422.0,2.3,19.0,696.0,488.97,371.55
2016,8,18,11,45,317.0,416.0,2.35,19.0,702.5,516.64,393.37
2016,8,18,12,0,328.0,410.0,2.4,19.0,709.0,544.52,415.07
2016,8,18,12,15,528.0,316.5,2.4,19.0,797.0,632.76,482.94
2016,8,18,12,30,728.0,223.0,2.4,19.0,885.0,731.16,557.09
2016,8,18,12,45,590.5,290.5,2.4,19.5,824.0,721.74,547.47
2016,8,18,13,0,453.0,358.0,2.4,20.0,763.0,702.62,531.13
2016,8,18,13,15,414.0,368.5,2.35,20.0,733.5,705.47,533.09
2016,8,18,13,30,375.0,379.0,2.3,20.0,704.0,693.87,524.81
2016,8,18,13,45,285.0,390.0,2.3,20.0,633.0,643.9,488.4
2016,8,18,14,0,195.0,401.0,2.3,20.0,562.0,572.11,436.03
2016,8,18,14,15,207.0,383.5,2.25,19.5,549.5,577.6,442.44
2016,8,18,14,30,219.0,366.0,2.2,19.0,537.0,582.08,447.71
2016,8,18,14,45,215.5,347.5,2.15,19.0,509.0,569.32,439.32
2016,8,18,15,0,212.0,329.0,2.1,19.0,481.0,555.03,429.95
2016,8,18,15,15,177.0,309.5,2.1,19.0,431.5,506.99,394.98
2016,8,18,15,30,142.0,290.0,2.1,19.0,382.0,457.39,358.46
2016,8,18,15,45,151.0,267.5,2.15,19.0,358.5,446.68,352.43
2016,8,18,16,0,160.0,245.0,2.2,19.0,335.0,434.73,345.21
2016,8,18,16,15,127.0,220.5,2.25,18.5,287.5,377.79,302.5
2016,8,18,16,30,94.0,196.0,2.3,18.0,240.0,300.17,242.66
2016,8,18,16,45,64.5,168.5,2.4,18.0,197.0,242.51,196.73
2016,8,18,17,0,35.0,141.0,2.5,18.0,154.0,184.79,149.5
2016,8,18,17,15,25.0,120.0,2.6,17.5,128.5,154.26,124.69
2016,8,18,17,30,15.0,99.0,2.7,17.0,103.0,110.57,88.24
2016,8,18,17,45,119.0,82.0,2.8,16.5,103.5,211.97,175.79
2016,8,18,18,0,223.0,65.0,2.9,16.0,104.0,293.0,242.13
2016,8,18,18,15,153.0,44.0,2.85,16.0,66.5,204.75,163.76
2016,8,18,18,30,83.0,23.0,2.8,16.0,29.0,111.73,64.92
2016,8,18,18,45,41.5,11.5,2.8,16.0,14.5,38.97,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.45,14.5,13.5,9.39,0.0
2016,8,19,6,0,64.0,22.0,2.6,15.0,27.0,17.53,7.85
2016,8,19,6,15,113.5,45.0,2.6,15.0,62.5,34.68,24.38
2016,8,19,6,30,163.0,68.0,2.6,15.0,98.0,51.24,39.57
2016,8,19,6,45,212.5,90.0,2.65,15.5,143.0,66.65,53.49
2016,8,19,7,0,262.0,112.0,2.7,16.0,188.0,81.63,66.75
2016,8,19,7,15,131.0,99.0,2.65,16.0,137.0,75.68,61.5
2016,8,19,7,30,0.0,86.0,2.6,16.0,86.0,70.41,56.74
2016,8,19,7,45,0.0,104.0,2.55,16.5,104.0,84.34,68.63
2016,8,19,8,0,0.0,122.0,2.5,17.0,122.0,98.12,80.17
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,110.31,90.36
2016,8,19,8,30,0.0,154.0,2.3,17.0,154.0,122.38,100.34
2016,8,19,8,45,18.5,206.0,2.2,17.5,218.0,159.07,130.8
2016,8,19,9,0,37.0,258.0,2.1,18.0,282.0,180.47,147.91
2016,8,19,9,15,23.0,238.0,1.95,18.0,253.5,182.24,148.87
2016,8,19,9,30,9.0,218.0,1.8,18.0,225.0,171.3,133.05
2016,8,19,9,45,17.5,257.0,1.65,18.5,271.0,201.93,156.11
2016,8,19,10,0,26.0,296.0,1.5,19.0,317.0,221.61,170.25
2016,8,19,10,15,63.5,346.0,1.45,19.0,398.5,268.74,204.91
2016,8,19,10,30,101.0,396.0,1.4,19.0,480.0,321.39,243.71
2016,8,19,10,45,221.5,394.5,1.35,19.5,585.5,368.96,276.76
2016,8,19,11,0,342.0,393.0,1.3,20.0,691.0,431.84,322.21
2016,8,19,11,15,477.0,340.5,1.3,20.0,763.0,483.05,360.76
2016,8,19,11,30,612.0,288.0,1.3,20.0,835.0,548.31,410.11
2016,8,19,11,45,509.5,335.5,1.3,20.0,793.5,566.83,424.59
2016,8,19,12,0,407.0,383.0,1.3,20.0,752.0,573.33,429.66
2016,8,19,12,15,345.0,408.5,1.35,20.0,721.5,579.95,434.93
2016,8,19,12,30,283.0,434.0,1.4,20.0,691.0,581.96,436.38
2016,8,19,12,45,444.0,362.5,1.45,20.0,761.0,671.52,503.42
2016,8,19,13,0,605.0,291.0,1.5,20.0,831.0,765.27,571.74
2016,8,19,13,15,600.0,288.0,1.6,20.0,815.0,788.99,588.91
2016,8,19,13,30,595.0,285.0,1.7,20.0,799.0,810.0,604.9
2016,8,19,13,45,590.0,279.0,1.8,20.0,777.5,823.07,615.67
2016,8,19,14,0,585.0,273.0,1.9,20.0,756.0,835.07,625.77
2016,8,19,14,15,573.5,267.5,1.95,19.5,726.5,838.64,630.84
2016,8,19,14,30,562.0,262.0,2.0,19.0,697.0,839.16,634.0
2016,8,19,14,45,552.5,252.5,2.15,19.0,663.0,834.46,633.51
2016,8,19,15,0,543.0,243.0,2.3,19.0,629.0,826.81,631.02
2016,8,19,15,15,456.0,248.0,2.35,19.0,559.0,755.51,581.37
2016,8,19,15,30,369.0,253.0,2.4,19.0,489.0,660.82,514.56
2016,8,19,15,45,294.0,245.5,2.5,19.0,424.5,583.74,459.06
2016,8,19,16,0,219.0,238.0,2.6,19.0,360.0,484.4,385.23
2016,8,19,16,15,315.0,206.5,2.65,18.5,363.5,565.33,452.01
2016,8,19,16,30,411.0,175.0,2.7,18.0,367.0,641.23,513.39
2016,8,19,16,45,375.5,159.0,2.8,18.0,318.5,565.04,457.42
2016,8,19,17,0,340.0,143.0,2.9,18.0,270.0,509.88,416.41
2016,8,19,17,15,298.5,124.0,2.95,17.5,223.0,445.18,366.93
2016,8,19,17,30,257.0,105.0,3.0,17.0,176.0,381.22,316.11
2016,8,19,17,45,206.0,82.5,3.05,17.0,131.5,304.53,252.3
2016,8,19,18,0,155.0,60.0,3.1,17.0,87.0,228.96,187.49
2016,8,19,18,15,104.0,38.0,3.05,16.5,53.5,154.81,122.07
2016,8,19,18,30,53.0,16.0,3.0,16.0,20.0,72.73,35.54
