Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,26.5,8.0,2.95,16.0,10.0,25.39,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.0,13.5,8.96,0.0
2016,8,20,6,0,64.0,21.0,1.5,15.0,27.0,16.77,7.01
2016,8,20,6,15,115.0,44.0,1.45,15.0,62.5,33.96,23.73
2016,8,20,6,30,166.0,67.0,1.4,15.0,98.0,50.55,38.96
2016,8,20,6,45,216.5,89.0,1.4,15.5,142.5,66.0,52.91
2016,8,20,7,0,267.0,111.0,1.4,16.0,187.0,81.02,66.18
2016,8,20,7,15,133.5,100.5,1.35,16.0,138.5,76.65,62.32
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,73.34,59.31
2016,8,20,7,45,0.0,105.5,1.3,16.5,105.5,85.41,69.52
2016,8,20,8,0,0.0,121.0,1.3,17.0,121.0,97.36,79.45
2016,8,20,8,15,0.0,139.0,1.3,17.0,139.0,110.98,90.83
2016,8,20,8,30,0.0,157.0,1.3,17.0,157.0,124.45,101.96
2016,8,20,8,45,1.5,169.0,1.35,17.5,170.5,133.61,109.16
2016,8,20,9,0,3.0,181.0,1.4,18.0,184.0,142.67,116.22
2016,8,20,9,15,7.0,204.5,1.4,18.0,210.0,159.59,129.99
2016,8,20,9,30,11.0,228.0,1.4,18.0,236.0,178.25,138.4
2016,8,20,9,45,10.0,224.0,1.45,18.5,231.5,177.81,137.39
2016,8,20,10,0,9.0,220.0,1.5,19.0,227.0,176.79,136.16
2016,8,20,10,15,16.0,263.5,1.55,19.0,277.0,212.22,163.41
2016,8,20,10,30,23.0,307.0,1.6,19.0,327.0,248.8,191.27
2016,8,20,10,45,33.0,338.0,1.65,19.0,367.0,269.51,206.79
2016,8,20,11,0,43.0,369.0,1.7,19.0,407.0,301.98,231.4
2016,8,20,11,15,69.0,399.5,1.85,19.0,461.0,343.87,263.09
2016,8,20,11,30,95.0,430.0,2.0,19.0,515.0,389.66,297.68
2016,8,20,11,45,110.0,438.5,2.15,19.5,538.0,416.24,317.39
2016,8,20,12,0,125.0,447.0,2.3,20.0,561.0,445.25,338.94
2016,8,20,12,15,158.5,448.0,2.4,20.0,592.0,483.5,368.04
2016,8,20,12,30,192.0,449.0,2.5,20.0,623.0,524.38,399.01
2016,8,20,12,45,455.0,332.5,2.7,20.0,739.0,654.4,499.49
2016,8,20,13,0,718.0,216.0,2.9,20.0,855.0,789.59,601.64
2016,8,20,13,15,453.0,319.5,2.95,19.5,720.5,693.95,530.06
2016,8,20,13,30,188.0,423.0,3.0,19.0,586.0,560.84,429.9
2016,8,20,13,45,183.5,411.0,3.15,19.0,566.0,558.92,430.34
2016,8,20,14,0,179.0,399.0,3.3,19.0,546.0,555.57,428.98
2016,8,20,14,15,181.0,382.5,3.3,19.0,526.5,552.32,427.63
2016,8,20,14,30,183.0,366.0,3.3,19.0,507.0,547.83,425.41
2016,8,20,14,45,160.0,347.0,3.35,19.0,466.0,515.15,401.69
2016,8,20,15,0,137.0,328.0,3.4,19.0,425.0,480.63,376.46
2016,8,20,15,15,114.0,304.0,3.45,19.0,381.5,438.85,345.45
2016,8,20,15,30,91.0,280.0,3.5,19.0,338.0,374.4,296.72
2016,8,20,15,45,88.0,258.0,3.6,19.0,310.5,352.19,280.72
2016,8,20,16,0,85.0,236.0,3.7,19.0,283.0,329.25,263.84
2016,8,20,16,15,65.5,209.0,3.7,18.5,243.0,283.15,228.11
2016,8,20,16,30,46.0,182.0,3.7,18.0,203.0,236.48,191.22
2016,8,20,16,45,262.5,148.0,3.75,18.0,247.0,442.99,364.63
2016,8,20,17,0,479.0,114.0,3.8,18.0,291.0,620.85,507.34
2016,8,20,17,15,430.0,102.0,3.8,17.5,242.0,553.62,455.66
2016,8,20,17,30,381.0,90.0,3.8,17.0,193.0,487.33,403.86
2016,8,20,17,45,317.5,74.0,3.8,17.0,147.0,404.67,335.33
2016,8,20,18,0,254.0,58.0,3.8,17.0,101.0,325.05,266.7
2016,8,20,18,15,174.5,39.0,3.7,16.5,64.0,231.82,183.57
2016,8,20,18,30,95.0,20.0,3.6,16.0,27.0,128.53,54.72
2016,8,20,18,45,47.5,10.0,3.55,16.0,13.5,41.71,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.0,12.0,2.15,14.5,15.5,10.24,0.0
2016,8,21,6,0,84.0,24.0,2.2,15.0,31.0,19.02,8.33
2016,8,21,6,15,147.5,45.0,2.2,15.0,68.0,34.76,24.34
2016,8,21,6,30,211.0,66.0,2.2,15.0,105.0,50.09,38.51
2016,8,21,6,45,266.5,84.5,2.2,15.5,150.0,63.37,50.57
2016,8,21,7,0,322.0,103.0,2.2,16.0,195.0,74.42,60.4
2016,8,21,7,15,161.0,111.5,2.15,16.0,157.5,83.89,68.71
2016,8,21,7,30,0.0,120.0,2.1,16.0,120.0,94.65,77.98
2016,8,21,7,45,4.0,139.5,2.05,16.5,141.5,109.3,90.28
2016,8,21,8,0,8.0,159.0,2.0,17.0,163.0,123.82,102.25
2016,8,21,8,15,10.0,175.5,2.0,17.0,181.0,136.18,112.42
2016,8,21,8,30,12.0,192.0,2.0,17.0,199.0,148.41,122.4
2016,8,21,8,45,37.0,233.5,2.0,17.0,257.0,165.87,136.69
2016,8,21,9,0,62.0,275.0,2.0,17.0,315.0,189.82,156.25
2016,8,21,9,15,65.0,295.0,2.05,17.0,340.0,201.36,165.36
2016,8,21,9,30,68.0,315.0,2.1,17.0,365.0,221.75,171.7
2016,8,21,9,45,166.0,337.0,2.15,17.5,465.0,245.37,184.52
2016,8,21,10,0,264.0,359.0,2.2,18.0,565.0,282.11,208.22
2016,8,21,10,15,464.5,292.5,2.25,18.0,670.5,306.67,221.26
2016,8,21,10,30,665.0,226.0,2.3,18.0,776.0,356.3,257.32
2016,8,21,10,45,675.5,227.5,2.4,18.5,799.0,405.29,298.96
2016,8,21,11,0,686.0,229.0,2.5,19.0,822.0,455.05,340.49
2016,8,21,11,15,691.0,230.5,2.55,19.0,837.0,502.78,380.19
2016,8,21,11,30,696.0,232.0,2.6,19.0,852.0,550.28,418.79
2016,8,21,11,45,701.0,231.5,2.7,19.0,860.0,595.8,455.25
2016,8,21,12,0,706.0,231.0,2.8,19.0,868.0,640.57,490.43
2016,8,21,12,15,500.5,329.5,2.9,19.0,781.0,623.63,477.32
2016,8,21,12,30,295.0,428.0,3.0,19.0,694.0,585.4,447.46
2016,8,21,12,45,300.5,422.0,3.2,19.0,690.5,607.23,465.11
2016,8,21,13,0,306.0,416.0,3.4,19.0,687.0,628.2,481.75
2016,8,21,13,15,235.0,419.0,3.5,19.0,625.0,581.77,447.51
2016,8,21,13,30,164.0,422.0,3.6,19.0,563.0,539.25,415.63
2016,8,21,13,45,145.5,408.5,3.7,19.0,531.0,522.73,404.06
2016,8,21,14,0,127.0,395.0,3.8,19.0,499.0,504.06,390.66
2016,8,21,14,15,134.5,380.0,3.85,18.5,486.5,506.3,394.3
2016,8,21,14,30,142.0,365.0,3.9,18.0,474.0,507.76,397.37
2016,8,21,14,45,124.0,343.5,3.95,18.0,435.5,476.61,374.41
2016,8,21,15,0,106.0,322.0,4.0,18.0,397.0,423.22,334.5
2016,8,21,15,15,102.5,303.0,4.05,18.0,372.0,405.68,322.14
2016,8,21,15,30,99.0,284.0,4.1,18.0,347.0,387.43,309.01
2016,8,21,15,45,79.0,255.0,4.2,18.0,303.0,340.06,272.48
2016,8,21,16,0,59.0,226.0,4.3,18.0,259.0,291.7,234.64
2016,8,21,16,15,56.0,204.0,4.35,17.5,233.0,268.0,217.0
2016,8,21,16,30,53.0,182.0,4.4,17.0,207.0,243.76,198.55
2016,8,21,16,45,26.5,144.5,4.45,17.0,157.0,176.09,142.77
2016,8,21,17,0,0.0,107.0,4.5,17.0,107.0,96.95,76.22
2016,8,21,17,15,185.0,98.0,4.55,16.5,147.5,304.6,255.94
2016,8,21,17,30,370.0,89.0,4.6,16.0,188.0,475.95,398.6
2016,8,21,17,45,305.5,73.5,4.65,16.0,142.5,393.65,328.46
2016,8,21,18,0,241.0,58.0,4.7,16.0,97.0,314.66,259.41
2016,8,21,18,15,162.5,38.5,4.6,15.5,60.5,222.37,175.64
2016,8,21,18,30,84.0,19.0,4.5,15.0,24.0,116.95,34.26
2016,8,21,18,45,42.0,9.5,4.45,15.0,12.0,37.35,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.5,14.5,8.0,6.83,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,13.19,3.72
2016,8,22,6,15,0.0,35.5,3.4,15.0,35.5,28.97,19.3
2016,8,22,6,30,0.0,55.0,3.3,15.0,55.0,44.11,33.22
2016,8,22,6,45,5.0,76.5,3.2,15.5,78.0,60.5,48.03
2016,8,22,7,0,10.0,98.0,3.1,16.0,101.0,76.73,62.44
2016,8,22,7,15,19.0,119.0,3.0,16.0,126.0,92.54,76.33
2016,8,22,7,30,28.0,140.0,2.9,16.0,151.0,104.35,86.48
2016,8,22,7,45,28.0,158.5,2.85,16.5,170.5,117.07,97.07
2016,8,22,8,0,28.0,177.0,2.8,17.0,190.0,129.52,107.24
2016,8,22,8,15,29.5,196.0,2.75,17.0,211.5,141.99,117.51
2016,8,22,8,30,31.0,215.0,2.7,17.0,233.0,154.15,127.42
2016,8,22,8,45,68.0,251.5,2.7,17.5,294.5,176.14,145.24
2016,8,22,9,0,105.0,288.0,2.7,18.0,356.0,197.17,162.02
2016,8,22,9,15,166.5,307.5,2.75,18.0,423.5,196.61,161.1
2016,8,22,9,30,228.0,327.0,2.8,18.0,491.0,226.79,170.42
2016,8,22,9,45,243.0,343.0,2.85,18.0,525.0,246.16,181.91
2016,8,22,10,0,258.0,359.0,2.9,18.0,559.0,280.56,207.78
2016,8,22,10,15,275.0,370.5,2.95,18.0,590.5,315.09,234.98
2016,8,22,10,30,292.0,382.0,3.0,18.0,622.0,351.91,264.57
2016,8,22,10,45,263.0,400.0,3.15,18.5,621.0,378.42,286.97
2016,8,22,11,0,234.0,418.0,3.3,19.0,620.0,409.13,311.79
2016,8,22,11,15,206.0,429.0,3.4,19.0,609.5,424.6,324.97
2016,8,22,11,30,178.0,440.0,3.5,19.0,599.0,437.28,335.56
2016,8,22,11,45,222.5,437.0,3.6,19.0,637.0,478.7,367.74
2016,8,22,12,0,267.0,434.0,3.7,19.0,675.0,524.41,403.03
2016,8,22,12,15,230.0,440.0,3.75,19.0,647.5,524.97,403.73
2016,8,22,12,30,193.0,446.0,3.8,19.0,620.0,522.52,402.07
2016,8,22,12,45,264.0,425.5,3.9,19.0,660.5,582.59,448.64
2016,8,22,13,0,335.0,405.0,4.0,19.0,701.0,641.29,493.83
2016,8,22,13,15,259.5,412.5,4.05,19.0,639.5,607.34,468.03
2016,8,22,13,30,184.0,420.0,4.1,19.0,578.0,554.61,428.47
2016,8,22,13,45,140.0,402.5,4.2,19.0,521.0,512.07,396.92
2016,8,22,14,0,96.0,385.0,4.3,19.0,464.0,449.1,349.59
2016,8,22,14,15,102.5,371.5,4.35,19.0,452.5,449.73,351.34
2016,8,22,14,30,109.0,358.0,4.4,19.0,441.0,449.97,352.63
2016,8,22,14,45,102.5,338.0,4.45,19.0,413.5,430.11,338.28
2016,8,22,15,0,96.0,318.0,4.5,19.0,386.0,409.22,323.13
2016,8,22,15,15,86.5,295.0,4.5,18.5,353.5,381.02,302.64
2016,8,22,15,30,77.0,272.0,4.5,18.0,321.0,351.85,281.14
2016,8,22,15,45,59.0,244.0,4.5,18.0,279.5,307.44,246.47
2016,8,22,16,0,41.0,216.0,4.5,18.0,238.0,262.16,210.62
2016,8,22,16,15,23.5,183.5,4.45,17.5,196.0,193.24,155.37
2016,8,22,16,30,6.0,151.0,4.4,17.0,154.0,144.39,115.36
2016,8,22,16,45,3.0,129.0,4.35,17.0,130.5,120.96,96.2
2016,8,22,17,0,0.0,107.0,4.3,17.0,107.0,97.28,76.55
2016,8,22,17,15,148.0,102.5,4.2,16.5,141.0,259.43,217.51
2016,8,22,17,30,296.0,98.0,4.1,16.0,175.0,405.19,339.41
2016,8,22,17,45,240.5,78.0,4.05,16.0,131.5,327.7,273.05
2016,8,22,18,0,185.0,58.0,4.0,16.0,88.0,252.27,207.16
2016,8,22,18,15,119.5,37.0,3.8,16.0,53.5,168.72,130.95
2016,8,22,18,30,54.0,16.0,3.6,16.0,19.0,72.92,5.68
2016,8,22,18,45,27.0,8.0,3.45,16.0,9.5,25.57,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.5,2.2,15.5,17.0,10.67,0.0
2016,8,23,6,0,115.0,25.0,2.2,16.0,34.0,19.29,7.49
2016,8,23,6,15,197.0,43.0,2.1,16.0,72.5,32.8,22.44
2016,8,23,6,30,279.0,61.0,2.0,16.0,111.0,45.99,34.7
2016,8,23,6,45,342.0,75.5,1.95,16.5,157.0,56.2,44.04
2016,8,23,7,0,405.0,90.0,1.9,17.0,203.0,66.12,52.87
2016,8,23,7,15,205.0,108.5,1.8,17.0,166.0,79.0,64.18
2016,8,23,7,30,5.0,127.0,1.7,17.0,129.0,99.32,81.72
2016,8,23,7,45,13.5,149.5,1.6,17.0,156.0,115.95,95.81
2016,8,23,8,0,22.0,172.0,1.5,17.0,183.0,132.41,109.54
2016,8,23,8,15,34.0,198.5,1.45,17.0,216.5,143.41,118.46
2016,8,23,8,30,46.0,225.0,1.4,17.0,250.0,159.9,131.93
2016,8,23,8,45,83.5,257.0,1.35,17.5,308.0,179.23,147.33
2016,8,23,9,0,121.0,289.0,1.3,18.0,366.0,186.61,152.64
2016,8,23,9,15,184.5,306.0,1.3,18.0,433.0,196.24,160.13
2016,8,23,9,30,248.0,323.0,1.3,18.0,500.0,212.95,158.21
2016,8,23,9,45,464.0,261.0,1.3,18.5,612.5,217.78,149.27
2016,8,23,10,0,680.0,199.0,1.3,19.0,725.0,250.95,165.45
2016,8,23,10,15,690.5,202.5,1.35,19.0,754.0,301.03,207.1
2016,8,23,10,30,701.0,206.0,1.4,19.0,783.0,352.26,250.71
2016,8,23,10,45,710.5,207.0,1.45,19.5,805.5,402.34,292.86
2016,8,23,11,0,720.0,208.0,1.5,20.0,828.0,452.97,334.6
2016,8,23,11,15,725.0,210.0,1.5,20.0,843.0,502.56,375.02
2016,8,23,11,30,730.0,212.0,1.5,20.0,858.0,551.83,414.1
2016,8,23,11,45,733.5,212.0,1.55,20.0,865.5,598.17,450.36
2016,8,23,12,0,737.0,212.0,1.6,20.0,873.0,643.52,485.08
2016,8,23,12,15,558.5,302.0,1.7,20.0,802.5,639.59,482.12
2016,8,23,12,30,380.0,392.0,1.8,20.0,732.0,615.69,464.09
2016,8,23,12,45,406.5,374.5,1.9,20.0,735.5,652.11,492.05
2016,8,23,13,0,433.0,357.0,2.0,20.0,739.0,684.49,516.67
2016,8,23,13,15,384.0,371.5,2.15,20.0,705.5,672.42,508.84
2016,8,23,13,30,335.0,386.0,2.3,20.0,672.0,665.28,504.37
2016,8,23,13,45,326.5,376.5,2.5,20.0,649.0,667.21,507.59
2016,8,23,14,0,318.0,367.0,2.7,20.0,626.0,666.96,509.16
2016,8,23,14,15,316.5,352.0,2.9,20.0,601.5,665.47,510.11
2016,8,23,14,30,315.0,337.0,3.1,20.0,577.0,661.98,509.64
2016,8,23,14,45,283.5,325.5,3.3,20.0,533.0,631.39,488.71
2016,8,23,15,0,252.0,314.0,3.5,20.0,489.0,598.5,465.87
2016,8,23,15,15,183.0,296.5,3.65,19.5,419.5,498.78,392.61
2016,8,23,15,30,114.0,279.0,3.8,19.0,350.0,418.07,331.39
2016,8,23,15,45,132.0,257.0,4.0,19.0,333.5,416.57,332.63
2016,8,23,16,0,150.0,235.0,4.2,19.0,317.0,413.87,332.68
2016,8,23,16,15,107.0,208.5,4.3,18.5,264.0,344.75,278.91
2016,8,23,16,30,64.0,182.0,4.4,18.0,211.0,255.46,207.65
2016,8,23,16,45,32.5,150.0,4.5,18.0,164.5,190.16,154.07
2016,8,23,17,0,1.0,118.0,4.6,18.0,118.0,111.43,88.05
2016,8,23,17,15,196.5,101.0,4.6,17.5,151.5,319.79,267.6
2016,8,23,17,30,392.0,84.0,4.6,17.0,185.0,487.35,406.17
2016,8,23,17,45,325.5,68.5,4.65,16.5,139.5,402.8,335.09
2016,8,23,18,0,259.0,53.0,4.7,16.0,94.0,321.64,264.46
2016,8,23,18,15,171.5,35.0,4.55,16.0,57.5,224.43,173.57
2016,8,23,18,30,84.0,17.0,4.4,16.0,21.0,110.13,0.0
2016,8,23,18,45,42.0,8.5,4.3,16.0,10.5,36.32,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,71.5,12.5,1.7,14.5,17.5,10.67,0.0
2016,8,24,6,0,143.0,25.0,1.7,15.0,35.0,19.36,6.95
2016,8,24,6,15,234.0,41.5,1.65,15.0,75.0,31.84,21.65
2016,8,24,6,30,325.0,58.0,1.6,15.0,115.0,44.05,33.13
2016,8,24,6,45,392.0,71.0,1.6,15.5,163.0,53.34,41.69
2016,8,24,7,0,459.0,84.0,1.6,16.0,211.0,62.4,49.8
2016,8,24,7,15,229.5,78.5,1.6,16.0,142.0,55.74,43.95
2016,8,24,7,30,0.0,73.0,1.6,16.0,73.0,60.46,48.05
2016,8,24,7,45,0.0,96.0,1.6,16.0,96.0,78.29,63.53
2016,8,24,8,0,0.0,119.0,1.6,16.0,119.0,95.77,78.48
2016,8,24,8,15,2.5,147.5,1.65,16.0,149.0,116.83,96.34
2016,8,24,8,30,5.0,176.0,1.7,16.0,179.0,137.42,113.56
2016,8,24,8,45,19.0,212.5,1.75,16.5,224.5,162.99,134.55
2016,8,24,9,0,33.0,249.0,1.8,17.0,270.0,175.21,144.07
2016,8,24,9,15,105.5,289.5,1.9,17.0,363.0,199.13,163.57
2016,8,24,9,30,178.0,330.0,2.0,17.0,456.0,223.69,170.02
2016,8,24,9,45,224.0,342.0,2.1,17.5,509.0,254.36,189.18
2016,8,24,10,0,270.0,354.0,2.2,18.0,562.0,279.19,205.7
2016,8,24,10,15,235.5,375.0,2.3,18.0,561.5,317.68,237.77
2016,8,24,10,30,201.0,396.0,2.4,18.0,561.0,341.42,258.38
2016,8,24,10,45,223.5,404.0,2.5,18.5,592.5,374.27,283.78
2016,8,24,11,0,246.0,412.0,2.6,19.0,624.0,403.0,306.12
2016,8,24,11,15,191.5,424.0,2.7,19.0,590.5,413.95,316.09
2016,8,24,11,30,137.0,436.0,2.8,19.0,557.0,412.73,316.17
2016,8,24,11,45,283.5,401.0,2.95,19.0,654.0,485.1,372.16
2016,8,24,12,0,430.0,366.0,3.1,19.0,751.0,573.64,440.01
2016,8,24,12,15,265.5,399.5,3.25,19.0,637.0,518.68,398.79
2016,8,24,12,30,101.0,433.0,3.4,19.0,523.0,440.57,339.02
2016,8,24,12,45,166.5,430.5,3.55,19.0,577.5,506.15,390.21
2016,8,24,13,0,232.0,428.0,3.7,19.0,632.0,570.71,439.82
2016,8,24,13,15,523.0,294.0,3.85,19.0,742.0,727.31,561.75
2016,8,24,13,30,814.0,160.0,4.0,19.0,852.0,873.11,671.21
2016,8,24,13,45,494.0,275.5,4.2,19.0,692.0,732.11,566.62
2016,8,24,14,0,174.0,391.0,4.4,19.0,532.0,543.26,421.8
2016,8,24,14,15,220.0,369.0,4.55,19.0,540.0,575.04,449.09
2016,8,24,14,30,266.0,347.0,4.7,19.0,548.0,625.94,489.46
2016,8,24,14,45,218.5,334.0,4.85,19.0,494.0,557.94,439.11
2016,8,24,15,0,171.0,321.0,5.0,19.0,440.0,506.77,400.69
2016,8,24,15,15,134.5,297.5,5.1,18.5,387.5,452.54,360.25
2016,8,24,15,30,98.0,274.0,5.2,18.0,335.0,375.67,301.34
2016,8,24,15,45,68.5,242.5,5.3,18.0,283.5,315.8,254.21
2016,8,24,16,0,39.0,211.0,5.4,18.0,232.0,254.96,205.33
2016,8,24,16,15,28.0,185.0,5.45,17.5,199.5,218.28,176.34
2016,8,24,16,30,17.0,159.0,5.5,17.0,167.0,164.63,132.78
2016,8,24,16,45,12.0,140.0,5.55,17.0,145.0,142.85,114.97
2016,8,24,17,0,7.0,121.0,5.6,17.0,123.0,121.06,96.85
2016,8,24,17,15,220.0,99.5,5.55,16.5,155.5,338.81,285.56
2016,8,24,17,30,433.0,78.0,5.5,16.0,188.0,513.86,430.62
2016,8,24,17,45,358.5,65.0,5.45,16.0,141.5,424.96,354.84
2016,8,24,18,0,284.0,52.0,5.4,16.0,95.0,340.32,279.91
2016,8,24,18,15,186.0,34.5,5.3,15.5,58.0,235.59,180.37
2016,8,24,18,30,88.0,17.0,5.2,15.0,21.0,111.89,0.0
2016,8,24,18,45,44.0,8.5,5.1,15.0,10.5,37.61,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.0,2.6,14.5,19.0,10.24,0.0
2016,8,25,6,0,200.0,24.0,2.6,15.0,38.0,19.77,6.41
2016,8,25,6,15,305.0,36.5,2.5,15.0,79.0,29.7,19.74
2016,8,25,6,30,410.0,49.0,2.4,15.0,120.0,39.38,29.0
2016,8,25,6,45,483.5,57.0,2.35,15.5,169.0,44.93,34.24
2016,8,25,7,0,557.0,65.0,2.3,16.0,218.0,50.41,39.22
2016,8,25,7,15,278.5,65.5,2.2,16.0,142.0,47.36,36.54
2016,8,25,7,30,0.0,66.0,2.1,16.0,66.0,54.7,42.97
2016,8,25,7,45,0.0,76.5,2.05,16.0,76.5,63.48,50.56
2016,8,25,8,0,0.0,87.0,2.0,16.0,87.0,71.95,57.79
2016,8,25,8,15,0.0,119.0,2.0,16.0,119.0,96.37,78.78
2016,8,25,8,30,0.0,151.0,2.0,16.0,151.0,120.02,98.81
2016,8,25,8,45,0.0,156.5,2.0,16.5,156.5,124.59,102.16
2016,8,25,9,0,0.0,162.0,2.0,17.0,162.0,129.07,105.45
2016,8,25,9,15,0.0,159.5,2.05,17.0,159.5,127.72,104.02
2016,8,25,9,30,0.0,157.0,2.1,17.0,157.0,126.63,98.34
2016,8,25,9,45,2.5,173.0,2.2,17.5,175.0,139.57,108.25
2016,8,25,10,0,5.0,189.0,2.3,18.0,193.0,152.95,118.4
2016,8,25,10,15,22.0,264.5,2.35,18.0,282.5,214.04,165.84
2016,8,25,10,30,39.0,340.0,2.4,18.0,372.0,265.5,205.15
2016,8,25,10,45,49.0,362.5,2.45,18.0,404.0,291.53,224.98
2016,8,25,11,0,59.0,385.0,2.5,18.0,436.0,319.43,246.35
2016,8,25,11,15,62.5,395.0,2.55,18.0,450.0,337.22,260.1
2016,8,25,11,30,66.0,405.0,2.6,18.0,464.0,355.65,274.33
2016,8,25,11,45,68.0,407.0,2.65,18.5,468.0,367.71,283.2
2016,8,25,12,0,70.0,409.0,2.7,19.0,472.0,379.86,292.11
2016,8,25,12,15,103.5,425.0,2.75,19.0,517.5,424.62,326.43
2016,8,25,12,30,137.0,441.0,2.8,19.0,563.0,478.42,367.14
2016,8,25,12,45,141.5,436.5,2.85,19.0,562.0,492.54,378.0
2016,8,25,13,0,146.0,432.0,2.9,19.0,561.0,506.32,388.83
2016,8,25,13,15,203.0,418.0,2.95,19.0,592.5,554.25,426.11
2016,8,25,13,30,260.0,404.0,3.0,19.0,624.0,617.88,474.28
2016,8,25,13,45,285.0,385.0,3.15,19.0,620.5,638.54,490.98
2016,8,25,14,0,310.0,366.0,3.3,19.0,617.0,658.42,507.5
2016,8,25,14,15,294.0,354.5,3.4,18.5,584.5,646.87,501.04
2016,8,25,14,30,278.0,343.0,3.5,18.0,552.0,633.03,493.03
2016,8,25,14,45,203.5,330.5,3.6,18.0,480.0,539.72,423.72
2016,8,25,15,0,129.0,318.0,3.7,18.0,408.0,462.68,364.93
2016,8,25,15,15,70.0,260.5,3.75,18.0,309.0,326.37,259.57
2016,8,25,15,30,11.0,203.0,3.8,18.0,210.0,192.43,152.16
2016,8,25,15,45,6.0,182.0,3.85,18.0,186.0,168.7,133.49
2016,8,25,16,0,1.0,161.0,3.9,18.0,162.0,144.75,114.24
2016,8,25,16,15,0.5,135.5,3.9,17.5,136.0,120.35,94.8
2016,8,25,16,30,0.0,110.0,3.9,17.0,110.0,95.76,74.88
2016,8,25,16,45,0.0,95.5,3.9,17.0,95.5,82.74,64.25
2016,8,25,17,0,0.0,81.0,3.9,17.0,81.0,69.62,53.37
2016,8,25,17,15,265.0,72.5,3.85,16.5,138.5,361.46,304.36
2016,8,25,17,30,530.0,64.0,3.8,16.0,196.0,584.9,482.86
2016,8,25,17,45,453.5,54.0,3.8,16.0,147.5,493.29,406.01
2016,8,25,18,0,377.0,44.0,3.8,16.0,99.0,404.79,329.42
2016,8,25,18,15,256.5,30.0,3.65,15.5,60.5,283.75,213.01
2016,8,25,18,30,136.0,16.0,3.5,15.0,22.0,145.91,0.0
2016,8,25,18,45,68.0,8.0,3.35,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,2.45,15.5,18.5,9.82,0.0
2016,8,26,6,0,202.0,23.0,2.5,16.0,37.0,18.94,4.93
2016,8,26,6,15,312.0,36.0,2.5,16.0,79.0,29.37,19.29
2016,8,26,6,30,422.0,49.0,2.5,16.0,121.0,39.53,28.97
2016,8,26,6,45,492.5,58.0,2.55,16.0,170.5,45.88,35.0
2016,8,26,7,0,563.0,67.0,2.6,16.0,220.0,52.12,40.72
2016,8,26,7,15,281.5,68.0,2.6,16.0,144.5,49.13,38.11
2016,8,26,7,30,0.0,69.0,2.6,16.0,69.0,57.2,45.18
2016,8,26,7,45,0.0,79.5,2.65,16.5,79.5,65.82,52.52
2016,8,26,8,0,0.0,90.0,2.7,17.0,90.0,74.22,59.55
2016,8,26,8,15,0.0,104.5,2.65,17.0,104.5,85.59,69.18
2016,8,26,8,30,0.0,119.0,2.6,17.0,119.0,96.83,78.62
2016,8,26,8,45,5.5,164.5,2.6,17.5,168.0,130.29,106.73
2016,8,26,9,0,11.0,210.0,2.6,18.0,217.0,162.22,133.03
2016,8,26,9,15,19.0,239.5,2.55,18.0,252.5,182.67,149.65
2016,8,26,9,30,27.0,269.0,2.5,18.0,288.0,192.3,149.56
2016,8,26,9,45,60.0,312.0,2.5,18.5,357.0,227.87,175.15
2016,8,26,10,0,93.0,355.0,2.5,19.0,426.0,268.37,204.39
2016,8,26,10,15,65.5,346.0,2.5,19.0,397.0,267.97,205.17
2016,8,26,10,30,38.0,337.0,2.5,19.0,368.0,263.13,202.49
2016,8,26,10,45,48.0,360.0,2.5,19.0,400.5,289.39,222.58
2016,8,26,11,0,58.0,383.0,2.5,19.0,433.0,317.54,244.03
2016,8,26,11,15,48.0,375.0,2.45,19.0,416.5,315.96,242.99
2016,8,26,11,30,38.0,367.0,2.4,19.0,400.0,312.63,240.59
2016,8,26,11,45,41.5,376.5,2.4,19.5,413.0,328.99,252.68
2016,8,26,12,0,45.0,386.0,2.4,20.0,426.0,346.02,265.14
2016,8,26,12,15,37.5,369.5,2.4,20.0,403.0,334.94,256.83
2016,8,26,12,30,30.0,353.0,2.4,20.0,380.0,322.26,247.36
2016,8,26,12,45,31.0,352.0,2.4,20.0,380.0,328.0,251.96
2016,8,26,13,0,32.0,351.0,2.4,20.0,380.0,333.72,256.5
2016,8,26,13,15,37.0,354.5,2.4,20.0,387.0,346.86,266.79
2016,8,26,13,30,42.0,358.0,2.4,20.0,394.0,360.52,277.48
2016,8,26,13,45,207.0,352.0,2.4,20.0,519.5,522.1,402.74
2016,8,26,14,0,372.0,346.0,2.4,20.0,645.0,694.4,530.12
2016,8,26,14,15,312.0,346.0,2.4,19.5,590.0,654.68,501.22
2016,8,26,14,30,252.0,346.0,2.4,19.0,535.0,611.52,470.9
2016,8,26,14,45,237.0,329.5,2.4,19.0,500.0,570.9,442.84
2016,8,26,15,0,222.0,313.0,2.4,19.0,465.0,547.59,426.87
2016,8,26,15,15,181.0,294.0,2.35,19.0,412.5,494.43,387.55
2016,8,26,15,30,140.0,275.0,2.3,19.0,360.0,439.73,346.55
2016,8,26,15,45,104.0,247.5,2.3,19.0,308.5,357.56,284.22
2016,8,26,16,0,68.0,220.0,2.3,19.0,257.0,295.39,235.83
2016,8,26,16,15,50.5,193.0,2.25,18.5,219.0,251.2,201.66
2016,8,26,16,30,33.0,166.0,2.2,18.0,181.0,206.45,166.19
2016,8,26,16,45,27.5,145.5,2.2,18.0,157.0,181.28,146.16
2016,8,26,17,0,22.0,125.0,2.2,18.0,133.0,140.89,113.19
2016,8,26,17,15,257.5,96.0,2.1,17.5,160.0,367.3,305.23
2016,8,26,17,30,493.0,67.0,2.0,17.0,187.0,555.34,452.51
2016,8,26,17,45,416.0,55.5,1.95,17.0,139.5,462.59,375.71
2016,8,26,18,0,339.0,44.0,1.9,17.0,92.0,373.23,299.66
2016,8,26,18,15,222.0,29.0,1.85,16.5,55.0,253.88,183.46
2016,8,26,18,30,105.0,14.0,1.8,16.0,18.0,87.82,0.0
2016,8,26,18,45,52.5,7.0,1.8,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.0,2.8,15.0,16.0,9.39,0.0
2016,8,27,6,0,148.0,22.0,2.9,15.0,32.0,17.11,2.92
2016,8,27,6,15,247.0,38.0,2.9,15.0,72.0,29.3,19.24
2016,8,27,6,30,346.0,54.0,2.9,15.0,112.0,41.29,30.59
2016,8,27,6,45,173.0,51.5,2.9,15.5,80.5,40.07,29.91
2016,8,27,7,0,0.0,49.0,2.9,16.0,49.0,40.53,30.45
2016,8,27,7,15,0.0,61.0,2.85,16.0,61.0,50.53,39.35
2016,8,27,7,30,0.0,73.0,2.8,16.0,73.0,60.39,48.0
2016,8,27,7,45,0.0,83.5,2.8,16.0,83.5,68.84,55.29
2016,8,27,8,0,0.0,94.0,2.8,16.0,94.0,77.23,62.43
2016,8,27,8,15,0.0,108.5,2.8,16.0,108.5,88.56,72.05
2016,8,27,8,30,0.0,123.0,2.8,16.0,123.0,99.76,81.49
2016,8,27,8,45,0.0,134.0,2.85,16.5,134.0,108.3,88.38
2016,8,27,9,0,0.0,145.0,2.9,17.0,145.0,116.76,95.15
2016,8,27,9,15,0.0,149.0,2.9,17.0,149.0,120.04,97.67
2016,8,27,9,30,0.0,153.0,2.9,17.0,153.0,123.61,96.02
2016,8,27,9,45,2.5,172.5,2.95,17.5,174.5,139.14,108.04
2016,8,27,10,0,5.0,192.0,3.0,18.0,196.0,155.11,120.28
2016,8,27,10,15,7.0,206.5,3.05,18.0,212.0,167.69,130.04
2016,8,27,10,30,9.0,221.0,3.1,18.0,228.0,180.67,140.13
2016,8,27,10,45,11.0,240.0,3.15,18.5,249.5,197.47,152.97
2016,8,27,11,0,13.0,259.0,3.2,19.0,271.0,214.76,166.11
2016,8,27,11,15,13.5,268.5,3.25,19.0,281.0,224.46,173.63
2016,8,27,11,30,14.0,278.0,3.3,19.0,291.0,234.35,181.32
2016,8,27,11,45,36.5,340.0,3.35,19.0,373.0,297.72,230.45
2016,8,27,12,0,59.0,402.0,3.4,19.0,455.0,367.48,283.79
2016,8,27,12,15,153.0,416.0,3.4,19.0,552.0,453.86,350.28
2016,8,27,12,30,247.0,430.0,3.4,19.0,649.0,552.45,424.9
2016,8,27,12,45,241.5,426.5,3.4,19.0,638.5,558.85,429.85
2016,8,27,13,0,236.0,423.0,3.4,19.0,628.0,569.18,438.04
2016,8,27,13,15,240.0,411.0,3.35,19.0,616.0,578.15,445.37
2016,8,27,13,30,244.0,399.0,3.3,19.0,604.0,599.36,461.47
2016,8,27,13,45,196.0,392.5,3.25,19.0,554.0,552.12,426.45
2016,8,27,14,0,148.0,386.0,3.2,19.0,504.0,514.86,398.5
2016,8,27,14,15,160.0,369.5,3.1,19.0,493.0,519.96,403.52
2016,8,27,14,30,172.0,353.0,3.0,19.0,482.0,524.29,407.84
2016,8,27,14,45,172.5,335.0,2.95,19.0,458.5,515.11,402.0
2016,8,27,15,0,173.0,317.0,2.9,19.0,435.0,504.7,395.36
2016,8,27,15,15,158.5,295.0,2.8,18.5,397.5,473.82,373.54
2016,8,27,15,30,144.0,273.0,2.7,18.0,360.0,441.52,350.47
2016,8,27,15,45,109.5,246.5,2.65,18.0,310.0,362.13,289.66
2016,8,27,16,0,75.0,220.0,2.6,18.0,260.0,302.7,243.13
2016,8,27,16,15,110.5,200.0,2.6,17.5,252.0,338.73,274.49
2016,8,27,16,30,146.0,180.0,2.6,17.0,244.0,352.7,288.26
2016,8,27,16,45,136.0,158.5,2.6,17.0,212.0,320.21,262.97
2016,8,27,17,0,126.0,137.0,2.6,17.0,180.0,287.16,236.82
2016,8,27,17,15,114.0,114.0,2.65,17.0,148.0,249.46,206.14
2016,8,27,17,30,102.0,91.0,2.7,17.0,116.0,211.07,173.95
2016,8,27,17,45,233.0,66.0,2.8,17.0,103.5,303.16,250.54
2016,8,27,18,0,364.0,41.0,2.9,17.0,91.0,389.23,313.67
2016,8,27,18,15,241.5,27.0,2.95,16.5,54.0,266.22,186.22
2016,8,27,18,30,119.0,13.0,3.0,16.0,17.0,96.78,0.0
2016,8,27,18,45,59.5,6.5,3.15,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,10.5,1.9,14.5,17.0,8.96,0.0
2016,8,28,6,0,195.0,21.0,1.9,15.0,34.0,17.27,1.76
2016,8,28,6,15,306.0,34.0,1.8,15.0,75.5,27.74,17.84
2016,8,28,6,30,417.0,47.0,1.7,15.0,117.0,37.95,27.67
2016,8,28,6,45,492.0,56.0,1.65,15.5,167.0,44.39,33.73
2016,8,28,7,0,567.0,65.0,1.6,16.0,217.0,50.71,39.48
2016,8,28,7,15,307.5,102.5,1.6,16.0,187.5,73.15,59.32
2016,8,28,7,30,48.0,140.0,1.6,16.0,158.0,104.0,86.18
2016,8,28,7,45,69.5,165.0,1.6,16.0,195.0,120.79,100.44
2016,8,28,8,0,91.0,190.0,1.6,16.0,232.0,137.21,114.19
2016,8,28,8,15,104.0,214.0,1.65,16.5,267.5,152.58,126.64
2016,8,28,8,30,117.0,238.0,1.7,17.0,303.0,159.72,131.99
2016,8,28,8,45,208.5,251.5,1.8,17.5,378.5,168.87,139.02
2016,8,28,9,0,300.0,265.0,1.9,18.0,454.0,166.8,136.63
2016,8,28,9,15,579.5,185.0,2.0,18.0,580.0,112.46,90.73
2016,8,28,9,30,859.0,105.0,2.1,18.0,706.0,126.31,73.75
2016,8,28,9,45,861.5,111.0,2.25,18.5,740.5,183.54,106.88
2016,8,28,10,0,864.0,117.0,2.4,19.0,775.0,240.99,150.73
2016,8,28,10,15,872.0,119.0,2.5,19.0,804.5,297.25,198.52
2016,8,28,10,30,880.0,121.0,2.6,19.0,834.0,353.88,248.36
2016,8,28,10,45,886.5,121.5,2.75,19.0,856.5,409.13,297.35
2016,8,28,11,0,893.0,122.0,2.9,19.0,879.0,464.11,345.43
2016,8,28,11,15,896.0,123.0,2.95,19.0,893.5,517.36,390.97
2016,8,28,11,30,899.0,124.0,3.0,19.0,908.0,569.57,434.5
2016,8,28,11,45,900.5,124.0,3.15,19.5,915.0,618.93,474.21
2016,8,28,12,0,902.0,124.0,3.3,20.0,922.0,666.67,511.65
2016,8,28,12,15,902.0,124.0,3.3,20.0,920.5,711.59,546.58
2016,8,28,12,30,902.0,124.0,3.3,20.0,919.0,754.35,579.2
2016,8,28,12,45,913.5,115.5,3.35,20.0,913.5,795.93,610.19
2016,8,28,13,0,925.0,107.0,3.4,20.0,908.0,835.28,638.09
2016,8,28,13,15,921.0,106.0,3.35,20.0,890.5,866.58,659.77
2016,8,28,13,30,917.0,105.0,3.3,20.0,873.0,894.66,679.23
2016,8,28,13,45,911.0,104.0,3.3,20.0,848.5,917.63,695.55
2016,8,28,14,0,905.0,103.0,3.3,20.0,824.0,937.09,709.59
2016,8,28,14,15,897.0,101.5,3.25,19.5,792.5,950.6,720.75
2016,8,28,14,30,889.0,100.0,3.2,19.0,761.0,960.45,729.62
2016,8,28,14,45,877.5,98.5,3.2,19.0,722.5,963.29,732.91
2016,8,28,15,0,866.0,97.0,3.2,19.0,684.0,962.46,733.94
2016,8,28,15,15,851.0,94.5,3.15,19.0,640.5,953.46,729.18
2016,8,28,15,30,836.0,92.0,3.1,19.0,597.0,952.15,729.94
2016,8,28,15,45,815.5,89.0,3.05,19.0,549.0,930.28,716.55
2016,8,28,16,0,795.0,86.0,3.0,19.0,501.0,905.17,701.05
2016,8,28,16,15,768.5,82.0,3.0,18.5,449.5,870.02,679.98
2016,8,28,16,30,742.0,78.0,3.0,18.0,398.0,832.24,656.6
2016,8,28,16,45,703.5,73.5,3.0,18.0,345.0,780.32,620.95
2016,8,28,17,0,665.0,69.0,3.0,18.0,292.0,733.65,588.04
2016,8,28,17,15,611.5,62.5,3.1,17.5,240.0,664.14,537.71
2016,8,28,17,30,558.0,56.0,3.2,17.0,188.0,595.08,484.81
2016,8,28,17,45,472.5,47.0,3.3,16.5,139.0,497.19,405.76
2016,8,28,18,0,387.0,38.0,3.4,16.0,90.0,403.32,324.6
2016,8,28,18,15,253.0,25.0,3.45,16.0,53.0,269.18,179.1
2016,8,28,18,30,119.0,12.0,3.5,16.0,16.0,95.62,0.0
2016,8,28,18,45,59.5,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,11.0,4.65,13.5,16.0,9.39,0.0
2016,8,29,6,0,178.0,22.0,4.7,14.0,32.0,17.17,0.21
2016,8,29,6,15,293.5,35.0,4.65,14.0,73.0,28.67,18.57
2016,8,29,6,30,409.0,48.0,4.6,14.0,114.0,38.86,28.51
2016,8,29,6,45,204.5,54.5,4.55,14.5,87.5,40.43,30.32
2016,8,29,7,0,0.0,61.0,4.5,15.0,61.0,50.09,39.06
2016,8,29,7,15,0.0,75.5,4.45,15.0,75.5,61.6,49.33
2016,8,29,7,30,0.0,90.0,4.4,15.0,90.0,73.01,59.37
2016,8,29,7,45,0.5,117.5,4.4,15.5,118.0,93.61,77.18
2016,8,29,8,0,1.0,145.0,4.4,16.0,146.0,113.75,94.29
2016,8,29,8,15,1.5,156.0,4.45,16.0,157.0,122.41,101.45
2016,8,29,8,30,2.0,167.0,4.5,16.0,168.0,130.97,108.47
2016,8,29,8,45,13.5,201.0,4.55,16.5,209.5,155.02,128.45
2016,8,29,9,0,25.0,235.0,4.6,17.0,251.0,178.44,147.62
2016,8,29,9,15,146.0,273.5,4.6,17.0,374.5,179.49,148.07
2016,8,29,9,30,267.0,312.0,4.6,17.0,498.0,205.55,154.79
2016,8,29,9,45,585.5,201.5,4.6,17.5,637.5,190.44,124.8
2016,8,29,10,0,904.0,91.0,4.6,18.0,777.0,230.26,141.8
2016,8,29,10,15,911.5,92.5,4.6,18.0,806.5,287.98,191.69
2016,8,29,10,30,919.0,94.0,4.6,18.0,836.0,345.96,243.74
2016,8,29,10,45,925.5,94.0,4.65,18.5,858.5,402.56,294.38
2016,8,29,11,0,932.0,94.0,4.7,19.0,881.0,458.8,343.84
2016,8,29,11,15,687.5,221.0,4.8,19.0,807.5,489.11,374.08
2016,8,29,11,30,443.0,348.0,4.9,19.0,734.0,501.92,387.08
2016,8,29,11,45,693.5,221.0,5.0,19.0,830.0,578.58,449.1
2016,8,29,12,0,944.0,94.0,5.1,19.0,926.0,667.11,520.88
2016,8,29,12,15,742.0,209.0,5.25,19.0,862.0,682.19,531.84
2016,8,29,12,30,540.0,324.0,5.4,19.0,798.0,675.85,525.7
2016,8,29,12,45,727.5,216.5,5.6,19.0,848.5,756.24,591.13
2016,8,29,13,0,915.0,109.0,5.8,19.0,899.0,828.24,648.17
2016,8,29,13,15,700.0,211.0,5.95,19.0,808.5,797.18,624.62
2016,8,29,13,30,485.0,313.0,6.1,19.0,718.0,735.45,575.77
2016,8,29,13,45,693.0,208.0,6.25,19.0,767.0,844.6,663.54
2016,8,29,14,0,901.0,103.0,6.4,19.0,816.0,932.32,728.9
2016,8,29,14,15,892.5,101.5,6.45,19.0,784.5,945.25,739.19
2016,8,29,14,30,884.0,100.0,6.5,19.0,753.0,954.5,747.37
2016,8,29,14,45,876.5,96.5,6.6,19.0,716.0,958.8,752.43
2016,8,29,15,0,869.0,93.0,6.7,19.0,679.0,959.4,755.03
2016,8,29,15,15,854.5,90.5,6.7,18.5,635.5,950.76,752.05
2016,8,29,15,30,840.0,88.0,6.7,18.0,592.0,949.62,754.75
2016,8,29,15,45,822.5,84.5,6.75,18.0,544.5,929.93,742.66
2016,8,29,16,0,805.0,81.0,6.8,18.0,497.0,906.96,728.19
2016,8,29,16,15,779.0,77.5,6.75,18.0,446.0,872.79,704.73
2016,8,29,16,30,753.0,74.0,6.7,18.0,395.0,836.0,678.96
2016,8,29,16,45,715.5,69.5,6.7,18.0,342.5,784.9,641.78
2016,8,29,17,0,678.0,65.0,6.7,18.0,290.0,732.21,602.22
2016,8,29,17,15,624.0,59.0,6.65,17.5,237.5,668.89,553.53
2016,8,29,17,30,570.0,53.0,6.6,17.0,185.0,599.97,497.76
