Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,45,481.5,45.0,6.55,16.5,136.0,500.91,414.42
2016,8,29,18,0,393.0,37.0,6.5,16.0,87.0,405.93,329.12
2016,8,29,18,15,196.5,25.5,6.4,16.0,50.5,221.85,136.32
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,25.0,10.0,4.6,15.5,11.5,8.54,0.0
2016,8,30,6,0,50.0,20.0,4.6,16.0,23.0,15.8,0.0
2016,8,30,6,15,104.5,38.0,4.65,16.0,52.0,29.41,18.89
2016,8,30,6,30,159.0,56.0,4.7,16.0,81.0,42.74,31.6
2016,8,30,6,45,185.0,76.0,4.8,16.5,116.0,56.96,44.55
2016,8,30,7,0,211.0,96.0,4.9,17.0,151.0,70.74,56.88
2016,8,30,7,15,229.0,116.0,4.9,17.0,188.0,84.0,68.62
2016,8,30,7,30,247.0,136.0,4.9,17.0,225.0,96.79,79.71
2016,8,30,7,45,515.5,103.5,4.9,17.5,326.5,74.21,59.66
2016,8,30,8,0,784.0,71.0,4.9,18.0,428.0,57.89,45.14
2016,8,30,8,15,527.5,148.0,4.95,18.0,400.0,100.01,81.49
2016,8,30,8,30,271.0,225.0,5.0,18.0,372.0,147.29,121.66
2016,8,30,8,45,569.5,152.5,5.05,18.0,497.0,98.38,79.49
2016,8,30,9,0,868.0,80.0,5.1,18.0,622.0,71.92,56.6
2016,8,30,9,15,880.5,82.0,5.1,18.0,663.5,73.14,57.5
2016,8,30,9,30,893.0,84.0,5.1,18.0,705.0,112.84,63.22
2016,8,30,9,45,907.0,83.5,5.2,18.5,742.0,169.08,94.17
2016,8,30,10,0,921.0,83.0,5.3,19.0,779.0,226.69,137.88
2016,8,30,10,15,927.5,84.0,5.35,19.0,808.0,284.71,188.06
2016,8,30,10,30,934.0,85.0,5.4,19.0,837.0,342.85,240.45
2016,8,30,10,45,940.0,85.0,5.5,19.5,859.5,399.96,291.8
2016,8,30,11,0,946.0,85.0,5.6,20.0,882.0,456.64,341.96
2016,8,30,11,15,948.5,85.5,5.6,20.0,896.0,511.43,390.04
2016,8,30,11,30,951.0,86.0,5.6,20.0,910.0,564.99,435.93
2016,8,30,11,45,953.5,85.5,5.7,20.0,917.0,616.26,479.16
2016,8,30,12,0,956.0,85.0,5.8,20.0,924.0,665.81,520.12
2016,8,30,12,15,955.5,84.5,5.85,20.0,922.0,711.45,557.17
2016,8,30,12,30,955.0,84.0,5.9,20.0,920.0,754.67,591.72
2016,8,30,12,45,951.5,85.0,6.0,20.0,910.5,794.47,621.64
2016,8,30,13,0,948.0,86.0,6.1,20.0,901.0,831.35,649.15
2016,8,30,13,15,944.5,85.5,6.1,20.0,883.5,863.68,672.94
2016,8,30,13,30,941.0,85.0,6.1,20.0,866.0,892.75,694.41
2016,8,30,13,45,935.0,84.0,6.2,20.0,841.0,915.74,712.1
2016,8,30,14,0,929.0,83.0,6.3,20.0,816.0,935.12,727.38
2016,8,30,14,15,921.5,81.5,6.3,19.5,784.5,948.92,739.75
2016,8,30,14,30,914.0,80.0,6.3,19.0,753.0,958.97,749.68
2016,8,30,14,45,903.5,79.0,6.3,19.0,715.0,963.02,754.05
2016,8,30,15,0,893.0,78.0,6.3,19.0,677.0,963.37,755.97
2016,8,30,15,15,879.5,76.0,6.25,19.0,633.5,955.95,752.19
2016,8,30,15,30,866.0,74.0,6.2,19.0,590.0,944.95,746.0
2016,8,30,15,45,847.5,71.5,6.2,19.0,542.5,925.06,733.69
2016,8,30,16,0,829.0,69.0,6.2,19.0,495.0,901.99,719.07
2016,8,30,16,15,804.5,66.5,6.15,18.5,444.0,880.76,706.83
2016,8,30,16,30,780.0,64.0,6.1,18.0,393.0,846.4,684.42
2016,8,30,16,45,744.0,60.5,6.05,18.0,340.5,797.67,649.16
2016,8,30,17,0,708.0,57.0,6.0,18.0,288.0,747.36,611.58
2016,8,30,17,15,656.0,51.5,5.95,17.5,235.5,679.05,559.35
2016,8,30,17,30,604.0,46.0,5.9,17.0,183.0,610.84,504.38
2016,8,30,17,45,517.5,39.0,5.9,17.0,134.5,520.77,427.72
2016,8,30,18,0,431.0,32.0,5.9,17.0,86.0,428.78,343.5
2016,8,30,18,15,215.5,22.5,5.8,16.5,49.5,231.04,124.8
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,9.5,5.4,15.0,16.0,8.11,0.0
2016,8,31,6,0,234.0,19.0,5.5,15.0,32.0,15.73,0.0
2016,8,31,6,15,360.5,29.0,5.55,15.0,74.0,23.74,14.12
2016,8,31,6,30,487.0,39.0,5.6,15.0,116.0,31.69,22.05
2016,8,31,6,45,560.0,46.0,5.7,15.5,166.5,36.85,26.98
2016,8,31,7,0,633.0,53.0,5.8,16.0,217.0,45.68,34.96
2016,8,31,7,15,316.5,79.0,5.85,16.0,161.0,57.21,45.25
2016,8,31,7,30,0.0,105.0,5.9,16.0,105.0,83.64,68.52
2016,8,31,7,45,55.0,147.0,6.0,16.5,172.0,109.78,91.06
2016,8,31,8,0,110.0,189.0,6.1,17.0,239.0,131.44,109.36
2016,8,31,8,15,87.5,207.0,6.1,17.0,250.0,148.2,123.41
2016,8,31,8,30,65.0,225.0,6.1,17.0,261.0,159.48,132.64
2016,8,31,8,45,68.0,246.5,6.15,17.5,286.5,172.68,143.19
2016,8,31,9,0,71.0,268.0,6.2,18.0,312.0,185.5,153.32
2016,8,31,9,15,87.0,292.0,6.25,18.0,350.0,199.44,164.62
2016,8,31,9,30,103.0,316.0,6.3,18.0,388.0,221.22,171.81
2016,8,31,9,45,163.5,334.5,6.35,18.0,455.0,239.87,182.13
2016,8,31,10,0,224.0,353.0,6.4,18.0,522.0,278.35,209.39
2016,8,31,10,15,151.5,362.0,6.35,18.0,478.5,287.44,220.04
2016,8,31,10,30,79.0,371.0,6.3,18.0,435.0,296.53,230.24
2016,8,31,10,45,208.0,375.0,6.25,18.5,549.0,348.25,267.87
2016,8,31,11,0,337.0,379.0,6.2,19.0,663.0,416.66,319.9
2016,8,31,11,15,390.5,362.0,6.1,19.0,696.0,456.83,352.51
2016,8,31,11,30,444.0,345.0,6.0,19.0,729.0,499.59,387.32
2016,8,31,11,45,691.5,221.5,5.95,19.0,824.5,576.55,449.71
2016,8,31,12,0,939.0,98.0,5.9,19.0,920.0,665.27,521.86
2016,8,31,12,15,637.5,249.0,5.85,19.0,806.5,644.89,504.66
2016,8,31,12,30,336.0,400.0,5.8,19.0,693.0,589.6,459.34
2016,8,31,12,45,319.0,400.0,5.8,19.0,676.0,600.73,468.56
2016,8,31,13,0,302.0,400.0,5.8,19.0,659.0,609.52,475.65
2016,8,31,13,15,212.5,400.5,5.75,19.0,581.0,545.61,426.58
2016,8,31,13,30,123.0,401.0,5.7,19.0,503.0,484.95,379.08
2016,8,31,13,45,121.5,387.5,5.7,19.0,486.0,481.96,377.64
2016,8,31,14,0,120.0,374.0,5.7,19.0,469.0,477.86,375.24
2016,8,31,14,15,69.0,316.5,5.7,19.0,370.5,363.31,286.58
2016,8,31,14,30,18.0,259.0,5.7,19.0,272.0,245.37,193.07
2016,8,31,14,45,12.0,228.5,5.75,19.0,237.0,212.68,167.47
2016,8,31,15,0,6.0,198.0,5.8,19.0,202.0,179.44,141.03
2016,8,31,15,15,3.0,157.0,5.85,18.5,159.0,138.74,108.62
2016,8,31,15,30,0.0,116.0,5.9,18.0,116.0,98.26,75.86
2016,8,31,15,45,0.0,108.0,5.95,18.0,108.0,91.34,70.4
2016,8,31,16,0,0.0,100.0,6.0,18.0,100.0,84.41,64.9
2016,8,31,16,15,0.0,73.5,6.0,18.0,73.5,60.98,45.58
2016,8,31,16,30,0.0,47.0,6.0,18.0,47.0,38.87,27.17
2016,8,31,16,45,0.0,40.5,6.0,18.0,40.5,33.46,22.68
2016,8,31,17,0,0.0,34.0,6.0,18.0,34.0,28.06,18.15
2016,8,31,17,15,293.5,40.5,5.95,17.5,105.5,346.1,292.55
2016,8,31,17,30,587.0,47.0,5.9,17.0,177.0,603.15,499.12
2016,8,31,17,45,498.0,39.5,5.9,17.0,128.5,504.54,414.15
2016,8,31,18,0,409.0,32.0,5.9,17.0,80.0,410.65,327.26
2016,8,31,18,15,204.5,16.0,5.8,16.5,40.0,210.01,91.06
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,45,120.5,9.0,4.9,14.5,15.5,7.68,0.0
2016,9,1,6,0,241.0,18.0,4.9,15.0,31.0,14.9,0.0
2016,9,1,6,15,370.5,28.5,4.9,15.0,73.5,23.4,13.71
2016,9,1,6,30,500.0,39.0,4.9,15.0,116.0,31.8,22.12
2016,9,1,6,45,572.0,46.0,4.95,15.5,167.0,36.97,27.08
2016,9,1,7,0,644.0,53.0,5.0,16.0,218.0,45.82,35.08
2016,9,1,7,15,322.0,56.5,5.0,16.0,139.0,41.08,30.95
2016,9,1,7,30,0.0,60.0,5.0,16.0,60.0,49.69,38.55
2016,9,1,7,45,0.0,97.0,5.05,16.5,97.0,78.76,63.94
2016,9,1,8,0,0.0,134.0,5.1,17.0,134.0,106.0,87.3
2016,9,1,8,15,0.0,124.5,5.1,17.0,124.5,100.14,81.91
2016,9,1,8,30,0.0,115.0,5.1,17.0,115.0,93.71,76.09
2016,9,1,8,45,0.0,132.5,5.15,17.5,132.5,107.06,87.18
2016,9,1,9,0,0.0,150.0,5.2,18.0,150.0,120.24,97.99
2016,9,1,9,15,2.0,170.0,5.25,18.0,171.5,135.06,110.3
2016,9,1,9,30,4.0,190.0,5.3,18.0,193.0,150.42,117.51
2016,9,1,9,45,56.0,270.5,5.35,18.0,313.0,201.83,156.23
2016,9,1,10,0,108.0,351.0,5.4,18.0,433.0,267.01,205.15
2016,9,1,10,15,121.0,368.0,5.5,18.0,463.0,283.46,217.72
2016,9,1,10,30,134.0,385.0,5.6,18.0,493.0,312.63,240.85
2016,9,1,10,45,109.5,389.5,5.75,18.0,479.0,329.93,255.79
2016,9,1,11,0,85.0,394.0,5.9,18.0,465.0,335.56,261.24
2016,9,1,11,15,130.5,409.5,6.1,18.0,521.0,374.42,291.74
2016,9,1,11,30,176.0,425.0,6.3,18.0,577.0,424.23,331.02
2016,9,1,11,45,177.5,426.0,6.5,18.0,580.5,443.56,346.88
2016,9,1,12,0,179.0,427.0,6.7,18.0,584.0,462.66,362.54
2016,9,1,12,15,153.5,427.0,6.8,18.0,561.5,462.92,363.14
2016,9,1,12,30,128.0,427.0,6.9,18.0,539.0,460.48,361.46
2016,9,1,12,45,145.5,423.5,7.05,18.0,549.5,484.41,380.92
2016,9,1,13,0,163.0,420.0,7.2,18.0,560.0,509.08,400.97
2016,9,1,13,15,166.0,411.0,7.1,18.0,551.0,517.41,407.95
2016,9,1,13,30,169.0,402.0,7.0,18.0,542.0,524.95,414.39
2016,9,1,13,45,128.0,382.5,6.95,18.0,486.5,482.82,381.62
2016,9,1,14,0,87.0,363.0,6.9,18.0,431.0,420.41,332.94
2016,9,1,14,15,54.5,316.0,6.8,18.0,358.5,349.64,277.4
2016,9,1,14,30,22.0,269.0,6.7,18.0,286.0,258.87,205.12
2016,9,1,14,45,21.5,255.5,6.65,18.0,271.0,248.12,197.09
2016,9,1,15,0,21.0,242.0,6.6,18.0,256.0,237.2,188.83
2016,9,1,15,15,12.0,209.0,6.65,17.5,217.0,198.22,157.87
2016,9,1,15,30,3.0,176.0,6.7,17.0,178.0,158.77,126.07
2016,9,1,15,45,1.5,162.0,6.75,17.0,163.0,145.34,115.4
2016,9,1,16,0,0.0,148.0,6.8,17.0,148.0,131.88,104.59
2016,9,1,16,15,0.0,119.0,6.8,16.5,119.0,104.25,82.13
2016,9,1,16,30,0.0,90.0,6.8,16.0,90.0,76.62,59.32
2016,9,1,16,45,0.0,77.0,6.8,16.0,77.0,64.93,49.61
2016,9,1,17,0,0.0,64.0,6.8,16.0,64.0,53.17,39.69
2016,9,1,17,15,262.0,60.0,6.75,15.5,117.0,338.15,288.18
2016,9,1,17,30,524.0,56.0,6.7,15.0,170.0,561.0,470.23
2016,9,1,17,45,424.5,46.5,6.65,15.0,122.0,452.56,375.85
2016,9,1,18,0,325.0,37.0,6.6,15.0,74.0,348.73,279.16
2016,9,1,18,15,162.5,18.5,6.55,15.0,37.0,180.23,50.2
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.5,5.5,14.5,12.5,8.11,0.0
2016,9,2,6,0,126.0,19.0,5.6,15.0,25.0,14.81,0.0
2016,9,2,6,15,247.5,32.5,5.65,15.0,63.5,25.23,15.07
2016,9,2,6,30,369.0,46.0,5.7,15.0,102.0,37.3,26.87
2016,9,2,6,45,447.0,55.5,5.8,15.5,150.5,44.11,33.34
2016,9,2,7,0,525.0,65.0,5.9,16.0,199.0,50.79,39.47
2016,9,2,7,15,576.5,72.0,5.9,16.0,250.0,55.16,43.43
2016,9,2,7,30,628.0,79.0,5.9,16.0,301.0,59.45,47.19
2016,9,2,7,45,667.0,83.5,5.9,16.5,352.5,61.68,48.94
2016,9,2,8,0,706.0,88.0,5.9,17.0,404.0,63.89,50.62
2016,9,2,8,15,505.5,151.5,5.85,17.0,391.5,102.18,83.76
2016,9,2,8,30,305.0,215.0,5.8,17.0,379.0,142.41,118.09
2016,9,2,8,45,553.0,158.0,5.8,17.5,487.0,102.46,83.24
2016,9,2,9,0,801.0,101.0,5.8,18.0,595.0,74.63,58.97
2016,9,2,9,15,815.5,104.0,5.85,18.0,636.0,75.39,59.47
2016,9,2,9,30,830.0,107.0,5.9,18.0,677.0,109.59,63.95
2016,9,2,9,45,851.0,104.0,5.95,18.5,715.0,171.77,99.26
2016,9,2,10,0,872.0,101.0,6.0,19.0,753.0,226.23,139.67
2016,9,2,10,15,880.0,102.5,6.15,19.0,782.0,282.54,188.08
2016,9,2,10,30,888.0,104.0,6.3,19.0,811.0,339.18,239.05
2016,9,2,10,45,893.0,105.0,6.45,19.0,833.0,394.53,289.51
2016,9,2,11,0,898.0,106.0,6.6,19.0,855.0,449.42,339.09
2016,9,2,11,15,693.5,217.0,6.65,19.0,801.0,486.23,374.48
2016,9,2,11,30,489.0,328.0,6.7,19.0,747.0,509.55,395.88
2016,9,2,11,45,427.0,358.5,6.75,19.0,726.5,532.07,415.06
2016,9,2,12,0,365.0,389.0,6.8,19.0,706.0,547.91,428.18
2016,9,2,12,15,347.0,394.0,6.8,19.0,695.0,566.79,443.57
2016,9,2,12,30,329.0,399.0,6.8,19.0,684.0,583.44,456.94
2016,9,2,12,45,369.5,376.5,6.85,19.0,693.5,617.23,484.48
2016,9,2,13,0,410.0,354.0,6.9,19.0,703.0,660.54,518.99
2016,9,2,13,15,642.5,235.0,6.95,19.0,768.5,769.33,607.27
2016,9,2,13,30,875.0,116.0,7.0,19.0,834.0,864.18,680.97
2016,9,2,13,45,871.0,113.5,7.1,19.0,810.0,886.37,698.08
2016,9,2,14,0,867.0,111.0,7.2,19.0,786.0,905.17,713.15
2016,9,2,14,15,858.0,109.5,7.3,19.0,754.0,917.01,723.3
2016,9,2,14,30,849.0,108.0,7.4,19.0,722.0,925.26,731.03
2016,9,2,14,45,837.0,105.5,7.55,19.0,684.5,936.87,741.65
2016,9,2,15,0,825.0,103.0,7.7,19.0,647.0,934.25,741.96
2016,9,2,15,15,459.5,179.0,7.75,18.5,478.5,673.94,546.39
2016,9,2,15,30,94.0,255.0,7.8,18.0,310.0,352.55,285.37
2016,9,2,15,45,184.0,228.5,7.9,18.0,324.5,434.57,355.8
2016,9,2,16,0,274.0,202.0,8.0,18.0,339.0,514.69,423.68
2016,9,2,16,15,483.5,142.0,7.95,17.5,352.5,663.12,549.37
2016,9,2,16,30,693.0,82.0,7.9,17.0,366.0,789.81,651.37
2016,9,2,16,45,651.0,77.0,7.9,17.0,314.0,735.63,609.95
2016,9,2,17,0,609.0,72.0,7.9,17.0,262.0,680.38,566.91
2016,9,2,17,15,547.0,64.5,7.8,16.5,211.0,603.68,505.53
2016,9,2,17,30,485.0,57.0,7.7,16.0,160.0,527.87,442.01
2016,9,2,17,45,385.0,47.0,7.6,15.5,114.0,419.65,348.63
2016,9,2,18,0,285.0,37.0,7.5,15.0,68.0,315.97,250.86
2016,9,2,18,15,142.5,18.5,7.35,15.0,34.0,158.98,7.84
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.0,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,7.5,15.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,22.5,7.4,15.0,22.5,18.58,9.46
2016,9,3,6,30,0.0,37.0,7.3,15.0,37.0,30.43,20.84
2016,9,3,6,45,0.0,54.5,7.2,15.0,54.5,44.21,33.47
2016,9,3,7,0,0.0,72.0,7.1,15.0,72.0,57.86,45.89
2016,9,3,7,15,0.0,91.5,7.0,15.0,91.5,72.8,59.27
2016,9,3,7,30,0.0,111.0,6.9,15.0,111.0,87.6,72.31
2016,9,3,7,45,0.0,101.5,6.85,15.5,101.5,81.95,67.02
2016,9,3,8,0,0.0,92.0,6.8,16.0,92.0,75.55,61.07
2016,9,3,8,15,0.0,102.5,6.75,16.0,102.5,83.89,68.16
2016,9,3,8,30,0.0,113.0,6.7,16.0,113.0,92.17,75.13
2016,9,3,8,45,1.0,144.0,6.65,16.5,145.0,115.36,94.77
2016,9,3,9,0,2.0,175.0,6.6,17.0,177.0,137.89,113.58
2016,9,3,9,15,1.0,138.0,6.55,17.0,139.0,111.81,90.98
2016,9,3,9,30,0.0,101.0,6.5,17.0,101.0,83.83,63.79
2016,9,3,9,45,0.5,132.0,6.5,17.0,132.5,108.16,83.57
2016,9,3,10,0,1.0,163.0,6.5,17.0,164.0,132.41,103.11
2016,9,3,10,15,2.0,167.0,6.55,17.0,169.0,136.35,106.09
2016,9,3,10,30,3.0,171.0,6.6,17.0,174.0,140.41,109.21
2016,9,3,10,45,5.5,190.0,6.65,17.0,194.5,156.84,122.31
2016,9,3,11,0,8.0,209.0,6.7,17.0,215.0,173.74,135.8
2016,9,3,11,15,7.0,197.0,6.8,17.0,202.5,165.0,128.74
2016,9,3,11,30,6.0,185.0,6.9,17.0,190.0,155.84,121.37
2016,9,3,11,45,6.5,193.5,7.0,17.0,199.5,163.88,127.85
2016,9,3,12,0,7.0,202.0,7.1,17.0,209.0,172.07,134.45
2016,9,3,12,15,5.5,185.5,7.2,17.0,190.5,158.35,123.43
2016,9,3,12,30,4.0,169.0,7.3,17.0,172.0,144.2,112.06
2016,9,3,12,45,13.5,242.5,7.4,17.0,254.0,214.06,168.48
2016,9,3,13,0,23.0,316.0,7.5,17.0,336.0,286.65,226.5
2016,9,3,13,15,16.0,271.0,7.55,17.0,285.0,244.12,192.73
2016,9,3,13,30,9.0,226.0,7.6,17.0,234.0,200.29,157.74
2016,9,3,13,45,6.5,203.5,7.65,17.0,209.0,179.32,141.02
2016,9,3,14,0,4.0,181.0,7.7,17.0,184.0,157.91,123.86
2016,9,3,14,15,58.5,258.0,7.65,17.0,300.5,294.46,236.04
2016,9,3,14,30,113.0,335.0,7.6,17.0,417.0,431.74,346.64
2016,9,3,14,45,66.0,285.0,7.6,17.0,332.5,340.23,273.37
2016,9,3,15,0,19.0,235.0,7.6,17.0,248.0,228.67,182.84
2016,9,3,15,15,77.0,246.0,7.65,16.5,292.0,319.21,259.44
2016,9,3,15,30,135.0,257.0,7.7,16.0,336.0,415.4,339.95
2016,9,3,15,45,115.5,233.5,7.75,16.0,297.0,375.11,307.94
2016,9,3,16,0,96.0,210.0,7.8,16.0,258.0,313.82,258.77
2016,9,3,16,15,73.0,184.0,7.85,16.0,218.0,265.62,219.35
2016,9,3,16,30,50.0,158.0,7.9,16.0,178.0,216.93,178.88
2016,9,3,16,45,42.0,136.5,8.0,16.0,152.0,188.08,155.0
2016,9,3,17,0,34.0,115.0,8.1,16.0,126.0,158.9,130.41
2016,9,3,17,15,251.5,87.5,8.05,15.5,141.5,349.9,297.36
2016,9,3,17,30,469.0,60.0,8.0,15.0,157.0,516.31,434.69
2016,9,3,17,45,356.0,49.0,7.95,15.0,110.5,396.56,329.88
2016,9,3,18,0,243.0,38.0,7.9,15.0,64.0,287.68,224.96
2016,9,3,18,15,121.5,19.0,7.85,14.5,32.0,142.9,0.0
2016,9,3,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,7.95,14.5,9.5,8.11,0.0
2016,9,4,6,0,0.0,19.0,8.0,15.0,19.0,15.2,0.0
2016,9,4,6,15,123.0,37.5,7.95,15.0,56.0,28.91,17.61
2016,9,4,6,30,246.0,56.0,7.9,15.0,93.0,42.5,31.26
2016,9,4,6,45,329.0,71.0,7.9,15.0,140.5,53.3,41.46
2016,9,4,7,0,412.0,86.0,7.9,15.0,188.0,63.87,51.2
2016,9,4,7,15,216.0,105.5,7.8,15.0,160.0,77.13,63.1
2016,9,4,7,30,20.0,125.0,7.7,15.0,132.0,97.11,80.73
2016,9,4,7,45,22.0,144.0,7.6,15.5,153.0,111.37,92.91
2016,9,4,8,0,24.0,163.0,7.5,16.0,174.0,125.5,104.76
2016,9,4,8,15,25.5,181.5,7.4,16.0,194.5,139.16,116.26
2016,9,4,8,30,27.0,200.0,7.3,16.0,215.0,152.68,127.52
2016,9,4,8,45,38.0,226.0,7.25,16.0,248.5,160.71,134.0
2016,9,4,9,0,49.0,252.0,7.2,16.0,282.0,176.32,146.94
2016,9,4,9,15,38.5,257.0,7.2,16.0,282.0,179.91,149.59
2016,9,4,9,30,28.0,262.0,7.2,16.0,282.0,186.71,147.56
2016,9,4,9,45,108.5,307.0,7.2,16.5,387.0,217.47,167.93
2016,9,4,10,0,189.0,352.0,7.2,17.0,492.0,270.03,205.47
2016,9,4,10,15,191.5,367.0,7.15,17.0,513.5,298.45,228.42
2016,9,4,10,30,194.0,382.0,7.1,17.0,535.0,327.51,252.42
2016,9,4,10,45,116.5,364.0,7.1,17.0,457.0,308.36,240.47
2016,9,4,11,0,39.0,346.0,7.1,17.0,379.0,283.28,222.51
2016,9,4,11,15,50.5,367.0,7.1,17.0,410.0,310.89,244.39
2016,9,4,11,30,62.0,388.0,7.1,17.0,441.0,340.51,267.83
2016,9,4,11,45,63.0,390.0,7.1,17.5,444.0,351.57,276.21
2016,9,4,12,0,64.0,392.0,7.1,18.0,447.0,362.62,284.57
2016,9,4,12,15,61.0,390.0,7.15,18.0,442.5,367.75,288.82
2016,9,4,12,30,58.0,388.0,7.2,18.0,438.0,372.34,292.64
2016,9,4,12,45,88.5,399.0,7.25,18.0,474.5,412.64,324.99
2016,9,4,13,0,119.0,410.0,7.3,18.0,511.0,465.93,367.24
2016,9,4,13,15,208.0,393.0,7.35,17.5,564.5,534.7,423.9
2016,9,4,13,30,297.0,376.0,7.4,17.0,618.0,621.4,494.06
2016,9,4,13,45,298.0,362.5,7.5,17.0,598.5,626.4,498.97
2016,9,4,14,0,299.0,349.0,7.6,17.0,579.0,629.63,502.81
2016,9,4,14,15,231.5,343.0,7.6,17.0,517.0,558.37,447.46
2016,9,4,14,30,164.0,337.0,7.6,17.0,455.0,500.44,401.54
2016,9,4,14,45,148.0,317.0,7.6,17.0,419.5,472.99,380.8
2016,9,4,15,0,132.0,297.0,7.6,17.0,384.0,443.94,358.58
2016,9,4,15,15,101.0,271.0,7.6,17.0,334.5,371.74,301.49
2016,9,4,15,30,70.0,245.0,7.6,17.0,285.0,318.17,258.42
2016,9,4,15,45,42.5,209.0,7.6,17.0,233.0,254.72,206.85
2016,9,4,16,0,15.0,173.0,7.6,17.0,181.0,173.76,140.0
2016,9,4,16,15,7.5,146.0,7.5,16.5,150.0,140.84,113.1
2016,9,4,16,30,0.0,119.0,7.4,16.0,119.0,107.64,85.49
2016,9,4,16,45,0.0,101.5,7.35,16.0,101.5,91.75,72.31
2016,9,4,17,0,0.0,84.0,7.3,16.0,84.0,75.62,58.72
2016,9,4,17,15,237.5,71.0,7.25,15.5,119.0,333.55,283.13
2016,9,4,17,30,475.0,58.0,7.2,15.0,154.0,517.71,434.48
2016,9,4,17,45,360.0,47.0,7.15,14.5,107.0,396.61,329.13
2016,9,4,18,0,245.0,36.0,7.1,14.0,60.0,286.28,220.54
2016,9,4,18,15,122.5,18.0,7.05,14.0,30.0,139.95,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.5,8.0,2.95,13.5,10.0,6.83,0.0
2016,9,5,6,0,101.0,16.0,2.9,14.0,20.0,13.66,0.0
2016,9,5,6,15,226.0,31.0,2.8,14.0,58.5,24.06,13.58
2016,9,5,6,30,351.0,46.0,2.7,14.0,97.0,37.52,27.07
2016,9,5,6,45,434.0,56.0,2.65,14.5,145.5,44.73,33.99
2016,9,5,7,0,517.0,66.0,2.6,15.0,194.0,51.82,40.53
2016,9,5,7,15,302.5,101.0,2.5,15.0,180.5,72.58,59.05
2016,9,5,7,30,88.0,136.0,2.4,15.0,167.0,101.17,84.15
2016,9,5,7,45,164.0,156.0,2.3,15.5,224.5,112.03,93.23
2016,9,5,8,0,240.0,176.0,2.2,16.0,282.0,120.48,100.06
2016,9,5,8,15,499.0,138.0,2.1,16.0,391.0,93.88,76.72
2016,9,5,8,30,758.0,100.0,2.0,16.0,500.0,76.63,61.55
2016,9,5,8,45,780.0,103.0,1.95,16.5,547.0,77.49,61.98
2016,9,5,9,0,802.0,106.0,1.9,17.0,594.0,78.32,62.39
2016,9,5,9,15,817.5,108.5,1.85,17.0,635.5,78.68,62.52
2016,9,5,9,30,833.0,111.0,1.8,17.0,677.0,108.67,65.08
2016,9,5,9,45,859.0,106.0,1.8,17.5,716.0,170.24,98.12
2016,9,5,10,0,885.0,101.0,1.8,18.0,755.0,224.83,137.29
2016,9,5,10,15,893.0,102.0,1.85,18.0,784.5,281.67,185.12
2016,9,5,10,30,901.0,103.0,1.9,18.0,814.0,338.79,235.36
2016,9,5,10,45,905.0,105.0,2.0,18.5,835.5,395.3,285.0
2016,9,5,11,0,909.0,107.0,2.1,19.0,857.0,451.25,333.29
2016,9,5,11,15,912.5,107.5,2.25,19.0,871.0,505.08,379.57
2016,9,5,11,30,916.0,108.0,2.4,19.0,885.0,557.8,423.86
2016,9,5,11,45,916.0,109.0,2.6,19.0,891.0,607.67,465.15
2016,9,5,12,0,916.0,110.0,2.8,19.0,897.0,655.7,504.14
2016,9,5,12,15,916.0,110.0,3.0,19.0,895.0,700.85,540.29
2016,9,5,12,30,916.0,110.0,3.2,19.0,893.0,743.74,574.18
2016,9,5,12,45,907.0,113.5,3.45,19.0,881.5,780.71,603.15
2016,9,5,13,0,898.0,117.0,3.7,19.0,870.0,814.54,628.46
2016,9,5,13,15,894.0,116.0,3.95,19.0,852.5,844.96,651.43
2016,9,5,13,30,890.0,115.0,4.2,19.0,835.0,872.19,672.27
2016,9,5,13,45,881.0,115.0,4.5,19.0,809.0,892.79,689.2
2016,9,5,14,0,872.0,115.0,4.8,19.0,783.0,909.86,704.25
2016,9,5,14,15,862.5,113.0,4.95,19.0,750.5,920.8,714.08
2016,9,5,14,30,853.0,111.0,5.1,19.0,718.0,938.72,729.11
2016,9,5,14,45,838.0,110.0,5.35,19.0,679.0,938.69,732.18
2016,9,5,15,0,823.0,109.0,5.6,19.0,640.0,934.91,732.75
2016,9,5,15,15,806.0,105.5,5.75,18.5,596.5,922.64,728.09
2016,9,5,15,30,789.0,102.0,5.9,18.0,553.0,906.8,720.86
2016,9,5,15,45,765.0,98.5,6.1,18.0,504.5,880.86,704.95
2016,9,5,16,0,741.0,95.0,6.3,18.0,456.0,857.98,691.1
2016,9,5,16,15,710.0,90.5,6.2,17.5,405.0,818.91,664.69
2016,9,5,16,30,679.0,86.0,6.1,17.0,354.0,777.59,635.99
2016,9,5,16,45,635.5,79.5,6.05,17.0,301.5,720.34,593.01
2016,9,5,17,0,592.0,73.0,6.0,17.0,249.0,662.07,547.74
2016,9,5,17,15,526.5,64.5,5.95,16.5,198.0,581.66,483.72
2016,9,5,17,30,461.0,56.0,5.9,16.0,147.0,502.31,417.37
2016,9,5,17,45,353.0,44.5,5.9,16.0,101.5,387.32,317.79
2016,9,5,18,0,245.0,33.0,5.9,16.0,56.0,281.33,209.5
2016,9,5,18,15,122.5,16.5,5.85,15.5,28.0,103.76,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,2.75,14.0,10.0,0.0,0.0
2016,9,6,6,0,119.0,15.0,2.7,14.0,20.0,12.8,0.0
2016,9,6,6,15,251.5,28.5,2.55,14.5,58.0,23.4,12.75
2016,9,6,6,30,384.0,42.0,2.4,15.0,96.0,34.23,24.06
2016,9,6,6,45,468.0,50.5,2.25,15.5,145.0,40.37,30.0
2016,9,6,7,0,552.0,59.0,2.1,16.0,194.0,46.46,35.63
2016,9,6,7,15,605.0,65.5,1.9,16.0,246.0,50.68,39.49
2016,9,6,7,30,658.0,72.0,1.7,16.0,298.0,54.83,43.15
2016,9,6,7,45,697.0,76.5,1.5,16.5,350.5,57.31,45.14
2016,9,6,8,0,736.0,81.0,1.3,17.0,403.0,65.19,51.79
2016,9,6,8,15,762.0,84.5,1.25,17.5,452.5,66.89,52.97
2016,9,6,8,30,788.0,88.0,1.2,18.0,502.0,68.55,54.11
2016,9,6,8,45,808.0,91.0,1.15,18.5,548.5,69.71,54.82
2016,9,6,9,0,828.0,94.0,1.1,19.0,595.0,70.84,55.5
2016,9,6,9,15,842.5,96.5,1.2,19.0,637.0,71.5,55.9
2016,9,6,9,30,857.0,99.0,1.3,19.0,679.0,110.9,66.48
2016,9,6,9,45,863.5,103.0,1.45,19.5,713.5,167.62,95.21
2016,9,6,10,0,870.0,107.0,1.6,20.0,748.0,224.95,136.85
2016,9,6,10,15,878.5,108.5,1.7,20.0,777.5,281.5,183.87
2016,9,6,10,30,887.0,110.0,1.8,20.0,807.0,338.42,233.42
2016,9,6,10,45,894.0,110.5,1.9,20.5,829.0,394.26,281.96
2016,9,6,11,0,901.0,111.0,2.0,21.0,851.0,449.83,329.45
2016,9,6,11,15,904.5,111.5,2.1,21.0,865.5,503.32,374.91
2016,9,6,11,30,908.0,112.0,2.2,21.0,880.0,555.72,418.38
2016,9,6,11,45,910.5,112.0,2.3,21.0,886.5,605.87,459.08
2016,9,6,12,0,913.0,112.0,2.4,21.0,893.0,654.38,497.61
2016,9,6,12,15,912.5,111.5,2.6,21.0,891.0,698.69,532.79
2016,9,6,12,30,912.0,111.0,2.8,21.0,889.0,740.66,565.72
2016,9,6,12,45,908.0,112.0,3.05,21.0,878.5,778.89,595.47
2016,9,6,13,0,904.0,113.0,3.3,21.0,868.0,814.26,621.66
2016,9,6,13,15,899.5,112.0,3.6,21.0,850.0,844.33,644.47
2016,9,6,13,30,895.0,111.0,3.9,21.0,832.0,871.15,665.14
2016,9,6,13,45,889.5,109.5,4.2,21.0,807.0,893.27,682.66
2016,9,6,14,0,884.0,108.0,4.5,21.0,782.0,911.92,698.17
2016,9,6,14,15,875.0,106.0,4.7,21.0,749.5,923.32,708.65
2016,9,6,14,30,866.0,104.0,4.9,21.0,717.0,931.04,716.77
2016,9,6,14,45,855.0,101.5,5.1,21.0,678.5,932.68,720.78
2016,9,6,15,0,844.0,99.0,5.3,21.0,640.0,941.47,730.04
2016,9,6,15,15,827.5,96.0,5.35,20.5,596.0,930.19,725.59
2016,9,6,15,30,811.0,93.0,5.4,20.0,552.0,915.33,718.73
2016,9,6,15,45,791.5,89.0,5.5,20.0,504.0,892.95,705.32
2016,9,6,16,0,772.0,85.0,5.6,20.0,456.0,867.37,689.44
2016,9,6,16,15,741.5,80.5,5.5,19.5,404.5,827.86,663.2
2016,9,6,16,30,711.0,76.0,5.4,19.0,353.0,791.92,639.06
2016,9,6,16,45,672.0,70.0,5.35,19.0,301.0,738.93,600.07
2016,9,6,17,0,633.0,64.0,5.3,19.0,249.0,684.82,558.76
2016,9,6,17,15,568.5,56.5,5.15,18.5,197.5,605.99,496.72
2016,9,6,17,30,504.0,49.0,5.0,18.0,146.0,528.43,432.47
2016,9,6,17,45,402.5,38.5,4.9,18.0,100.5,419.49,338.58
2016,9,6,18,0,301.0,28.0,4.8,18.0,55.0,316.39,225.66
2016,9,6,18,15,150.5,14.0,4.7,17.5,27.5,121.67,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.7,16.0,18.0,11.1,0.0
2016,9,7,6,15,254.5,27.0,1.65,16.0,56.0,22.14,11.37
2016,9,7,6,30,385.0,41.0,1.6,16.0,94.0,33.44,23.24
2016,9,7,6,45,461.5,51.0,1.55,16.5,142.5,40.83,30.26
2016,9,7,7,0,538.0,61.0,1.5,17.0,191.0,48.06,36.88
2016,9,7,7,15,592.0,68.0,1.4,17.5,243.0,52.58,40.91
2016,9,7,7,30,646.0,75.0,1.3,18.0,295.0,57.03,44.72
2016,9,7,7,45,679.0,82.0,1.25,18.5,346.5,61.14,48.11
2016,9,7,8,0,712.0,89.0,1.2,19.0,398.0,65.08,51.27
2016,9,7,8,15,739.0,93.0,1.2,19.5,448.0,66.74,52.42
2016,9,7,8,30,766.0,97.0,1.2,20.0,498.0,74.78,59.01
2016,9,7,8,45,782.0,102.5,1.25,20.5,543.5,77.39,60.91
2016,9,7,9,0,798.0,108.0,1.3,21.0,589.0,79.85,62.68
2016,9,7,9,15,813.5,111.0,1.35,21.5,630.5,80.5,62.92
2016,9,7,9,30,829.0,114.0,1.4,22.0,672.0,108.01,64.57
2016,9,7,9,45,850.5,111.5,1.5,22.5,710.0,161.48,89.96
2016,9,7,10,0,872.0,109.0,1.6,23.0,748.0,225.36,135.48
2016,9,7,10,15,879.5,110.5,1.65,23.0,777.5,281.87,181.82
2016,9,7,10,30,887.0,112.0,1.7,23.0,807.0,338.62,230.59
2016,9,7,10,45,891.0,114.0,1.8,23.5,828.0,394.55,278.64
2016,9,7,11,0,895.0,116.0,1.9,24.0,849.0,449.93,325.41
2016,9,7,11,15,898.5,117.0,1.9,24.0,863.0,503.58,370.05
2016,9,7,11,30,902.0,118.0,1.9,24.0,877.0,556.17,412.61
2016,9,7,11,45,901.5,119.0,1.95,24.5,882.5,605.27,450.81
2016,9,7,12,0,901.0,120.0,2.0,25.0,888.0,652.51,486.49
2016,9,7,12,15,900.5,120.0,2.05,25.0,886.0,696.87,520.18
2016,9,7,12,30,900.0,120.0,2.1,25.0,884.0,738.96,551.58
2016,9,7,12,45,884.0,127.0,2.2,25.0,870.0,773.39,577.3
2016,9,7,13,0,868.0,134.0,2.3,25.0,856.0,804.33,599.4
2016,9,7,13,15,863.0,133.0,2.35,24.5,837.5,841.62,626.4
2016,9,7,13,30,858.0,132.0,2.4,24.0,819.0,868.27,646.27
2016,9,7,13,45,848.0,131.5,2.5,24.0,792.5,887.76,660.7
2016,9,7,14,0,838.0,131.0,2.6,24.0,766.0,903.6,672.9
2016,9,7,14,15,827.0,129.0,2.65,23.5,733.5,913.27,682.07
2016,9,7,14,30,816.0,127.0,2.7,23.0,701.0,919.2,688.99
2016,9,7,14,45,799.0,125.0,2.8,23.0,661.5,915.81,688.89
2016,9,7,15,0,782.0,123.0,2.9,23.0,622.0,908.66,686.44
2016,9,7,15,15,762.5,119.5,2.9,22.5,577.5,900.19,683.82
2016,9,7,15,30,743.0,116.0,2.9,22.0,533.0,882.47,674.89
2016,9,7,15,45,714.5,112.0,2.95,22.0,484.0,852.34,656.4
2016,9,7,16,0,686.0,108.0,3.0,22.0,435.0,819.32,635.69
2016,9,7,16,15,651.0,102.0,2.95,21.5,384.0,775.14,607.17
2016,9,7,16,30,616.0,96.0,2.9,21.0,333.0,728.85,576.36
2016,9,7,16,45,564.0,88.5,2.85,21.0,281.0,663.6,529.31
2016,9,7,17,0,512.0,81.0,2.8,21.0,229.0,597.62,480.0
2016,9,7,17,15,443.5,70.5,2.65,20.5,179.5,513.9,415.28
2016,9,7,17,30,375.0,60.0,2.5,20.0,130.0,430.57,347.74
2016,9,7,17,45,272.0,44.5,2.4,19.5,86.5,320.09,254.65
2016,9,7,18,0,169.0,29.0,2.3,19.0,43.0,212.71,141.67
2016,9,7,18,15,84.5,14.5,2.1,18.5,21.5,73.73,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,15.0,14.0,10.24,0.0
2016,9,8,6,15,182.0,28.5,2.05,15.0,50.0,22.08,11.0
2016,9,8,6,30,295.0,45.0,2.1,15.0,86.0,34.61,24.29
2016,9,8,6,45,382.5,57.0,2.15,15.5,133.5,43.53,32.73
2016,9,8,7,0,470.0,69.0,2.2,16.0,181.0,54.28,42.5
2016,9,8,7,15,235.0,59.0,2.15,16.0,115.0,42.95,32.62
2016,9,8,7,30,0.0,49.0,2.1,16.0,49.0,40.52,30.48
2016,9,8,7,45,0.0,65.5,2.1,16.5,65.5,54.28,42.49
2016,9,8,8,0,0.0,82.0,2.1,17.0,82.0,67.84,54.13
2016,9,8,8,15,0.0,94.5,2.05,17.0,94.5,77.74,62.55
2016,9,8,8,30,0.0,107.0,2.0,17.0,107.0,87.55,70.81
2016,9,8,8,45,0.0,131.0,1.95,17.5,131.0,105.75,86.02
2016,9,8,9,0,0.0,155.0,1.9,18.0,155.0,123.57,100.69
2016,9,8,9,15,2.0,171.5,1.8,18.0,173.5,135.84,110.7
2016,9,8,9,30,4.0,188.0,1.7,18.0,192.0,148.53,115.63
2016,9,8,9,45,17.5,238.5,1.65,18.5,252.0,187.02,145.02
2016,9,8,10,0,31.0,289.0,1.6,19.0,312.0,215.52,165.94
2016,9,8,10,15,191.5,315.0,1.55,19.0,463.5,266.31,198.74
2016,9,8,10,30,352.0,341.0,1.5,19.0,615.0,337.71,249.01
2016,9,8,10,45,343.5,354.0,1.45,19.0,628.0,371.8,277.0
2016,9,8,11,0,335.0,367.0,1.4,19.0,641.0,405.17,304.13
2016,9,8,11,15,363.0,363.5,1.4,19.0,664.5,442.55,333.56
2016,9,8,11,30,391.0,360.0,1.4,19.0,688.0,482.13,364.33
2016,9,8,11,45,399.5,356.0,1.4,19.0,693.0,512.47,388.08
2016,9,8,12,0,408.0,352.0,1.4,19.0,698.0,544.83,412.93
2016,9,8,12,15,407.5,351.5,1.45,19.0,696.5,573.4,434.85
2016,9,8,12,30,407.0,351.0,1.5,19.0,695.0,600.79,455.68
2016,9,8,12,45,415.5,342.0,1.6,19.5,689.5,626.29,474.62
2016,9,8,13,0,424.0,333.0,1.7,20.0,684.0,650.58,492.57
2016,9,8,13,15,382.0,342.0,1.8,19.5,653.0,638.4,485.68
2016,9,8,13,30,340.0,351.0,1.9,19.0,622.0,632.3,482.96
2016,9,8,13,45,339.5,339.5,2.0,19.0,603.0,638.42,489.04
2016,9,8,14,0,339.0,328.0,2.1,19.0,584.0,642.67,493.74
2016,9,8,14,15,337.0,313.5,2.2,19.0,559.0,640.54,493.96
2016,9,8,14,30,335.0,299.0,2.3,19.0,534.0,636.38,492.8
2016,9,8,14,45,367.5,272.0,2.45,19.0,516.5,648.63,504.9
2016,9,8,15,0,400.0,245.0,2.6,19.0,499.0,658.84,515.56
2016,9,8,15,15,591.0,171.5,2.7,19.0,516.5,794.37,619.5
2016,9,8,15,30,782.0,98.0,2.8,19.0,534.0,890.24,688.57
2016,9,8,15,45,758.5,94.0,2.95,19.0,485.5,864.1,672.46
2016,9,8,16,0,735.0,90.0,3.1,19.0,437.0,834.87,654.9
2016,9,8,16,15,702.5,85.0,3.2,18.5,386.0,799.56,633.38
2016,9,8,16,30,670.0,80.0,3.3,18.0,335.0,756.34,605.25
2016,9,8,16,45,622.5,74.0,3.45,18.0,283.0,696.5,562.51
2016,9,8,17,0,575.0,68.0,3.6,18.0,231.0,635.92,517.23
2016,9,8,17,15,507.0,59.5,3.65,17.5,181.0,554.29,453.6
2016,9,8,17,30,439.0,51.0,3.7,17.0,131.0,474.09,387.53
2016,9,8,17,45,330.5,38.5,3.8,16.5,87.5,359.71,289.49
2016,9,8,18,0,222.0,26.0,3.9,16.0,44.0,245.46,154.72
2016,9,8,18,15,111.0,13.0,3.85,15.5,22.0,91.36,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
