Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.2,15.0,15.0,10.24,0.0
2016,9,9,6,15,236.0,25.5,1.2,15.0,51.5,20.91,9.72
2016,9,9,6,30,367.0,39.0,1.2,15.0,88.0,31.78,21.83
2016,9,9,6,45,452.5,48.0,1.25,15.0,136.0,38.41,28.3
2016,9,9,7,0,538.0,57.0,1.3,15.0,184.0,44.97,34.44
2016,9,9,7,15,269.0,77.5,1.25,15.0,141.0,56.16,44.52
2016,9,9,7,30,0.0,98.0,1.2,15.0,98.0,78.17,63.95
2016,9,9,7,45,0.0,109.5,1.2,15.5,109.5,87.35,71.71
2016,9,9,8,0,0.0,121.0,1.2,16.0,121.0,96.45,79.25
2016,9,9,8,15,0.0,139.0,1.2,16.5,139.5,110.01,90.51
2016,9,9,8,30,0.0,157.0,1.2,17.0,158.0,123.42,101.45
2016,9,9,8,45,2.0,168.5,1.2,17.5,170.0,132.28,108.4
2016,9,9,9,0,4.0,180.0,1.2,18.0,182.0,141.04,115.21
2016,9,9,9,15,5.5,190.5,1.2,18.0,193.5,149.01,121.55
2016,9,9,9,30,7.0,201.0,1.2,18.0,205.0,157.62,122.65
2016,9,9,9,45,12.0,228.0,1.25,18.5,236.5,179.12,138.8
2016,9,9,10,0,17.0,255.0,1.3,19.0,268.0,201.54,155.53
2016,9,9,10,15,21.0,274.5,1.35,19.0,290.5,219.46,169.07
2016,9,9,10,30,25.0,294.0,1.4,19.0,313.0,238.13,183.29
2016,9,9,10,45,31.5,315.5,1.5,19.5,340.5,252.16,193.57
2016,9,9,11,0,38.0,337.0,1.6,20.0,368.0,276.23,211.6
2016,9,9,11,15,29.0,318.5,1.65,20.0,342.5,265.42,203.56
2016,9,9,11,30,20.0,300.0,1.7,20.0,317.0,254.3,195.26
2016,9,9,11,45,32.0,332.0,1.8,20.0,359.0,289.04,222.01
2016,9,9,12,0,44.0,364.0,1.9,20.0,401.0,328.08,251.74
2016,9,9,12,15,41.0,358.0,2.05,20.0,392.5,328.34,252.15
2016,9,9,12,30,38.0,352.0,2.2,20.0,384.0,327.91,252.19
2016,9,9,12,45,40.5,351.5,2.35,20.0,385.5,335.73,258.59
2016,9,9,13,0,43.0,351.0,2.5,20.0,387.0,343.68,265.1
2016,9,9,13,15,38.5,336.0,2.65,20.0,368.0,332.58,257.07
2016,9,9,13,30,34.0,321.0,2.8,20.0,349.0,320.47,248.29
2016,9,9,13,45,36.0,315.0,2.95,20.0,343.5,321.9,250.03
2016,9,9,14,0,38.0,309.0,3.1,20.0,338.0,323.31,251.75
2016,9,9,14,15,35.5,292.5,3.2,20.0,318.5,309.72,241.82
2016,9,9,14,30,33.0,276.0,3.3,20.0,299.0,295.48,231.39
2016,9,9,14,45,32.0,260.5,3.45,20.0,282.0,283.15,222.48
2016,9,9,15,0,31.0,245.0,3.6,20.0,265.0,270.42,213.21
2016,9,9,15,15,22.5,218.5,3.65,19.5,232.5,219.78,173.91
2016,9,9,15,30,14.0,192.0,3.7,19.0,200.0,187.46,148.62
2016,9,9,15,45,14.0,178.5,3.75,19.0,186.0,176.62,140.42
2016,9,9,16,0,14.0,165.0,3.8,19.0,172.0,165.86,132.18
2016,9,9,16,15,10.0,147.0,3.75,18.5,151.5,146.35,116.7
2016,9,9,16,30,6.0,129.0,3.7,18.0,131.0,126.81,100.94
2016,9,9,16,45,290.0,97.5,3.7,17.5,178.5,418.1,348.4
2016,9,9,17,0,574.0,66.0,3.7,17.0,226.0,630.84,517.12
2016,9,9,17,15,503.5,58.0,3.6,16.5,176.0,547.95,449.93
2016,9,9,17,30,433.0,50.0,3.5,16.0,126.0,466.57,382.09
2016,9,9,17,45,319.5,37.5,3.45,16.0,83.0,348.79,279.64
2016,9,9,18,0,206.0,25.0,3.4,16.0,40.0,228.21,127.11
2016,9,9,18,15,103.0,12.5,3.25,15.5,20.0,84.84,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,14.0,11.0,8.54,0.0
2016,9,10,6,15,145.0,27.5,2.1,14.0,44.0,21.25,9.5
2016,9,10,6,30,250.0,45.0,2.1,14.0,77.0,34.47,24.16
2016,9,10,6,45,332.5,58.0,2.1,14.5,122.5,44.04,33.25
2016,9,10,7,0,415.0,71.0,2.1,15.0,168.0,53.42,41.89
2016,9,10,7,15,207.5,64.5,2.1,15.0,113.0,46.63,36.03
2016,9,10,7,30,0.0,58.0,2.1,15.0,58.0,48.02,37.29
2016,9,10,7,45,0.0,78.0,2.1,15.5,78.0,64.31,51.53
2016,9,10,8,0,0.0,98.0,2.1,16.0,98.0,79.81,64.85
2016,9,10,8,15,0.0,122.0,2.1,16.0,122.0,97.95,80.39
2016,9,10,8,30,0.0,146.0,2.1,16.0,146.0,115.74,95.45
2016,9,10,8,45,3.0,165.5,2.1,16.5,167.5,130.17,107.26
2016,9,10,9,0,6.0,185.0,2.1,17.0,189.0,144.41,118.78
2016,9,10,9,15,7.5,199.0,2.1,17.0,204.0,154.74,127.13
2016,9,10,9,30,9.0,213.0,2.1,17.0,219.0,165.79,129.96
2016,9,10,9,45,14.0,236.0,2.15,17.5,246.0,184.7,144.1
2016,9,10,10,0,19.0,259.0,2.2,18.0,273.0,204.52,158.9
2016,9,10,10,15,25.5,284.0,2.2,18.0,304.0,227.0,176.05
2016,9,10,10,30,32.0,309.0,2.2,18.0,335.0,241.41,186.94
2016,9,10,10,45,202.5,330.5,2.25,18.5,495.0,314.54,239.17
2016,9,10,11,0,373.0,352.0,2.3,19.0,655.0,409.18,309.0
2016,9,10,11,15,201.5,341.5,2.3,19.0,505.5,357.23,273.43
2016,9,10,11,30,30.0,331.0,2.3,19.0,356.0,281.2,216.91
2016,9,10,11,45,39.0,349.0,2.35,19.0,382.0,306.26,236.55
2016,9,10,12,0,48.0,367.0,2.4,19.0,408.0,332.92,257.04
2016,9,10,12,15,54.0,372.5,2.4,19.0,418.5,348.85,269.32
2016,9,10,12,30,60.0,378.0,2.4,19.0,429.0,365.47,282.18
2016,9,10,12,45,63.5,376.0,2.45,19.0,429.0,374.29,289.24
2016,9,10,13,0,67.0,374.0,2.5,19.0,429.0,383.19,296.43
2016,9,10,13,15,71.0,368.0,2.5,19.0,425.5,388.81,301.16
2016,9,10,13,30,75.0,362.0,2.5,19.0,422.0,394.35,305.91
2016,9,10,13,45,60.5,339.0,2.55,19.0,386.0,366.95,285.41
2016,9,10,14,0,46.0,316.0,2.6,19.0,350.0,337.71,263.42
2016,9,10,14,15,44.5,301.0,2.6,19.0,333.0,326.97,255.81
2016,9,10,14,30,43.0,286.0,2.6,19.0,316.0,315.66,247.69
2016,9,10,14,45,43.0,270.0,2.6,19.0,299.0,304.17,239.49
2016,9,10,15,0,43.0,254.0,2.6,19.0,282.0,292.25,230.93
2016,9,10,15,15,29.0,223.5,2.6,18.5,241.5,249.88,198.26
2016,9,10,15,30,15.0,193.0,2.6,18.0,201.0,189.74,150.77
2016,9,10,15,45,7.5,165.5,2.65,18.0,169.5,156.89,124.47
2016,9,10,16,0,0.0,138.0,2.7,18.0,138.0,123.7,97.43
2016,9,10,16,15,0.0,113.5,2.75,17.5,113.5,100.48,78.75
2016,9,10,16,30,0.0,89.0,2.8,17.0,89.0,77.02,59.52
2016,9,10,16,45,231.0,84.5,2.85,17.0,148.0,323.9,271.78
2016,9,10,17,0,462.0,80.0,2.9,17.0,207.0,542.24,446.61
2016,9,10,17,15,391.5,68.0,2.95,16.5,159.5,458.99,378.57
2016,9,10,17,30,321.0,56.0,3.0,16.0,112.0,378.71,311.16
2016,9,10,17,45,223.5,40.0,3.1,16.0,72.0,274.75,218.65
2016,9,10,18,0,126.0,24.0,3.2,16.0,32.0,163.08,72.33
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.0,55.42,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.0,2.5,14.5,4.5,0.0,0.0
2016,9,11,6,0,31.0,8.0,2.5,15.0,9.0,6.83,0.0
2016,9,11,6,15,123.0,26.5,2.45,15.0,41.0,20.45,8.27
2016,9,11,6,30,215.0,45.0,2.4,15.0,73.0,34.36,23.88
2016,9,11,6,45,296.0,60.0,2.35,15.5,118.0,45.33,34.21
2016,9,11,7,0,377.0,75.0,2.3,16.0,163.0,56.06,44.02
2016,9,11,7,15,188.5,71.0,2.15,16.0,115.0,53.9,42.3
2016,9,11,7,30,0.0,67.0,2.0,16.0,67.0,55.42,43.68
2016,9,11,7,45,0.0,84.0,1.9,16.5,84.0,68.78,55.25
2016,9,11,8,0,0.0,101.0,1.8,17.0,101.0,81.98,66.48
2016,9,11,8,15,0.0,111.5,1.7,17.0,111.5,90.3,73.45
2016,9,11,8,30,0.0,122.0,1.6,17.0,122.0,98.56,80.3
2016,9,11,8,45,0.5,145.0,1.55,17.0,145.0,115.73,94.72
2016,9,11,9,0,1.0,168.0,1.5,17.0,168.0,132.6,108.71
2016,9,11,9,15,1.5,174.0,1.5,17.0,175.0,137.44,112.46
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,142.6,111.37
2016,9,11,9,45,5.0,197.0,1.55,17.5,201.0,156.49,121.86
2016,9,11,10,0,8.0,214.0,1.6,18.0,220.0,170.92,132.68
2016,9,11,10,15,12.0,239.5,1.6,18.0,249.0,192.29,149.16
2016,9,11,10,30,16.0,265.0,1.6,18.0,278.0,214.48,166.22
2016,9,11,10,45,28.5,302.0,1.65,18.5,325.0,241.68,186.6
2016,9,11,11,0,41.0,339.0,1.7,19.0,372.0,278.69,214.48
2016,9,11,11,15,64.0,365.5,1.75,19.0,418.5,315.44,242.36
2016,9,11,11,30,87.0,392.0,1.8,19.0,465.0,355.66,272.87
2016,9,11,11,45,84.5,393.5,1.9,19.0,464.0,365.96,281.0
2016,9,11,12,0,82.0,395.0,2.0,19.0,463.0,375.82,288.89
2016,9,11,12,15,106.5,401.5,2.05,19.0,490.0,406.82,312.82
2016,9,11,12,30,131.0,408.0,2.1,19.0,517.0,446.56,343.11
2016,9,11,12,45,126.0,401.5,2.2,19.0,505.5,450.94,346.84
2016,9,11,13,0,121.0,395.0,2.3,19.0,494.0,454.2,349.93
2016,9,11,13,15,159.0,386.5,2.4,19.0,513.5,488.86,377.36
2016,9,11,13,30,197.0,378.0,2.5,19.0,533.0,525.08,405.81
2016,9,11,13,45,168.5,365.5,2.7,19.0,495.0,501.53,388.91
2016,9,11,14,0,140.0,353.0,2.9,19.0,457.0,475.42,370.12
2016,9,11,14,15,103.5,327.0,3.05,18.5,402.5,407.9,320.22
2016,9,11,14,30,67.0,301.0,3.2,18.0,348.0,354.24,279.69
2016,9,11,14,45,53.0,275.0,3.35,18.0,310.5,319.36,253.2
2016,9,11,15,0,39.0,249.0,3.5,18.0,273.0,283.18,225.22
2016,9,11,15,15,30.0,224.0,3.6,17.5,241.5,251.79,201.2
2016,9,11,15,30,21.0,199.0,3.7,17.0,210.0,202.1,161.98
2016,9,11,15,45,10.5,157.0,3.8,17.0,162.5,151.04,120.53
2016,9,11,16,0,0.0,115.0,3.9,17.0,115.0,100.15,78.44
2016,9,11,16,15,0.0,78.0,4.0,16.5,78.0,64.95,49.37
2016,9,11,16,30,0.0,41.0,4.1,16.0,41.0,33.87,23.26
2016,9,11,16,45,242.5,58.0,4.2,16.0,123.5,316.5,268.43
2016,9,11,17,0,485.0,75.0,4.3,16.0,206.0,560.88,466.05
2016,9,11,17,15,413.0,64.0,4.35,15.5,158.0,470.39,391.27
2016,9,11,17,30,341.0,53.0,4.4,15.0,110.0,389.96,322.6
2016,9,11,17,45,236.0,38.0,4.45,15.0,70.5,281.44,224.03
2016,9,11,18,0,131.0,23.0,4.5,15.0,31.0,162.75,47.59
2016,9,11,18,15,65.5,11.5,4.4,15.0,15.5,56.59,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,5.5,3.75,13.5,6.0,0.0,0.0
2016,9,12,6,0,52.0,11.0,3.8,14.0,12.0,9.39,0.0
2016,9,12,6,15,194.5,26.0,3.85,14.0,47.5,20.24,7.45
2016,9,12,6,30,337.0,41.0,3.9,14.0,83.0,33.72,23.34
2016,9,12,6,45,432.0,50.5,4.0,14.5,131.5,40.68,30.21
2016,9,12,7,0,527.0,60.0,4.1,15.0,180.0,47.58,36.67
2016,9,12,7,15,263.5,74.5,4.1,15.0,134.5,54.16,42.7
2016,9,12,7,30,0.0,89.0,4.1,15.0,89.0,71.61,58.2
2016,9,12,7,45,16.5,124.5,4.2,15.5,131.5,97.64,80.87
2016,9,12,8,0,33.0,160.0,4.3,16.0,174.0,117.75,98.0
2016,9,12,8,15,17.5,159.5,4.35,16.0,167.0,123.94,103.04
2016,9,12,8,30,2.0,159.0,4.4,16.0,160.0,124.61,103.28
2016,9,12,8,45,15.0,192.0,4.45,16.0,201.0,147.99,123.04
2016,9,12,9,0,28.0,225.0,4.5,16.0,242.0,160.48,133.31
2016,9,12,9,15,61.5,261.5,4.55,16.0,301.5,182.06,151.24
2016,9,12,9,30,95.0,298.0,4.6,16.0,361.0,206.95,162.69
2016,9,12,9,45,67.5,297.0,4.65,16.5,343.5,215.89,168.15
2016,9,12,10,0,40.0,296.0,4.7,17.0,326.0,220.57,172.13
2016,9,12,10,15,25.5,268.5,4.7,17.0,288.0,206.95,161.75
2016,9,12,10,30,11.0,241.0,4.7,17.0,250.0,195.4,153.02
2016,9,12,10,45,12.0,249.5,4.75,17.0,259.5,204.26,160.01
2016,9,12,11,0,13.0,258.0,4.8,17.0,269.0,213.31,167.15
2016,9,12,11,15,16.0,275.0,4.85,17.0,288.5,230.04,180.38
2016,9,12,11,30,19.0,292.0,4.9,17.0,308.0,247.4,194.1
2016,9,12,11,45,15.5,273.0,5.0,17.0,286.0,233.0,182.79
2016,9,12,12,0,12.0,254.0,5.1,17.0,264.0,217.62,170.68
2016,9,12,12,15,14.0,266.0,5.25,17.0,278.0,230.63,181.17
2016,9,12,12,30,16.0,278.0,5.4,17.0,292.0,244.08,192.0
2016,9,12,12,45,36.5,320.0,5.55,17.0,350.0,305.17,240.82
2016,9,12,13,0,57.0,362.0,5.7,17.0,408.0,364.75,288.09
2016,9,12,13,15,124.5,369.5,5.8,17.0,467.5,445.35,352.79
2016,9,12,13,30,192.0,377.0,5.9,17.0,527.0,519.9,412.42
2016,9,12,13,45,145.5,360.5,6.05,17.0,472.0,476.85,378.96
2016,9,12,14,0,99.0,344.0,6.2,17.0,417.0,413.64,329.67
2016,9,12,14,15,99.5,328.5,6.15,16.5,399.5,406.12,325.31
2016,9,12,14,30,100.0,313.0,6.1,16.0,382.0,397.93,320.31
2016,9,12,14,45,61.5,271.0,6.1,16.0,313.0,323.13,260.55
2016,9,12,15,0,23.0,229.0,6.1,16.0,244.0,228.37,183.64
2016,9,12,15,15,12.0,195.0,6.05,16.0,203.0,186.39,149.59
2016,9,12,15,30,1.0,161.0,6.0,16.0,162.0,143.92,114.64
2016,9,12,15,45,0.5,141.5,5.95,16.0,142.0,125.81,99.99
2016,9,12,16,0,0.0,122.0,5.9,16.0,122.0,107.49,85.02
2016,9,12,16,15,0.0,91.0,5.9,15.5,91.0,77.74,60.4
2016,9,12,16,30,0.0,60.0,5.9,15.0,60.0,49.69,36.84
2016,9,12,16,45,0.0,50.0,5.9,15.0,50.0,41.36,29.78
2016,9,12,17,0,0.0,40.0,5.9,15.0,40.0,33.04,22.63
2016,9,12,17,15,0.0,31.0,5.8,14.5,31.0,25.57,16.15
2016,9,12,17,30,0.0,22.0,5.7,14.0,22.0,18.12,9.6
2016,9,12,17,45,0.0,14.0,5.65,14.0,14.0,11.51,3.58
2016,9,12,18,0,0.0,6.0,5.6,14.0,6.0,4.92,0.0
2016,9,12,18,15,0.0,3.0,5.5,14.0,3.0,2.56,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,2.8,15.0,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,2.9,15.0,9.0,7.68,0.0
2016,9,13,6,15,122.5,27.5,2.95,15.0,42.5,21.24,7.13
2016,9,13,6,30,245.0,46.0,3.0,15.0,76.0,35.26,24.48
2016,9,13,6,45,331.0,60.0,3.05,15.5,122.0,45.57,34.34
2016,9,13,7,0,417.0,74.0,3.1,16.0,168.0,55.68,43.63
2016,9,13,7,15,478.5,84.0,3.1,16.0,218.5,62.59,49.96
2016,9,13,7,30,540.0,94.0,3.1,16.0,269.0,71.44,57.81
2016,9,13,7,45,394.5,129.5,3.1,16.0,269.0,90.8,74.7
2016,9,13,8,0,249.0,165.0,3.1,16.0,269.0,114.24,94.9
2016,9,13,8,15,463.5,145.0,3.1,16.0,368.5,98.62,81.03
2016,9,13,8,30,678.0,125.0,3.1,16.0,468.0,86.65,70.4
2016,9,13,8,45,442.5,192.0,3.15,16.5,424.5,123.65,101.92
2016,9,13,9,0,207.0,259.0,3.2,17.0,381.0,172.59,142.9
2016,9,13,9,15,293.0,262.0,3.2,17.0,447.5,165.35,136.32
2016,9,13,9,30,379.0,265.0,3.2,17.0,514.0,177.97,134.06
2016,9,13,9,45,576.0,210.0,3.2,17.5,611.0,185.1,123.0
2016,9,13,10,0,773.0,155.0,3.2,18.0,708.0,218.75,137.82
2016,9,13,10,15,783.0,157.0,3.2,18.0,736.5,279.65,187.93
2016,9,13,10,30,793.0,159.0,3.2,18.0,765.0,333.72,235.06
2016,9,13,10,45,799.5,161.0,3.2,18.0,786.0,387.2,282.38
2016,9,13,11,0,806.0,163.0,3.2,18.0,807.0,440.62,329.12
2016,9,13,11,15,599.0,257.5,3.25,18.0,741.0,466.32,355.48
2016,9,13,11,30,392.0,352.0,3.3,18.0,675.0,474.66,365.31
2016,9,13,11,45,607.0,257.5,3.35,18.5,760.5,548.96,423.42
2016,9,13,12,0,822.0,163.0,3.4,19.0,846.0,636.66,491.59
2016,9,13,12,15,821.0,163.0,3.35,19.0,843.5,679.22,524.79
2016,9,13,12,30,820.0,163.0,3.3,19.0,841.0,719.58,555.9
2016,9,13,12,45,649.5,234.0,3.3,19.0,766.5,701.83,541.93
2016,9,13,13,0,479.0,305.0,3.3,19.0,692.0,665.06,513.59
2016,9,13,13,15,644.0,229.5,3.15,19.0,737.5,755.61,583.15
2016,9,13,13,30,809.0,154.0,3.0,19.0,783.0,841.04,645.91
2016,9,13,13,45,801.5,151.5,2.95,19.0,757.0,859.46,658.56
2016,9,13,14,0,794.0,149.0,2.9,19.0,731.0,874.37,669.42
2016,9,13,14,15,782.0,146.5,2.85,19.0,698.0,881.7,675.18
2016,9,13,14,30,770.0,144.0,2.8,19.0,665.0,892.01,683.21
2016,9,13,14,45,754.0,140.0,2.75,19.0,626.0,887.27,680.95
2016,9,13,15,0,738.0,136.0,2.7,19.0,587.0,878.89,676.45
2016,9,13,15,15,716.5,131.5,2.65,18.5,542.5,861.29,666.9
2016,9,13,15,30,695.0,127.0,2.6,18.0,498.0,840.33,655.06
2016,9,13,15,45,668.0,120.5,2.6,18.0,450.0,808.71,634.67
2016,9,13,16,0,641.0,114.0,2.6,18.0,402.0,774.25,612.0
2016,9,13,16,15,601.5,107.0,2.55,18.0,351.0,725.13,577.79
2016,9,13,16,30,562.0,100.0,2.5,18.0,300.0,674.02,541.25
2016,9,13,16,45,508.5,90.5,2.5,18.0,249.5,606.11,490.87
2016,9,13,17,0,455.0,81.0,2.5,18.0,199.0,534.8,435.76
2016,9,13,17,15,376.5,68.5,2.5,17.5,151.0,445.29,364.3
2016,9,13,17,30,298.0,56.0,2.5,17.0,103.0,359.46,291.62
2016,9,13,17,45,190.0,38.5,2.55,16.5,64.0,247.93,189.95
2016,9,13,18,0,82.0,21.0,2.6,16.0,25.0,106.7,0.0
2016,9,13,18,15,41.0,10.5,2.65,16.0,12.5,38.0,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.0,1.95,15.0,34.0,17.01,3.7
2016,9,14,6,30,202.0,44.0,1.9,15.0,68.0,33.64,23.02
2016,9,14,6,45,287.5,60.0,1.9,15.5,113.5,45.38,34.15
2016,9,14,7,0,373.0,76.0,1.9,16.0,159.0,56.86,44.67
2016,9,14,7,15,432.0,88.5,1.8,16.0,208.5,65.42,52.45
2016,9,14,7,30,491.0,101.0,1.7,16.0,258.0,73.74,59.81
2016,9,14,7,45,540.5,108.0,1.6,16.5,309.5,80.13,65.19
2016,9,14,8,0,590.0,115.0,1.5,17.0,361.0,83.41,67.73
2016,9,14,8,15,622.0,122.0,1.4,17.0,409.5,86.4,70.1
2016,9,14,8,30,654.0,129.0,1.3,17.0,458.0,89.29,72.35
2016,9,14,8,45,684.0,132.0,1.25,17.5,504.5,89.3,71.98
2016,9,14,9,0,714.0,135.0,1.2,18.0,551.0,89.4,71.69
2016,9,14,9,15,732.0,139.0,1.15,18.0,591.5,89.97,71.98
2016,9,14,9,30,750.0,143.0,1.1,18.0,632.0,107.13,71.04
2016,9,14,9,45,814.0,121.0,1.05,18.5,678.5,155.92,89.99
2016,9,14,10,0,878.0,99.0,1.0,19.0,725.0,211.15,125.96
2016,9,14,10,15,886.0,100.5,1.05,19.0,753.5,268.03,172.47
2016,9,14,10,30,894.0,102.0,1.1,19.0,782.0,325.17,221.87
2016,9,14,10,45,900.5,102.5,1.15,19.5,803.5,381.11,270.35
2016,9,14,11,0,907.0,103.0,1.2,20.0,825.0,436.67,317.69
2016,9,14,11,15,910.5,103.5,1.3,20.0,839.0,490.27,363.25
2016,9,14,11,30,914.0,104.0,1.4,20.0,853.0,542.71,406.77
2016,9,14,11,45,916.5,104.0,1.55,20.0,858.5,592.83,447.77
2016,9,14,12,0,919.0,104.0,1.7,20.0,864.0,641.23,486.57
2016,9,14,12,15,918.5,103.5,1.9,20.0,861.5,685.37,521.88
2016,9,14,12,30,918.0,103.0,2.1,20.0,859.0,727.09,554.88
2016,9,14,12,45,701.0,201.5,2.3,20.0,774.5,709.24,541.48
2016,9,14,13,0,484.0,300.0,2.5,20.0,690.0,663.7,507.54
2016,9,14,13,15,689.0,203.0,2.65,20.0,743.5,765.72,586.72
2016,9,14,13,30,894.0,106.0,2.8,20.0,797.0,853.48,650.91
2016,9,14,13,45,888.0,104.0,2.95,20.0,771.0,874.07,666.26
2016,9,14,14,0,882.0,102.0,3.1,20.0,745.0,891.12,679.9
2016,9,14,14,15,872.0,100.5,3.15,20.0,712.0,901.57,688.49
2016,9,14,14,30,862.0,99.0,3.2,20.0,679.0,908.34,694.79
2016,9,14,14,45,849.5,96.0,3.3,20.0,639.5,917.52,703.31
2016,9,14,15,0,837.0,93.0,3.4,20.0,600.0,913.19,702.61
2016,9,14,15,15,819.0,90.5,3.4,19.5,555.5,900.67,697.1
2016,9,14,15,30,801.0,88.0,3.4,19.0,511.0,884.64,689.2
2016,9,14,15,45,777.0,84.0,3.45,19.0,462.5,857.78,672.55
2016,9,14,16,0,753.0,80.0,3.5,19.0,414.0,827.84,653.48
2016,9,14,16,15,719.0,75.5,3.55,18.5,362.5,785.29,625.9
2016,9,14,16,30,685.0,71.0,3.6,18.0,311.0,746.92,600.44
2016,9,14,16,45,636.0,64.5,3.65,18.0,259.0,685.28,554.9
2016,9,14,17,0,587.0,58.0,3.7,18.0,207.0,623.11,506.79
2016,9,14,17,15,509.5,50.0,3.75,17.5,157.0,535.12,436.48
2016,9,14,17,30,432.0,42.0,3.8,17.0,107.0,449.35,363.64
2016,9,14,17,45,302.0,29.5,3.85,17.0,66.0,321.63,243.39
2016,9,14,18,0,172.0,17.0,3.9,17.0,25.0,177.02,0.0
2016,9,14,18,15,86.0,8.5,3.8,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,1.95,15.0,39.5,13.28,0.79
2016,9,15,6,30,389.0,33.0,2.0,15.0,79.0,27.08,17.36
2016,9,15,6,45,481.5,41.5,2.05,15.5,127.5,33.54,23.77
2016,9,15,7,0,574.0,50.0,2.1,16.0,176.0,39.96,29.77
2016,9,15,7,15,629.5,56.5,2.15,16.0,228.5,44.49,33.97
2016,9,15,7,30,685.0,63.0,2.2,16.0,281.0,53.29,41.8
2016,9,15,7,45,343.0,99.0,2.25,16.5,208.5,69.95,56.31
2016,9,15,8,0,1.0,135.0,2.3,17.0,136.0,105.7,87.15
2016,9,15,8,15,25.0,168.0,2.35,17.0,181.0,129.3,107.16
2016,9,15,8,30,49.0,201.0,2.4,17.0,226.0,144.42,119.7
2016,9,15,8,45,56.0,223.0,2.5,17.5,254.0,158.25,130.8
2016,9,15,9,0,63.0,245.0,2.6,18.0,282.0,171.69,141.46
2016,9,15,9,15,50.0,253.0,2.7,18.0,283.5,177.04,145.55
2016,9,15,9,30,37.0,261.0,2.8,18.0,285.0,184.15,144.0
2016,9,15,9,45,70.0,294.5,2.9,18.5,343.5,213.87,164.85
2016,9,15,10,0,103.0,328.0,3.0,19.0,402.0,248.52,189.53
2016,9,15,10,15,331.0,289.0,3.1,19.0,537.5,269.21,196.61
2016,9,15,10,30,559.0,250.0,3.2,19.0,673.0,326.14,235.52
2016,9,15,10,45,324.5,311.5,3.3,19.0,559.0,334.49,251.85
2016,9,15,11,0,90.0,373.0,3.4,19.0,445.0,321.03,247.53
2016,9,15,11,15,290.0,339.0,3.55,19.0,574.5,390.19,299.72
2016,9,15,11,30,490.0,305.0,3.7,19.0,704.0,486.71,374.05
2016,9,15,11,45,499.5,299.5,3.85,19.5,708.5,521.58,401.91
2016,9,15,12,0,509.0,294.0,4.0,20.0,713.0,556.05,429.21
2016,9,15,12,15,297.0,337.5,4.2,20.0,582.0,484.25,375.48
2016,9,15,12,30,85.0,381.0,4.4,20.0,451.0,385.31,298.7
2016,9,15,12,45,82.5,376.5,4.6,20.0,443.5,388.78,302.28
2016,9,15,13,0,80.0,372.0,4.8,20.0,436.0,391.68,305.11
2016,9,15,13,15,81.0,363.5,4.95,20.0,427.0,393.06,306.86
2016,9,15,13,30,82.0,355.0,5.1,20.0,418.0,394.0,308.32
2016,9,15,13,45,82.0,342.5,5.25,20.0,404.0,389.69,305.79
2016,9,15,14,0,82.0,330.0,5.4,20.0,390.0,384.8,302.84
2016,9,15,14,15,65.5,305.5,5.5,19.5,352.0,351.84,278.13
2016,9,15,14,30,49.0,281.0,5.6,19.0,314.0,317.22,251.79
2016,9,15,14,45,60.0,270.0,5.7,19.0,308.0,321.59,256.47
2016,9,15,15,0,71.0,259.0,5.8,19.0,302.0,326.1,261.27
2016,9,15,15,15,69.0,240.5,5.85,18.5,279.5,309.59,249.42
2016,9,15,15,30,67.0,222.0,5.9,18.0,257.0,292.56,237.07
2016,9,15,15,45,64.5,200.5,5.95,18.0,232.0,270.79,220.29
2016,9,15,16,0,62.0,179.0,6.0,18.0,207.0,248.4,202.82
2016,9,15,16,15,365.5,127.0,6.0,17.5,256.5,523.08,435.41
2016,9,15,16,30,669.0,75.0,6.0,17.0,306.0,736.17,606.23
2016,9,15,16,45,613.5,68.5,6.0,17.0,253.0,669.16,553.24
2016,9,15,17,0,558.0,62.0,6.0,17.0,200.0,601.8,498.85
2016,9,15,17,15,475.0,53.0,5.9,16.5,150.5,508.57,421.5
2016,9,15,17,30,392.0,44.0,5.8,16.0,101.0,417.66,342.01
2016,9,15,17,45,257.0,30.5,5.7,16.0,61.5,286.63,213.29
2016,9,15,18,0,122.0,17.0,5.6,16.0,22.0,104.22,0.0
2016,9,15,18,15,61.0,8.5,5.55,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,2.2,14.0,37.5,13.3,0.0
2016,9,16,6,30,367.0,33.0,2.0,14.0,75.0,27.07,17.35
2016,9,16,6,45,462.5,42.0,1.85,14.5,123.5,33.92,24.2
2016,9,16,7,0,558.0,51.0,1.7,15.0,172.0,40.72,30.57
2016,9,16,7,15,615.5,57.5,1.6,15.0,224.0,45.21,34.76
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,49.65,38.75
2016,9,16,7,45,339.0,101.5,1.4,15.5,208.5,71.65,58.05
2016,9,16,8,0,5.0,139.0,1.3,16.0,141.0,108.34,89.72
2016,9,16,8,15,8.0,155.5,1.25,16.0,159.5,120.79,100.08
2016,9,16,8,30,11.0,172.0,1.2,16.0,178.0,133.11,110.27
2016,9,16,8,45,20.5,197.5,1.2,16.5,209.5,151.25,125.05
2016,9,16,9,0,30.0,223.0,1.2,17.0,241.0,159.05,130.95
2016,9,16,9,15,73.5,259.5,1.2,17.5,306.5,180.79,148.42
2016,9,16,9,30,117.0,296.0,1.2,18.0,372.0,194.04,150.12
2016,9,16,9,45,241.5,296.5,1.2,18.5,464.0,210.45,154.83
2016,9,16,10,0,366.0,297.0,1.2,19.0,556.0,252.1,179.73
2016,9,16,10,15,476.0,268.0,1.3,19.0,618.5,279.41,197.21
2016,9,16,10,30,586.0,239.0,1.4,19.0,681.0,325.42,231.97
2016,9,16,10,45,454.5,298.0,1.5,19.5,647.0,363.15,267.58
2016,9,16,11,0,323.0,357.0,1.6,20.0,613.0,390.84,293.13
2016,9,16,11,15,627.0,228.0,1.85,20.0,733.5,454.55,341.09
2016,9,16,11,30,931.0,99.0,2.1,20.0,854.0,544.37,411.1
2016,9,16,11,45,637.0,234.5,2.4,20.5,753.0,545.03,414.6
2016,9,16,12,0,343.0,370.0,2.7,21.0,652.0,515.17,392.75
2016,9,16,12,15,260.5,384.5,2.95,21.0,598.0,499.85,382.64
2016,9,16,12,30,178.0,399.0,3.2,21.0,544.0,470.61,361.27
2016,9,16,12,45,212.0,389.5,3.45,21.0,560.0,502.06,386.54
2016,9,16,13,0,246.0,380.0,3.7,21.0,576.0,534.96,412.7
2016,9,16,13,15,187.0,373.0,3.75,20.5,520.0,498.03,385.65
2016,9,16,13,30,128.0,366.0,3.8,20.0,464.0,456.41,354.72
2016,9,16,13,45,151.5,353.5,3.9,20.0,465.5,475.01,370.44
2016,9,16,14,0,175.0,341.0,4.0,20.0,467.0,493.79,386.17
2016,9,16,14,15,287.0,302.5,3.95,20.0,497.5,581.13,455.43
2016,9,16,14,30,399.0,264.0,3.9,20.0,528.0,652.74,512.24
2016,9,16,14,45,296.0,265.5,3.85,20.0,455.0,571.67,450.48
2016,9,16,15,0,193.0,267.0,3.8,20.0,382.0,468.2,371.27
2016,9,16,15,15,189.5,245.5,3.7,20.0,351.5,447.75,357.17
2016,9,16,15,30,186.0,224.0,3.6,20.0,321.0,425.91,341.54
2016,9,16,15,45,105.5,192.5,3.55,20.0,246.5,318.31,256.2
2016,9,16,16,0,25.0,161.0,3.5,20.0,172.0,174.68,139.33
2016,9,16,16,15,20.5,142.0,3.45,19.5,150.0,153.78,123.0
2016,9,16,16,30,16.0,123.0,3.4,19.0,128.0,132.8,106.04
2016,9,16,16,45,299.0,90.0,3.35,18.5,163.0,412.26,342.09
2016,9,16,17,0,582.0,57.0,3.3,18.0,198.0,613.99,499.7
2016,9,16,17,15,500.5,48.0,3.25,17.5,148.0,521.89,423.99
2016,9,16,17,30,419.0,39.0,3.2,17.0,98.0,432.53,347.4
2016,9,16,17,45,278.5,26.5,3.2,17.0,58.5,297.72,211.38
2016,9,16,18,0,138.0,14.0,3.2,17.0,19.0,112.97,0.0
2016,9,16,18,15,69.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,2.0,14.0,36.5,13.33,0.0
2016,9,17,6,30,355.0,33.0,1.9,14.0,73.0,27.11,17.27
2016,9,17,6,45,451.5,42.0,1.8,14.5,120.5,33.94,24.18
2016,9,17,7,0,548.0,51.0,1.7,15.0,168.0,40.73,30.55
2016,9,17,7,15,606.0,57.5,1.55,15.0,219.5,45.2,34.74
2016,9,17,7,30,664.0,64.0,1.4,15.0,271.0,49.62,38.73
2016,9,17,7,45,341.5,106.0,1.3,15.5,213.5,74.78,60.8
2016,9,17,8,0,19.0,148.0,1.2,16.0,156.0,114.34,94.9
2016,9,17,8,15,20.5,165.5,1.1,16.5,175.0,127.4,105.53
2016,9,17,8,30,22.0,183.0,1.0,17.0,194.0,140.33,115.91
2016,9,17,8,45,78.0,219.5,0.95,17.5,263.5,156.44,128.82
2016,9,17,9,0,134.0,256.0,0.9,18.0,333.0,169.63,139.09
2016,9,17,9,15,126.0,275.0,1.0,18.5,351.5,179.52,146.65
2016,9,17,9,30,118.0,294.0,1.1,19.0,370.0,192.7,148.56
2016,9,17,9,45,102.0,307.0,1.2,19.5,375.0,223.1,169.37
2016,9,17,10,0,86.0,320.0,1.3,20.0,380.0,240.66,182.31
2016,9,17,10,15,498.0,206.0,1.55,20.0,577.5,243.52,168.36
2016,9,17,10,30,910.0,92.0,1.8,20.0,775.0,318.49,216.29
2016,9,17,10,45,562.5,235.0,2.05,20.5,661.0,354.79,258.87
2016,9,17,11,0,215.0,378.0,2.3,21.0,547.0,367.64,277.74
2016,9,17,11,15,333.0,347.5,2.6,21.0,614.0,414.48,313.8
2016,9,17,11,30,451.0,317.0,2.9,21.0,681.0,475.36,361.3
2016,9,17,11,45,306.0,358.5,3.2,21.0,606.5,460.07,352.03
2016,9,17,12,0,161.0,400.0,3.5,21.0,532.0,428.9,329.3
2016,9,17,12,15,179.5,398.0,3.7,21.0,544.0,454.66,349.9
2016,9,17,12,30,198.0,396.0,3.9,21.0,556.0,481.43,371.07
2016,9,17,12,45,177.0,390.5,4.1,21.0,533.0,477.7,368.88
2016,9,17,13,0,156.0,385.0,4.3,21.0,510.0,471.55,364.85
2016,9,17,13,15,146.0,374.5,4.35,21.0,489.0,467.1,362.12
2016,9,17,13,30,136.0,364.0,4.4,21.0,468.0,461.03,358.15
2016,9,17,13,45,132.5,350.5,4.5,21.0,449.0,455.95,355.23
2016,9,17,14,0,129.0,337.0,4.6,21.0,430.0,449.69,351.41
2016,9,17,14,15,100.0,313.5,4.6,21.0,383.5,391.57,307.3
2016,9,17,14,30,71.0,290.0,4.6,21.0,337.0,347.61,273.48
2016,9,17,14,45,66.5,270.5,4.7,21.0,312.5,328.82,259.73
2016,9,17,15,0,62.0,251.0,4.8,21.0,288.0,309.23,245.19
2016,9,17,15,15,48.5,225.5,4.8,20.5,253.5,273.44,217.74
2016,9,17,15,30,35.0,200.0,4.8,20.0,219.0,236.66,189.09
2016,9,17,15,45,32.0,181.5,4.8,20.0,197.0,217.56,174.3
2016,9,17,16,0,29.0,163.0,4.8,20.0,175.0,198.15,159.06
2016,9,17,16,15,348.0,115.5,4.75,19.5,233.5,490.71,404.69
2016,9,17,16,30,667.0,68.0,4.7,19.0,292.0,720.82,585.14
2016,9,17,16,45,611.0,62.5,4.7,19.0,240.0,655.12,533.61
2016,9,17,17,0,555.0,57.0,4.7,19.0,188.0,589.22,481.1
2016,9,17,17,15,471.0,48.0,4.65,18.5,139.5,495.96,404.71
2016,9,17,17,30,387.0,39.0,4.6,18.0,91.0,405.55,325.9
2016,9,17,17,45,246.5,26.0,4.55,17.5,53.5,268.21,180.64
2016,9,17,18,0,106.0,13.0,4.5,17.0,16.0,88.34,0.0
2016,9,17,18,15,53.0,6.5,4.4,17.0,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,16.0,0.85,16.0,35.0,12.94,0.0
2016,9,18,6,30,352.0,32.0,0.9,16.0,70.0,26.29,16.34
2016,9,18,6,45,446.5,41.5,1.0,16.5,117.5,33.56,23.62
2016,9,18,7,0,541.0,51.0,1.1,17.0,165.0,40.75,30.3
2016,9,18,7,15,599.5,57.5,1.05,17.5,216.5,45.21,34.39
2016,9,18,7,30,658.0,64.0,1.0,18.0,268.0,49.63,38.26
2016,9,18,7,45,697.0,68.5,0.95,18.5,319.5,57.0,44.58
2016,9,18,8,0,736.0,73.0,0.9,19.0,371.0,59.89,46.88
2016,9,18,8,15,764.0,77.0,0.9,19.5,420.5,62.23,48.65
2016,9,18,8,30,792.0,81.0,0.9,20.0,470.0,64.51,50.35
2016,9,18,8,45,812.0,84.0,0.9,20.5,516.0,65.91,51.27
2016,9,18,9,0,832.0,87.0,0.9,21.0,562.0,67.27,52.16
2016,9,18,9,15,847.0,89.5,1.0,21.5,603.0,77.66,60.69
2016,9,18,9,30,862.0,92.0,1.1,22.0,644.0,91.18,59.16
2016,9,18,9,45,881.0,90.0,1.2,22.5,681.0,145.67,79.3
2016,9,18,10,0,900.0,88.0,1.3,23.0,718.0,201.92,116.29
2016,9,18,10,15,908.0,89.5,1.5,23.0,746.5,259.87,162.91
2016,9,18,10,30,916.0,91.0,1.7,23.0,775.0,318.02,212.9
2016,9,18,10,45,920.5,92.0,1.95,23.5,796.0,374.65,262.22
2016,9,18,11,0,925.0,93.0,2.2,24.0,817.0,430.63,310.49
2016,9,18,11,15,928.5,93.5,2.4,24.0,830.0,484.89,356.99
2016,9,18,11,30,932.0,94.0,2.6,24.0,843.0,537.93,401.49
2016,9,18,11,45,932.0,94.5,2.85,24.5,847.5,587.64,441.81
2016,9,18,12,0,932.0,95.0,3.1,25.0,852.0,635.35,479.6
2016,9,18,12,15,931.5,95.0,3.25,25.0,849.0,680.11,515.01
2016,9,18,12,30,931.0,95.0,3.4,25.0,846.0,722.43,548.01
2016,9,18,12,45,924.0,97.0,3.6,25.0,833.5,759.37,576.82
2016,9,18,13,0,917.0,99.0,3.8,25.0,821.0,793.15,601.61
2016,9,18,13,15,912.5,98.0,3.85,25.0,802.0,822.67,622.74
2016,9,18,13,30,908.0,97.0,3.9,25.0,783.0,848.86,641.64
2016,9,18,13,45,899.5,96.0,3.95,25.0,756.0,868.27,655.98
2016,9,18,14,0,891.0,95.0,4.0,25.0,729.0,884.03,667.99
2016,9,18,14,15,881.0,93.5,4.05,24.5,695.0,894.26,677.7
2016,9,18,14,30,871.0,92.0,4.1,24.0,661.0,900.78,685.1
2016,9,18,14,45,856.5,90.0,4.15,24.0,621.0,898.97,685.6
2016,9,18,15,0,842.0,88.0,4.2,24.0,581.0,903.44,690.7
2016,9,18,15,15,823.0,85.0,4.2,24.0,536.0,889.19,682.58
2016,9,18,15,30,804.0,82.0,4.2,24.0,491.0,871.42,672.13
2016,9,18,15,45,777.0,79.0,4.2,24.0,442.0,842.95,654.03
2016,9,18,16,0,750.0,76.0,4.2,24.0,393.0,811.48,633.53
2016,9,18,16,15,713.5,71.0,4.15,23.5,341.5,766.17,603.41
2016,9,18,16,30,677.0,66.0,4.1,23.0,290.0,724.92,575.21
2016,9,18,16,45,620.5,60.5,4.1,22.5,238.0,658.74,526.89
2016,9,18,17,0,564.0,55.0,4.1,22.0,186.0,592.43,475.87
2016,9,18,17,15,478.5,46.0,4.1,21.0,137.0,498.01,400.59
2016,9,18,17,30,393.0,37.0,4.1,20.0,88.0,406.71,322.1
2016,9,18,17,45,245.5,24.0,4.15,19.5,50.5,261.12,160.38
2016,9,18,18,0,98.0,11.0,4.2,19.0,13.0,80.47,0.0
2016,9,18,18,15,49.0,5.5,4.1,18.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
