Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,17.5,1.5,17.0,30.5,13.63,0.0
2016,9,19,6,30,243.0,35.0,1.6,17.0,61.0,27.09,16.75
2016,9,19,6,45,339.5,47.5,1.7,17.5,106.0,38.32,27.56
2016,9,19,7,0,436.0,60.0,1.8,18.0,151.0,47.7,36.19
2016,9,19,7,15,498.0,69.0,1.85,18.0,201.0,53.73,41.75
2016,9,19,7,30,560.0,78.0,1.9,18.0,251.0,59.63,47.01
2016,9,19,7,45,607.5,84.0,2.0,18.5,302.0,62.97,49.78
2016,9,19,8,0,655.0,90.0,2.1,19.0,353.0,66.26,52.42
2016,9,19,8,15,685.5,95.0,2.15,19.5,401.5,68.59,54.16
2016,9,19,8,30,716.0,100.0,2.2,20.0,450.0,70.85,55.82
2016,9,19,8,45,743.0,102.5,2.3,20.5,496.0,71.36,55.96
2016,9,19,9,0,770.0,105.0,2.4,21.0,542.0,78.81,62.02
2016,9,19,9,15,786.5,108.0,2.45,21.0,582.5,79.62,62.52
2016,9,19,9,30,803.0,111.0,2.5,21.0,623.0,90.77,60.63
2016,9,19,9,45,826.0,108.5,2.6,21.5,660.0,142.66,79.74
2016,9,19,10,0,849.0,106.0,2.7,22.0,697.0,197.04,115.63
2016,9,19,10,15,857.5,108.0,2.75,22.0,725.5,260.65,166.88
2016,9,19,10,30,866.0,110.0,2.8,22.0,754.0,316.74,215.32
2016,9,19,10,45,876.0,109.0,2.85,22.5,775.5,371.28,262.85
2016,9,19,11,0,886.0,108.0,2.9,23.0,797.0,425.74,309.78
2016,9,19,11,15,889.5,108.5,2.95,23.0,810.5,478.23,354.9
2016,9,19,11,30,893.0,109.0,3.0,23.0,824.0,529.56,398.01
2016,9,19,11,45,897.0,108.0,3.1,23.5,829.5,578.57,437.59
2016,9,19,12,0,901.0,107.0,3.2,24.0,835.0,625.97,474.88
2016,9,19,12,15,900.5,107.0,3.3,24.0,832.0,669.59,509.44
2016,9,19,12,30,900.0,107.0,3.4,24.0,829.0,710.85,541.64
2016,9,19,12,45,895.5,107.5,3.5,24.0,817.5,747.2,569.79
2016,9,19,13,0,891.0,108.0,3.6,24.0,806.0,780.58,594.5
2016,9,19,13,15,886.0,107.0,3.7,24.0,786.5,809.04,615.21
2016,9,19,13,30,881.0,106.0,3.8,24.0,767.0,834.22,633.75
2016,9,19,13,45,875.0,103.5,3.95,24.0,741.0,853.65,648.67
2016,9,19,14,0,869.0,101.0,4.1,24.0,715.0,869.55,661.33
2016,9,19,14,15,858.5,99.0,4.15,23.5,681.5,878.48,670.17
2016,9,19,14,30,848.0,97.0,4.2,23.0,648.0,893.24,683.35
2016,9,19,14,45,833.5,94.5,4.3,23.0,608.5,891.01,683.71
2016,9,19,15,0,819.0,92.0,4.4,23.0,569.0,885.05,681.73
2016,9,19,15,15,799.0,89.0,4.4,22.5,524.0,869.82,674.15
2016,9,19,15,30,779.0,86.0,4.4,22.0,479.0,851.13,664.08
2016,9,19,15,45,749.0,83.0,4.4,22.0,430.0,819.99,643.73
2016,9,19,16,0,719.0,80.0,4.4,22.0,381.0,785.91,620.94
2016,9,19,16,15,680.5,75.0,4.35,21.5,330.0,745.41,593.76
2016,9,19,16,30,642.0,70.0,4.3,21.0,279.0,697.56,559.99
2016,9,19,16,45,579.5,64.0,4.25,20.5,227.0,626.19,506.61
2016,9,19,17,0,517.0,58.0,4.2,20.0,175.0,554.86,450.59
2016,9,19,17,15,429.0,48.0,4.2,19.5,127.5,458.38,371.6
2016,9,19,17,30,341.0,38.0,4.2,19.0,80.0,365.13,289.61
2016,9,19,17,45,200.5,23.5,4.2,19.0,45.0,222.28,119.13
2016,9,19,18,0,60.0,9.0,4.2,19.0,10.0,51.0,0.0
2016,9,19,18,15,30.0,4.5,4.15,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,112.5,18.5,2.55,15.0,30.0,14.4,0.0
2016,9,20,6,30,225.0,37.0,2.7,15.0,60.0,28.56,17.94
2016,9,20,6,45,333.0,48.5,2.9,15.5,105.5,37.27,26.83
2016,9,20,7,0,441.0,60.0,3.1,16.0,151.0,47.84,36.58
2016,9,20,7,15,504.5,69.0,3.25,16.0,201.0,53.88,42.22
2016,9,20,7,30,568.0,78.0,3.4,16.0,251.0,59.81,47.55
2016,9,20,7,45,284.0,103.0,3.55,16.5,189.5,72.39,58.49
2016,9,20,8,0,0.0,128.0,3.7,17.0,128.0,100.52,82.79
2016,9,20,8,15,9.0,152.0,3.85,17.0,156.5,118.09,97.74
2016,9,20,8,30,18.0,176.0,4.0,17.0,185.0,135.41,112.33
2016,9,20,8,45,9.0,169.0,4.15,17.5,173.5,131.92,108.78
2016,9,20,9,0,0.0,162.0,4.3,18.0,162.0,127.88,104.82
2016,9,20,9,15,29.5,216.5,4.4,18.0,235.5,155.96,128.37
2016,9,20,9,30,59.0,271.0,4.5,18.0,309.0,188.78,148.29
2016,9,20,9,45,150.5,294.5,4.6,18.5,397.5,209.63,159.35
2016,9,20,10,0,242.0,318.0,4.7,19.0,486.0,252.61,187.68
2016,9,20,10,15,159.5,327.5,4.8,19.0,440.5,262.93,199.42
2016,9,20,10,30,77.0,337.0,4.9,19.0,395.0,270.28,208.84
2016,9,20,10,45,128.5,356.0,5.0,19.0,455.0,304.29,234.55
2016,9,20,11,0,180.0,375.0,5.1,19.0,515.0,351.4,271.12
2016,9,20,11,15,154.0,380.5,5.25,19.0,501.5,361.84,280.68
2016,9,20,11,30,128.0,386.0,5.4,19.0,488.0,369.41,287.62
2016,9,20,11,45,149.0,390.0,5.55,19.5,509.5,398.23,310.13
2016,9,20,12,0,170.0,394.0,5.7,20.0,531.0,428.93,334.03
2016,9,20,12,15,251.5,377.5,5.85,20.0,579.0,487.41,380.57
2016,9,20,12,30,333.0,361.0,6.0,20.0,627.0,548.18,428.98
2016,9,20,12,45,319.0,359.0,6.15,20.0,611.0,558.89,438.09
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,567.42,445.58
2016,9,20,13,15,584.0,234.0,6.45,20.0,675.0,704.59,556.58
2016,9,20,13,30,863.0,111.0,6.6,20.0,755.0,822.82,649.6
2016,9,20,13,45,682.5,177.5,6.8,20.0,675.5,780.35,618.73
2016,9,20,14,0,502.0,244.0,7.0,20.0,596.0,707.56,562.12
2016,9,20,14,15,429.5,255.0,7.05,19.5,546.0,671.49,535.96
2016,9,20,14,30,357.0,266.0,7.1,19.0,496.0,614.57,493.51
2016,9,20,14,45,351.5,250.0,7.2,19.0,465.0,602.84,486.3
2016,9,20,15,0,346.0,234.0,7.3,19.0,434.0,589.02,477.33
2016,9,20,15,15,241.5,225.0,7.3,18.5,359.0,490.6,399.84
2016,9,20,15,30,137.0,216.0,7.3,18.0,284.0,371.29,303.79
2016,9,20,15,45,215.5,186.5,7.3,18.0,281.0,412.86,341.39
2016,9,20,16,0,294.0,157.0,7.3,18.0,278.0,470.86,391.43
2016,9,20,16,15,273.0,139.5,7.25,17.5,240.0,432.42,361.52
2016,9,20,16,30,252.0,122.0,7.2,17.0,202.0,393.23,330.33
2016,9,20,16,45,368.0,91.5,7.2,17.0,185.0,471.67,396.91
2016,9,20,17,0,484.0,61.0,7.2,17.0,168.0,528.89,441.56
2016,9,20,17,15,393.0,50.0,7.15,16.5,121.5,429.59,356.38
2016,9,20,17,30,302.0,39.0,7.1,16.0,75.0,333.57,268.5
2016,9,20,17,45,151.0,19.5,7.05,16.0,37.5,171.61,72.94
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,120.0,18.0,5.65,14.0,30.0,14.03,0.0
2016,9,21,6,30,240.0,36.0,5.8,14.0,60.0,27.86,17.22
2016,9,21,6,45,350.5,47.0,5.95,14.5,105.5,38.15,27.64
2016,9,21,7,0,461.0,58.0,6.1,15.0,151.0,46.36,35.38
2016,9,21,7,15,525.5,66.0,6.2,15.0,201.5,51.69,40.42
2016,9,21,7,30,590.0,74.0,6.3,15.0,252.0,56.96,45.2
2016,9,21,7,45,422.0,113.5,6.4,15.5,253.0,80.98,66.33
2016,9,21,8,0,254.0,153.0,6.5,16.0,254.0,107.2,89.06
2016,9,21,8,15,168.0,178.0,6.65,16.0,248.0,125.76,104.98
2016,9,21,8,30,82.0,203.0,6.8,16.0,242.0,145.21,121.51
2016,9,21,8,45,180.5,219.5,7.0,16.0,317.5,150.51,125.7
2016,9,21,9,0,279.0,236.0,7.2,16.0,393.0,153.05,127.54
2016,9,21,9,15,164.5,250.0,7.35,16.0,344.5,167.43,139.52
2016,9,21,9,30,50.0,264.0,7.5,16.0,296.0,184.5,153.73
2016,9,21,9,45,104.5,294.0,7.65,16.5,365.0,214.7,167.11
2016,9,21,10,0,159.0,324.0,7.8,17.0,434.0,243.25,186.21
2016,9,21,10,15,154.5,338.0,7.8,17.0,448.5,267.71,206.03
2016,9,21,10,30,150.0,352.0,7.8,17.0,463.0,291.92,226.25
2016,9,21,10,45,168.5,362.0,7.85,17.0,490.0,320.74,249.67
2016,9,21,11,0,187.0,372.0,7.9,17.0,517.0,351.72,275.08
2016,9,21,11,15,240.5,370.0,7.9,17.0,559.0,391.41,307.14
2016,9,21,11,30,294.0,368.0,7.9,17.0,601.0,435.52,343.09
2016,9,21,11,45,298.5,367.5,7.9,17.0,605.0,461.64,365.14
2016,9,21,12,0,303.0,367.0,7.9,17.0,609.0,487.5,386.77
2016,9,21,12,15,265.5,373.5,8.0,17.0,585.0,492.57,391.61
2016,9,21,12,30,228.0,380.0,8.1,17.0,561.0,486.97,387.83
2016,9,21,12,45,228.5,375.0,8.2,17.0,554.5,499.82,398.89
2016,9,21,13,0,229.0,370.0,8.3,17.0,548.0,511.78,409.2
2016,9,21,13,15,375.5,313.5,8.35,17.0,596.0,599.62,482.03
2016,9,21,13,30,522.0,257.0,8.4,17.0,644.0,696.07,560.97
2016,9,21,13,45,708.0,179.5,8.45,17.0,684.5,802.14,647.95
2016,9,21,14,0,894.0,102.0,8.5,17.0,725.0,888.13,714.5
2016,9,21,14,15,884.5,100.0,8.5,16.5,691.5,898.36,724.64
2016,9,21,14,30,875.0,98.0,8.5,16.0,658.0,914.34,739.62
2016,9,21,14,45,862.5,95.5,8.5,16.0,618.5,914.17,741.14
2016,9,21,15,0,850.0,93.0,8.5,16.0,579.0,910.21,740.01
2016,9,21,15,15,830.5,90.0,8.45,16.0,533.0,895.54,730.66
2016,9,21,15,30,811.0,87.0,8.4,16.0,487.0,877.27,718.62
2016,9,21,15,45,624.5,108.5,8.35,16.0,398.0,739.6,613.17
2016,9,21,16,0,438.0,130.0,8.3,16.0,309.0,586.87,492.28
2016,9,21,16,15,560.0,99.0,8.2,16.0,296.0,663.6,556.06
2016,9,21,16,30,682.0,68.0,8.1,16.0,283.0,726.05,606.1
2016,9,21,16,45,620.0,62.0,8.05,16.0,230.0,654.67,547.96
2016,9,21,17,0,558.0,56.0,8.0,16.0,177.0,583.17,487.41
2016,9,21,17,15,458.0,46.5,8.0,15.5,127.5,477.0,396.23
2016,9,21,17,30,358.0,37.0,8.0,15.0,78.0,374.25,300.0
2016,9,21,17,45,179.0,18.5,8.0,15.0,39.0,193.22,50.47
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.5,8.65,14.0,29.5,13.65,0.0
2016,9,22,6,30,248.0,35.0,8.7,14.0,59.0,27.14,16.38
2016,9,22,6,45,352.5,47.5,8.8,14.5,105.0,38.71,28.06
2016,9,22,7,0,457.0,60.0,8.9,15.0,151.0,48.16,36.93
2016,9,22,7,15,524.5,68.0,8.75,15.0,202.0,53.43,41.94
2016,9,22,7,30,592.0,76.0,8.6,15.0,253.0,58.66,46.71
2016,9,22,7,45,332.0,117.0,8.5,15.0,219.5,82.53,67.85
2016,9,22,8,0,72.0,158.0,8.4,15.0,186.0,115.82,97.05
2016,9,22,8,15,91.0,181.0,8.3,15.0,221.5,131.08,110.12
2016,9,22,8,30,110.0,204.0,8.2,15.0,257.0,140.21,117.73
2016,9,22,8,45,89.5,220.5,8.1,15.5,266.5,156.49,131.23
2016,9,22,9,0,69.0,237.0,8.0,16.0,276.0,166.65,139.31
2016,9,22,9,15,58.5,249.0,8.0,16.0,283.5,174.27,145.45
2016,9,22,9,30,48.0,261.0,8.0,16.0,291.0,182.54,152.14
2016,9,22,9,45,90.0,291.0,8.0,16.5,351.0,211.42,165.11
2016,9,22,10,0,132.0,321.0,8.0,17.0,411.0,237.28,182.69
2016,9,22,10,15,127.0,334.0,7.9,17.0,424.0,259.42,200.59
2016,9,22,10,30,122.0,347.0,7.8,17.0,437.0,281.21,218.72
2016,9,22,10,45,101.5,351.0,7.75,17.0,427.5,297.21,232.75
2016,9,22,11,0,81.0,355.0,7.7,17.0,418.0,303.9,239.05
2016,9,22,11,15,74.5,357.0,7.6,17.0,415.5,312.69,246.53
2016,9,22,11,30,68.0,359.0,7.5,17.0,413.0,320.55,253.14
2016,9,22,11,45,70.0,362.5,7.4,17.5,418.5,333.26,262.99
2016,9,22,12,0,72.0,366.0,7.3,18.0,424.0,346.11,272.89
2016,9,22,12,15,72.5,364.0,7.3,18.0,422.0,353.59,279.12
2016,9,22,12,30,73.0,362.0,7.3,18.0,420.0,360.82,285.17
2016,9,22,12,45,81.0,360.5,7.3,18.0,424.0,373.6,295.76
2016,9,22,13,0,89.0,359.0,7.3,18.0,428.0,386.81,306.74
2016,9,22,13,15,88.5,350.0,7.3,18.0,417.5,386.66,307.14
2016,9,22,13,30,88.0,341.0,7.3,18.0,407.0,385.97,307.17
2016,9,22,13,45,87.5,328.5,7.35,18.0,392.0,381.23,304.11
2016,9,22,14,0,87.0,316.0,7.4,18.0,377.0,375.88,300.61
2016,9,22,14,15,107.5,303.5,7.45,18.0,374.5,388.38,311.98
2016,9,22,14,30,128.0,291.0,7.5,18.0,372.0,419.0,337.61
2016,9,22,14,45,125.0,273.0,7.55,18.0,348.5,404.81,327.29
2016,9,22,15,0,122.0,255.0,7.6,18.0,325.0,389.59,316.21
2016,9,22,15,15,65.5,211.5,7.6,17.5,248.5,274.49,223.34
2016,9,22,15,30,9.0,168.0,7.6,17.0,172.0,161.42,129.53
2016,9,22,15,45,5.5,151.0,7.65,17.0,153.5,143.53,115.02
2016,9,22,16,0,2.0,134.0,7.7,17.0,135.0,125.56,100.23
2016,9,22,16,15,1.0,116.0,7.65,16.5,116.5,108.6,86.38
2016,9,22,16,30,0.0,98.0,7.6,16.0,98.0,91.47,72.13
2016,9,22,16,45,0.0,79.0,7.55,16.0,79.0,73.69,56.99
2016,9,22,17,0,0.0,60.0,7.5,16.0,60.0,55.36,41.16
2016,9,22,17,15,0.0,42.5,7.35,15.5,42.5,38.24,26.29
2016,9,22,17,30,0.0,25.0,7.2,15.0,25.0,20.65,10.79
2016,9,22,17,45,0.0,12.5,7.1,15.0,12.5,10.3,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.0,15.0,3.8,13.0,29.0,12.28,0.0
2016,9,23,6,30,304.0,30.0,3.8,13.0,58.0,24.77,14.32
2016,9,23,6,45,409.0,39.5,3.85,13.5,104.0,32.06,22.37
2016,9,23,7,0,514.0,49.0,3.9,14.0,150.0,39.3,29.25
2016,9,23,7,15,576.0,55.5,3.9,14.5,200.5,43.79,33.47
2016,9,23,7,30,638.0,62.0,3.9,15.0,251.0,48.26,37.48
2016,9,23,7,45,616.0,77.0,3.9,15.5,287.0,58.17,46.18
2016,9,23,8,0,594.0,92.0,3.9,16.0,323.0,67.51,54.21
2016,9,23,8,15,688.5,85.0,3.9,16.0,386.5,62.05,49.25
2016,9,23,8,30,783.0,78.0,3.9,16.0,450.0,62.58,49.57
2016,9,23,8,45,805.5,80.0,3.9,16.5,495.5,63.39,50.01
2016,9,23,9,0,828.0,82.0,3.9,17.0,541.0,64.22,50.48
2016,9,23,9,15,842.0,84.0,3.95,17.0,580.5,74.21,58.97
2016,9,23,9,30,856.0,86.0,4.0,17.0,620.0,80.48,64.21
2016,9,23,9,45,869.5,86.5,4.05,17.5,654.5,135.53,75.29
2016,9,23,10,0,883.0,87.0,4.1,18.0,689.0,191.8,112.33
2016,9,23,10,15,890.0,88.0,4.1,18.0,716.0,248.11,158.46
2016,9,23,10,30,897.0,89.0,4.1,18.0,743.0,304.47,208.34
2016,9,23,10,45,901.5,90.0,4.1,18.5,763.0,359.88,258.1
2016,9,23,11,0,906.0,91.0,4.1,19.0,783.0,414.62,306.81
2016,9,23,11,15,908.5,91.5,4.1,19.0,795.0,467.23,353.45
2016,9,23,11,30,911.0,92.0,4.1,19.0,807.0,518.51,397.89
2016,9,23,11,45,912.0,92.0,4.2,19.5,811.0,567.03,438.43
2016,9,23,12,0,913.0,92.0,4.3,20.0,815.0,613.64,476.38
2016,9,23,12,15,911.5,92.0,4.45,20.0,811.0,656.58,511.91
2016,9,23,12,30,910.0,92.0,4.6,20.0,807.0,697.02,544.97
2016,9,23,12,45,904.5,92.5,4.75,20.0,794.5,732.47,573.84
2016,9,23,13,0,899.0,93.0,4.9,20.0,782.0,764.83,598.95
2016,9,23,13,15,893.5,92.0,5.15,19.5,762.0,792.5,621.95
2016,9,23,13,30,888.0,91.0,5.4,19.0,742.0,816.83,642.77
2016,9,23,13,45,877.5,91.0,5.65,19.0,714.5,834.68,657.83
2016,9,23,14,0,867.0,91.0,5.9,19.0,687.0,848.92,670.44
2016,9,23,14,15,856.0,89.5,6.1,18.5,653.5,857.45,680.13
2016,9,23,14,30,845.0,88.0,6.3,18.0,620.0,862.34,687.37
2016,9,23,14,45,830.0,85.5,6.5,18.0,580.5,858.9,687.26
2016,9,23,15,0,815.0,83.0,6.7,18.0,541.0,861.46,691.79
2016,9,23,15,15,795.5,80.5,6.75,18.0,497.0,847.08,683.07
2016,9,23,15,30,776.0,78.0,6.8,18.0,453.0,829.33,671.85
2016,9,23,15,45,749.0,74.0,6.85,18.0,405.0,799.68,651.41
2016,9,23,16,0,722.0,70.0,6.9,18.0,357.0,767.18,628.39
2016,9,23,16,15,683.0,65.5,6.8,17.5,307.0,720.84,594.58
2016,9,23,16,30,644.0,61.0,6.7,17.0,257.0,678.71,562.82
2016,9,23,16,45,584.5,55.0,6.65,17.0,207.0,610.65,507.69
2016,9,23,17,0,525.0,49.0,6.6,17.0,157.0,542.85,450.15
2016,9,23,17,15,428.5,40.0,6.45,16.5,111.0,442.18,363.37
2016,9,23,17,30,332.0,31.0,6.3,16.0,65.0,345.9,268.5
2016,9,23,17,45,166.0,15.5,6.2,16.0,32.5,173.16,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.75,14.0,29.0,11.1,0.0
2016,9,24,6,30,356.0,26.0,2.7,14.0,58.0,21.43,11.33
2016,9,24,6,45,458.5,34.0,2.65,14.5,104.5,27.67,18.43
2016,9,24,7,0,561.0,42.0,2.6,15.0,151.0,36.89,27.0
2016,9,24,7,15,621.0,48.0,2.5,15.5,202.0,41.62,31.41
2016,9,24,7,30,681.0,54.0,2.4,16.0,253.0,46.32,35.62
2016,9,24,7,45,721.0,58.0,2.3,16.5,304.0,49.18,38.07
2016,9,24,8,0,761.0,62.0,2.2,17.0,355.0,52.03,40.42
2016,9,24,8,15,788.5,65.0,2.1,17.0,404.5,53.96,41.99
2016,9,24,8,30,816.0,68.0,2.0,17.0,454.0,55.86,43.51
2016,9,24,8,45,836.5,70.5,1.95,17.5,499.5,65.35,51.52
2016,9,24,9,0,857.0,73.0,1.9,18.0,545.0,67.39,53.01
2016,9,24,9,15,871.5,74.5,1.95,18.5,585.5,68.58,53.77
2016,9,24,9,30,886.0,76.0,2.0,19.0,626.0,73.36,57.61
2016,9,24,9,45,899.5,76.5,2.05,19.5,661.5,129.93,69.43
2016,9,24,10,0,913.0,77.0,2.1,20.0,697.0,187.71,106.65
2016,9,24,10,15,920.5,78.0,2.15,20.5,725.0,245.63,152.96
2016,9,24,10,30,928.0,79.0,2.2,21.0,753.0,303.64,202.93
2016,9,24,10,45,933.5,80.0,2.3,21.5,773.5,360.86,253.24
2016,9,24,11,0,939.0,81.0,2.4,22.0,794.0,417.48,302.54
2016,9,24,11,15,942.0,81.5,2.45,22.0,806.5,471.8,349.56
2016,9,24,11,30,945.0,82.0,2.5,22.0,819.0,524.77,394.32
2016,9,24,11,45,946.0,82.0,2.65,22.5,823.5,574.68,435.13
2016,9,24,12,0,947.0,82.0,2.8,23.0,828.0,622.58,473.3
2016,9,24,12,15,946.5,82.0,2.9,23.0,824.5,667.36,509.0
2016,9,24,12,30,946.0,82.0,3.0,23.0,821.0,709.61,542.16
2016,9,24,12,45,936.5,85.5,3.15,23.0,807.5,746.28,570.89
2016,9,24,13,0,927.0,89.0,3.3,23.0,794.0,779.6,595.56
2016,9,24,13,15,922.0,88.0,3.45,23.0,774.5,808.41,616.85
2016,9,24,13,30,917.0,87.0,3.6,23.0,755.0,833.82,635.89
2016,9,24,13,45,908.0,86.5,3.75,23.0,727.5,852.98,650.74
2016,9,24,14,0,899.0,86.0,3.9,23.0,700.0,868.47,663.22
2016,9,24,14,15,888.5,84.5,4.05,23.0,665.5,877.85,671.65
2016,9,24,14,30,878.0,83.0,4.2,23.0,631.0,883.49,677.68
2016,9,24,14,45,862.0,81.5,4.35,23.0,590.5,880.55,677.85
2016,9,24,15,0,846.0,80.0,4.5,23.0,550.0,873.96,675.75
2016,9,24,15,15,826.0,77.0,4.6,22.5,505.0,867.98,675.44
2016,9,24,15,30,806.0,74.0,4.7,22.0,460.0,849.07,665.82
2016,9,24,15,45,777.5,71.0,4.85,22.0,411.0,819.22,647.05
2016,9,24,16,0,749.0,68.0,5.0,22.0,362.0,786.48,625.61
2016,9,24,16,15,709.5,63.5,5.1,21.5,310.5,739.45,593.54
2016,9,24,16,30,670.0,59.0,5.2,21.0,259.0,690.45,558.42
2016,9,24,16,45,608.5,53.0,5.3,20.5,207.5,626.27,509.36
2016,9,24,17,0,547.0,47.0,5.4,20.0,156.0,556.53,452.8
2016,9,24,17,15,446.5,38.0,5.4,19.0,109.5,452.53,365.7
2016,9,24,17,30,346.0,29.0,5.4,18.0,63.0,353.44,266.11
2016,9,24,17,45,173.0,14.5,5.45,17.5,31.5,174.01,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,13.0,2.6,16.5,28.5,11.1,0.0
2016,9,25,6,30,358.0,26.0,2.6,17.0,57.0,21.5,10.89
2016,9,25,6,45,465.0,34.5,2.6,17.5,104.5,28.17,18.55
2016,9,25,7,0,572.0,43.0,2.6,18.0,152.0,37.91,27.5
2016,9,25,7,15,633.0,49.0,2.45,18.5,203.5,42.62,31.87
2016,9,25,7,30,694.0,55.0,2.3,19.0,255.0,47.32,36.03
2016,9,25,7,45,733.0,59.0,2.2,19.5,307.0,50.15,38.43
2016,9,25,8,0,772.0,63.0,2.1,20.0,359.0,52.98,40.73
2016,9,25,8,15,799.0,66.5,2.0,20.5,408.5,55.25,42.5
2016,9,25,8,30,826.0,70.0,1.9,21.0,458.0,57.49,44.2
2016,9,25,8,45,843.5,73.0,1.8,22.0,503.0,67.14,52.11
2016,9,25,9,0,861.0,76.0,1.7,23.0,548.0,69.45,53.67
2016,9,25,9,15,875.0,78.0,1.65,23.5,588.5,70.94,54.66
2016,9,25,9,30,889.0,80.0,1.6,24.0,629.0,74.54,57.42
2016,9,25,9,45,906.5,78.5,1.55,25.0,665.0,130.36,68.36
2016,9,25,10,0,924.0,77.0,1.5,26.0,701.0,187.74,103.58
2016,9,25,10,15,931.0,78.0,1.35,26.5,728.5,246.19,148.76
2016,9,25,10,30,938.0,79.0,1.2,27.0,756.0,304.64,197.27
2016,9,25,10,45,939.0,81.5,1.1,27.5,775.0,362.15,245.78
2016,9,25,11,0,940.0,84.0,1.0,28.0,794.0,418.59,292.5
2016,9,25,11,15,942.5,84.5,0.95,28.0,806.5,472.78,336.9
2016,9,25,11,30,945.0,85.0,0.9,28.0,819.0,525.57,378.8
2016,9,25,11,45,940.5,88.0,0.9,28.5,821.5,575.21,416.59
2016,9,25,12,0,936.0,91.0,0.9,29.0,824.0,622.46,451.35
2016,9,25,12,15,935.0,91.0,1.0,29.0,820.0,666.62,484.84
2016,9,25,12,30,934.0,91.0,1.1,29.0,816.0,708.24,515.96
2016,9,25,12,45,923.0,94.5,1.25,29.0,802.0,743.54,542.73
2016,9,25,13,0,912.0,98.0,1.4,29.0,788.0,775.42,566.08
2016,9,25,13,15,906.5,97.0,1.45,28.5,767.5,803.55,586.51
2016,9,25,13,30,901.0,96.0,1.5,28.0,747.0,828.3,604.9
2016,9,25,13,45,888.5,96.0,1.6,28.0,718.5,844.9,617.47
2016,9,25,14,0,876.0,96.0,1.7,28.0,690.0,857.74,627.8
2016,9,25,14,15,864.5,94.0,1.7,27.5,656.0,865.51,635.2
2016,9,25,14,30,853.0,92.0,1.7,27.0,622.0,869.57,640.41
2016,9,25,14,45,834.0,91.0,1.75,27.0,580.5,873.93,645.3
2016,9,25,15,0,815.0,90.0,1.8,27.0,539.0,865.47,641.83
2016,9,25,15,15,793.0,86.5,1.8,26.5,494.0,847.65,633.01
2016,9,25,15,30,771.0,83.0,1.8,26.0,449.0,826.39,621.87
2016,9,25,15,45,738.5,79.5,1.85,26.0,399.5,792.46,601.07
2016,9,25,16,0,706.0,76.0,1.9,26.0,350.0,761.47,581.84
2016,9,25,16,15,663.5,70.5,1.9,25.5,299.0,711.72,549.23
2016,9,25,16,30,621.0,65.0,1.9,25.0,248.0,660.42,514.06
2016,9,25,16,45,554.5,58.0,1.9,24.5,197.0,585.71,459.53
2016,9,25,17,0,488.0,51.0,1.9,24.0,146.0,511.46,402.16
2016,9,25,17,15,386.5,40.0,1.85,23.0,100.5,405.75,317.33
2016,9,25,17,30,285.0,29.0,1.8,22.0,55.0,305.39,217.48
2016,9,25,17,45,142.5,14.5,1.8,21.5,27.5,116.86,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.0,1.3,19.5,24.0,11.95,0.0
2016,9,26,6,30,232.0,28.0,1.3,20.0,48.0,23.05,11.5
2016,9,26,6,45,334.5,41.5,1.35,20.5,92.5,33.76,22.99
2016,9,26,7,0,437.0,55.0,1.4,21.0,137.0,44.21,32.54
2016,9,26,7,15,503.5,64.5,1.35,21.0,187.0,50.83,38.63
2016,9,26,7,30,570.0,74.0,1.3,21.0,237.0,57.32,44.41
2016,9,26,7,45,616.5,80.5,1.3,21.5,288.0,61.15,47.62
2016,9,26,8,0,663.0,87.0,1.3,22.0,339.0,64.93,50.68
2016,9,26,8,15,695.0,92.5,1.2,22.5,388.0,67.73,52.83
2016,9,26,8,30,727.0,98.0,1.1,23.0,437.0,70.47,54.88
2016,9,26,8,45,751.5,102.0,1.05,24.0,482.5,72.02,55.78
2016,9,26,9,0,776.0,106.0,1.0,25.0,528.0,80.62,62.56
2016,9,26,9,15,793.5,109.0,0.95,25.0,569.0,81.48,63.08
2016,9,26,9,30,811.0,112.0,0.9,25.0,610.0,83.04,64.21
2016,9,26,9,45,824.5,114.5,0.9,25.5,644.5,137.84,77.07
2016,9,26,10,0,838.0,117.0,0.9,26.0,679.0,194.1,111.82
2016,9,26,10,15,847.0,118.5,1.0,26.0,707.0,250.0,154.81
2016,9,26,10,30,856.0,120.0,1.1,26.0,735.0,306.34,201.66
2016,9,26,10,45,863.0,121.0,1.2,26.5,755.5,361.9,248.48
2016,9,26,11,0,870.0,122.0,1.3,27.0,776.0,417.18,294.62
2016,9,26,11,15,873.5,123.0,1.35,26.5,788.5,470.49,339.48
2016,9,26,11,30,877.0,124.0,1.4,26.0,801.0,523.12,382.84
2016,9,26,11,45,879.5,123.5,1.5,26.0,805.5,571.01,421.34
2016,9,26,12,0,882.0,123.0,1.6,26.0,810.0,617.18,457.71
2016,9,26,12,15,880.5,122.5,1.65,26.0,806.0,658.97,489.89
2016,9,26,12,30,879.0,122.0,1.7,26.0,802.0,698.3,519.7
2016,9,26,12,45,905.0,107.5,1.75,26.0,797.5,741.3,551.92
2016,9,26,13,0,931.0,93.0,1.8,26.0,793.0,782.4,581.44
2016,9,26,13,15,925.5,92.0,1.8,26.0,773.0,810.96,600.82
2016,9,26,13,30,920.0,91.0,1.8,26.0,753.0,836.07,618.03
2016,9,26,13,45,913.5,89.0,1.85,26.0,725.5,855.76,632.25
2016,9,26,14,0,907.0,87.0,1.9,26.0,698.0,871.79,644.24
2016,9,26,14,15,896.5,85.5,1.95,25.5,663.5,881.26,653.36
2016,9,26,14,30,886.0,84.0,2.0,25.0,629.0,886.97,660.25
2016,9,26,14,45,872.0,81.5,2.05,25.0,588.5,884.68,660.71
2016,9,26,15,0,858.0,79.0,2.1,25.0,548.0,878.68,658.89
2016,9,26,15,15,838.0,76.0,2.15,25.0,502.0,872.6,657.12
2016,9,26,15,30,818.0,73.0,2.2,25.0,456.0,853.65,646.58
2016,9,26,15,45,780.5,71.5,2.25,25.0,405.0,817.68,624.18
2016,9,26,16,0,743.0,70.0,2.3,25.0,354.0,778.83,599.26
2016,9,26,16,15,701.5,65.0,2.3,24.5,302.0,729.55,566.72
2016,9,26,16,30,660.0,60.0,2.3,24.0,250.0,684.95,536.0
2016,9,26,16,45,585.0,54.5,2.35,23.5,197.5,604.74,477.05
2016,9,26,17,0,510.0,49.0,2.4,23.0,145.0,525.22,415.14
2016,9,26,17,15,405.5,38.0,2.35,22.5,99.5,417.03,326.46
2016,9,26,17,30,301.0,27.0,2.3,22.0,54.0,312.8,214.54
2016,9,26,17,45,150.5,13.5,2.3,21.5,27.0,121.34,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,88.5,14.0,0.7,19.0,21.5,11.95,0.0
2016,9,27,6,30,177.0,28.0,0.7,19.0,43.0,21.7,10.13
2016,9,27,6,45,266.5,44.5,0.7,19.5,84.5,34.15,23.39
2016,9,27,7,0,356.0,61.0,0.7,20.0,126.0,46.34,34.51
2016,9,27,7,15,422.0,73.0,0.65,20.0,174.5,54.89,42.31
2016,9,27,7,30,488.0,85.0,0.6,20.0,223.0,63.26,49.75
2016,9,27,7,45,533.0,94.5,0.6,20.5,272.5,71.47,56.73
2016,9,27,8,0,578.0,104.0,0.6,21.0,322.0,77.03,61.27
2016,9,27,8,15,376.0,150.5,0.6,21.5,299.5,102.73,82.83
2016,9,27,8,30,174.0,197.0,0.6,22.0,277.0,136.89,110.94
2016,9,27,8,45,176.5,218.0,0.65,22.5,306.5,149.19,120.46
2016,9,27,9,0,179.0,239.0,0.7,23.0,336.0,161.06,129.59
2016,9,27,9,15,213.0,254.5,0.75,23.0,378.5,170.25,136.73
2016,9,27,9,30,247.0,270.0,0.8,23.0,421.0,169.2,135.54
2016,9,27,9,45,548.5,188.5,0.9,23.5,548.0,157.92,102.61
2016,9,27,10,0,850.0,107.0,1.0,24.0,675.0,187.34,107.1
2016,9,27,10,15,622.0,201.5,1.1,24.0,626.0,257.06,170.52
2016,9,27,10,30,394.0,296.0,1.2,24.0,577.0,310.26,221.62
2016,9,27,10,45,338.0,320.5,1.3,24.0,566.5,339.32,247.46
2016,9,27,11,0,282.0,345.0,1.4,24.0,556.0,362.82,268.39
2016,9,27,11,15,281.5,351.5,1.45,24.0,565.0,391.31,291.26
2016,9,27,11,30,281.0,358.0,1.5,24.0,574.0,419.56,313.59
2016,9,27,11,45,289.5,358.0,1.6,24.0,581.5,447.16,335.33
2016,9,27,12,0,298.0,358.0,1.7,24.0,589.0,474.9,356.98
2016,9,27,12,15,254.0,364.0,1.8,24.0,560.5,475.54,358.41
2016,9,27,12,30,210.0,370.0,1.9,24.0,532.0,464.69,351.3
2016,9,27,12,45,310.5,339.5,2.0,24.0,574.5,532.16,402.96
2016,9,27,13,0,411.0,309.0,2.1,24.0,617.0,597.02,452.18
2016,9,27,13,15,408.0,301.5,2.2,24.0,600.5,608.86,461.82
2016,9,27,13,30,405.0,294.0,2.3,24.0,584.0,618.74,470.42
2016,9,27,13,45,324.0,299.5,2.4,24.0,526.0,576.08,439.76
2016,9,27,14,0,243.0,305.0,2.5,24.0,468.0,512.52,393.68
2016,9,27,14,15,211.0,291.5,2.55,23.5,427.5,482.18,372.97
2016,9,27,14,30,179.0,278.0,2.6,23.0,387.0,449.62,350.0
2016,9,27,14,45,172.0,259.0,2.7,23.0,358.0,431.07,337.42
2016,9,27,15,0,165.0,240.0,2.8,23.0,329.0,411.17,323.61
2016,9,27,15,15,148.0,219.0,2.85,22.5,293.5,378.59,300.15
2016,9,27,15,30,131.0,198.0,2.9,22.0,258.0,344.79,275.32
2016,9,27,15,45,375.5,145.5,3.0,22.0,292.0,541.67,434.63
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,702.82,557.93
2016,9,27,16,15,573.5,85.0,3.15,21.5,276.0,647.44,517.7
2016,9,27,16,30,527.0,77.0,3.2,21.0,226.0,590.61,476.04
2016,9,27,16,45,479.0,65.0,3.25,20.5,179.5,527.09,426.85
2016,9,27,17,0,431.0,53.0,3.3,20.0,133.0,463.53,374.6
2016,9,27,17,15,328.0,40.0,3.35,19.5,89.5,356.47,284.0
2016,9,27,17,30,225.0,27.0,3.4,19.0,46.0,250.23,164.15
2016,9,27,17,45,112.5,13.5,3.45,18.5,23.0,93.21,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.0,14.0,1.2,15.0,22.0,11.95,0.0
2016,9,28,6,30,200.0,28.0,1.3,15.0,44.0,21.76,9.83
2016,9,28,6,45,307.0,41.0,1.4,15.5,86.5,33.42,23.1
2016,9,28,7,0,414.0,54.0,1.5,16.0,129.0,43.45,32.52
2016,9,28,7,15,483.0,63.5,1.55,16.0,178.0,50.08,38.77
2016,9,28,7,30,552.0,73.0,1.6,16.0,227.0,56.59,44.69
2016,9,28,7,45,276.0,97.0,1.7,16.5,174.0,68.85,55.41
2016,9,28,8,0,0.0,121.0,1.8,17.0,121.0,95.04,78.05
2016,9,28,8,15,3.0,138.0,1.85,17.0,140.0,107.87,88.93
2016,9,28,8,30,6.0,155.0,1.9,17.0,159.0,120.58,99.59
2016,9,28,8,45,26.0,187.0,2.0,17.5,201.5,143.14,118.33
2016,9,28,9,0,46.0,219.0,2.1,18.0,244.0,155.76,128.4
2016,9,28,9,15,46.5,235.0,2.2,18.0,262.0,165.8,136.49
2016,9,28,9,30,47.0,251.0,2.3,18.0,280.0,175.57,144.33
2016,9,28,9,45,92.5,280.5,2.45,18.5,341.0,203.52,156.69
2016,9,28,10,0,138.0,310.0,2.6,19.0,402.0,229.72,173.77
2016,9,28,10,15,103.5,314.0,2.8,19.0,385.0,248.37,189.71
2016,9,28,10,30,69.0,318.0,3.0,19.0,368.0,254.12,195.86
2016,9,28,10,45,76.5,331.5,3.25,19.5,387.5,274.9,211.9
2016,9,28,11,0,84.0,345.0,3.5,20.0,407.0,296.84,228.85
2016,9,28,11,15,73.5,344.5,3.75,20.0,399.5,302.27,233.77
2016,9,28,11,30,63.0,344.0,4.0,20.0,392.0,306.19,237.39
2016,9,28,11,45,58.5,342.0,4.25,20.0,386.5,310.66,241.32
2016,9,28,12,0,54.0,340.0,4.5,20.0,381.0,314.37,244.66
2016,9,28,12,15,88.0,353.5,4.75,20.0,421.0,354.0,276.16
2016,9,28,12,30,122.0,367.0,5.0,20.0,461.0,404.39,315.92
2016,9,28,12,45,109.0,358.0,5.25,20.0,440.5,390.81,306.08
2016,9,28,13,0,96.0,349.0,5.5,20.0,420.0,382.78,300.47
2016,9,28,13,15,94.5,340.0,5.65,19.5,408.5,382.01,301.16
2016,9,28,13,30,93.0,331.0,5.8,19.0,397.0,380.63,301.38
2016,9,28,13,45,62.5,297.0,6.0,19.0,340.5,329.4,261.31
2016,9,28,14,0,32.0,263.0,6.2,19.0,284.0,275.15,218.26
2016,9,28,14,15,28.5,246.5,6.2,18.5,265.0,259.99,207.06
2016,9,28,14,30,25.0,230.0,6.2,18.0,246.0,228.11,182.27
2016,9,28,14,45,24.0,215.0,6.25,18.0,229.0,215.48,172.57
2016,9,28,15,0,23.0,200.0,6.3,18.0,212.0,202.67,162.66
2016,9,28,15,15,12.5,174.5,6.25,17.5,181.0,169.97,136.26
2016,9,28,15,30,2.0,149.0,6.2,17.0,150.0,136.78,109.06
2016,9,28,15,45,18.0,145.0,6.2,17.0,152.0,150.57,121.58
2016,9,28,16,0,34.0,141.0,6.2,17.0,154.0,181.05,147.88
2016,9,28,16,15,267.0,111.0,6.15,16.5,187.0,384.86,324.37
2016,9,28,16,30,500.0,81.0,6.1,16.0,220.0,569.86,477.46
2016,9,28,16,45,444.5,68.5,6.05,16.0,173.0,500.0,418.35
2016,9,28,17,0,389.0,56.0,6.0,16.0,126.0,430.36,357.59
2016,9,28,17,15,280.0,42.0,5.9,15.5,83.5,319.18,259.22
2016,9,28,17,30,171.0,28.0,5.8,15.0,41.0,207.92,126.38
2016,9,28,17,45,85.5,14.0,5.75,15.0,20.5,73.74,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
