Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,88.0,14.5,4.4,13.0,21.0,12.38,0.0
2016,9,29,6,30,176.0,29.0,4.4,13.0,42.0,22.48,9.71
2016,9,29,6,45,287.5,42.5,4.45,13.5,84.5,32.77,22.62
2016,9,29,7,0,399.0,56.0,4.5,14.0,127.0,45.23,34.29
2016,9,29,7,15,470.5,65.5,4.45,14.0,176.0,51.79,40.56
2016,9,29,7,30,542.0,75.0,4.4,14.0,225.0,58.25,46.51
2016,9,29,7,45,271.0,94.5,4.35,14.5,169.5,67.16,54.37
2016,9,29,8,0,0.0,114.0,4.3,15.0,114.0,90.16,74.47
2016,9,29,8,15,4.5,135.5,4.3,15.0,138.0,106.11,88.25
2016,9,29,8,30,9.0,157.0,4.3,15.0,162.0,121.84,101.69
2016,9,29,8,45,13.0,175.0,4.35,15.5,182.0,135.07,112.62
2016,9,29,9,0,17.0,193.0,4.4,16.0,202.0,148.14,123.29
2016,9,29,9,15,15.0,200.5,4.45,16.0,209.0,154.16,128.1
2016,9,29,9,30,13.0,208.0,4.5,16.0,216.0,160.05,132.8
2016,9,29,9,45,38.0,248.0,4.6,16.5,273.0,180.82,142.06
2016,9,29,10,0,63.0,288.0,4.7,17.0,330.0,215.06,167.52
2016,9,29,10,15,74.0,305.5,4.8,17.0,356.5,237.19,184.46
2016,9,29,10,30,85.0,323.0,4.9,17.0,383.0,261.04,203.21
2016,9,29,10,45,127.5,339.0,5.05,17.5,432.5,290.61,225.48
2016,9,29,11,0,170.0,355.0,5.2,18.0,482.0,331.33,257.05
2016,9,29,11,15,190.0,360.0,5.3,18.0,503.5,360.01,280.37
2016,9,29,11,30,210.0,365.0,5.4,18.0,525.0,390.56,305.27
2016,9,29,11,45,212.5,365.0,5.55,18.0,527.5,409.99,321.65
2016,9,29,12,0,215.0,365.0,5.7,18.0,530.0,429.09,337.68
2016,9,29,12,15,224.5,363.0,5.8,18.0,534.5,450.43,355.36
2016,9,29,12,30,234.0,361.0,5.9,18.0,539.0,471.86,373.08
2016,9,29,12,45,320.5,333.5,6.0,18.0,573.0,532.57,422.32
2016,9,29,13,0,407.0,306.0,6.1,18.0,607.0,589.68,468.87
2016,9,29,13,15,375.0,305.5,6.2,18.0,577.0,586.04,466.82
2016,9,29,13,30,343.0,305.0,6.3,18.0,547.0,579.17,462.31
2016,9,29,13,45,343.0,292.0,6.45,18.0,526.0,582.62,466.61
2016,9,29,14,0,343.0,279.0,6.6,18.0,505.0,584.2,469.46
2016,9,29,14,15,316.0,268.5,6.65,18.0,468.0,563.56,454.35
2016,9,29,14,30,289.0,258.0,6.7,18.0,431.0,540.46,437.25
2016,9,29,14,45,329.5,231.0,6.8,18.0,415.5,555.68,452.07
2016,9,29,15,0,370.0,204.0,6.9,18.0,400.0,569.01,465.46
2016,9,29,15,15,562.0,143.5,6.95,17.5,412.0,695.73,571.27
2016,9,29,15,30,754.0,83.0,7.0,17.0,424.0,801.4,655.77
2016,9,29,15,45,720.5,79.0,7.1,17.0,375.0,766.14,630.15
2016,9,29,16,0,687.0,75.0,7.2,17.0,326.0,734.36,607.13
2016,9,29,16,15,641.0,69.5,7.2,16.5,276.0,682.19,567.87
2016,9,29,16,30,595.0,64.0,7.2,16.0,226.0,628.62,525.77
2016,9,29,16,45,519.5,56.5,7.2,15.5,176.0,546.97,458.52
2016,9,29,17,0,444.0,49.0,7.2,15.0,126.0,466.12,388.64
2016,9,29,17,15,329.0,37.0,7.05,14.5,83.5,351.4,285.71
2016,9,29,17,30,214.0,25.0,6.9,14.0,41.0,231.31,122.88
2016,9,29,17,45,107.0,12.5,6.75,14.0,20.5,87.62,0.0
2016,9,29,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.0,13.0,5.2,13.0,21.0,11.1,0.0
2016,9,30,6,30,220.0,26.0,5.3,13.0,42.0,21.58,8.24
2016,9,30,6,45,333.0,38.0,5.4,13.0,85.0,31.06,21.12
2016,9,30,7,0,446.0,50.0,5.5,13.0,128.0,40.38,30.11
2016,9,30,7,15,516.5,58.0,5.5,13.0,177.5,45.96,35.5
2016,9,30,7,30,587.0,66.0,5.5,13.0,227.0,51.5,40.65
2016,9,30,7,45,388.0,106.0,5.55,13.5,221.5,76.23,62.67
2016,9,30,8,0,189.0,146.0,5.6,14.0,216.0,105.74,88.56
2016,9,30,8,15,191.5,168.0,5.6,14.0,247.0,119.64,100.55
2016,9,30,8,30,194.0,190.0,5.6,14.0,278.0,133.07,112.01
2016,9,30,8,45,494.5,141.0,5.65,14.5,396.0,95.44,78.63
2016,9,30,9,0,795.0,92.0,5.7,15.0,514.0,71.36,57.23
2016,9,30,9,15,811.5,95.0,5.75,15.0,554.0,72.56,58.13
2016,9,30,9,30,828.0,98.0,5.8,15.0,594.0,73.76,59.02
2016,9,30,9,45,846.0,97.5,5.9,15.5,629.0,122.31,69.16
2016,9,30,10,0,864.0,97.0,6.0,16.0,664.0,185.69,110.16
2016,9,30,10,15,872.5,98.5,6.05,16.0,691.5,241.59,155.29
2016,9,30,10,30,881.0,100.0,6.1,16.0,719.0,297.7,205.13
2016,9,30,10,45,887.0,101.0,6.15,16.0,739.0,352.68,255.73
2016,9,30,11,0,893.0,102.0,6.2,16.0,759.0,407.15,305.95
2016,9,30,11,15,896.5,102.5,6.25,16.0,771.0,459.45,353.8
2016,9,30,11,30,900.0,103.0,6.3,16.0,783.0,510.51,399.67
2016,9,30,11,45,901.5,103.0,6.35,16.5,787.0,558.67,441.42
2016,9,30,12,0,903.0,103.0,6.4,17.0,791.0,604.96,480.57
2016,9,30,12,15,902.0,102.5,6.45,17.0,786.5,647.22,516.64
2016,9,30,12,30,901.0,102.0,6.5,17.0,782.0,687.0,550.1
2016,9,30,12,45,896.5,102.0,6.55,17.0,769.5,722.19,579.51
2016,9,30,13,0,892.0,102.0,6.6,17.0,757.0,754.37,606.06
2016,9,30,13,15,886.0,101.0,6.6,17.0,736.5,781.29,626.91
2016,9,30,13,30,880.0,100.0,6.6,17.0,716.0,804.85,645.34
2016,9,30,13,45,873.0,97.5,6.65,17.0,688.5,822.62,659.73
2016,9,30,14,0,866.0,95.0,6.7,17.0,661.0,836.81,671.63
2016,9,30,14,15,853.5,93.0,6.7,16.5,626.5,843.31,679.06
2016,9,30,14,30,841.0,91.0,6.7,16.0,592.0,854.98,690.62
2016,9,30,14,45,826.0,88.0,6.75,16.0,552.0,851.1,689.5
2016,9,30,15,0,811.0,85.0,6.8,16.0,512.0,843.55,685.77
2016,9,30,15,15,788.5,81.5,6.8,16.0,466.5,825.18,673.65
2016,9,30,15,30,766.0,78.0,6.8,16.0,421.0,803.42,658.87
2016,9,30,15,45,735.5,74.0,6.8,16.0,372.5,770.82,635.43
2016,9,30,16,0,705.0,70.0,6.8,16.0,324.0,735.42,609.23
2016,9,30,16,15,659.5,64.5,6.75,15.5,273.5,689.05,574.35
2016,9,30,16,30,614.0,59.0,6.7,15.0,223.0,635.84,532.29
2016,9,30,16,45,543.0,51.5,6.7,15.0,173.5,557.94,467.03
2016,9,30,17,0,472.0,44.0,6.7,15.0,124.0,481.0,399.33
2016,9,30,17,15,355.0,33.0,6.55,14.5,81.0,366.04,295.02
2016,9,30,17,30,238.0,22.0,6.4,14.0,38.0,242.81,99.85
2016,9,30,17,45,119.0,11.0,6.3,14.0,19.0,94.55,0.0
2016,9,30,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.5,3.3,13.5,20.5,10.67,0.0
2016,10,1,6,30,232.0,25.0,3.3,14.0,41.0,20.78,6.68
2016,10,1,6,45,353.0,36.5,3.35,14.5,85.0,29.91,19.92
2016,10,1,7,0,474.0,48.0,3.4,15.0,129.0,38.9,28.55
2016,10,1,7,15,546.0,55.5,3.5,15.0,179.5,44.19,33.64
2016,10,1,7,30,618.0,63.0,3.6,15.0,230.0,49.46,38.51
2016,10,1,7,45,666.5,68.0,3.7,15.5,281.5,52.56,41.23
2016,10,1,8,0,715.0,73.0,3.8,16.0,333.0,55.67,43.84
2016,10,1,8,15,747.0,77.0,3.75,16.0,382.0,63.07,50.24
2016,10,1,8,30,779.0,81.0,3.7,16.0,431.0,65.43,52.16
2016,10,1,8,45,804.0,83.5,3.7,16.5,477.0,66.56,52.89
2016,10,1,9,0,829.0,86.0,3.7,17.0,523.0,67.72,53.63
2016,10,1,9,15,846.0,88.0,3.7,17.0,563.5,68.42,54.08
2016,10,1,9,30,863.0,90.0,3.7,17.0,604.0,69.13,54.56
2016,10,1,9,45,880.5,89.5,3.7,17.5,640.0,126.57,71.51
2016,10,1,10,0,898.0,89.0,3.7,18.0,676.0,183.16,105.63
2016,10,1,10,15,906.5,90.5,3.75,18.0,703.5,240.82,151.33
2016,10,1,10,30,915.0,92.0,3.8,18.0,731.0,298.66,201.78
2016,10,1,10,45,921.0,93.0,3.85,18.0,751.0,355.33,252.93
2016,10,1,11,0,927.0,94.0,3.9,18.0,771.0,411.43,303.55
2016,10,1,11,15,930.5,94.5,4.0,18.0,783.5,465.3,351.71
2016,10,1,11,30,934.0,95.0,4.1,18.0,796.0,517.86,397.77
2016,10,1,11,45,934.5,95.5,4.2,18.5,800.0,567.35,439.55
2016,10,1,12,0,935.0,96.0,4.3,19.0,804.0,614.81,478.63
2016,10,1,12,15,934.0,95.5,4.45,19.0,799.5,658.25,514.96
2016,10,1,12,30,933.0,95.0,4.6,19.0,795.0,699.1,548.73
2016,10,1,12,45,930.0,94.5,4.85,19.0,782.5,735.84,579.4
2016,10,1,13,0,927.0,94.0,5.1,19.0,770.0,769.54,607.07
2016,10,1,13,15,921.5,93.0,5.25,19.0,749.5,797.69,628.92
2016,10,1,13,30,916.0,92.0,5.4,19.0,729.0,822.4,648.41
2016,10,1,13,45,907.0,91.0,5.55,19.0,701.0,840.78,663.46
2016,10,1,14,0,898.0,90.0,5.7,19.0,673.0,855.47,676.02
2016,10,1,14,15,886.5,88.0,5.75,18.5,638.0,863.23,684.53
2016,10,1,14,30,875.0,86.0,5.8,18.0,603.0,867.22,690.51
2016,10,1,14,45,858.5,84.0,5.9,18.0,562.0,872.12,696.3
2016,10,1,15,0,842.0,82.0,6.0,18.0,521.0,864.63,693.01
2016,10,1,15,15,819.5,79.0,6.05,18.0,475.0,846.94,681.95
2016,10,1,15,30,797.0,76.0,6.1,18.0,429.0,825.78,668.21
2016,10,1,15,45,765.0,72.0,6.15,18.0,379.0,791.76,644.38
2016,10,1,16,0,733.0,68.0,6.2,18.0,329.0,754.86,617.7
2016,10,1,16,15,686.0,63.0,6.2,17.5,277.5,701.29,577.92
2016,10,1,16,30,639.0,58.0,6.2,17.0,226.0,653.41,540.69
2016,10,1,16,45,563.5,51.0,6.2,16.5,175.0,572.25,474.37
2016,10,1,17,0,488.0,44.0,6.2,16.0,124.0,492.04,405.11
2016,10,1,17,15,360.0,33.0,6.1,15.5,80.0,368.58,292.93
2016,10,1,17,30,232.0,22.0,6.0,15.0,36.0,233.98,54.29
2016,10,1,17,45,116.0,11.0,5.95,15.0,18.0,92.0,0.0
2016,10,1,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,13.5,19.5,10.24,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,39.0,19.96,4.98
2016,10,2,6,45,353.0,35.0,3.5,14.5,82.5,28.67,18.77
2016,10,2,7,0,474.0,46.0,3.5,15.0,126.0,37.29,27.09
2016,10,2,7,15,545.0,53.0,3.45,15.0,175.5,42.22,31.88
2016,10,2,7,30,616.0,60.0,3.4,15.0,225.0,47.16,36.47
2016,10,2,7,45,394.0,102.0,3.35,15.5,216.0,73.68,59.92
2016,10,2,8,0,172.0,144.0,3.3,16.0,207.0,104.19,86.47
2016,10,2,8,15,166.0,166.5,3.3,16.0,233.5,118.29,98.5
2016,10,2,8,30,160.0,189.0,3.3,16.0,260.0,131.89,109.98
2016,10,2,8,45,487.0,136.0,3.3,16.0,385.0,92.44,75.51
2016,10,2,9,0,814.0,83.0,3.3,16.0,510.0,65.47,51.87
2016,10,2,9,15,829.5,85.5,3.35,16.0,549.0,66.54,52.68
2016,10,2,9,30,845.0,88.0,3.4,16.0,588.0,67.6,53.46
2016,10,2,9,45,859.5,88.0,3.5,16.5,622.0,122.6,69.76
2016,10,2,10,0,874.0,88.0,3.6,17.0,656.0,177.81,102.9
2016,10,2,10,15,882.5,89.5,3.7,17.0,682.5,234.01,147.43
2016,10,2,10,30,891.0,91.0,3.8,17.0,709.0,290.4,196.77
2016,10,2,10,45,577.0,214.0,3.9,17.0,619.0,331.38,244.58
2016,10,2,11,0,263.0,337.0,4.0,17.0,529.0,348.23,268.31
2016,10,2,11,15,584.5,216.5,4.1,17.0,651.0,413.58,317.4
2016,10,2,11,30,906.0,96.0,4.2,17.0,773.0,503.89,389.16
2016,10,2,11,45,907.5,96.5,4.3,17.0,777.0,552.48,431.19
2016,10,2,12,0,909.0,97.0,4.4,17.0,781.0,599.19,470.98
2016,10,2,12,15,489.5,218.0,4.5,17.0,586.0,497.35,393.91
2016,10,2,12,30,70.0,339.0,4.6,17.0,391.0,338.66,267.22
2016,10,2,12,45,46.0,305.0,4.75,17.0,339.0,299.53,237.11
2016,10,2,13,0,22.0,271.0,4.9,17.0,287.0,247.45,195.88
2016,10,2,13,15,455.5,184.0,5.05,17.0,498.5,539.26,435.17
2016,10,2,13,30,889.0,97.0,5.2,17.0,710.0,804.16,640.56
2016,10,2,13,45,881.5,95.5,5.4,17.0,683.0,822.62,654.75
2016,10,2,14,0,874.0,94.0,5.6,17.0,656.0,837.52,667.81
2016,10,2,14,15,862.0,92.0,5.7,17.0,621.5,844.49,674.71
2016,10,2,14,30,850.0,90.0,5.8,17.0,587.0,856.51,685.58
2016,10,2,14,45,831.5,88.0,5.95,17.0,546.5,850.82,683.66
2016,10,2,15,0,813.0,86.0,6.1,17.0,506.0,841.4,679.1
2016,10,2,15,15,789.5,83.0,6.1,16.5,460.5,822.78,668.21
2016,10,2,15,30,766.0,80.0,6.1,16.0,415.0,800.76,654.6
2016,10,2,15,45,728.0,77.0,6.15,16.0,365.5,762.82,627.32
2016,10,2,16,0,690.0,74.0,6.2,16.0,316.0,728.72,602.33
2016,10,2,16,15,640.5,68.0,6.2,15.5,265.0,673.17,560.25
2016,10,2,16,30,591.0,62.0,6.2,15.0,214.0,616.32,515.16
2016,10,2,16,45,506.0,54.5,6.2,15.0,164.0,527.63,440.83
2016,10,2,17,0,421.0,47.0,6.2,15.0,114.0,439.98,363.99
2016,10,2,17,15,291.5,34.5,6.15,15.0,72.5,315.58,248.72
2016,10,2,17,30,162.0,22.0,6.1,15.0,31.0,179.75,0.0
2016,10,2,17,45,81.0,11.0,6.05,15.0,15.5,66.8,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,2.0,13.5,8.5,7.26,0.0
2016,10,3,6,30,0.0,17.0,2.0,14.0,17.0,14.03,0.76
2016,10,3,6,45,0.5,36.0,2.05,14.5,36.5,28.99,18.97
2016,10,3,7,0,1.0,55.0,2.1,15.0,56.0,43.67,32.64
2016,10,3,7,15,11.0,75.5,2.1,15.0,78.5,59.29,46.92
2016,10,3,7,30,21.0,96.0,2.1,15.0,101.0,73.01,59.33
2016,10,3,7,45,27.5,115.5,2.1,15.0,124.5,86.88,71.63
2016,10,3,8,0,34.0,135.0,2.1,15.0,148.0,100.48,83.48
2016,10,3,8,15,17.0,131.0,2.1,15.0,137.5,102.81,85.32
2016,10,3,8,30,0.0,127.0,2.1,15.0,127.0,100.93,83.44
2016,10,3,8,45,0.0,132.0,2.15,15.5,132.0,105.26,86.8
2016,10,3,9,0,0.0,137.0,2.2,16.0,137.0,109.48,90.02
2016,10,3,9,15,15.0,183.0,2.2,16.0,192.0,142.19,117.77
2016,10,3,9,30,30.0,229.0,2.2,16.0,247.0,162.71,134.81
2016,10,3,9,45,48.5,256.0,2.2,16.5,287.0,184.98,144.79
2016,10,3,10,0,67.0,283.0,2.2,17.0,327.0,211.34,163.77
2016,10,3,10,15,84.5,301.5,2.25,17.0,359.0,235.41,181.71
2016,10,3,10,30,102.0,320.0,2.3,17.0,391.0,261.99,202.12
2016,10,3,10,45,54.0,261.0,2.4,17.0,299.0,218.68,170.09
2016,10,3,11,0,6.0,202.0,2.5,17.0,207.0,166.52,130.08
2016,10,3,11,15,13.5,239.0,2.55,17.0,249.5,199.85,156.63
2016,10,3,11,30,21.0,276.0,2.6,17.0,292.0,234.6,184.0
2016,10,3,11,45,38.5,303.0,2.7,17.0,332.5,269.16,211.19
2016,10,3,12,0,56.0,330.0,2.8,17.0,373.0,307.05,240.99
2016,10,3,12,15,136.0,341.5,2.8,17.0,443.5,377.85,296.75
2016,10,3,12,30,216.0,353.0,2.8,17.0,514.0,451.75,354.45
2016,10,3,12,45,150.5,342.5,2.85,17.0,453.5,413.63,325.1
2016,10,3,13,0,85.0,332.0,2.9,17.0,393.0,358.92,282.76
2016,10,3,13,15,129.5,327.5,2.95,17.0,418.0,408.36,322.61
2016,10,3,13,30,174.0,323.0,3.0,17.0,443.0,449.37,355.61
2016,10,3,13,45,108.5,293.5,3.05,17.0,367.5,363.53,288.94
2016,10,3,14,0,43.0,264.0,3.1,17.0,292.0,286.45,227.76
2016,10,3,14,15,21.5,210.0,3.1,17.0,224.0,203.26,161.69
2016,10,3,14,30,0.0,156.0,3.1,17.0,156.0,135.01,106.14
2016,10,3,14,45,2.0,161.0,3.15,17.0,162.0,142.99,113.14
2016,10,3,15,0,4.0,166.0,3.2,17.0,168.0,151.92,120.84
2016,10,3,15,15,2.0,111.0,3.25,17.0,112.0,97.06,75.84
2016,10,3,15,30,0.0,56.0,3.3,17.0,56.0,46.37,33.58
2016,10,3,15,45,318.0,66.0,3.35,17.0,176.0,380.1,318.69
2016,10,3,16,0,636.0,76.0,3.4,17.0,296.0,682.37,556.1
2016,10,3,16,15,585.5,70.0,3.4,16.5,247.0,626.74,512.75
2016,10,3,16,30,535.0,64.0,3.4,16.0,198.0,569.93,468.76
2016,10,3,16,45,449.0,56.0,3.45,16.0,150.5,480.93,396.02
2016,10,3,17,0,363.0,48.0,3.5,16.0,103.0,392.91,320.59
2016,10,3,17,15,239.0,34.0,3.45,16.0,64.5,274.03,210.0
2016,10,3,17,30,115.0,20.0,3.4,16.0,26.0,139.1,0.0
2016,10,3,17,45,57.5,10.0,3.4,16.0,13.0,49.1,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.0,4.7,15.0,15.5,10.24,0.0
2016,10,4,6,30,119.0,24.0,4.7,15.0,31.0,18.6,1.03
2016,10,4,6,45,220.5,40.5,4.7,15.0,70.5,31.13,20.55
2016,10,4,7,0,322.0,57.0,4.7,15.0,110.0,43.43,32.36
2016,10,4,7,15,187.5,79.0,4.7,15.0,112.5,58.97,46.6
2016,10,4,7,30,53.0,101.0,4.7,15.0,115.0,76.15,62.11
2016,10,4,7,45,66.5,121.0,4.75,15.5,142.5,90.36,74.62
2016,10,4,8,0,80.0,141.0,4.8,16.0,170.0,104.32,86.64
2016,10,4,8,15,183.5,156.5,4.75,16.0,234.5,112.62,93.7
2016,10,4,8,30,287.0,172.0,4.7,16.0,299.0,118.73,98.75
2016,10,4,8,45,308.0,188.5,4.7,16.0,337.0,128.29,106.74
2016,10,4,9,0,329.0,205.0,4.7,16.0,375.0,137.52,114.38
2016,10,4,9,15,343.0,220.0,4.6,16.0,409.5,145.49,120.89
2016,10,4,9,30,357.0,235.0,4.5,16.0,444.0,153.2,127.16
2016,10,4,9,45,362.0,249.5,4.45,16.5,471.5,183.74,135.27
2016,10,4,10,0,367.0,264.0,4.4,17.0,499.0,221.36,159.84
2016,10,4,10,15,613.5,187.5,4.35,17.0,600.0,238.91,162.79
2016,10,4,10,30,860.0,111.0,4.3,17.0,701.0,288.6,196.39
2016,10,4,10,45,870.0,110.5,4.25,17.5,722.0,343.53,245.4
2016,10,4,11,0,880.0,110.0,4.2,18.0,743.0,401.69,296.73
2016,10,4,11,15,884.5,110.5,4.4,18.0,755.0,453.69,343.54
2016,10,4,11,30,889.0,111.0,4.6,18.0,767.0,504.56,388.62
2016,10,4,11,45,896.0,108.5,4.8,18.0,772.5,552.85,430.82
2016,10,4,12,0,903.0,106.0,5.0,18.0,778.0,599.65,471.07
2016,10,4,12,15,902.5,105.5,5.25,18.0,773.5,642.05,507.38
2016,10,4,12,30,902.0,105.0,5.5,18.0,769.0,681.98,541.24
2016,10,4,12,45,903.5,102.0,5.75,18.0,757.5,718.28,572.0
2016,10,4,13,0,905.0,99.0,6.0,18.0,746.0,751.79,600.38
2016,10,4,13,15,899.5,98.0,6.15,18.0,725.5,779.19,622.11
2016,10,4,13,30,894.0,97.0,6.3,18.0,705.0,803.22,641.35
2016,10,4,13,45,887.0,94.5,6.5,18.0,677.5,821.03,656.32
2016,10,4,14,0,880.0,92.0,6.7,18.0,650.0,835.23,668.79
2016,10,4,14,15,867.5,90.0,6.75,18.0,615.0,841.77,675.15
2016,10,4,14,30,855.0,88.0,6.8,18.0,580.0,853.17,685.38
2016,10,4,14,45,839.5,85.0,6.9,18.0,539.5,848.85,684.13
2016,10,4,15,0,824.0,82.0,7.0,18.0,499.0,840.81,680.22
2016,10,4,15,15,800.5,79.0,7.0,17.5,453.5,822.21,669.22
2016,10,4,15,30,777.0,76.0,7.0,17.0,408.0,800.19,655.45
2016,10,4,15,45,744.5,71.5,7.05,17.0,359.0,765.31,630.23
2016,10,4,16,0,712.0,67.0,7.1,17.0,310.0,727.65,602.09
2016,10,4,16,15,662.5,62.0,7.0,16.5,259.0,679.1,564.84
2016,10,4,16,30,613.0,57.0,6.9,16.0,208.0,623.72,520.16
2016,10,4,16,45,532.5,49.5,6.85,16.0,158.0,539.04,448.36
2016,10,4,17,0,452.0,42.0,6.8,16.0,108.0,455.56,373.86
2016,10,4,17,15,312.5,30.0,6.65,15.5,67.0,325.07,247.12
2016,10,4,17,30,173.0,18.0,6.5,15.0,26.0,175.88,0.0
2016,10,4,17,45,86.5,9.0,6.35,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,5.2,13.0,16.5,9.39,0.0
2016,10,5,6,30,193.0,22.0,5.2,13.0,33.0,18.32,0.0
2016,10,5,6,45,327.0,33.5,5.25,13.5,76.0,27.53,17.52
2016,10,5,7,0,461.0,45.0,5.3,14.0,119.0,36.64,26.5
2016,10,5,7,15,538.0,53.0,5.25,14.5,169.0,42.43,32.04
2016,10,5,7,30,615.0,61.0,5.2,15.0,219.0,48.18,37.33
2016,10,5,7,45,668.5,65.5,5.2,15.5,271.0,50.99,39.82
2016,10,5,8,0,722.0,70.0,5.2,16.0,323.0,58.67,46.51
2016,10,5,8,15,755.0,74.0,5.05,16.0,372.0,61.15,48.6
2016,10,5,8,30,788.0,78.0,4.9,16.0,421.0,63.62,50.64
2016,10,5,8,45,814.5,80.0,4.8,16.5,467.0,64.51,51.15
2016,10,5,9,0,841.0,82.0,4.7,17.0,513.0,65.44,51.71
2016,10,5,9,15,857.5,84.5,4.55,17.0,553.5,66.59,52.56
2016,10,5,9,30,874.0,87.0,4.4,17.0,594.0,76.72,61.19
2016,10,5,9,45,890.0,87.0,4.3,17.5,629.5,119.17,67.7
2016,10,5,10,0,906.0,87.0,4.2,18.0,665.0,176.19,100.45
2016,10,5,10,15,914.5,88.5,4.15,18.0,692.5,234.09,145.53
2016,10,5,10,30,923.0,90.0,4.1,18.0,720.0,292.15,195.87
2016,10,5,10,45,930.5,90.0,4.05,18.5,740.5,348.69,246.4
2016,10,5,11,0,938.0,90.0,4.0,19.0,761.0,404.75,296.4
2016,10,5,11,15,941.5,90.5,4.1,19.0,773.0,458.87,344.83
2016,10,5,11,30,945.0,91.0,4.2,19.0,785.0,511.63,391.15
2016,10,5,11,45,947.0,90.5,4.35,19.0,788.5,561.21,434.14
2016,10,5,12,0,949.0,90.0,4.5,19.0,792.0,608.8,474.7
2016,10,5,12,15,948.0,90.0,4.7,19.0,787.5,652.88,511.97
2016,10,5,12,30,947.0,90.0,4.9,19.0,783.0,694.36,546.66
2016,10,5,12,45,940.0,91.5,5.15,19.0,769.0,730.49,577.03
2016,10,5,13,0,933.0,93.0,5.4,19.0,755.0,763.35,604.61
2016,10,5,13,15,926.5,92.0,5.6,19.0,734.0,790.67,626.18
2016,10,5,13,30,920.0,91.0,5.8,19.0,713.0,814.49,645.34
2016,10,5,13,45,910.5,90.0,6.0,19.0,684.0,832.35,660.3
2016,10,5,14,0,901.0,89.0,6.2,19.0,655.0,846.5,672.72
2016,10,5,14,15,888.0,87.0,6.35,18.5,619.5,852.88,680.7
2016,10,5,14,30,875.0,85.0,6.5,18.0,584.0,855.46,686.07
2016,10,5,14,45,855.0,83.0,6.7,18.0,542.0,857.06,689.76
2016,10,5,15,0,835.0,81.0,6.9,18.0,500.0,846.41,684.3
2016,10,5,15,15,810.5,78.0,6.95,18.0,453.5,826.97,671.6
2016,10,5,15,30,786.0,75.0,7.0,18.0,407.0,804.08,656.11
2016,10,5,15,45,746.5,72.0,7.1,18.0,356.5,765.0,627.87
2016,10,5,16,0,707.0,69.0,7.2,18.0,306.0,729.32,601.43
2016,10,5,16,15,654.5,63.5,7.15,17.5,254.5,672.13,557.46
2016,10,5,16,30,602.0,58.0,7.1,17.0,203.0,613.75,510.38
2016,10,5,16,45,514.0,50.0,7.1,16.5,153.0,522.75,434.24
2016,10,5,17,0,426.0,42.0,7.1,16.0,103.0,433.24,355.17
2016,10,5,17,15,282.0,29.5,7.0,15.5,63.0,300.14,221.81
2016,10,5,17,30,138.0,17.0,6.9,15.0,23.0,114.81,0.0
2016,10,5,17,45,69.0,8.5,6.8,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,6,15,94.5,10.0,1.65,13.5,15.5,8.54,0.0
2016,10,6,6,30,189.0,20.0,1.7,14.0,31.0,16.57,0.0
2016,10,6,6,45,322.0,31.5,1.8,14.5,72.5,25.83,15.91
2016,10,6,7,0,455.0,43.0,1.9,15.0,114.0,34.98,24.94
2016,10,6,7,15,531.0,51.0,1.95,15.0,163.5,40.82,30.57
2016,10,6,7,30,607.0,59.0,2.0,15.0,213.0,46.62,35.96
2016,10,6,7,45,658.5,63.5,2.15,15.5,263.5,49.46,38.49
2016,10,6,8,0,710.0,68.0,2.3,16.0,314.0,57.0,45.05
2016,10,6,8,15,743.0,72.0,2.35,16.0,362.5,59.53,47.18
2016,10,6,8,30,776.0,76.0,2.4,16.0,411.0,62.04,49.25
2016,10,6,8,45,801.5,78.5,2.45,16.5,456.5,63.31,50.12
2016,10,6,9,0,827.0,81.0,2.5,17.0,502.0,64.6,50.99
2016,10,6,9,15,843.5,83.5,2.5,17.5,542.0,65.77,51.75
2016,10,6,9,30,860.0,86.0,2.5,18.0,582.0,75.87,60.21
2016,10,6,9,45,880.5,84.0,2.55,18.5,617.5,114.95,64.87
2016,10,6,10,0,901.0,82.0,2.6,19.0,653.0,170.43,95.65
2016,10,6,10,15,909.0,83.5,2.6,19.0,680.0,227.78,139.73
2016,10,6,10,30,917.0,85.0,2.6,19.0,707.0,285.22,189.02
2016,10,6,10,45,921.5,86.0,2.6,19.5,726.0,341.13,238.56
2016,10,6,11,0,926.0,87.0,2.6,20.0,745.0,396.27,287.3
2016,10,6,11,15,929.0,87.5,2.6,20.0,756.5,449.41,334.16
2016,10,6,11,30,932.0,88.0,2.6,20.0,768.0,501.17,378.81
2016,10,6,11,45,933.0,88.0,2.65,20.5,771.5,549.89,419.32
2016,10,6,12,0,934.0,88.0,2.7,21.0,775.0,596.58,457.11
2016,10,6,12,15,933.0,88.0,2.8,21.0,770.0,639.88,492.46
2016,10,6,12,30,932.0,88.0,2.9,21.0,765.0,680.61,525.22
2016,10,6,12,45,928.5,87.5,3.05,21.0,752.0,716.44,554.11
2016,10,6,13,0,925.0,87.0,3.2,21.0,739.0,749.2,580.35
2016,10,6,13,15,919.0,86.0,3.35,21.0,718.5,776.4,600.87
2016,10,6,13,30,913.0,85.0,3.5,21.0,698.0,800.14,619.09
2016,10,6,13,45,904.0,84.0,3.65,21.0,669.5,818.0,633.3
2016,10,6,14,0,895.0,83.0,3.8,21.0,641.0,832.19,645.11
2016,10,6,14,15,883.0,81.0,3.95,20.5,606.0,839.08,653.16
2016,10,6,14,30,871.0,79.0,4.1,20.0,571.0,842.21,658.76
2016,10,6,14,45,853.5,77.0,4.25,20.0,530.0,836.98,657.24
2016,10,6,15,0,836.0,75.0,4.4,20.0,489.0,836.96,659.69
2016,10,6,15,15,813.0,72.0,4.55,20.0,443.5,818.76,649.17
2016,10,6,15,30,790.0,69.0,4.7,20.0,398.0,797.18,635.97
2016,10,6,15,45,755.0,65.5,4.85,20.0,348.5,761.48,611.73
2016,10,6,16,0,720.0,62.0,5.0,20.0,299.0,723.05,584.5
2016,10,6,16,15,670.5,56.5,5.2,19.5,248.5,667.56,543.95
2016,10,6,16,30,621.0,51.0,5.4,19.0,198.0,617.52,505.12
2016,10,6,16,45,538.0,44.0,5.65,18.5,149.0,532.16,435.36
2016,10,6,17,0,455.0,37.0,5.9,18.0,100.0,448.54,362.01
2016,10,6,17,15,311.0,25.5,5.95,17.5,60.0,314.97,221.62
2016,10,6,17,30,167.0,14.0,6.0,17.0,20.0,132.71,0.0
2016,10,6,17,45,83.5,7.0,6.1,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,2.25,14.0,15.0,12.8,0.0
2016,10,7,6,30,0.0,30.0,2.3,14.0,30.0,22.65,0.0
2016,10,7,6,45,235.5,35.5,2.35,14.5,71.5,27.46,17.06
2016,10,7,7,0,471.0,41.0,2.4,15.0,113.0,33.43,23.53
2016,10,7,7,15,545.0,48.0,2.35,15.0,161.5,38.52,28.51
2016,10,7,7,30,619.0,55.0,2.3,15.0,210.0,43.62,33.28
2016,10,7,7,45,667.0,60.0,2.25,15.5,260.0,51.1,39.94
2016,10,7,8,0,715.0,65.0,2.2,16.0,310.0,54.69,43.02
2016,10,7,8,15,747.0,69.0,2.05,16.5,358.5,57.3,45.13
2016,10,7,8,30,779.0,73.0,1.9,17.0,407.0,59.87,47.18
2016,10,7,8,45,802.0,75.5,1.75,17.5,451.5,61.2,48.09
2016,10,7,9,0,825.0,78.0,1.6,18.0,496.0,62.52,49.0
2016,10,7,9,15,841.5,80.5,1.55,18.5,535.5,63.75,49.82
2016,10,7,9,30,858.0,83.0,1.5,19.0,575.0,73.92,58.31
2016,10,7,9,45,861.5,88.5,1.5,19.5,606.5,115.14,65.91
2016,10,7,10,0,865.0,94.0,1.5,20.0,638.0,172.66,98.53
2016,10,7,10,15,873.5,95.5,1.5,20.5,664.5,228.25,140.22
2016,10,7,10,30,882.0,97.0,1.5,21.0,691.0,284.01,186.82
2016,10,7,10,45,886.0,99.0,1.55,22.0,710.0,338.8,233.94
2016,10,7,11,0,890.0,101.0,1.6,23.0,729.0,392.85,280.14
2016,10,7,11,15,893.0,101.5,1.6,23.0,740.5,444.38,324.46
2016,10,7,11,30,896.0,102.0,1.6,23.0,752.0,494.58,366.65
2016,10,7,11,45,769.0,156.5,1.6,23.5,716.5,523.59,391.52
2016,10,7,12,0,642.0,211.0,1.6,24.0,681.0,543.06,407.46
2016,10,7,12,15,632.5,213.0,1.65,24.0,673.0,574.95,432.87
2016,10,7,12,30,623.0,215.0,1.7,24.0,665.0,604.31,455.85
2016,10,7,12,45,613.0,214.5,1.75,24.5,650.5,628.51,473.92
2016,10,7,13,0,603.0,214.0,1.8,25.0,636.0,649.87,489.68
2016,10,7,13,15,723.0,163.0,1.9,25.0,654.5,716.38,540.27
2016,10,7,13,30,843.0,112.0,2.0,25.0,673.0,779.14,586.66
2016,10,7,13,45,737.0,138.5,2.15,25.0,614.5,752.81,569.92
2016,10,7,14,0,631.0,165.0,2.3,25.0,556.0,715.85,545.31
2016,10,7,14,15,547.0,181.0,2.4,24.5,506.0,672.14,516.47
2016,10,7,14,30,463.0,197.0,2.5,24.0,456.0,631.99,489.15
2016,10,7,14,45,440.5,189.5,2.65,24.0,422.0,614.97,478.86
2016,10,7,15,0,418.0,182.0,2.8,24.0,388.0,595.46,466.37
2016,10,7,15,15,532.5,135.5,2.9,23.5,371.5,646.57,509.84
2016,10,7,15,30,647.0,89.0,3.0,23.0,355.0,701.6,552.71
2016,10,7,15,45,582.5,91.5,3.1,22.5,308.5,649.4,516.41
2016,10,7,16,0,518.0,94.0,3.2,22.0,262.0,594.15,477.14
2016,10,7,16,15,499.0,80.5,3.3,21.0,220.0,557.82,451.48
2016,10,7,16,30,480.0,67.0,3.4,20.0,178.0,519.67,422.26
2016,10,7,16,45,390.0,56.0,3.55,19.5,131.5,425.73,345.94
2016,10,7,17,0,300.0,45.0,3.7,19.0,85.0,335.63,268.02
2016,10,7,17,15,150.0,29.5,3.75,18.5,49.5,195.33,126.89
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.5,1.3,16.5,12.5,8.11,0.0
2016,10,8,6,30,123.0,19.0,1.3,17.0,25.0,14.8,0.0
2016,10,8,6,45,252.5,32.5,1.35,17.5,64.5,25.25,14.83
2016,10,8,7,0,382.0,46.0,1.4,18.0,104.0,37.47,26.66
2016,10,8,7,15,463.5,55.5,1.4,18.0,152.0,44.37,33.22
2016,10,8,7,30,545.0,65.0,1.4,18.0,200.0,51.19,39.49
2016,10,8,7,45,598.0,71.5,1.45,18.5,249.5,55.3,43.12
2016,10,8,8,0,651.0,78.0,1.5,19.0,299.0,59.39,46.58
2016,10,8,8,15,687.5,82.5,1.45,19.5,347.0,61.77,48.47
2016,10,8,8,30,724.0,87.0,1.4,20.0,395.0,64.16,50.3
2016,10,8,8,45,750.0,91.0,1.4,20.5,440.0,72.19,56.96
2016,10,8,9,0,776.0,95.0,1.4,21.0,485.0,74.25,58.42
2016,10,8,9,15,794.5,98.0,1.3,21.5,524.5,75.46,59.16
2016,10,8,9,30,813.0,101.0,1.2,22.0,564.0,76.68,59.91
2016,10,8,9,45,861.5,89.5,1.1,22.5,605.5,114.15,64.98
2016,10,8,10,0,910.0,78.0,1.0,23.0,647.0,165.19,89.7
2016,10,8,10,15,918.0,79.0,0.8,23.5,674.0,222.49,131.7
2016,10,8,10,30,926.0,80.0,0.6,24.0,701.0,279.85,178.36
2016,10,8,10,45,930.5,81.5,0.4,24.5,720.0,336.41,225.48
2016,10,8,11,0,935.0,83.0,0.2,25.0,739.0,392.21,271.02
2016,10,8,11,15,938.0,83.5,0.35,25.0,750.5,445.6,316.18
2016,10,8,11,30,941.0,84.0,0.5,25.0,762.0,497.58,359.42
2016,10,8,11,45,941.0,84.5,0.7,25.0,765.0,546.44,399.9
2016,10,8,12,0,941.0,85.0,0.9,25.0,768.0,593.18,438.0
2016,10,8,12,15,939.5,85.0,1.05,25.0,763.0,636.27,472.34
2016,10,8,12,30,938.0,85.0,1.2,25.0,758.0,676.73,504.21
2016,10,8,12,45,933.5,84.5,1.4,25.0,744.5,711.92,532.41
2016,10,8,13,0,929.0,84.0,1.6,25.0,731.0,743.93,558.07
2016,10,8,13,15,923.0,83.0,1.7,24.5,710.0,771.05,578.96
2016,10,8,13,30,917.0,82.0,1.8,24.0,689.0,794.71,597.63
2016,10,8,13,45,907.5,81.0,1.9,24.0,660.5,812.1,611.07
2016,10,8,14,0,898.0,80.0,2.0,24.0,632.0,825.78,622.21
2016,10,8,14,15,885.5,78.5,2.05,23.5,596.5,832.74,629.73
2016,10,8,14,30,873.0,77.0,2.1,23.0,561.0,835.96,634.95
2016,10,8,14,45,855.0,75.0,2.15,23.0,520.0,830.27,632.97
2016,10,8,15,0,837.0,73.0,2.2,23.0,479.0,829.65,634.65
2016,10,8,15,15,813.0,70.0,2.2,22.5,433.0,810.6,624.27
2016,10,8,15,30,789.0,67.0,2.2,22.0,387.0,788.19,611.42
2016,10,8,15,45,754.0,63.0,2.25,22.0,338.0,751.97,587.45
2016,10,8,16,0,719.0,59.0,2.3,22.0,289.0,713.09,560.66
2016,10,8,16,15,667.5,54.0,2.3,21.5,238.5,656.88,520.38
2016,10,8,16,30,616.0,49.0,2.3,21.0,188.0,599.16,476.59
2016,10,8,16,45,531.0,41.5,2.35,20.5,139.5,519.28,412.96
2016,10,8,17,0,446.0,34.0,2.4,20.0,91.0,434.51,339.8
2016,10,8,17,15,296.0,22.5,2.4,19.5,53.0,291.76,174.3
2016,10,8,17,30,146.0,11.0,2.4,19.0,15.0,113.89,0.0
2016,10,8,17,45,73.0,5.5,2.45,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
