Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.5,1.1,15.5,13.0,7.26,0.0
2016,10,9,6,30,190.0,17.0,1.1,16.0,26.0,14.07,0.0
2016,10,9,6,45,322.0,28.5,1.15,16.5,66.5,23.43,13.21
2016,10,9,7,0,454.0,40.0,1.2,17.0,107.0,32.66,22.59
2016,10,9,7,15,531.5,48.0,1.2,17.0,155.5,38.59,28.29
2016,10,9,7,30,609.0,56.0,1.2,17.0,204.0,44.48,33.75
2016,10,9,7,45,657.5,61.5,1.2,17.5,254.0,48.14,37.01
2016,10,9,8,0,706.0,67.0,1.2,18.0,304.0,56.39,44.17
2016,10,9,8,15,739.0,71.0,1.15,18.5,352.0,58.94,46.22
2016,10,9,8,30,772.0,75.0,1.1,19.0,400.0,61.48,48.2
2016,10,9,8,45,795.0,78.5,1.1,19.5,444.5,63.48,49.69
2016,10,9,9,0,818.0,82.0,1.1,20.0,489.0,65.46,51.14
2016,10,9,9,15,835.0,84.5,1.1,20.0,528.5,66.62,51.99
2016,10,9,9,30,852.0,87.0,1.1,20.0,568.0,67.78,52.84
2016,10,9,9,45,866.5,87.5,1.1,20.5,602.0,111.45,63.98
2016,10,9,10,0,881.0,88.0,1.1,21.0,636.0,167.03,93.37
2016,10,9,10,15,889.5,89.5,1.1,21.0,662.5,223.29,135.08
2016,10,9,10,30,898.0,91.0,1.1,21.0,689.0,279.7,182.13
2016,10,9,10,45,902.0,92.5,1.15,21.5,707.5,334.76,229.75
2016,10,9,11,0,906.0,94.0,1.2,22.0,726.0,389.03,276.64
2016,10,9,11,15,908.5,94.5,1.2,22.0,737.0,440.91,321.27
2016,10,9,11,30,911.0,95.0,1.2,22.0,748.0,491.37,363.66
2016,10,9,11,45,910.5,96.0,1.25,22.0,750.5,539.17,403.16
2016,10,9,12,0,910.0,97.0,1.3,22.0,753.0,584.89,440.1
2016,10,9,12,15,908.5,96.5,1.35,22.0,748.0,626.43,473.15
2016,10,9,12,30,907.0,96.0,1.4,22.0,743.0,665.39,503.66
2016,10,9,12,45,902.0,96.0,1.45,22.0,729.0,699.79,530.36
2016,10,9,13,0,897.0,96.0,1.5,22.0,715.0,731.11,554.51
2016,10,9,13,15,890.0,95.0,1.55,21.5,694.0,756.78,574.79
2016,10,9,13,30,883.0,94.0,1.6,21.0,673.0,779.03,592.24
2016,10,9,13,45,872.5,92.5,1.65,21.0,644.5,794.55,604.1
2016,10,9,14,0,862.0,91.0,1.7,21.0,616.0,806.42,613.69
2016,10,9,14,15,848.5,89.0,1.75,21.0,581.0,819.59,624.37
2016,10,9,14,30,835.0,87.0,1.8,21.0,546.0,821.53,627.46
2016,10,9,14,45,456.0,145.0,1.85,21.0,393.0,574.97,451.74
2016,10,9,15,0,77.0,203.0,1.9,21.0,240.0,274.08,216.96
2016,10,9,15,15,112.5,185.0,1.9,20.5,233.5,306.92,246.17
2016,10,9,15,30,148.0,167.0,1.9,20.0,227.0,321.89,260.2
2016,10,9,15,45,137.5,147.0,1.9,20.0,197.0,293.89,238.45
2016,10,9,16,0,127.0,127.0,1.9,20.0,167.0,265.08,215.71
2016,10,9,16,15,342.5,90.5,1.85,19.5,172.0,433.08,353.75
2016,10,9,16,30,558.0,54.0,1.8,19.0,177.0,563.87,452.69
2016,10,9,16,45,469.5,45.0,1.8,18.5,130.0,473.42,378.78
2016,10,9,17,0,381.0,36.0,1.8,18.0,83.0,385.17,301.99
2016,10,9,17,15,235.0,23.0,1.75,17.5,47.5,242.92,127.18
2016,10,9,17,30,89.0,10.0,1.7,17.0,12.0,71.92,0.0
2016,10,9,17,45,44.5,5.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,2.45,14.0,3.5,2.99,0.0
2016,10,10,6,30,0.0,7.0,2.5,14.0,7.0,5.75,0.0
2016,10,10,6,45,0.0,20.5,2.55,14.5,20.5,16.92,7.86
2016,10,10,7,0,0.0,34.0,2.6,15.0,34.0,28.08,18.75
2016,10,10,7,15,0.0,50.0,2.55,15.0,50.0,40.76,30.4
2016,10,10,7,30,0.0,66.0,2.5,15.0,66.0,53.32,41.83
2016,10,10,7,45,0.0,83.0,2.45,15.5,83.0,66.47,53.52
2016,10,10,8,0,0.0,100.0,2.4,16.0,100.0,79.49,64.87
2016,10,10,8,15,10.0,127.0,2.3,16.0,131.5,99.27,82.06
2016,10,10,8,30,20.0,154.0,2.2,16.0,163.0,118.63,98.63
2016,10,10,8,45,27.5,174.0,2.1,16.5,187.0,127.13,105.45
2016,10,10,9,0,35.0,194.0,2.0,17.0,211.0,140.03,115.95
2016,10,10,9,15,57.5,219.5,1.9,17.0,250.5,155.84,129.01
2016,10,10,9,30,80.0,245.0,1.8,17.0,290.0,171.15,141.52
2016,10,10,9,45,243.0,243.5,1.75,17.5,391.5,169.42,127.42
2016,10,10,10,0,406.0,242.0,1.7,18.0,493.0,207.94,146.84
2016,10,10,10,15,295.0,276.0,1.65,18.0,462.5,240.64,175.99
2016,10,10,10,30,184.0,310.0,1.6,18.0,432.0,266.43,201.27
2016,10,10,10,45,158.5,319.0,1.6,18.0,426.5,282.63,215.66
2016,10,10,11,0,133.0,328.0,1.6,18.0,421.0,296.02,227.61
2016,10,10,11,15,133.0,333.5,1.6,18.0,427.5,314.21,242.44
2016,10,10,11,30,133.0,339.0,1.6,18.0,434.0,332.3,257.05
2016,10,10,11,45,271.5,317.0,1.65,18.5,511.5,399.19,307.96
2016,10,10,12,0,410.0,295.0,1.7,19.0,589.0,476.06,366.36
2016,10,10,12,15,654.0,198.5,1.7,19.0,663.5,570.38,439.0
2016,10,10,12,30,898.0,102.0,1.7,19.0,738.0,663.01,510.29
2016,10,10,12,45,588.0,207.0,1.75,19.0,620.5,600.45,463.43
2016,10,10,13,0,278.0,312.0,1.8,19.0,503.0,495.47,383.93
2016,10,10,13,15,561.0,212.5,1.8,18.5,582.5,634.33,493.52
2016,10,10,13,30,844.0,113.0,1.8,18.0,662.0,773.47,598.41
2016,10,10,13,45,830.0,112.0,1.8,18.0,633.0,786.88,607.35
2016,10,10,14,0,816.0,111.0,1.8,18.0,604.0,796.51,615.05
2016,10,10,14,15,800.5,108.5,1.8,18.0,569.0,799.53,618.31
2016,10,10,14,30,785.0,106.0,1.8,18.0,534.0,798.79,619.15
2016,10,10,14,45,760.5,103.5,1.8,18.0,492.5,791.89,615.8
2016,10,10,15,0,736.0,101.0,1.8,18.0,451.0,777.02,606.92
2016,10,10,15,15,706.5,96.5,1.75,17.5,406.0,752.08,591.49
2016,10,10,15,30,677.0,92.0,1.7,17.0,361.0,724.03,573.57
2016,10,10,15,45,632.0,87.0,1.7,17.0,312.0,679.4,542.28
2016,10,10,16,0,587.0,82.0,1.7,17.0,263.0,632.41,508.23
2016,10,10,16,15,526.5,73.5,1.65,16.5,214.5,566.64,458.94
2016,10,10,16,30,466.0,65.0,1.6,16.0,166.0,499.84,406.4
2016,10,10,16,45,372.5,53.0,1.6,16.0,120.0,403.27,327.04
2016,10,10,17,0,279.0,41.0,1.6,16.0,74.0,312.28,245.68
2016,10,10,17,15,139.5,20.5,1.5,15.5,37.0,162.13,66.61
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,11,6,30,0.0,4.0,1.9,14.0,4.0,3.41,0.0
2016,10,11,6,45,0.0,12.0,1.9,14.5,12.0,9.87,2.09
2016,10,11,7,0,0.0,20.0,1.9,15.0,20.0,16.47,8.66
2016,10,11,7,15,0.0,30.0,1.85,15.0,30.0,24.75,16.27
2016,10,11,7,30,0.0,40.0,1.8,15.0,40.0,33.05,23.86
2016,10,11,7,45,0.0,50.5,1.8,15.0,50.5,41.78,31.74
2016,10,11,8,0,0.0,61.0,1.8,15.0,61.0,50.53,39.52
2016,10,11,8,15,0.0,90.5,1.75,15.0,90.5,73.51,59.78
2016,10,11,8,30,0.0,120.0,1.7,15.0,120.0,95.39,78.79
2016,10,11,8,45,5.5,146.0,1.7,15.5,149.0,114.34,94.82
2016,10,11,9,0,11.0,172.0,1.7,16.0,178.0,132.86,110.26
2016,10,11,9,15,17.5,191.5,1.65,16.0,201.5,146.83,121.83
2016,10,11,9,30,24.0,211.0,1.6,16.0,225.0,160.6,133.14
2016,10,11,9,45,26.5,225.0,1.55,16.0,241.0,172.79,136.2
2016,10,11,10,0,29.0,239.0,1.5,16.0,257.0,178.31,139.72
2016,10,11,10,15,27.0,245.5,1.45,16.0,263.0,195.41,153.14
2016,10,11,10,30,25.0,252.0,1.4,16.0,269.0,203.6,159.54
2016,10,11,10,45,47.0,280.5,1.35,16.5,312.5,228.68,178.23
2016,10,11,11,0,69.0,309.0,1.3,17.0,356.0,263.26,204.43
2016,10,11,11,15,69.5,313.5,1.3,17.0,362.0,275.43,214.12
2016,10,11,11,30,70.0,318.0,1.3,17.0,368.0,287.57,223.86
2016,10,11,11,45,241.0,305.0,1.3,17.0,477.0,374.19,290.32
2016,10,11,12,0,412.0,292.0,1.3,17.0,586.0,473.66,366.03
2016,10,11,12,15,452.5,273.0,1.4,17.0,593.5,512.54,396.67
2016,10,11,12,30,493.0,254.0,1.5,17.0,601.0,548.11,425.34
2016,10,11,12,45,377.5,283.0,1.65,17.0,546.0,515.77,402.24
2016,10,11,13,0,262.0,312.0,1.8,17.0,491.0,483.75,378.51
2016,10,11,13,15,357.0,278.0,1.95,17.0,514.0,535.84,421.13
2016,10,11,13,30,452.0,244.0,2.1,17.0,537.0,604.01,474.82
2016,10,11,13,45,438.0,236.0,2.25,17.0,509.5,603.56,475.91
2016,10,11,14,0,424.0,228.0,2.4,17.0,482.0,600.35,475.41
2016,10,11,14,15,432.0,211.0,2.55,17.0,456.5,603.18,479.97
2016,10,11,14,30,440.0,194.0,2.7,17.0,431.0,603.66,482.77
2016,10,11,14,45,521.0,157.0,2.85,17.0,417.0,640.57,514.73
2016,10,11,15,0,602.0,120.0,3.0,17.0,403.0,683.18,549.61
2016,10,11,15,15,637.5,105.0,3.05,16.5,378.5,701.16,565.47
2016,10,11,15,30,673.0,90.0,3.1,16.0,354.0,715.71,578.9
2016,10,11,15,45,633.0,84.0,3.15,16.0,306.0,674.23,548.69
2016,10,11,16,0,593.0,78.0,3.2,16.0,258.0,630.43,515.95
2016,10,11,16,15,531.0,70.0,3.2,16.0,209.5,564.24,464.03
2016,10,11,16,30,469.0,62.0,3.2,16.0,161.0,497.14,409.02
2016,10,11,16,45,374.5,50.5,3.25,16.0,115.5,400.74,327.85
2016,10,11,17,0,280.0,39.0,3.3,16.0,70.0,309.52,243.54
2016,10,11,17,15,140.0,19.5,3.35,15.5,35.0,158.53,40.84
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.65,13.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.5,13.0,19.0,12.8,0.0
2016,10,12,6,45,230.5,29.5,2.4,13.5,56.5,22.96,12.01
2016,10,12,7,0,364.0,44.0,2.3,14.0,94.0,36.1,25.69
2016,10,12,7,15,447.5,53.5,2.15,14.0,141.0,43.04,32.47
2016,10,12,7,30,531.0,63.0,2.0,14.0,188.0,49.91,38.94
2016,10,12,7,45,590.0,69.0,1.85,14.0,237.5,53.7,42.48
2016,10,12,8,0,649.0,75.0,1.7,14.0,287.0,57.52,45.91
2016,10,12,8,15,337.0,114.5,1.7,14.0,225.5,80.24,65.97
2016,10,12,8,30,25.0,154.0,1.7,14.0,164.0,118.4,99.22
2016,10,12,8,45,74.5,182.5,1.7,14.5,218.0,132.28,110.72
2016,10,12,9,0,124.0,211.0,1.7,15.0,272.0,144.31,120.5
2016,10,12,9,15,229.5,218.0,1.95,15.0,341.0,150.4,125.44
2016,10,12,9,30,335.0,225.0,2.2,15.0,410.0,148.12,123.23
2016,10,12,9,45,587.0,164.0,2.45,15.5,512.0,129.75,89.11
2016,10,12,10,0,839.0,103.0,2.7,16.0,614.0,160.3,92.63
2016,10,12,10,15,597.0,189.0,2.9,16.0,560.5,228.72,155.63
2016,10,12,10,30,355.0,275.0,3.1,16.0,507.0,276.34,205.21
2016,10,12,10,45,299.0,296.0,3.3,16.0,495.5,302.16,229.73
2016,10,12,11,0,243.0,317.0,3.5,16.0,484.0,324.31,250.75
2016,10,12,11,15,137.0,298.5,3.6,16.0,393.0,289.76,227.13
2016,10,12,11,30,31.0,280.0,3.7,16.0,302.0,241.12,190.49
2016,10,12,11,45,42.5,294.5,3.85,16.0,324.5,263.69,208.73
2016,10,12,12,0,54.0,309.0,4.0,16.0,347.0,287.96,228.25
2016,10,12,12,15,136.5,319.0,3.95,16.0,414.5,356.87,283.43
2016,10,12,12,30,219.0,329.0,3.9,16.0,482.0,428.63,340.56
2016,10,12,12,45,312.0,302.0,3.9,16.5,515.5,489.41,388.77
2016,10,12,13,0,405.0,275.0,3.9,17.0,549.0,546.61,434.14
2016,10,12,13,15,485.0,236.5,4.0,17.0,555.0,599.31,476.81
2016,10,12,13,30,565.0,198.0,4.1,17.0,561.0,642.07,512.26
2016,10,12,13,45,513.5,206.5,4.2,17.0,525.0,631.13,504.64
2016,10,12,14,0,462.0,215.0,4.3,17.0,489.0,616.03,494.06
2016,10,12,14,15,502.0,188.5,4.6,17.0,470.5,634.97,512.3
2016,10,12,14,30,542.0,162.0,4.9,17.0,452.0,651.45,528.68
2016,10,12,14,45,665.5,120.5,5.2,17.0,449.0,727.1,590.32
2016,10,12,15,0,789.0,79.0,5.5,17.0,446.0,785.12,636.88
2016,10,12,15,15,761.5,75.5,5.35,16.5,400.5,762.54,621.55
2016,10,12,15,30,734.0,72.0,5.2,16.0,355.0,736.7,603.8
2016,10,12,15,45,698.0,66.5,5.1,16.0,307.5,698.32,574.87
2016,10,12,16,0,662.0,61.0,5.0,16.0,260.0,663.28,547.59
2016,10,12,16,15,604.5,55.0,4.75,15.5,211.0,603.07,499.48
2016,10,12,16,30,547.0,49.0,4.5,15.0,162.0,542.2,448.53
2016,10,12,16,45,451.0,40.5,4.25,15.0,116.0,447.97,367.17
2016,10,12,17,0,355.0,32.0,4.0,15.0,70.0,356.65,279.2
2016,10,12,17,15,177.5,16.0,3.9,14.5,35.0,181.95,7.84
2016,10,12,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,13.0,14.0,11.95,0.0
2016,10,13,6,45,104.5,29.5,2.15,13.5,43.5,23.06,11.6
2016,10,13,7,0,209.0,45.0,2.2,14.0,73.0,34.3,24.06
2016,10,13,7,15,247.0,62.5,2.2,14.0,109.5,46.87,35.82
2016,10,13,7,30,285.0,80.0,2.2,14.0,146.0,59.03,47.01
2016,10,13,7,45,309.5,97.0,2.25,14.5,184.0,70.32,57.12
2016,10,13,8,0,334.0,114.0,2.3,15.0,222.0,81.2,66.64
2016,10,13,8,15,351.0,129.5,2.15,15.0,258.5,90.58,74.79
2016,10,13,8,30,368.0,145.0,2.0,15.0,295.0,99.6,82.49
2016,10,13,8,45,537.0,120.0,1.95,15.5,365.5,84.73,69.14
2016,10,13,9,0,706.0,95.0,1.9,16.0,436.0,67.56,53.87
2016,10,13,9,15,564.0,149.0,1.8,16.0,435.5,100.58,82.39
2016,10,13,9,30,422.0,203.0,1.7,16.0,435.0,129.96,107.32
2016,10,13,9,45,455.5,207.0,1.65,16.5,471.0,149.14,107.88
2016,10,13,10,0,489.0,211.0,1.6,17.0,507.0,188.58,129.13
2016,10,13,10,15,399.5,247.5,1.5,17.0,496.0,237.85,170.02
2016,10,13,10,30,310.0,284.0,1.4,17.0,485.0,271.48,200.92
2016,10,13,10,45,386.0,270.5,1.3,17.5,528.0,308.09,228.2
2016,10,13,11,0,462.0,257.0,1.2,18.0,571.0,350.3,260.78
2016,10,13,11,15,498.5,246.5,1.2,18.0,590.0,388.72,292.5
2016,10,13,11,30,535.0,236.0,1.2,18.0,609.0,429.42,325.84
2016,10,13,11,45,542.5,231.5,1.2,18.0,611.5,462.91,353.64
2016,10,13,12,0,550.0,227.0,1.2,18.0,614.0,495.59,380.33
2016,10,13,12,15,541.5,230.5,1.2,18.0,609.0,525.04,403.98
2016,10,13,12,30,533.0,234.0,1.2,18.0,604.0,552.41,425.62
2016,10,13,12,45,497.5,243.5,1.2,18.5,583.5,565.5,435.39
2016,10,13,13,0,462.0,253.0,1.2,19.0,563.0,574.71,442.08
2016,10,13,13,15,437.5,252.0,1.2,19.0,538.5,578.34,445.7
2016,10,13,13,30,413.0,251.0,1.2,19.0,514.0,578.8,446.93
2016,10,13,13,45,454.5,226.0,1.25,19.0,504.0,603.61,467.5
2016,10,13,14,0,496.0,201.0,1.3,19.0,494.0,627.05,486.95
2016,10,13,14,15,487.5,190.0,1.3,19.0,464.0,623.18,485.45
2016,10,13,14,30,479.0,179.0,1.3,19.0,434.0,616.61,482.25
2016,10,13,14,45,456.0,168.5,1.35,19.0,395.5,595.92,468.91
2016,10,13,15,0,433.0,158.0,1.4,19.0,357.0,572.62,453.53
2016,10,13,15,15,262.0,157.0,1.45,18.5,274.0,415.39,334.45
2016,10,13,15,30,91.0,156.0,1.5,18.0,191.0,243.4,197.29
2016,10,13,15,45,83.0,136.0,1.55,18.0,164.5,217.95,177.72
2016,10,13,16,0,75.0,116.0,1.6,18.0,138.0,191.95,156.58
2016,10,13,16,15,64.0,95.0,1.6,17.5,111.5,161.36,131.24
2016,10,13,16,30,53.0,74.0,1.6,17.0,85.0,129.98,104.53
2016,10,13,16,45,32.5,54.0,1.65,17.0,60.0,91.97,71.23
2016,10,13,17,0,12.0,34.0,1.7,17.0,35.0,52.3,35.44
2016,10,13,17,15,6.0,17.0,1.75,16.5,17.5,22.74,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,6.75,16.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,6.8,16.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,4.5,6.8,16.0,4.5,3.69,0.0
2016,10,14,7,30,0.0,6.0,6.8,16.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,8.0,6.8,16.5,8.0,6.57,0.19
2016,10,14,8,0,0.0,10.0,6.8,17.0,10.0,8.22,1.66
2016,10,14,8,15,0.0,11.5,6.75,17.0,11.5,9.47,2.75
2016,10,14,8,30,0.0,13.0,6.7,17.0,13.0,10.71,3.84
2016,10,14,8,45,0.0,63.0,6.7,17.0,63.0,52.2,40.4
2016,10,14,9,0,0.0,113.0,6.7,17.0,113.0,91.53,74.61
2016,10,14,9,15,0.0,83.5,6.6,17.0,83.5,69.36,55.12
2016,10,14,9,30,0.0,54.0,6.5,17.0,54.0,44.76,33.55
2016,10,14,9,45,0.0,66.0,6.45,17.5,66.0,54.78,40.12
2016,10,14,10,0,0.0,78.0,6.4,18.0,78.0,64.82,48.27
2016,10,14,10,15,0.0,89.5,6.3,18.0,89.5,74.47,56.13
2016,10,14,10,30,0.0,101.0,6.2,18.0,101.0,83.85,63.76
2016,10,14,10,45,0.0,109.0,6.1,18.0,109.0,90.36,69.01
2016,10,14,11,0,0.0,117.0,6.0,18.0,117.0,96.92,74.31
2016,10,14,11,15,0.0,107.0,5.85,18.0,107.0,88.93,67.71
2016,10,14,11,30,0.0,97.0,5.7,18.0,97.0,80.79,61.01
2016,10,14,11,45,0.0,97.5,5.6,18.0,97.5,81.22,61.35
2016,10,14,12,0,0.0,98.0,5.5,18.0,98.0,81.65,61.7
2016,10,14,12,15,0.0,64.0,5.4,18.0,64.0,53.22,38.36
2016,10,14,12,30,0.0,30.0,5.3,18.0,30.0,24.89,14.99
2016,10,14,12,45,0.0,31.0,5.2,18.0,31.0,25.71,15.69
2016,10,14,13,0,0.0,32.0,5.1,18.0,32.0,26.54,16.4
2016,10,14,13,15,0.0,33.5,4.9,18.0,33.5,27.77,17.45
2016,10,14,13,30,0.0,35.0,4.7,18.0,35.0,29.01,18.51
2016,10,14,13,45,0.0,23.0,4.55,18.0,23.0,19.04,10.24
2016,10,14,14,0,0.0,11.0,4.4,18.0,11.0,9.09,1.95
2016,10,14,14,15,0.0,19.0,4.15,18.0,19.0,15.71,7.52
2016,10,14,14,30,0.0,27.0,3.9,18.0,27.0,22.32,13.1
2016,10,14,14,45,0.0,16.5,3.65,18.0,16.5,13.62,5.82
2016,10,14,15,0,0.0,6.0,3.4,18.0,6.0,4.94,0.0
2016,10,14,15,15,54.5,80.5,3.2,17.5,101.0,131.18,106.7
2016,10,14,15,30,109.0,155.0,3.0,17.0,196.0,274.02,225.56
2016,10,14,15,45,100.0,134.5,2.8,17.0,168.0,246.63,202.95
2016,10,14,16,0,91.0,114.0,2.6,17.0,140.0,218.41,179.71
2016,10,14,16,15,77.0,93.0,2.45,17.0,112.5,184.53,151.08
2016,10,14,16,30,63.0,72.0,2.3,17.0,85.0,149.8,121.06
2016,10,14,16,45,38.0,52.0,2.15,17.0,59.5,93.78,72.7
2016,10,14,17,0,13.0,32.0,2.0,17.0,34.0,50.27,33.21
2016,10,14,17,15,6.5,16.0,1.9,17.0,17.0,21.9,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.2,15.0,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.4,15.0,14.0,10.24,0.0
2016,10,15,6,45,230.0,24.5,3.6,15.5,49.5,20.14,8.08
2016,10,15,7,0,373.0,37.0,3.8,16.0,85.0,30.27,20.22
2016,10,15,7,15,458.5,45.5,3.95,16.0,130.5,36.61,26.45
2016,10,15,7,30,544.0,54.0,4.1,16.0,176.0,42.92,32.37
2016,10,15,7,45,595.0,60.5,4.3,16.5,223.0,47.33,36.38
2016,10,15,8,0,646.0,67.0,4.5,17.0,270.0,51.69,40.2
2016,10,15,8,15,323.0,96.0,4.85,17.0,197.5,67.93,54.45
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,98.48,81.06
2016,10,15,8,45,6.0,147.0,5.55,17.5,150.0,114.56,94.64
2016,10,15,9,0,12.0,169.0,5.9,18.0,175.0,130.38,107.84
2016,10,15,9,15,8.5,173.0,6.15,18.0,177.5,134.09,110.75
2016,10,15,9,30,5.0,177.0,6.4,18.0,180.0,137.62,113.52
2016,10,15,9,45,9.5,193.0,6.65,18.0,199.0,150.08,118.31
2016,10,15,10,0,14.0,209.0,6.9,18.0,218.0,164.18,129.2
2016,10,15,10,15,15.5,219.5,7.0,18.0,229.5,174.69,137.39
2016,10,15,10,30,17.0,230.0,7.1,18.0,241.0,185.44,145.89
2016,10,15,10,45,8.5,179.5,7.25,18.0,185.0,147.92,115.74
2016,10,15,11,0,0.0,129.0,7.4,18.0,129.0,106.54,82.21
2016,10,15,11,15,39.0,221.5,7.45,18.0,248.5,193.97,152.56
2016,10,15,11,30,78.0,314.0,7.5,18.0,368.0,287.12,226.96
2016,10,15,11,45,78.5,314.5,7.6,18.0,369.0,296.49,234.84
2016,10,15,12,0,79.0,315.0,7.7,18.0,370.0,305.69,242.65
2016,10,15,12,15,79.0,312.5,7.7,18.0,367.0,311.9,248.07
2016,10,15,12,30,79.0,310.0,7.7,18.0,364.0,317.82,253.25
2016,10,15,12,45,39.5,169.5,7.75,18.0,196.5,173.15,137.2
2016,10,15,13,0,0.0,29.0,7.8,18.0,29.0,24.04,14.3
2016,10,15,13,15,0.0,28.0,7.75,18.0,28.0,23.2,13.64
2016,10,15,13,30,0.0,27.0,7.7,18.0,27.0,22.36,12.97
2016,10,15,13,45,0.0,64.0,7.65,18.0,64.0,53.13,38.58
2016,10,15,14,0,0.0,101.0,7.6,18.0,101.0,84.43,64.59
2016,10,15,14,15,0.0,95.0,7.5,18.0,95.0,79.27,60.45
2016,10,15,14,30,0.0,89.0,7.4,18.0,89.0,74.08,56.28
2016,10,15,14,45,0.0,102.0,7.35,18.0,102.0,86.23,66.55
2016,10,15,15,0,0.0,115.0,7.3,18.0,115.0,99.57,77.85
2016,10,15,15,15,0.0,105.0,7.2,18.0,105.0,91.13,71.0
2016,10,15,15,30,0.0,95.0,7.1,18.0,95.0,82.71,64.11
2016,10,15,15,45,0.0,81.5,7.05,18.0,81.5,70.65,54.08
2016,10,15,16,0,0.0,68.0,7.0,18.0,68.0,58.47,43.81
2016,10,15,16,15,0.0,54.0,6.85,17.5,54.0,45.58,32.88
2016,10,15,16,30,0.0,40.0,6.7,17.0,40.0,33.08,22.13
2016,10,15,16,45,0.0,27.5,6.6,17.0,27.5,22.7,13.06
2016,10,15,17,0,0.0,15.0,6.5,17.0,15.0,12.35,3.58
2016,10,15,17,15,0.0,7.5,6.55,17.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,16.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,7.0,5.3,16.5,7.0,5.74,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,9.86,2.72
2016,10,16,7,15,0.0,19.5,5.3,17.0,19.5,16.05,8.37
2016,10,16,7,30,0.0,27.0,5.2,17.0,27.0,22.25,14.01
2016,10,16,7,45,0.0,34.5,5.15,17.0,34.5,28.47,19.62
2016,10,16,8,0,0.0,42.0,5.1,17.0,42.0,34.7,25.17
2016,10,16,8,15,0.0,49.0,5.15,17.0,49.0,40.52,30.3
2016,10,16,8,30,0.0,56.0,5.2,17.0,56.0,46.36,35.38
2016,10,16,8,45,0.0,36.5,5.3,17.0,36.5,30.16,21.01
2016,10,16,9,0,0.0,17.0,5.4,17.0,17.0,14.03,6.73
2016,10,16,9,15,0.0,26.0,5.4,17.0,26.0,21.49,13.27
2016,10,16,9,30,0.0,35.0,5.4,17.0,35.0,28.96,19.78
2016,10,16,9,45,0.0,56.0,5.45,17.5,56.0,46.44,33.21
2016,10,16,10,0,0.0,77.0,5.5,18.0,77.0,63.98,47.6
2016,10,16,10,15,0.0,52.5,5.5,18.0,52.5,43.56,30.6
2016,10,16,10,30,0.0,28.0,5.5,18.0,28.0,23.2,13.66
2016,10,16,10,45,0.0,21.0,5.5,18.0,21.0,17.4,8.82
2016,10,16,11,0,0.0,14.0,5.5,18.0,14.0,11.6,3.99
2016,10,16,11,15,0.0,36.0,5.45,18.0,36.0,29.87,19.14
2016,10,16,11,30,0.0,58.0,5.4,18.0,58.0,48.2,34.28
2016,10,16,11,45,0.0,46.5,5.4,18.0,46.5,38.62,26.35
2016,10,16,12,0,0.0,35.0,5.4,18.0,35.0,29.05,18.44
2016,10,16,12,15,0.0,32.5,5.5,18.0,32.5,26.96,16.72
2016,10,16,12,30,0.0,30.0,5.6,18.0,30.0,24.88,15.0
2016,10,16,12,45,0.0,44.0,5.7,18.0,44.0,36.52,24.66
2016,10,16,13,0,0.0,58.0,5.8,18.0,58.0,48.18,34.32
2016,10,16,13,15,0.0,88.5,5.95,18.0,88.5,73.65,55.39
2016,10,16,13,30,0.0,119.0,6.1,18.0,119.0,99.89,77.06
2016,10,16,13,45,43.5,187.0,6.3,18.0,212.0,204.87,164.26
2016,10,16,14,0,87.0,255.0,6.5,18.0,305.0,314.45,253.95
2016,10,16,14,15,43.5,175.5,6.6,18.0,200.5,200.32,161.22
2016,10,16,14,30,0.0,96.0,6.7,18.0,96.0,80.38,61.49
2016,10,16,14,45,32.5,140.0,6.8,18.0,154.5,160.18,129.05
2016,10,16,15,0,65.0,184.0,6.9,18.0,213.0,243.24,198.63
2016,10,16,15,15,385.0,127.5,6.8,17.5,271.0,498.22,415.59
2016,10,16,15,30,705.0,71.0,6.7,17.0,329.0,700.48,580.11
2016,10,16,15,45,659.0,67.0,6.65,17.0,281.5,661.96,549.54
2016,10,16,16,0,613.0,63.0,6.6,17.0,234.0,616.54,513.15
2016,10,16,16,15,548.5,56.0,6.5,17.0,187.0,550.74,458.57
2016,10,16,16,30,484.0,49.0,6.4,17.0,140.0,484.54,401.24
2016,10,16,16,45,368.5,39.5,6.3,17.0,96.5,376.71,306.95
2016,10,16,17,0,253.0,30.0,6.2,17.0,53.0,272.08,194.8
2016,10,16,17,15,126.5,15.0,6.15,16.5,26.5,103.03,0.0
2016,10,16,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.65,15.0,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,15.0,11.0,9.39,0.0
2016,10,17,6,45,160.0,26.5,1.6,15.0,44.5,20.56,6.47
2016,10,17,7,0,293.0,42.0,1.6,15.0,78.0,32.45,22.02
2016,10,17,7,15,386.5,53.0,1.6,15.0,122.5,42.93,32.05
2016,10,17,7,30,480.0,64.0,1.6,15.0,167.0,51.06,39.68
2016,10,17,7,45,545.5,70.0,1.65,15.5,215.5,54.75,43.11
2016,10,17,8,0,611.0,76.0,1.7,16.0,264.0,58.52,46.42
2016,10,17,8,15,650.5,81.0,1.65,16.0,310.0,61.31,48.84
2016,10,17,8,30,690.0,86.0,1.6,16.0,356.0,64.1,51.2
2016,10,17,8,45,722.0,88.5,1.6,16.5,400.0,65.02,51.77
2016,10,17,9,0,754.0,91.0,1.6,17.0,444.0,72.16,57.74
2016,10,17,9,15,773.5,94.0,1.6,17.0,482.0,73.5,58.74
2016,10,17,9,30,793.0,97.0,1.6,17.0,520.0,74.86,59.77
2016,10,17,9,45,809.5,98.5,1.65,17.5,553.0,94.72,59.46
2016,10,17,10,0,826.0,100.0,1.7,18.0,586.0,148.19,84.23
2016,10,17,10,15,835.5,101.5,1.75,18.0,611.5,202.0,122.59
2016,10,17,10,30,845.0,103.0,1.8,18.0,637.0,256.19,167.57
2016,10,17,10,45,854.5,102.5,1.85,18.0,655.5,308.95,214.02
2016,10,17,11,0,864.0,102.0,1.9,18.0,674.0,361.54,260.93
2016,10,17,11,15,867.5,102.5,1.95,18.0,684.5,414.67,307.9
2016,10,17,11,30,871.0,103.0,2.0,18.0,695.0,463.14,350.39
2016,10,17,11,45,873.0,102.5,2.15,18.0,698.0,508.59,389.95
2016,10,17,12,0,875.0,102.0,2.3,18.0,701.0,552.21,427.24
2016,10,17,12,15,873.5,101.5,2.4,18.0,695.5,591.83,460.59
2016,10,17,12,30,872.0,101.0,2.5,18.0,690.0,628.98,491.42
2016,10,17,12,45,874.0,97.5,2.7,18.0,677.5,662.84,519.84
2016,10,17,13,0,876.0,94.0,2.9,18.0,665.0,694.01,545.93
2016,10,17,13,15,869.0,93.0,3.05,18.0,644.0,718.58,566.61
2016,10,17,13,30,862.0,92.0,3.2,18.0,623.0,739.82,583.7
2016,10,17,13,45,852.5,89.5,3.35,18.0,595.0,760.67,600.4
2016,10,17,14,0,843.0,87.0,3.5,18.0,567.0,772.01,610.33
2016,10,17,14,15,622.5,138.0,3.6,18.0,480.5,675.86,540.23
2016,10,17,14,30,402.0,189.0,3.7,18.0,394.0,558.52,449.56
2016,10,17,14,45,586.5,133.5,3.8,18.0,406.0,664.33,536.34
2016,10,17,15,0,771.0,78.0,3.9,18.0,418.0,754.9,605.63
2016,10,17,15,15,741.5,74.5,4.0,17.5,373.0,730.84,589.95
2016,10,17,15,30,712.0,71.0,4.1,17.0,328.0,703.59,572.06
2016,10,17,15,45,668.0,66.5,4.25,17.0,280.5,666.27,544.72
2016,10,17,16,0,624.0,62.0,4.4,17.0,233.0,621.86,510.78
2016,10,17,16,15,558.5,55.0,4.35,16.5,185.5,555.34,457.68
2016,10,17,16,30,493.0,48.0,4.3,16.0,138.0,488.45,401.44
2016,10,17,16,45,383.0,38.5,4.3,16.0,94.5,385.1,311.46
2016,10,17,17,0,273.0,29.0,4.3,16.0,51.0,281.66,192.92
2016,10,17,17,15,136.5,14.5,4.25,15.5,25.5,109.24,0.0
2016,10,17,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.0,19.5,4.05,14.5,39.0,15.8,2.6
2016,10,18,7,0,334.0,39.0,4.1,15.0,78.0,32.25,21.68
2016,10,18,7,15,427.0,48.0,4.25,15.0,123.0,38.89,28.44
2016,10,18,7,30,520.0,57.0,4.4,15.0,168.0,45.53,34.75
2016,10,18,7,45,585.5,62.0,4.55,15.5,216.5,48.72,37.73
2016,10,18,8,0,651.0,67.0,4.7,16.0,265.0,52.01,40.64
2016,10,18,8,15,689.0,71.5,4.75,16.0,311.5,54.71,43.01
2016,10,18,8,30,727.0,76.0,4.8,16.0,358.0,62.58,49.88
2016,10,18,8,45,759.0,78.0,4.9,16.0,402.5,63.5,50.55
2016,10,18,9,0,791.0,80.0,5.0,16.0,447.0,64.49,51.29
2016,10,18,9,15,810.0,82.5,5.05,16.0,485.0,65.73,52.24
2016,10,18,9,30,829.0,85.0,5.1,16.0,523.0,66.99,53.2
2016,10,18,9,45,849.0,84.0,5.15,16.5,557.0,84.22,51.51
2016,10,18,10,0,869.0,83.0,5.2,17.0,591.0,145.73,81.67
2016,10,18,10,15,878.5,84.5,5.2,17.0,617.0,200.75,121.04
2016,10,18,10,30,888.0,86.0,5.2,17.0,643.0,256.0,167.71
2016,10,18,10,45,647.0,175.5,5.2,17.5,587.5,303.73,219.28
2016,10,18,11,0,406.0,265.0,5.2,18.0,532.0,333.77,253.5
2016,10,18,11,15,418.0,267.5,5.2,18.0,546.0,368.58,283.67
2016,10,18,11,30,430.0,270.0,5.2,18.0,560.0,404.84,314.75
2016,10,18,11,45,425.0,271.5,5.2,18.0,559.5,432.74,339.11
2016,10,18,12,0,420.0,273.0,5.2,18.0,559.0,459.22,361.92
2016,10,18,12,15,662.5,180.5,5.25,18.0,627.0,545.37,432.12
2016,10,18,12,30,905.0,88.0,5.3,18.0,695.0,633.85,504.74
2016,10,18,12,45,902.5,86.5,5.35,18.0,681.5,667.55,533.17
2016,10,18,13,0,900.0,85.0,5.4,18.0,668.0,698.28,559.13
2016,10,18,13,15,893.5,84.0,5.5,18.0,647.0,723.65,580.88
2016,10,18,13,30,887.0,83.0,5.6,18.0,626.0,745.64,598.56
2016,10,18,13,45,878.5,81.0,5.7,18.0,598.0,761.61,611.86
2016,10,18,14,0,870.0,79.0,5.8,18.0,570.0,774.0,622.66
2016,10,18,14,15,856.0,77.0,5.85,18.0,535.5,778.51,627.49
2016,10,18,14,30,842.0,75.0,5.9,18.0,501.0,786.99,635.5
2016,10,18,14,45,819.5,73.0,6.0,18.0,460.0,777.71,630.34
2016,10,18,15,0,797.0,71.0,6.1,18.0,419.0,764.81,622.44
2016,10,18,15,15,769.0,68.0,6.15,17.5,374.0,742.7,608.29
2016,10,18,15,30,741.0,65.0,6.2,17.0,329.0,717.41,591.18
2016,10,18,15,45,695.5,61.0,6.3,17.0,281.0,673.63,557.78
2016,10,18,16,0,650.0,57.0,6.4,17.0,233.0,633.65,525.99
2016,10,18,16,15,585.5,51.0,6.35,16.5,185.0,569.28,473.33
2016,10,18,16,30,521.0,45.0,6.3,16.0,137.0,504.53,417.47
2016,10,18,16,45,407.0,35.5,6.3,16.0,93.0,398.34,322.99
2016,10,18,17,0,293.0,26.0,6.3,16.0,49.0,290.02,187.8
2016,10,18,17,15,146.5,13.0,6.4,15.5,24.5,114.53,0.0
2016,10,18,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
