Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,3.3,14.5,39.5,12.48,0.0
2016,10,19,7,0,424.0,31.0,3.3,15.0,79.0,25.55,15.91
2016,10,19,7,15,510.5,38.5,3.3,15.0,125.0,31.32,21.79
2016,10,19,7,30,597.0,46.0,3.3,15.0,171.0,40.36,30.16
2016,10,19,7,45,651.5,50.5,3.35,15.5,219.0,43.78,33.35
2016,10,19,8,0,706.0,55.0,3.4,16.0,267.0,47.24,36.43
2016,10,19,8,15,740.5,59.0,3.35,16.0,314.0,50.13,38.97
2016,10,19,8,30,775.0,63.0,3.3,16.0,361.0,53.0,41.44
2016,10,19,8,45,800.0,65.5,3.25,16.5,404.0,54.6,42.65
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,56.2,43.85
2016,10,19,9,15,842.0,70.0,3.1,17.0,485.0,65.03,51.44
2016,10,19,9,30,859.0,72.0,3.0,17.0,523.0,66.73,52.78
2016,10,19,9,45,872.5,73.5,2.95,17.5,555.5,84.33,52.2
2016,10,19,10,0,886.0,75.0,2.9,18.0,588.0,139.74,76.09
2016,10,19,10,15,894.5,76.0,2.9,18.0,613.5,194.93,114.83
2016,10,19,10,30,903.0,77.0,2.9,18.0,639.0,250.2,160.88
2016,10,19,10,45,908.5,78.0,2.9,18.5,657.5,304.54,208.94
2016,10,19,11,0,914.0,79.0,2.9,19.0,676.0,358.19,256.99
2016,10,19,11,15,916.5,79.5,2.9,19.0,686.0,409.41,303.21
2016,10,19,11,30,919.0,80.0,2.9,19.0,696.0,459.16,347.35
2016,10,19,11,45,918.0,80.5,2.95,19.5,698.0,505.63,387.3
2016,10,19,12,0,917.0,81.0,3.0,20.0,700.0,549.92,424.41
2016,10,19,12,15,915.5,81.0,3.05,20.0,694.5,591.12,459.03
2016,10,19,12,30,914.0,81.0,3.1,20.0,689.0,629.74,490.96
2016,10,19,12,45,907.0,81.5,3.2,20.0,675.0,662.67,518.25
2016,10,19,13,0,900.0,82.0,3.3,20.0,661.0,692.4,542.77
2016,10,19,13,15,893.5,81.0,3.4,20.0,640.0,717.63,563.73
2016,10,19,13,30,887.0,80.0,3.5,20.0,619.0,739.5,580.77
2016,10,19,13,45,877.0,78.5,3.6,20.0,590.5,754.77,593.1
2016,10,19,14,0,867.0,77.0,3.7,20.0,562.0,766.46,603.02
2016,10,19,14,15,853.0,75.0,3.75,20.0,527.5,770.85,607.6
2016,10,19,14,30,839.0,73.0,3.8,20.0,493.0,779.15,615.2
2016,10,19,14,45,819.0,70.5,3.9,20.0,453.0,771.23,611.23
2016,10,19,15,0,799.0,68.0,4.0,20.0,413.0,759.74,604.68
2016,10,19,15,15,771.0,65.0,4.05,19.5,368.5,737.68,591.05
2016,10,19,15,30,743.0,62.0,4.1,19.0,324.0,712.47,574.59
2016,10,19,15,45,702.0,57.5,4.2,19.0,276.5,671.89,544.7
2016,10,19,16,0,661.0,53.0,4.3,19.0,229.0,628.95,511.63
2016,10,19,16,15,597.0,47.0,4.35,18.5,181.0,564.03,460.25
2016,10,19,16,30,533.0,41.0,4.4,18.0,133.0,506.48,411.48
2016,10,19,16,45,424.5,32.0,4.45,17.5,90.0,405.56,323.08
2016,10,19,17,0,316.0,23.0,4.5,17.0,47.0,300.04,176.01
2016,10,19,17,15,158.0,11.5,4.55,16.5,23.5,120.81,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,14.5,38.5,12.94,0.0
2016,10,20,7,0,413.0,32.0,3.5,15.0,77.0,26.46,16.55
2016,10,20,7,15,504.0,40.0,3.5,15.0,123.5,32.61,22.87
2016,10,20,7,30,595.0,48.0,3.5,15.0,170.0,38.75,28.72
2016,10,20,7,45,651.0,53.0,3.55,15.5,219.0,45.99,35.3
2016,10,20,8,0,707.0,58.0,3.6,16.0,268.0,49.8,38.7
2016,10,20,8,15,743.5,62.0,3.4,16.5,315.5,52.63,41.1
2016,10,20,8,30,780.0,66.0,3.2,17.0,363.0,55.45,43.43
2016,10,20,8,45,806.5,69.0,3.0,17.5,407.0,57.38,44.92
2016,10,20,9,0,833.0,72.0,2.8,18.0,451.0,59.3,46.39
2016,10,20,9,15,850.5,74.0,2.8,18.0,489.5,60.37,47.19
2016,10,20,9,30,868.0,76.0,2.8,18.0,528.0,69.54,55.02
2016,10,20,9,45,887.0,75.5,2.8,18.5,562.5,84.19,53.04
2016,10,20,10,0,906.0,75.0,2.8,19.0,597.0,139.51,75.33
2016,10,20,10,15,914.5,76.0,2.85,19.5,622.5,195.78,114.02
2016,10,20,10,30,923.0,77.0,2.9,20.0,648.0,252.09,160.18
2016,10,20,10,45,928.0,78.0,3.0,20.5,666.5,307.33,208.66
2016,10,20,11,0,933.0,79.0,3.1,21.0,685.0,361.79,257.21
2016,10,20,11,15,935.5,79.5,3.15,21.0,695.0,413.93,304.02
2016,10,20,11,30,938.0,80.0,3.2,21.0,705.0,464.56,348.79
2016,10,20,11,45,938.0,80.5,3.3,21.5,707.5,512.34,389.7
2016,10,20,12,0,938.0,81.0,3.4,22.0,710.0,557.98,427.84
2016,10,20,12,15,936.0,80.5,3.45,22.0,704.0,599.26,462.47
2016,10,20,12,30,934.0,80.0,3.5,22.0,698.0,637.85,494.34
2016,10,20,12,45,928.0,80.5,3.6,22.0,683.5,672.09,522.53
2016,10,20,13,0,922.0,81.0,3.7,22.0,669.0,703.14,547.93
2016,10,20,13,15,915.5,80.0,3.75,22.0,647.5,728.99,569.09
2016,10,20,13,30,909.0,79.0,3.8,22.0,626.0,751.4,586.27
2016,10,20,13,45,897.5,78.0,3.85,22.0,597.5,766.6,598.27
2016,10,20,14,0,886.0,77.0,3.9,22.0,569.0,778.11,607.79
2016,10,20,14,15,872.0,75.0,3.9,22.0,533.5,782.83,612.38
2016,10,20,14,30,858.0,73.0,3.9,22.0,498.0,783.86,614.47
2016,10,20,14,45,837.0,70.5,3.95,22.0,457.0,782.84,615.38
2016,10,20,15,0,816.0,68.0,4.0,22.0,416.0,770.68,608.17
2016,10,20,15,15,787.5,65.0,4.0,21.5,370.5,748.31,594.29
2016,10,20,15,30,759.0,62.0,4.0,21.0,325.0,722.72,577.55
2016,10,20,15,45,716.5,57.5,4.05,20.5,277.0,680.95,547.92
2016,10,20,16,0,674.0,53.0,4.1,20.0,229.0,636.77,514.89
2016,10,20,16,15,608.5,47.0,4.1,19.5,180.5,570.66,462.57
2016,10,20,16,30,543.0,41.0,4.1,19.0,132.0,512.28,413.03
2016,10,20,16,45,429.0,32.0,4.15,18.5,88.5,407.51,321.09
2016,10,20,17,0,315.0,23.0,4.2,18.0,45.0,295.38,150.41
2016,10,20,17,15,157.5,11.5,4.25,17.5,22.5,119.9,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,15.0,36.0,12.54,0.0
2016,10,21,7,0,391.0,31.0,3.8,15.0,72.0,25.6,15.66
2016,10,21,7,15,482.0,39.0,3.75,15.0,117.5,31.74,22.07
2016,10,21,7,30,573.0,47.0,3.7,15.0,163.0,37.88,27.92
2016,10,21,7,45,629.0,52.0,3.65,15.5,210.5,45.04,34.44
2016,10,21,8,0,685.0,57.0,3.6,16.0,258.0,48.85,37.85
2016,10,21,8,15,346.5,94.5,3.5,16.5,196.5,67.64,54.35
2016,10,21,8,30,8.0,132.0,3.4,17.0,135.0,102.57,84.67
2016,10,21,8,45,17.5,152.0,3.3,17.5,160.0,117.19,96.92
2016,10,21,9,0,27.0,172.0,3.2,18.0,185.0,125.74,103.82
2016,10,21,9,15,30.5,188.0,3.2,18.0,203.5,136.22,112.51
2016,10,21,9,30,34.0,204.0,3.2,18.0,222.0,146.45,120.94
2016,10,21,9,45,32.0,214.0,3.2,18.5,231.5,154.38,121.18
2016,10,21,10,0,30.0,224.0,3.2,19.0,241.0,166.56,129.76
2016,10,21,10,15,62.0,251.0,3.25,19.0,288.5,194.08,149.97
2016,10,21,10,30,94.0,278.0,3.3,19.0,336.0,226.13,174.0
2016,10,21,10,45,70.0,275.0,3.35,19.5,319.5,228.32,176.6
2016,10,21,11,0,46.0,272.0,3.4,20.0,303.0,227.15,176.38
2016,10,21,11,15,42.0,272.5,3.5,20.0,300.5,232.7,181.13
2016,10,21,11,30,38.0,273.0,3.6,20.0,298.0,237.6,185.3
2016,10,21,11,45,45.0,280.0,3.75,20.0,310.0,252.19,197.01
2016,10,21,12,0,52.0,287.0,3.9,20.0,322.0,267.68,209.47
2016,10,21,12,15,53.5,286.0,4.15,20.0,321.5,274.18,214.98
2016,10,21,12,30,55.0,285.0,4.4,20.0,321.0,280.69,220.6
2016,10,21,12,45,138.5,288.5,4.7,20.0,377.0,351.68,277.95
2016,10,21,13,0,222.0,292.0,5.0,20.0,433.0,421.08,333.99
2016,10,21,13,15,182.0,283.5,5.25,20.0,397.0,398.52,316.9
2016,10,21,13,30,142.0,275.0,5.5,20.0,361.0,372.77,297.16
2016,10,21,13,45,141.0,262.0,5.75,20.0,344.0,368.53,294.94
2016,10,21,14,0,140.0,249.0,6.0,20.0,327.0,363.36,291.93
2016,10,21,14,15,139.0,233.0,6.15,19.5,306.0,353.94,286.03
2016,10,21,14,30,138.0,217.0,6.3,19.0,285.0,343.53,279.28
2016,10,21,14,45,451.0,146.5,6.45,19.0,341.5,554.33,455.75
2016,10,21,15,0,764.0,76.0,6.6,19.0,398.0,735.5,600.68
2016,10,21,15,15,733.0,72.0,6.6,18.5,353.5,709.84,582.52
2016,10,21,15,30,702.0,68.0,6.6,18.0,309.0,681.05,562.1
2016,10,21,15,45,655.5,63.5,6.65,18.0,262.0,642.37,532.02
2016,10,21,16,0,609.0,59.0,6.7,18.0,215.0,596.68,494.94
2016,10,21,16,15,539.5,52.0,6.65,17.5,168.0,528.19,438.22
2016,10,21,16,30,470.0,45.0,6.6,17.0,121.0,459.48,378.34
2016,10,21,16,45,351.5,34.0,6.6,17.0,80.0,350.55,279.25
2016,10,21,17,0,233.0,23.0,6.6,17.0,39.0,232.21,95.23
2016,10,21,17,15,116.5,11.5,6.5,16.5,19.5,90.84,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,45,89.0,18.0,4.2,13.5,27.0,13.97,0.0
2016,10,22,7,0,178.0,36.0,4.2,14.0,54.0,27.66,17.26
2016,10,22,7,15,225.5,53.0,4.2,14.0,89.5,40.15,29.45
2016,10,22,7,30,273.0,70.0,4.2,14.0,125.0,52.26,40.72
2016,10,22,7,45,306.5,86.0,4.25,14.5,162.5,63.21,50.69
2016,10,22,8,0,340.0,102.0,4.3,15.0,200.0,73.8,60.11
2016,10,22,8,15,366.0,114.0,4.25,15.0,236.5,81.24,66.69
2016,10,22,8,30,392.0,126.0,4.2,15.0,273.0,88.44,72.94
2016,10,22,8,45,603.0,100.5,4.2,15.5,356.5,72.99,59.05
2016,10,22,9,0,814.0,75.0,4.2,16.0,440.0,61.43,48.66
2016,10,22,9,15,833.0,77.5,4.2,16.0,478.5,62.81,49.75
2016,10,22,9,30,852.0,80.0,4.2,16.0,517.0,64.2,50.84
2016,10,22,9,45,851.5,87.0,4.2,16.5,547.0,78.96,52.33
2016,10,22,10,0,851.0,94.0,4.2,17.0,577.0,136.76,76.83
2016,10,22,10,15,766.0,121.0,4.2,17.0,570.5,191.23,118.33
2016,10,22,10,30,681.0,148.0,4.2,17.0,564.0,242.27,164.3
2016,10,22,10,45,783.0,123.5,4.25,17.0,615.0,297.05,208.57
2016,10,22,11,0,885.0,99.0,4.3,17.0,666.0,358.1,259.99
2016,10,22,11,15,889.0,99.5,4.35,17.0,676.5,408.66,306.29
2016,10,22,11,30,893.0,100.0,4.4,17.0,687.0,457.97,350.87
2016,10,22,11,45,894.0,100.0,4.5,17.5,689.5,504.01,391.37
2016,10,22,12,0,895.0,100.0,4.6,18.0,692.0,548.09,429.3
2016,10,22,12,15,768.0,139.5,4.7,18.0,644.5,558.33,440.81
2016,10,22,12,30,641.0,179.0,4.8,18.0,597.0,556.82,441.95
2016,10,22,12,45,758.0,140.0,4.95,18.0,624.0,623.4,496.76
2016,10,22,13,0,875.0,101.0,5.1,18.0,651.0,691.09,552.14
2016,10,22,13,15,867.0,99.5,5.2,17.5,629.5,715.19,573.85
2016,10,22,13,30,859.0,98.0,5.3,17.0,608.0,735.82,593.02
2016,10,22,13,45,751.0,117.0,5.4,17.0,547.5,704.1,569.8
2016,10,22,14,0,643.0,136.0,5.5,17.0,487.0,662.83,538.89
2016,10,22,14,15,642.0,126.0,5.55,17.0,457.5,666.92,544.3
2016,10,22,14,30,641.0,116.0,5.6,17.0,428.0,667.96,546.83
2016,10,22,14,45,659.0,100.5,5.65,17.0,398.0,674.7,553.5
2016,10,22,15,0,677.0,85.0,5.7,17.0,368.0,677.96,557.44
2016,10,22,15,15,624.0,88.0,5.65,16.5,326.5,643.9,532.79
2016,10,22,15,30,571.0,91.0,5.6,16.0,285.0,606.41,504.88
2016,10,22,15,45,535.5,81.0,5.6,16.0,241.0,565.51,472.44
2016,10,22,16,0,500.0,71.0,5.6,16.0,197.0,522.59,437.02
2016,10,22,16,15,437.0,60.5,5.5,15.5,153.5,456.13,381.22
2016,10,22,16,30,374.0,50.0,5.4,15.0,110.0,389.36,322.45
2016,10,22,16,45,272.5,36.5,5.3,15.0,72.0,292.57,231.95
2016,10,22,17,0,171.0,23.0,5.2,15.0,34.0,184.92,49.96
2016,10,22,17,15,85.5,11.5,5.1,15.0,17.0,68.99,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.8,13.5,33.0,12.62,0.0
2016,10,23,7,0,356.0,31.0,1.9,14.0,66.0,25.67,15.42
2016,10,23,7,15,453.0,40.0,1.9,14.0,111.0,32.62,22.87
2016,10,23,7,30,550.0,49.0,1.9,14.0,156.0,39.54,29.49
2016,10,23,7,45,608.0,55.0,1.95,14.5,203.5,43.75,33.43
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,47.95,37.22
2016,10,23,8,15,704.5,65.5,2.0,15.0,297.5,55.34,43.79
2016,10,23,8,30,743.0,70.0,2.0,15.0,344.0,58.45,46.48
2016,10,23,8,45,769.0,73.5,2.05,15.5,387.0,60.62,48.19
2016,10,23,9,0,795.0,77.0,2.1,16.0,430.0,62.78,49.87
2016,10,23,9,15,814.0,79.5,2.05,16.0,468.0,64.1,50.89
2016,10,23,9,30,833.0,82.0,2.0,16.0,506.0,65.44,51.93
2016,10,23,9,45,854.0,81.5,2.0,16.5,539.5,73.23,48.92
2016,10,23,10,0,875.0,81.0,2.0,17.0,573.0,134.77,74.77
2016,10,23,10,15,633.0,161.5,2.1,17.0,526.0,200.09,130.94
2016,10,23,10,30,391.0,242.0,2.2,17.0,479.0,251.92,183.05
2016,10,23,10,45,391.0,250.5,2.35,17.5,493.0,285.81,211.52
2016,10,23,11,0,391.0,259.0,2.5,18.0,507.0,319.47,240.26
2016,10,23,11,15,502.0,224.0,2.6,18.0,548.0,360.36,272.87
2016,10,23,11,30,613.0,189.0,2.7,18.0,589.0,412.49,315.3
2016,10,23,11,45,610.0,191.0,2.8,18.0,590.5,448.77,346.89
2016,10,23,12,0,607.0,193.0,2.9,18.0,592.0,483.44,376.66
2016,10,23,12,15,607.0,191.0,2.95,18.0,586.5,514.54,403.08
2016,10,23,12,30,607.0,189.0,3.0,18.0,581.0,543.85,427.69
2016,10,23,12,45,351.0,237.0,3.1,18.0,462.5,444.04,351.86
2016,10,23,13,0,95.0,285.0,3.2,18.0,344.0,320.04,253.6
2016,10,23,13,15,94.0,275.0,3.25,18.0,332.5,317.61,252.74
2016,10,23,13,30,93.0,265.0,3.3,18.0,321.0,314.61,251.05
2016,10,23,13,45,92.5,252.5,3.4,18.0,305.5,308.84,247.26
2016,10,23,14,0,92.0,240.0,3.5,18.0,290.0,302.54,243.04
2016,10,23,14,15,91.0,224.5,3.6,18.0,271.0,291.98,235.44
2016,10,23,14,30,90.0,209.0,3.7,18.0,252.0,280.82,227.31
2016,10,23,14,45,87.0,191.5,3.8,18.0,230.5,265.11,215.4
2016,10,23,15,0,84.0,174.0,3.9,18.0,209.0,248.77,202.83
2016,10,23,15,15,80.5,154.5,4.0,17.5,185.0,228.82,187.49
2016,10,23,15,30,77.0,135.0,4.1,17.0,161.0,208.19,171.24
2016,10,23,15,45,68.0,115.0,4.2,17.0,135.5,181.78,149.3
2016,10,23,16,0,59.0,95.0,4.3,17.0,110.0,154.74,126.34
2016,10,23,16,15,47.5,75.0,4.25,16.5,85.0,125.03,100.73
2016,10,23,16,30,36.0,55.0,4.2,16.0,60.0,94.32,73.74
2016,10,23,16,45,18.0,36.0,4.2,16.0,38.5,58.97,41.51
2016,10,23,17,0,0.0,17.0,4.2,16.0,17.0,14.47,0.0
2016,10,23,17,15,0.0,8.5,4.15,15.5,8.5,7.26,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,7.05,15.0,12.5,10.31,0.0
2016,10,24,7,0,0.0,25.0,7.2,15.0,25.0,20.6,10.94
2016,10,24,7,15,0.0,43.0,7.25,15.0,43.0,34.67,24.43
2016,10,24,7,30,0.0,61.0,7.3,15.0,61.0,48.56,37.2
2016,10,24,7,45,2.0,80.0,7.35,15.5,80.5,63.0,50.25
2016,10,24,8,0,4.0,99.0,7.4,16.0,100.0,77.29,62.96
2016,10,24,8,15,9.5,116.0,7.35,16.0,119.0,90.14,74.32
2016,10,24,8,30,15.0,133.0,7.3,16.0,138.0,102.87,85.42
2016,10,24,8,45,14.0,145.5,7.3,16.0,151.0,112.47,93.65
2016,10,24,9,0,13.0,158.0,7.3,16.0,164.0,121.94,101.69
2016,10,24,9,15,15.0,171.5,7.3,16.0,179.0,131.97,110.15
2016,10,24,9,30,17.0,185.0,7.3,16.0,194.0,141.87,118.46
2016,10,24,9,45,24.5,203.0,7.35,16.5,216.0,154.99,129.26
2016,10,24,10,0,32.0,221.0,7.4,17.0,238.0,163.98,129.35
2016,10,24,10,15,40.5,237.5,7.35,17.0,260.5,181.61,142.88
2016,10,24,10,30,49.0,254.0,7.3,17.0,283.0,200.65,157.85
2016,10,24,10,45,42.0,254.5,7.3,17.0,280.0,206.39,162.86
2016,10,24,11,0,35.0,255.0,7.3,17.0,277.0,210.95,166.95
2016,10,24,11,15,33.0,256.5,7.25,17.0,278.0,217.0,172.05
2016,10,24,11,30,31.0,258.0,7.2,17.0,279.0,222.68,176.84
2016,10,24,11,45,18.5,230.0,7.15,17.5,242.5,197.77,156.65
2016,10,24,12,0,6.0,202.0,7.1,18.0,206.0,170.74,134.59
2016,10,24,12,15,3.0,123.0,7.05,18.0,125.0,104.12,80.38
2016,10,24,12,30,0.0,44.0,7.0,18.0,44.0,36.5,24.68
2016,10,24,12,45,1.5,113.5,7.0,18.0,114.5,95.69,73.61
2016,10,24,13,0,3.0,183.0,7.0,18.0,185.0,157.26,124.07
2016,10,24,13,15,1.5,176.5,7.0,18.0,177.5,151.52,119.47
2016,10,24,13,30,0.0,170.0,7.0,18.0,170.0,145.64,114.81
2016,10,24,13,45,0.0,140.0,7.0,18.0,140.0,119.22,93.33
2016,10,24,14,0,0.0,110.0,7.0,18.0,110.0,92.63,71.57
2016,10,24,14,15,0.0,129.5,6.95,17.5,129.5,111.12,87.23
2016,10,24,14,30,0.0,149.0,6.9,17.0,149.0,131.41,104.44
2016,10,24,14,45,0.0,138.5,6.9,17.0,138.5,122.98,97.68
2016,10,24,15,0,0.0,128.0,6.9,17.0,128.0,114.62,90.94
2016,10,24,15,15,0.0,113.0,6.85,17.0,113.0,101.5,80.14
2016,10,24,15,30,0.0,98.0,6.8,17.0,98.0,88.25,69.11
2016,10,24,15,45,0.0,82.0,6.75,17.0,82.0,73.69,56.84
2016,10,24,16,0,0.0,66.0,6.7,17.0,66.0,58.86,44.18
2016,10,24,16,15,0.0,50.5,6.55,16.5,50.5,44.26,31.64
2016,10,24,16,30,0.0,35.0,6.4,16.0,35.0,29.13,18.55
2016,10,24,16,45,0.0,22.0,6.3,16.0,22.0,18.16,8.55
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,7.4,0.0
2016,10,24,17,15,0.0,4.5,6.15,15.5,4.5,3.84,0.0
2016,10,24,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,6.0,16.0,7.5,6.16,0.0
2016,10,25,7,0,0.0,15.0,6.0,16.0,15.0,12.35,4.1
2016,10,25,7,15,0.0,26.5,6.0,16.0,26.5,21.87,13.23
2016,10,25,7,30,0.0,38.0,6.0,16.0,38.0,31.41,21.98
2016,10,25,7,45,0.0,50.5,6.05,16.0,50.5,41.77,31.4
2016,10,25,8,0,0.0,63.0,6.1,16.0,63.0,51.76,40.39
2016,10,25,8,15,0.0,75.5,6.25,16.0,75.5,61.67,49.19
2016,10,25,8,30,0.0,88.0,6.4,16.0,88.0,71.49,57.8
2016,10,25,8,45,0.0,78.0,6.55,16.5,78.0,64.49,51.41
2016,10,25,9,0,0.0,68.0,6.7,17.0,68.0,56.37,44.07
2016,10,25,9,15,5.0,121.5,6.65,17.0,124.5,97.6,79.95
2016,10,25,9,30,10.0,175.0,6.6,17.0,181.0,135.12,112.21
2016,10,25,9,45,26.0,201.0,6.6,17.5,216.0,153.45,127.43
2016,10,25,10,0,42.0,227.0,6.6,18.0,251.0,167.97,131.75
2016,10,25,10,15,25.0,212.5,6.55,18.0,227.0,169.23,132.93
2016,10,25,10,30,8.0,198.0,6.5,18.0,203.0,159.02,125.18
2016,10,25,10,45,32.5,234.5,6.45,18.0,255.0,189.97,149.28
2016,10,25,11,0,57.0,271.0,6.4,18.0,307.0,228.72,179.87
2016,10,25,11,15,33.5,242.5,6.25,18.0,264.0,206.49,162.77
2016,10,25,11,30,10.0,214.0,6.1,18.0,221.0,179.22,141.26
2016,10,25,11,45,7.5,205.0,6.0,18.0,210.0,172.52,135.91
2016,10,25,12,0,5.0,196.0,5.9,18.0,199.0,165.26,130.07
2016,10,25,12,15,8.0,206.5,5.8,18.0,212.0,176.85,139.53
2016,10,25,12,30,11.0,217.0,5.7,18.0,225.0,189.03,149.49
2016,10,25,12,45,47.5,247.0,5.65,18.5,277.0,247.44,196.81
2016,10,25,13,0,84.0,277.0,5.6,19.0,329.0,304.99,243.04
2016,10,25,13,15,65.5,259.5,5.55,19.0,299.0,282.74,225.45
2016,10,25,13,30,47.0,242.0,5.5,19.0,269.0,258.52,206.23
2016,10,25,13,45,42.0,227.5,5.45,19.0,251.5,245.56,196.23
2016,10,25,14,0,37.0,213.0,5.4,19.0,234.0,231.86,185.56
2016,10,25,14,15,28.5,194.5,5.35,18.5,210.0,210.4,168.77
2016,10,25,14,30,20.0,176.0,5.3,18.0,186.0,174.83,140.24
2016,10,25,14,45,37.0,169.0,5.25,18.0,185.0,198.7,160.8
2016,10,25,15,0,54.0,162.0,5.2,18.0,184.0,210.21,171.19
2016,10,25,15,15,50.0,144.0,5.1,18.0,162.5,191.3,155.88
2016,10,25,15,30,46.0,126.0,5.0,18.0,141.0,171.91,139.99
2016,10,25,15,45,39.0,107.0,4.95,18.0,118.5,148.28,120.18
2016,10,25,16,0,32.0,88.0,4.9,18.0,96.0,124.13,99.56
2016,10,25,16,15,21.0,69.0,4.85,17.5,73.5,96.3,75.51
2016,10,25,16,30,10.0,50.0,4.8,17.0,51.0,59.17,43.48
2016,10,25,16,45,5.0,31.5,4.8,17.0,32.0,35.92,22.08
2016,10,25,17,0,0.0,13.0,4.8,17.0,13.0,10.72,0.0
2016,10,25,17,15,0.0,6.5,4.8,16.5,6.5,5.55,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,181.0,13.5,4.1,14.5,29.5,11.52,0.0
2016,10,26,7,0,362.0,27.0,4.2,15.0,59.0,22.39,11.74
2016,10,26,7,15,461.5,35.0,4.25,15.0,102.5,28.63,19.11
2016,10,26,7,30,561.0,43.0,4.3,15.0,146.0,34.88,25.13
2016,10,26,7,45,620.5,48.0,4.35,15.5,193.0,41.87,31.55
2016,10,26,8,0,680.0,53.0,4.4,16.0,240.0,45.79,35.11
2016,10,26,8,15,718.0,57.0,4.35,16.0,285.5,48.73,37.74
2016,10,26,8,30,756.0,61.0,4.3,16.0,331.0,51.66,40.3
2016,10,26,8,45,782.5,64.0,4.25,16.5,373.5,53.68,41.92
2016,10,26,9,0,809.0,67.0,4.2,17.0,416.0,55.7,43.5
2016,10,26,9,15,827.5,69.0,4.15,17.0,453.5,56.87,44.42
2016,10,26,9,30,846.0,71.0,4.1,17.0,491.0,65.78,52.08
2016,10,26,9,45,857.5,73.5,4.05,17.5,522.5,69.92,55.44
2016,10,26,10,0,869.0,76.0,4.0,18.0,554.0,124.43,68.23
2016,10,26,10,15,879.0,77.0,4.0,18.0,579.5,178.34,103.06
2016,10,26,10,30,889.0,78.0,4.0,18.0,605.0,232.49,146.79
2016,10,26,10,45,893.0,80.0,4.05,18.5,622.5,285.97,193.82
2016,10,26,11,0,897.0,82.0,4.1,19.0,640.0,338.66,241.34
2016,10,26,11,15,901.5,82.5,4.1,19.0,651.0,389.27,287.48
2016,10,26,11,30,906.0,83.0,4.1,19.0,662.0,438.64,331.95
2016,10,26,11,45,905.5,84.5,4.2,19.0,664.5,485.23,373.5
2016,10,26,12,0,905.0,86.0,4.3,19.0,667.0,529.78,412.56
2016,10,26,12,15,903.5,85.5,4.2,19.0,661.5,569.7,446.76
2016,10,26,12,30,902.0,85.0,4.1,19.0,656.0,607.06,478.24
2016,10,26,12,45,897.5,84.5,4.0,19.0,642.5,639.9,505.61
2016,10,26,13,0,893.0,84.0,3.9,19.0,629.0,669.72,530.15
2016,10,26,13,15,885.5,83.0,3.75,19.0,608.0,693.88,549.89
2016,10,26,13,30,878.0,82.0,3.6,19.0,587.0,714.67,566.64
2016,10,26,13,45,867.5,80.5,3.5,19.0,558.5,729.34,577.85
2016,10,26,14,0,857.0,79.0,3.4,19.0,530.0,746.87,591.28
2016,10,26,14,15,841.0,76.5,3.25,19.0,495.5,749.57,593.64
2016,10,26,14,30,825.0,74.0,3.1,19.0,461.0,748.53,593.44
2016,10,26,14,45,804.0,71.0,3.0,19.0,421.0,739.35,587.53
2016,10,26,15,0,783.0,68.0,2.9,19.0,381.0,726.64,578.99
2016,10,26,15,15,751.0,64.5,2.75,18.5,336.5,701.24,561.63
2016,10,26,15,30,719.0,61.0,2.6,18.0,292.0,672.73,541.37
2016,10,26,15,45,672.0,56.5,2.5,18.0,245.0,628.38,507.4
2016,10,26,16,0,625.0,52.0,2.4,18.0,198.0,588.45,475.22
2016,10,26,16,15,549.0,45.0,2.2,17.5,151.5,516.24,416.49
2016,10,26,16,30,473.0,38.0,2.0,17.0,105.0,444.33,354.5
2016,10,26,16,45,337.5,27.5,1.85,16.5,65.5,326.81,240.66
2016,10,26,17,0,202.0,17.0,1.7,16.0,26.0,189.33,0.0
2016,10,26,17,15,101.0,8.5,1.65,16.0,13.0,75.84,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,4.95,15.5,13.5,11.52,0.0
2016,10,27,7,0,0.0,27.0,5.1,16.0,27.0,21.86,10.82
2016,10,27,7,15,13.5,45.5,5.0,16.0,48.0,35.86,25.14
2016,10,27,7,30,27.0,64.0,4.9,16.0,69.0,49.65,37.88
2016,10,27,7,45,35.0,83.0,4.8,16.5,91.5,63.5,50.41
2016,10,27,8,0,43.0,102.0,4.7,17.0,114.0,77.09,62.48
2016,10,27,8,15,48.0,121.0,4.75,17.0,136.5,90.4,74.21
2016,10,27,8,30,53.0,140.0,4.8,17.0,159.0,103.42,85.53
2016,10,27,8,45,48.0,155.0,4.85,17.0,173.5,113.76,94.36
2016,10,27,9,0,43.0,170.0,4.9,17.0,188.0,123.84,102.89
2016,10,27,9,15,122.0,192.0,4.75,17.0,250.5,133.4,110.88
2016,10,27,9,30,201.0,214.0,4.6,17.0,313.0,147.12,122.38
2016,10,27,9,45,100.5,172.5,4.5,17.5,222.0,122.89,101.12
2016,10,27,10,0,0.0,131.0,4.4,18.0,131.0,106.0,82.44
2016,10,27,10,15,63.0,200.0,4.4,18.0,237.5,159.69,123.39
2016,10,27,10,30,126.0,269.0,4.4,18.0,344.0,219.48,168.63
2016,10,27,10,45,64.5,225.5,4.45,18.0,264.0,190.94,148.48
2016,10,27,11,0,3.0,182.0,4.5,18.0,184.0,148.72,116.62
2016,10,27,11,15,1.5,163.0,4.7,18.0,164.0,134.27,104.94
2016,10,27,11,30,0.0,144.0,4.9,18.0,144.0,119.01,92.53
2016,10,27,11,45,0.0,144.0,5.1,18.0,144.0,119.38,92.83
2016,10,27,12,0,0.0,144.0,5.3,18.0,144.0,119.73,93.13
2016,10,27,12,15,0.0,147.5,5.3,17.5,147.5,123.01,96.02
2016,10,27,12,30,0.0,151.0,5.3,17.0,151.0,126.38,99.0
2016,10,27,12,45,0.0,142.0,5.3,17.0,142.0,119.1,93.11
2016,10,27,13,0,0.0,133.0,5.3,17.0,133.0,111.7,87.13
2016,10,27,13,15,0.0,145.5,5.2,17.0,145.5,123.05,96.57
2016,10,27,13,30,0.0,158.0,5.1,17.0,158.0,134.94,106.46
2016,10,27,13,45,0.0,157.0,5.1,17.0,157.0,135.01,106.7
2016,10,27,14,0,0.0,156.0,5.1,17.0,156.0,135.31,107.15
2016,10,27,14,15,0.0,138.5,5.05,17.0,138.5,119.96,94.7
2016,10,27,14,30,0.0,121.0,5.0,17.0,121.0,104.39,82.0
2016,10,27,14,45,0.0,79.0,4.95,17.0,79.0,65.63,49.78
2016,10,27,15,0,0.0,37.0,4.9,17.0,37.0,30.56,20.3
2016,10,27,15,15,0.0,32.5,4.7,17.0,32.5,26.82,17.18
2016,10,27,15,30,0.0,28.0,4.5,17.0,28.0,23.09,14.02
2016,10,27,15,45,0.0,23.0,4.35,17.0,23.0,18.94,10.48
2016,10,27,16,0,0.0,18.0,4.2,17.0,18.0,14.81,6.91
2016,10,27,16,15,0.0,13.5,4.15,17.0,13.5,11.09,3.67
2016,10,27,16,30,0.0,9.0,4.1,17.0,9.0,7.39,0.43
2016,10,27,16,45,0.0,5.5,4.05,17.0,5.5,4.51,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,3.95,16.5,1.0,0.85,0.0
2016,10,27,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,2.3,16.0,12.0,10.24,0.0
2016,10,28,7,0,0.0,24.0,2.4,16.0,24.0,19.62,8.66
2016,10,28,7,15,9.0,43.0,2.3,16.0,45.0,34.33,23.78
2016,10,28,7,30,18.0,62.0,2.2,16.0,66.0,48.18,36.58
2016,10,28,7,45,28.5,81.5,2.1,16.0,88.5,62.37,49.49
2016,10,28,8,0,39.0,101.0,2.0,16.0,111.0,76.29,61.98
2016,10,28,8,15,46.0,119.5,1.9,16.0,134.0,89.32,73.48
2016,10,28,8,30,53.0,138.0,1.8,16.0,157.0,102.08,84.55
2016,10,28,8,45,147.0,156.0,1.75,16.5,216.5,111.62,92.5
2016,10,28,9,0,241.0,174.0,1.7,17.0,276.0,119.46,98.84
2016,10,28,9,15,120.5,132.5,1.7,17.0,183.5,98.31,80.39
2016,10,28,9,30,0.0,91.0,1.7,17.0,91.0,75.16,60.21
2016,10,28,9,45,0.0,82.0,1.7,17.0,82.0,68.11,53.99
2016,10,28,10,0,0.0,73.0,1.7,17.0,73.0,60.6,45.17
2016,10,28,10,15,0.0,99.0,1.85,17.0,99.0,81.93,62.77
2016,10,28,10,30,0.0,125.0,2.0,17.0,125.0,102.46,79.54
2016,10,28,10,45,0.0,148.0,2.15,17.5,148.5,120.75,94.19
2016,10,28,11,0,0.0,171.0,2.3,18.0,172.0,139.27,108.91
2016,10,28,11,15,0.0,162.0,2.4,18.0,162.5,132.93,103.68
2016,10,28,11,30,0.0,153.0,2.5,18.0,153.0,126.27,98.27
2016,10,28,11,45,56.5,223.5,2.7,18.0,259.5,210.62,165.74
2016,10,28,12,0,113.0,294.0,2.9,18.0,366.0,301.98,237.94
2016,10,28,12,15,75.0,274.5,2.95,18.0,322.0,274.76,216.88
2016,10,28,12,30,37.0,255.0,3.0,18.0,278.0,243.1,192.1
2016,10,28,12,45,56.5,261.0,3.05,18.0,295.5,265.59,210.59
2016,10,28,13,0,76.0,267.0,3.1,18.0,313.0,289.96,230.52
2016,10,28,13,15,115.0,262.5,3.0,18.0,329.5,329.89,262.99
2016,10,28,13,30,154.0,258.0,2.9,18.0,346.0,361.76,289.13
2016,10,28,13,45,146.5,244.5,2.85,18.0,324.5,352.25,282.24
2016,10,28,14,0,139.0,231.0,2.8,18.0,303.0,341.48,274.47
2016,10,28,14,15,469.5,154.0,2.65,18.0,373.5,545.19,440.06
2016,10,28,14,30,800.0,77.0,2.5,18.0,444.0,726.97,578.66
2016,10,28,14,45,508.0,118.0,2.45,18.0,343.5,554.14,447.74
2016,10,28,15,0,216.0,159.0,2.4,18.0,243.0,365.68,297.64
2016,10,28,15,15,205.5,141.5,2.35,17.5,214.0,342.6,281.23
2016,10,28,15,30,195.0,124.0,2.3,17.0,185.0,318.25,262.51
2016,10,28,15,45,400.0,87.5,2.25,17.0,186.5,450.92,372.12
2016,10,28,16,0,605.0,51.0,2.2,17.0,188.0,567.23,460.73
2016,10,28,16,15,525.0,44.0,2.1,16.5,142.5,492.86,398.89
2016,10,28,16,30,445.0,37.0,2.0,16.0,97.0,418.97,334.54
2016,10,28,16,45,303.0,26.0,1.9,16.0,59.0,296.28,207.06
2016,10,28,17,0,161.0,15.0,1.8,16.0,21.0,124.64,0.0
2016,10,28,17,15,80.5,7.5,1.7,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
