Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.0,13.5,3.6,15.5,23.5,11.52,0.0
2016,10,29,7,0,258.0,27.0,3.8,16.0,47.0,22.42,9.98
2016,10,29,7,15,366.0,37.0,3.9,16.0,88.5,30.25,20.2
2016,10,29,7,30,474.0,47.0,4.0,16.0,130.0,38.03,27.66
2016,10,29,7,45,237.0,40.0,4.15,16.0,81.5,30.18,21.1
2016,10,29,8,0,0.0,33.0,4.3,16.0,33.0,27.23,18.61
2016,10,29,8,15,0.0,40.0,4.35,16.0,40.0,33.04,23.82
2016,10,29,8,30,0.0,47.0,4.4,16.0,47.0,38.86,28.97
2016,10,29,8,45,381.0,61.5,4.45,16.5,221.5,43.42,32.89
2016,10,29,9,0,762.0,76.0,4.5,17.0,396.0,62.18,49.24
2016,10,29,9,15,419.5,141.5,4.45,17.0,320.0,96.23,78.8
2016,10,29,9,30,77.0,207.0,4.4,17.0,244.0,147.33,122.65
2016,10,29,9,45,87.5,222.5,4.4,17.5,267.5,157.12,130.45
2016,10,29,10,0,98.0,238.0,4.4,18.0,291.0,176.42,136.84
2016,10,29,10,15,120.0,252.0,4.3,18.0,319.5,193.53,148.28
2016,10,29,10,30,142.0,266.0,4.2,18.0,348.0,219.36,167.79
2016,10,29,10,45,156.5,274.5,4.15,18.0,367.5,242.56,186.26
2016,10,29,11,0,171.0,283.0,4.1,18.0,387.0,267.29,206.41
2016,10,29,11,15,212.5,283.5,4.0,18.0,415.0,296.89,230.04
2016,10,29,11,30,254.0,284.0,3.9,18.0,443.0,331.83,258.3
2016,10,29,11,45,260.5,284.0,3.85,18.0,447.5,354.17,277.29
2016,10,29,12,0,267.0,284.0,3.8,18.0,452.0,376.47,296.11
2016,10,29,12,15,268.5,280.5,3.75,18.0,448.0,393.01,310.33
2016,10,29,12,30,270.0,277.0,3.7,18.0,444.0,408.75,323.79
2016,10,29,12,45,579.0,179.0,3.65,18.5,527.5,529.99,420.7
2016,10,29,13,0,888.0,81.0,3.6,19.0,611.0,654.59,518.6
2016,10,29,13,15,880.0,79.5,3.55,18.5,589.5,677.58,538.31
2016,10,29,13,30,872.0,78.0,3.5,18.0,568.0,697.17,555.86
2016,10,29,13,45,606.5,142.0,3.5,18.0,474.5,608.53,487.31
2016,10,29,14,0,341.0,206.0,3.5,18.0,381.0,476.62,383.97
2016,10,29,14,15,428.0,173.0,3.5,18.0,377.5,532.82,430.91
2016,10,29,14,30,515.0,140.0,3.5,18.0,374.0,573.86,465.46
2016,10,29,14,45,489.5,130.5,3.5,18.0,337.0,552.84,450.24
2016,10,29,15,0,464.0,121.0,3.5,18.0,300.0,529.23,433.02
2016,10,29,15,15,440.5,110.0,3.5,17.5,263.5,503.09,414.21
2016,10,29,15,30,417.0,99.0,3.5,17.0,227.0,474.97,393.11
2016,10,29,15,45,503.0,75.0,3.5,17.0,204.5,518.52,428.37
2016,10,29,16,0,589.0,51.0,3.5,17.0,182.0,552.85,452.92
2016,10,29,16,15,508.5,44.0,3.5,16.5,137.0,478.61,390.92
2016,10,29,16,30,428.0,37.0,3.5,16.0,92.0,404.82,325.3
2016,10,29,16,45,283.0,25.5,3.55,16.0,55.5,277.97,187.79
2016,10,29,17,0,138.0,14.0,3.6,16.0,19.0,107.35,0.0
2016,10,29,17,15,69.0,7.0,3.65,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.75,15.5,9.5,8.11,0.0
2016,10,30,7,0,0.0,19.0,7.9,16.0,19.0,15.69,4.64
2016,10,30,7,15,0.0,36.5,7.95,16.0,36.5,29.53,19.45
2016,10,30,7,30,0.0,54.0,8.0,16.0,54.0,43.07,31.98
2016,10,30,7,45,2.5,72.5,8.05,16.0,73.5,57.19,44.86
2016,10,30,8,0,5.0,91.0,8.1,16.0,93.0,71.16,57.47
2016,10,30,8,15,12.0,108.5,8.05,16.0,113.0,84.36,69.23
2016,10,30,8,30,19.0,126.0,8.0,16.0,133.0,97.44,80.72
2016,10,30,8,45,9.5,129.0,8.0,16.5,132.5,100.7,83.3
2016,10,30,9,0,0.0,132.0,8.0,17.0,132.0,103.69,85.58
2016,10,30,9,15,82.0,171.0,7.9,17.0,210.5,125.77,104.58
2016,10,30,9,30,164.0,210.0,7.8,17.0,289.0,144.13,120.21
2016,10,30,9,45,84.5,192.5,7.7,17.0,233.5,140.36,116.69
2016,10,30,10,0,5.0,175.0,7.6,17.0,178.0,137.46,108.81
2016,10,30,10,15,164.5,209.0,7.4,17.0,303.5,172.3,130.29
2016,10,30,10,30,324.0,243.0,7.2,17.0,429.0,232.79,172.31
2016,10,30,10,45,180.0,244.0,7.05,17.5,348.0,227.14,174.28
2016,10,30,11,0,36.0,245.0,6.9,18.0,267.0,202.73,159.79
2016,10,30,11,15,427.5,179.5,6.7,18.0,445.0,291.0,222.41
2016,10,30,11,30,819.0,114.0,6.5,18.0,623.0,419.57,321.63
2016,10,30,11,45,481.5,203.0,6.35,18.0,502.5,387.11,303.86
2016,10,30,12,0,144.0,292.0,6.2,18.0,382.0,318.76,252.99
2016,10,30,12,15,136.5,289.0,6.1,18.0,373.5,324.66,258.58
2016,10,30,12,30,129.0,286.0,6.0,18.0,365.0,329.43,263.03
2016,10,30,12,45,82.0,263.0,5.9,18.0,313.0,282.49,225.81
2016,10,30,13,0,35.0,240.0,5.8,18.0,261.0,238.08,189.96
2016,10,30,13,15,420.5,171.0,5.7,18.0,406.0,464.39,377.43
2016,10,30,13,30,806.0,102.0,5.6,18.0,551.0,679.9,550.36
2016,10,30,13,45,614.5,144.0,5.6,18.0,476.5,613.99,498.0
2016,10,30,14,0,423.0,186.0,5.6,18.0,402.0,528.54,430.14
2016,10,30,14,15,581.5,139.5,5.55,17.5,414.0,616.38,504.2
2016,10,30,14,30,740.0,93.0,5.5,17.0,426.0,697.95,571.29
2016,10,30,14,45,427.5,126.0,5.45,17.0,314.5,498.02,412.25
2016,10,30,15,0,115.0,159.0,5.4,17.0,203.0,270.71,223.03
2016,10,30,15,15,104.0,141.5,5.35,17.0,177.5,247.33,204.4
2016,10,30,15,30,93.0,124.0,5.3,17.0,152.0,223.26,184.45
2016,10,30,15,45,287.0,94.0,5.3,17.0,160.5,353.09,295.96
2016,10,30,16,0,481.0,64.0,5.3,17.0,169.0,483.97,402.65
2016,10,30,16,15,391.0,54.5,5.2,16.5,126.0,400.2,330.69
2016,10,30,16,30,301.0,45.0,5.1,16.0,83.0,320.2,258.28
2016,10,30,16,45,150.5,30.0,5.0,16.0,49.0,187.18,118.66
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.25,14.0,21.0,11.52,0.0
2016,10,31,7,0,210.0,27.0,2.3,14.0,42.0,21.04,7.21
2016,10,31,7,15,326.0,38.5,2.3,14.0,82.5,31.67,21.41
2016,10,31,7,30,442.0,50.0,2.3,14.0,123.0,40.68,30.16
2016,10,31,7,45,520.5,56.0,2.35,14.5,169.0,44.75,34.14
2016,10,31,8,0,599.0,62.0,2.4,15.0,215.0,48.93,38.01
2016,10,31,8,15,644.0,67.0,2.45,15.0,260.0,52.12,40.92
2016,10,31,8,30,689.0,72.0,2.5,15.0,305.0,55.31,43.75
2016,10,31,8,45,722.0,75.5,2.6,15.5,347.0,57.29,45.34
2016,10,31,9,0,755.0,79.0,2.7,16.0,389.0,64.64,51.62
2016,10,31,9,15,776.0,81.5,2.75,16.0,426.5,65.92,52.62
2016,10,31,9,30,797.0,84.0,2.8,16.0,464.0,67.24,53.65
2016,10,31,9,45,520.0,157.0,2.9,16.5,411.5,105.46,86.6
2016,10,31,10,0,243.0,230.0,3.0,17.0,359.0,168.28,126.58
2016,10,31,10,15,165.5,242.5,3.05,17.0,332.0,192.17,145.72
2016,10,31,10,30,88.0,255.0,3.1,17.0,305.0,205.57,159.46
2016,10,31,10,45,129.5,266.5,3.15,17.0,342.5,229.85,177.55
2016,10,31,11,0,171.0,278.0,3.2,17.0,380.0,262.52,203.04
2016,10,31,11,15,230.0,275.5,3.25,17.0,415.5,295.41,228.91
2016,10,31,11,30,289.0,273.0,3.3,17.0,451.0,335.09,260.83
2016,10,31,11,45,166.0,266.0,3.4,17.0,368.0,294.36,231.84
2016,10,31,12,0,43.0,259.0,3.5,17.0,285.0,238.59,189.0
2016,10,31,12,15,47.5,260.0,3.6,17.0,289.0,247.41,196.53
2016,10,31,12,30,52.0,261.0,3.7,17.0,293.0,256.62,204.27
2016,10,31,12,45,57.5,258.0,3.8,17.0,293.0,263.16,209.96
2016,10,31,13,0,63.0,255.0,3.9,17.0,293.0,269.98,215.95
2016,10,31,13,15,48.0,237.5,4.0,17.0,265.5,249.28,199.63
2016,10,31,13,30,33.0,220.0,4.1,17.0,238.0,226.88,181.8
2016,10,31,13,45,144.0,218.0,4.25,17.0,291.5,321.36,260.87
2016,10,31,14,0,255.0,216.0,4.4,17.0,345.0,422.82,344.29
2016,10,31,14,15,341.0,185.5,4.5,17.0,345.5,463.43,379.3
2016,10,31,14,30,427.0,155.0,4.6,17.0,346.0,520.23,426.93
2016,10,31,14,45,577.0,114.5,4.75,17.0,347.5,605.1,497.63
2016,10,31,15,0,727.0,74.0,4.9,17.0,349.0,676.13,554.68
2016,10,31,15,15,689.5,70.0,5.0,17.0,305.5,651.24,536.13
2016,10,31,15,30,652.0,66.0,5.1,17.0,262.0,619.31,511.74
2016,10,31,15,45,593.0,61.0,5.2,17.0,216.0,567.19,470.11
2016,10,31,16,0,534.0,56.0,5.3,17.0,170.0,513.36,425.19
2016,10,31,16,15,445.5,47.5,5.25,16.5,126.0,432.21,356.3
2016,10,31,16,30,357.0,39.0,5.2,16.0,82.0,351.56,282.86
2016,10,31,16,45,178.5,26.5,5.2,16.0,48.0,198.38,117.58
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,5.35,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,4.5,13.5,20.0,11.1,0.0
2016,11,1,7,0,210.0,26.0,4.4,14.0,40.0,20.29,5.39
2016,11,1,7,15,329.0,37.0,4.3,14.0,80.5,30.46,20.23
2016,11,1,7,30,448.0,48.0,4.2,14.0,121.0,39.1,28.7
2016,11,1,7,45,524.0,54.5,4.1,14.5,166.5,43.63,33.11
2016,11,1,8,0,600.0,61.0,4.0,15.0,212.0,48.24,37.37
2016,11,1,8,15,646.0,66.0,3.9,15.0,257.0,51.46,40.32
2016,11,1,8,30,692.0,71.0,3.8,15.0,302.0,54.69,43.19
2016,11,1,8,45,726.0,74.0,3.7,15.5,344.0,61.42,48.99
2016,11,1,9,0,760.0,77.0,3.6,16.0,386.0,63.24,50.4
2016,11,1,9,15,782.0,79.5,3.5,16.0,423.5,64.58,51.46
2016,11,1,9,30,804.0,82.0,3.4,16.0,461.0,65.96,52.55
2016,11,1,9,45,823.5,83.0,3.3,16.0,493.5,66.25,52.68
2016,11,1,10,0,843.0,84.0,3.2,16.0,526.0,108.11,60.75
2016,11,1,10,15,854.0,85.5,3.15,16.0,551.5,161.46,92.35
2016,11,1,10,30,865.0,87.0,3.1,16.0,577.0,215.28,134.32
2016,11,1,10,45,870.5,88.0,3.1,16.0,594.5,267.69,180.12
2016,11,1,11,0,876.0,89.0,3.1,16.0,612.0,323.19,230.1
2016,11,1,11,15,880.0,90.0,3.15,16.0,622.0,372.71,275.6
2016,11,1,11,30,884.0,91.0,3.2,16.0,632.0,421.01,319.6
2016,11,1,11,45,882.5,92.0,3.25,16.5,634.0,465.55,359.22
2016,11,1,12,0,881.0,93.0,3.3,17.0,636.0,507.98,396.11
2016,11,1,12,15,879.5,92.5,3.35,17.0,630.0,546.78,430.03
2016,11,1,12,30,878.0,92.0,3.4,17.0,624.0,583.1,461.31
2016,11,1,12,45,872.0,91.5,3.45,17.0,610.5,617.13,490.16
2016,11,1,13,0,866.0,91.0,3.5,17.0,597.0,645.98,514.65
2016,11,1,13,15,857.5,90.0,3.45,17.0,575.5,669.51,534.45
2016,11,1,13,30,849.0,89.0,3.4,17.0,554.0,689.65,551.42
2016,11,1,13,45,836.0,87.0,3.35,17.0,526.0,702.09,562.46
2016,11,1,14,0,823.0,85.0,3.3,17.0,498.0,710.89,569.91
2016,11,1,14,15,805.5,83.0,3.3,17.0,463.5,712.77,572.38
2016,11,1,14,30,788.0,81.0,3.3,17.0,429.0,710.99,572.23
2016,11,1,14,45,760.0,78.0,3.3,17.0,389.0,696.49,562.54
2016,11,1,15,0,732.0,75.0,3.3,17.0,349.0,678.42,550.02
2016,11,1,15,15,695.0,71.0,3.35,16.5,305.0,654.32,533.7
2016,11,1,15,30,658.0,67.0,3.4,16.0,261.0,622.88,510.89
2016,11,1,15,45,599.5,61.5,3.5,16.0,215.0,570.65,469.77
2016,11,1,16,0,541.0,56.0,3.6,16.0,169.0,516.63,425.25
2016,11,1,16,15,451.0,47.0,3.65,15.5,125.0,434.0,355.99
2016,11,1,16,30,361.0,38.0,3.7,15.0,81.0,352.02,281.46
2016,11,1,16,45,214.0,25.0,3.8,15.0,47.0,218.73,118.26
2016,11,1,17,0,67.0,12.0,3.9,15.0,13.0,55.91,0.0
2016,11,1,17,15,33.5,6.0,3.95,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.8,12.0,19.5,9.82,0.0
2016,11,2,7,0,249.0,23.0,2.9,12.0,39.0,19.16,3.24
2016,11,2,7,15,367.0,33.5,2.95,12.5,80.0,27.58,17.79
2016,11,2,7,30,485.0,44.0,3.0,13.0,121.0,35.92,26.0
2016,11,2,7,45,554.0,51.0,3.1,13.5,167.0,41.01,30.9
2016,11,2,8,0,623.0,58.0,3.2,14.0,213.0,46.1,35.61
2016,11,2,8,15,668.0,63.0,3.15,14.0,258.0,49.42,38.67
2016,11,2,8,30,713.0,68.0,3.1,14.0,303.0,57.46,45.85
2016,11,2,8,45,744.5,71.5,3.05,14.5,345.5,59.7,47.68
2016,11,2,9,0,776.0,75.0,3.0,15.0,388.0,61.97,49.49
2016,11,2,9,15,797.0,77.5,2.85,15.5,425.5,63.35,50.5
2016,11,2,9,30,818.0,80.0,2.7,16.0,463.0,64.77,51.52
2016,11,2,9,45,842.5,79.0,2.6,16.5,496.5,63.73,50.39
2016,11,2,10,0,867.0,78.0,2.5,17.0,530.0,110.08,62.4
2016,11,2,10,15,877.0,79.5,2.25,17.0,555.0,163.72,93.07
2016,11,2,10,30,887.0,81.0,2.0,17.0,580.0,217.6,134.32
2016,11,2,10,45,893.5,82.0,1.75,17.5,597.5,270.33,179.22
2016,11,2,11,0,900.0,83.0,1.5,18.0,615.0,322.47,225.04
2016,11,2,11,15,903.0,83.5,1.4,18.0,625.0,372.24,269.61
2016,11,2,11,30,906.0,84.0,1.3,18.0,635.0,420.63,312.27
2016,11,2,11,45,906.5,84.5,1.25,18.0,637.0,466.37,351.99
2016,11,2,12,0,907.0,85.0,1.2,18.0,639.0,510.12,389.04
2016,11,2,12,15,905.0,84.5,1.25,18.0,633.5,549.48,422.41
2016,11,2,12,30,903.0,84.0,1.3,18.0,628.0,586.26,453.1
2016,11,2,12,45,901.0,82.0,1.4,18.0,614.5,618.82,480.48
2016,11,2,13,0,899.0,80.0,1.5,18.0,601.0,648.46,505.3
2016,11,2,13,15,891.0,79.0,1.65,18.0,580.0,672.24,525.89
2016,11,2,13,30,883.0,78.0,1.8,18.0,559.0,692.64,543.83
2016,11,2,13,45,871.0,76.5,1.95,18.0,530.5,706.28,556.32
2016,11,2,14,0,859.0,75.0,2.1,18.0,502.0,722.38,569.93
2016,11,2,14,15,842.0,73.0,2.25,18.0,467.0,725.08,573.88
2016,11,2,14,30,825.0,71.0,2.4,18.0,432.0,724.09,575.25
2016,11,2,14,45,800.0,68.5,2.6,18.0,392.0,712.83,569.29
2016,11,2,15,0,775.0,66.0,2.8,18.0,352.0,698.03,560.44
2016,11,2,15,15,740.5,62.0,2.95,17.5,308.0,670.77,542.48
2016,11,2,15,30,706.0,58.0,3.1,17.0,264.0,640.43,521.22
2016,11,2,15,45,652.0,53.0,3.3,17.0,217.5,591.32,483.2
2016,11,2,16,0,598.0,48.0,3.5,17.0,171.0,547.28,446.92
2016,11,2,16,15,512.5,40.5,3.55,16.5,126.5,469.85,382.03
2016,11,2,16,30,427.0,33.0,3.6,16.0,82.0,393.34,311.02
2016,11,2,16,45,271.5,21.5,3.65,15.5,47.0,253.26,119.79
2016,11,2,17,0,116.0,10.0,3.7,15.0,12.0,87.23,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,11.0,3.7,13.0,18.5,9.39,0.0
2016,11,3,7,0,249.0,22.0,3.8,13.0,37.0,18.34,0.81
2016,11,3,7,15,368.5,32.0,3.9,13.0,77.5,26.35,16.55
2016,11,3,7,30,488.0,42.0,4.0,13.0,118.0,34.31,24.53
2016,11,3,7,45,559.5,49.0,4.1,13.5,164.0,39.48,29.5
2016,11,3,8,0,631.0,56.0,4.2,14.0,210.0,44.65,34.29
2016,11,3,8,15,676.0,61.0,4.1,14.5,255.5,48.03,37.34
2016,11,3,8,30,721.0,66.0,4.0,15.0,301.0,55.97,44.34
2016,11,3,8,45,753.5,69.0,3.9,15.5,343.5,57.88,45.88
2016,11,3,9,0,786.0,72.0,3.8,16.0,386.0,59.83,47.42
2016,11,3,9,15,807.0,74.5,3.5,16.5,423.5,61.29,48.5
2016,11,3,9,30,828.0,77.0,3.2,17.0,461.0,62.77,49.58
2016,11,3,9,45,851.5,76.5,2.95,17.5,494.5,62.15,48.83
2016,11,3,10,0,875.0,76.0,2.7,18.0,528.0,106.82,60.26
2016,11,3,10,15,885.0,77.5,2.4,18.0,553.0,160.77,90.33
2016,11,3,10,30,895.0,79.0,2.1,18.0,578.0,214.95,131.35
2016,11,3,10,45,900.5,80.0,1.85,18.5,595.5,267.75,176.12
2016,11,3,11,0,906.0,81.0,1.6,19.0,613.0,319.86,221.84
2016,11,3,11,15,909.5,81.5,1.4,19.0,623.5,369.98,266.41
2016,11,3,11,30,913.0,82.0,1.2,19.0,634.0,418.75,308.94
2016,11,3,11,45,912.0,82.5,1.05,19.5,635.5,464.08,347.09
2016,11,3,12,0,911.0,83.0,0.9,20.0,637.0,507.26,382.05
2016,11,3,12,15,909.0,83.0,0.8,20.0,631.0,547.17,414.26
2016,11,3,12,30,907.0,83.0,0.7,20.0,625.0,584.51,443.48
2016,11,3,12,45,901.5,82.5,0.65,20.5,611.0,616.62,467.67
2016,11,3,13,0,896.0,82.0,0.6,21.0,597.0,645.65,488.96
2016,11,3,13,15,888.0,80.5,0.75,21.0,576.0,668.86,509.11
2016,11,3,13,30,880.0,79.0,0.9,21.0,555.0,688.68,526.69
2016,11,3,13,45,866.0,78.0,1.05,21.0,526.0,706.96,542.82
2016,11,3,14,0,852.0,77.0,1.2,21.0,497.0,716.66,552.03
2016,11,3,14,15,792.0,78.0,1.3,20.5,447.0,691.3,537.09
2016,11,3,14,30,732.0,79.0,1.4,20.0,397.0,661.13,518.67
2016,11,3,14,45,748.5,73.5,1.55,20.0,372.0,677.01,532.72
2016,11,3,15,0,765.0,68.0,1.7,20.0,347.0,690.03,544.09
2016,11,3,15,15,729.0,64.0,1.75,19.5,303.5,661.71,525.24
2016,11,3,15,30,693.0,60.0,1.8,19.0,260.0,630.28,503.47
2016,11,3,15,45,637.0,54.5,1.9,19.0,213.5,585.56,469.6
2016,11,3,16,0,581.0,49.0,2.0,19.0,167.0,533.87,428.32
2016,11,3,16,15,492.0,41.0,2.0,18.5,122.5,453.71,362.68
2016,11,3,16,30,403.0,33.0,2.0,18.0,78.0,374.6,290.33
2016,11,3,16,45,201.5,16.5,2.05,18.0,39.0,194.86,73.17
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,105.0,11.0,2.6,14.0,17.0,9.39,0.0
2016,11,4,7,0,210.0,22.0,2.4,14.0,34.0,18.37,0.0
2016,11,4,7,15,333.0,33.0,2.2,14.0,73.5,27.23,17.05
2016,11,4,7,30,456.0,44.0,2.0,14.0,113.0,36.0,25.86
2016,11,4,7,45,530.5,51.5,1.85,14.5,158.5,41.48,31.14
2016,11,4,8,0,605.0,59.0,1.7,15.0,204.0,46.96,36.21
2016,11,4,8,15,652.0,64.0,1.55,15.0,249.0,50.24,39.25
2016,11,4,8,30,699.0,69.0,1.4,15.0,294.0,53.53,42.2
2016,11,4,8,45,731.0,73.0,1.25,15.5,336.5,60.98,48.64
2016,11,4,9,0,763.0,77.0,1.1,16.0,379.0,63.6,50.75
2016,11,4,9,15,785.5,80.0,0.9,16.5,416.5,65.33,52.05
2016,11,4,9,30,808.0,83.0,0.7,17.0,454.0,67.09,53.35
2016,11,4,9,45,824.5,85.0,0.55,17.5,486.0,68.05,53.95
2016,11,4,10,0,841.0,87.0,0.4,18.0,518.0,103.61,59.3
2016,11,4,10,15,852.0,88.5,0.45,18.0,543.0,156.62,88.1
2016,11,4,10,30,863.0,90.0,0.5,18.0,568.0,210.11,127.74
2016,11,4,10,45,870.5,91.0,0.55,18.5,586.0,262.68,171.42
2016,11,4,11,0,878.0,92.0,0.6,19.0,604.0,314.86,216.49
2016,11,4,11,15,882.0,92.5,0.75,19.0,614.0,364.87,260.97
2016,11,4,11,30,886.0,93.0,0.9,19.0,624.0,413.66,304.11
2016,11,4,11,45,886.5,93.0,1.05,19.5,626.0,459.11,343.41
2016,11,4,12,0,887.0,93.0,1.2,20.0,628.0,502.59,380.25
2016,11,4,12,15,884.5,93.0,1.3,20.0,622.0,542.4,414.0
2016,11,4,12,30,882.0,93.0,1.4,20.0,616.0,579.65,445.15
2016,11,4,12,45,881.0,90.5,1.55,20.0,603.0,612.54,472.92
2016,11,4,13,0,880.0,88.0,1.7,20.0,590.0,642.58,498.22
2016,11,4,13,15,645.0,145.5,1.75,20.0,506.0,582.44,454.53
2016,11,4,13,30,410.0,203.0,1.8,20.0,422.0,498.66,391.86
2016,11,4,13,45,624.5,142.0,1.9,20.0,456.5,607.53,478.36
2016,11,4,14,0,839.0,81.0,2.0,20.0,491.0,709.0,556.51
2016,11,4,14,15,821.0,78.5,2.0,19.5,456.5,710.25,558.65
2016,11,4,14,30,803.0,76.0,2.0,19.0,422.0,707.81,559.05
2016,11,4,14,45,779.0,72.5,2.05,19.0,382.5,696.1,551.96
2016,11,4,15,0,755.0,69.0,2.1,19.0,343.0,680.88,542.11
2016,11,4,15,15,718.0,65.0,2.1,18.5,299.0,651.88,522.27
2016,11,4,15,30,681.0,61.0,2.1,18.0,255.0,625.46,503.52
2016,11,4,15,45,626.5,55.0,2.1,18.0,209.0,576.14,465.1
2016,11,4,16,0,572.0,49.0,2.1,18.0,163.0,525.18,423.44
2016,11,4,16,15,481.5,41.0,2.1,17.5,119.0,444.35,356.63
2016,11,4,16,30,391.0,33.0,2.1,17.0,75.0,364.55,282.03
2016,11,4,16,45,195.5,16.5,2.1,17.0,37.5,188.75,50.94
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,110.0,10.0,1.6,14.0,16.0,8.54,0.0
2016,11,5,7,0,220.0,20.0,1.7,14.0,32.0,16.65,0.0
2016,11,5,7,15,340.0,31.0,1.7,14.5,71.0,25.57,15.43
2016,11,5,7,30,460.0,42.0,1.7,15.0,110.0,34.38,24.3
2016,11,5,7,45,529.0,49.5,1.75,15.5,154.0,39.9,29.59
2016,11,5,8,0,598.0,57.0,1.8,16.0,198.0,45.39,34.65
2016,11,5,8,15,643.5,62.0,1.75,16.0,242.0,48.7,37.72
2016,11,5,8,30,689.0,67.0,1.7,16.0,286.0,52.02,40.68
2016,11,5,8,45,391.5,115.0,1.7,16.5,243.0,81.53,66.49
2016,11,5,9,0,94.0,163.0,1.7,17.0,200.0,118.8,98.54
2016,11,5,9,15,213.5,170.0,1.65,17.0,264.5,121.41,100.49
2016,11,5,9,30,333.0,177.0,1.6,17.0,329.0,122.16,100.91
2016,11,5,9,45,332.0,192.5,1.6,17.0,352.5,130.9,108.18
2016,11,5,10,0,331.0,208.0,1.6,17.0,376.0,155.49,115.29
2016,11,5,10,15,331.5,218.5,1.6,17.0,394.0,187.05,134.9
2016,11,5,10,30,332.0,229.0,1.6,17.0,412.0,218.67,158.88
2016,11,5,10,45,222.0,246.5,1.65,17.5,370.5,233.63,175.8
2016,11,5,11,0,112.0,264.0,1.7,18.0,329.0,234.86,181.35
2016,11,5,11,15,111.5,268.5,1.75,18.0,334.0,248.31,192.75
2016,11,5,11,30,111.0,273.0,1.8,18.0,339.0,261.54,203.93
2016,11,5,11,45,85.5,266.5,1.9,18.0,317.5,255.5,200.27
2016,11,5,12,0,60.0,260.0,2.0,18.0,296.0,246.43,193.91
2016,11,5,12,15,116.0,266.0,2.05,18.0,335.0,291.93,230.22
2016,11,5,12,30,172.0,272.0,2.1,18.0,374.0,337.7,266.74
2016,11,5,12,45,190.0,264.0,2.2,18.0,374.5,352.93,279.61
2016,11,5,13,0,208.0,256.0,2.3,18.0,375.0,368.51,292.97
2016,11,5,13,15,153.0,246.0,2.25,18.0,331.5,335.64,267.46
2016,11,5,13,30,98.0,236.0,2.2,18.0,288.0,287.12,229.32
2016,11,5,13,45,321.0,191.0,2.2,18.0,349.0,426.15,343.15
2016,11,5,14,0,544.0,146.0,2.2,18.0,410.0,563.04,451.54
2016,11,5,14,15,375.0,162.5,2.15,18.0,338.5,472.09,380.06
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,346.86,281.17
2016,11,5,14,45,184.5,163.0,2.05,18.0,236.0,319.9,260.77
2016,11,5,15,0,163.0,147.0,2.0,18.0,205.0,291.62,238.46
2016,11,5,15,15,152.0,129.5,2.0,17.5,178.5,268.22,220.39
2016,11,5,15,30,141.0,112.0,2.0,17.0,152.0,243.89,200.98
2016,11,5,15,45,126.5,93.0,2.0,17.0,124.0,213.81,175.77
2016,11,5,16,0,112.0,74.0,2.0,17.0,96.0,182.78,149.03
2016,11,5,16,15,87.0,55.0,1.95,16.5,69.5,143.0,114.26
2016,11,5,16,30,62.0,36.0,1.9,16.0,43.0,101.71,75.91
2016,11,5,16,45,31.0,18.0,1.85,16.0,21.5,48.35,2.56
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.5,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,10.72,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,24.29,14.06
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,37.48,26.82
2016,11,6,7,45,7.0,65.5,0.95,16.0,67.0,51.6,39.74
2016,11,6,8,0,14.0,84.0,1.0,16.0,87.0,65.59,52.4
2016,11,6,8,15,20.5,101.5,1.0,16.0,107.0,78.79,64.17
2016,11,6,8,30,27.0,119.0,1.0,16.0,127.0,89.08,73.21
2016,11,6,8,45,31.5,135.0,1.0,16.5,146.0,100.22,82.68
2016,11,6,9,0,36.0,151.0,1.0,17.0,165.0,111.13,91.78
2016,11,6,9,15,54.5,170.5,1.0,17.0,194.0,123.96,102.58
2016,11,6,9,30,73.0,190.0,1.0,17.0,223.0,136.46,113.0
2016,11,6,9,45,118.5,207.0,1.0,17.5,265.0,141.89,117.12
2016,11,6,10,0,164.0,224.0,1.0,18.0,307.0,161.16,123.34
2016,11,6,10,15,108.0,226.5,1.05,18.0,282.5,176.97,135.13
2016,11,6,10,30,52.0,229.0,1.1,18.0,258.0,180.32,139.65
2016,11,6,10,45,142.0,243.5,1.15,18.0,325.0,213.84,162.71
2016,11,6,11,0,232.0,258.0,1.2,18.0,392.0,260.73,197.27
2016,11,6,11,15,283.0,254.0,1.2,18.0,420.0,291.81,221.61
2016,11,6,11,30,334.0,250.0,1.2,18.0,448.0,327.87,250.42
2016,11,6,11,45,333.0,251.0,1.2,18.5,449.0,350.46,269.3
2016,11,6,12,0,332.0,252.0,1.2,19.0,450.0,372.22,287.24
2016,11,6,12,15,254.0,261.0,1.15,19.0,411.5,361.79,280.88
2016,11,6,12,30,176.0,270.0,1.1,19.0,373.0,337.49,263.26
2016,11,6,12,45,211.5,260.0,1.05,19.0,381.0,360.93,282.39
2016,11,6,13,0,247.0,250.0,1.0,19.0,389.0,395.64,309.67
2016,11,6,13,15,240.0,241.0,0.95,19.0,372.0,385.58,302.78
2016,11,6,13,30,233.0,232.0,0.9,19.0,355.0,383.99,302.42
2016,11,6,13,45,150.5,218.0,0.85,19.0,296.0,323.87,256.0
2016,11,6,14,0,68.0,204.0,0.8,19.0,237.0,246.0,194.85
2016,11,6,14,15,106.0,192.5,0.8,19.0,239.5,267.17,213.4
2016,11,6,14,30,144.0,181.0,0.8,19.0,242.0,303.2,242.89
2016,11,6,14,45,129.0,163.5,0.85,19.0,214.0,278.86,224.14
2016,11,6,15,0,114.0,146.0,0.9,19.0,186.0,253.36,204.45
2016,11,6,15,15,105.5,128.0,0.9,18.5,161.5,231.1,187.35
2016,11,6,15,30,97.0,110.0,0.9,18.0,137.0,208.0,169.05
2016,11,6,15,45,86.0,91.0,0.9,18.0,111.5,180.72,146.38
2016,11,6,16,0,75.0,72.0,0.9,18.0,86.0,152.53,122.32
2016,11,6,16,15,54.0,53.5,0.8,17.5,62.0,116.94,91.43
2016,11,6,16,30,33.0,35.0,0.7,17.0,38.0,67.71,47.89
2016,11,6,16,45,16.5,17.5,0.65,17.0,19.0,29.84,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,15.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.1,15.0,19.0,15.27,0.0
2016,11,7,7,15,76.5,34.5,2.05,15.0,45.0,26.66,15.69
2016,11,7,7,30,153.0,50.0,2.0,15.0,71.0,38.33,27.57
2016,11,7,7,45,180.5,67.5,1.95,15.5,101.5,50.94,39.18
2016,11,7,8,0,208.0,85.0,1.9,16.0,132.0,63.23,50.3
2016,11,7,8,15,225.0,102.0,1.85,16.0,163.0,74.78,60.67
2016,11,7,8,30,242.0,119.0,1.8,16.0,194.0,86.0,70.57
2016,11,7,8,45,253.0,135.0,1.75,16.5,223.0,96.22,79.29
2016,11,7,9,0,264.0,151.0,1.7,17.0,252.0,106.14,87.59
2016,11,7,9,15,311.5,160.0,1.65,17.5,290.5,112.02,92.3
2016,11,7,9,30,359.0,169.0,1.6,18.0,329.0,117.83,96.89
2016,11,7,9,45,388.5,176.0,1.55,18.5,360.5,116.9,95.69
2016,11,7,10,0,418.0,183.0,1.5,19.0,392.0,137.1,98.62
2016,11,7,10,15,445.0,187.0,1.4,19.0,419.0,172.18,117.82
2016,11,7,10,30,472.0,191.0,1.3,19.0,446.0,209.97,144.65
2016,11,7,10,45,450.5,203.5,1.25,19.5,453.5,246.22,174.91
2016,11,7,11,0,429.0,216.0,1.2,20.0,461.0,280.08,204.11
2016,11,7,11,15,367.5,235.0,1.1,20.0,447.0,303.0,226.04
2016,11,7,11,30,306.0,254.0,1.0,20.0,433.0,319.74,242.2
2016,11,7,11,45,321.5,251.5,0.9,20.5,440.5,345.05,262.42
2016,11,7,12,0,337.0,249.0,0.8,21.0,448.0,370.83,282.61
2016,11,7,12,15,426.5,222.5,0.75,21.0,471.5,418.91,319.74
2016,11,7,12,30,516.0,196.0,0.7,21.0,495.0,466.9,356.66
2016,11,7,12,45,476.0,202.5,0.65,21.0,473.5,475.17,363.76
2016,11,7,13,0,436.0,209.0,0.6,21.0,452.0,479.39,367.78
2016,11,7,13,15,413.5,205.0,0.65,21.0,429.0,480.96,370.64
2016,11,7,13,30,391.0,201.0,0.7,21.0,406.0,467.54,362.56
2016,11,7,13,45,327.5,200.5,0.75,21.0,366.0,438.64,342.14
2016,11,7,14,0,264.0,200.0,0.8,21.0,326.0,406.16,318.53
2016,11,7,14,15,257.0,187.0,0.85,20.5,302.0,397.28,313.95
2016,11,7,14,30,250.0,174.0,0.9,20.0,278.0,386.87,307.84
2016,11,7,14,45,270.5,153.0,1.0,20.0,256.0,385.6,308.86
2016,11,7,15,0,291.0,132.0,1.1,20.0,234.0,382.6,308.3
2016,11,7,15,15,269.5,118.0,1.1,19.5,203.0,355.51,288.02
2016,11,7,15,30,248.0,104.0,1.1,19.0,172.0,327.26,266.22
2016,11,7,15,45,222.5,86.5,1.1,19.0,139.5,289.97,235.84
2016,11,7,16,0,197.0,69.0,1.1,19.0,107.0,251.65,203.52
2016,11,7,16,15,153.5,52.0,1.1,18.5,76.5,200.47,159.53
2016,11,7,16,30,110.0,35.0,1.1,18.0,46.0,149.3,110.28
2016,11,7,16,45,55.0,17.5,1.1,18.0,23.0,72.97,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,0.75,15.5,12.0,10.24,0.0
2016,11,8,7,0,0.0,24.0,0.8,16.0,24.0,18.52,0.0
2016,11,8,7,15,201.0,32.0,0.8,16.0,59.5,24.76,13.77
2016,11,8,7,30,402.0,40.0,0.8,16.0,95.0,32.72,22.59
2016,11,8,7,45,480.5,47.5,0.85,16.5,138.0,38.25,27.94
2016,11,8,8,0,559.0,55.0,0.9,17.0,181.0,43.79,33.07
2016,11,8,8,15,607.0,60.0,0.95,17.0,223.5,47.12,36.15
2016,11,8,8,30,655.0,65.0,1.0,17.0,266.0,50.46,39.15
2016,11,8,8,45,690.0,68.5,1.05,17.5,306.5,52.57,40.9
2016,11,8,9,0,725.0,72.0,1.1,18.0,347.0,59.6,46.9
2016,11,8,9,15,747.5,75.0,1.1,18.0,383.0,61.4,48.37
2016,11,8,9,30,770.0,78.0,1.1,18.0,419.0,63.23,49.85
2016,11,8,9,45,799.5,76.0,1.15,18.5,452.0,61.48,48.13
2016,11,8,10,0,829.0,74.0,1.2,19.0,485.0,84.51,48.23
