Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,15,840.0,75.0,1.2,19.0,509.0,142.26,78.59
2016,11,8,10,30,851.0,76.0,1.2,19.0,533.0,193.24,115.06
2016,11,8,10,45,857.0,77.5,1.25,19.5,550.0,243.73,156.84
2016,11,8,11,0,863.0,79.0,1.3,20.0,567.0,293.66,200.39
2016,11,8,11,15,867.0,79.5,1.3,20.0,577.0,341.38,243.07
2016,11,8,11,30,871.0,80.0,1.3,20.0,587.0,387.88,284.39
2016,11,8,11,45,870.5,80.5,1.35,20.0,589.0,431.17,322.69
2016,11,8,12,0,870.0,81.0,1.4,20.0,591.0,472.46,358.59
2016,11,8,12,15,868.0,80.5,1.4,20.0,586.0,509.93,390.56
2016,11,8,12,30,866.0,80.0,1.4,20.0,581.0,544.93,419.91
2016,11,8,12,45,858.5,80.5,1.45,20.5,567.0,575.25,444.57
2016,11,8,13,0,851.0,81.0,1.5,21.0,553.0,602.57,466.46
2016,11,8,13,15,565.5,151.0,1.5,21.0,460.0,528.4,411.57
2016,11,8,13,30,280.0,221.0,1.5,21.0,367.0,414.03,324.67
2016,11,8,13,45,545.0,148.5,1.5,21.0,413.0,544.6,428.3
2016,11,8,14,0,810.0,76.0,1.5,21.0,459.0,671.18,524.8
2016,11,8,14,15,792.0,73.5,1.55,21.0,426.0,672.07,525.58
2016,11,8,14,30,774.0,71.0,1.6,21.0,393.0,669.41,525.04
2016,11,8,14,45,748.0,68.0,1.65,21.0,354.5,656.82,517.23
2016,11,8,15,0,722.0,65.0,1.7,21.0,316.0,640.86,506.74
2016,11,8,15,15,684.5,61.0,1.9,20.5,274.0,611.97,487.97
2016,11,8,15,30,647.0,57.0,2.1,20.0,232.0,585.49,469.79
2016,11,8,15,45,588.0,51.5,2.35,20.0,188.5,534.54,430.59
2016,11,8,16,0,529.0,46.0,2.6,20.0,145.0,482.21,387.9
2016,11,8,16,15,435.5,37.5,3.0,19.5,103.5,400.59,319.95
2016,11,8,16,30,342.0,29.0,3.4,19.0,62.0,320.77,238.3
2016,11,8,16,45,171.0,14.5,3.85,18.5,31.0,161.6,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,2.7,14.5,10.5,6.83,0.0
2016,11,9,7,0,118.0,16.0,2.6,15.0,21.0,13.66,0.0
2016,11,9,7,15,234.5,29.5,2.5,15.0,55.5,24.36,13.04
2016,11,9,7,30,351.0,43.0,2.4,15.0,90.0,35.29,24.79
2016,11,9,7,45,428.0,53.0,2.35,15.5,132.5,42.79,31.96
2016,11,9,8,0,505.0,63.0,2.3,16.0,175.0,50.19,38.78
2016,11,9,8,15,556.0,69.5,2.15,16.0,217.5,54.43,42.73
2016,11,9,8,30,607.0,76.0,2.0,16.0,260.0,58.66,46.54
2016,11,9,8,45,643.0,81.0,1.85,16.5,300.5,61.59,49.01
2016,11,9,9,0,679.0,86.0,1.7,17.0,341.0,64.53,51.41
2016,11,9,9,15,601.0,109.0,1.55,17.0,351.5,79.45,64.34
2016,11,9,9,30,523.0,132.0,1.4,17.0,362.0,91.9,74.99
2016,11,9,9,45,665.5,108.5,1.3,17.5,422.5,76.99,61.77
2016,11,9,10,0,808.0,85.0,1.2,18.0,483.0,89.56,54.22
2016,11,9,10,15,704.0,116.5,1.15,18.5,475.5,146.02,87.5
2016,11,9,10,30,600.0,148.0,1.1,19.0,468.0,197.65,129.38
2016,11,9,10,45,721.5,120.0,1.1,19.5,517.0,238.22,157.57
2016,11,9,11,0,843.0,92.0,1.1,20.0,566.0,292.85,199.84
2016,11,9,11,15,847.0,92.5,1.1,20.0,576.0,340.74,242.3
2016,11,9,11,30,851.0,93.0,1.1,20.0,586.0,387.49,283.49
2016,11,9,11,45,623.0,162.5,1.1,20.5,524.0,398.06,298.9
2016,11,9,12,0,395.0,232.0,1.1,21.0,462.0,380.06,289.85
2016,11,9,12,15,619.5,163.0,1.2,21.0,520.0,462.42,353.72
2016,11,9,12,30,844.0,94.0,1.3,21.0,578.0,545.98,418.49
2016,11,9,12,45,845.5,90.5,1.4,21.0,566.0,577.75,444.81
2016,11,9,13,0,847.0,87.0,1.5,21.0,554.0,606.9,469.23
2016,11,9,13,15,838.0,85.5,1.6,21.0,533.0,628.88,488.07
2016,11,9,13,30,829.0,84.0,1.7,21.0,512.0,647.53,504.28
2016,11,9,13,45,813.0,83.0,1.85,21.0,484.0,658.66,515.17
2016,11,9,14,0,797.0,82.0,2.0,21.0,456.0,666.18,523.29
2016,11,9,14,15,778.0,79.5,2.0,21.0,422.5,666.3,524.67
2016,11,9,14,30,759.0,77.0,2.0,21.0,389.0,662.85,523.14
2016,11,9,14,45,730.5,73.5,2.05,21.0,350.5,647.82,513.34
2016,11,9,15,0,702.0,70.0,2.1,21.0,312.0,633.81,504.06
2016,11,9,15,15,663.0,65.5,2.05,20.5,270.0,604.05,482.91
2016,11,9,15,30,624.0,61.0,2.0,20.0,228.0,571.63,458.86
2016,11,9,15,45,566.5,54.5,1.95,20.0,184.5,520.78,418.5
2016,11,9,16,0,509.0,48.0,1.9,20.0,141.0,468.46,375.05
2016,11,9,16,15,414.5,39.0,1.85,19.5,100.0,385.97,305.8
2016,11,9,16,30,320.0,30.0,1.8,19.0,59.0,305.14,221.81
2016,11,9,16,45,160.0,15.0,1.8,19.0,29.5,153.23,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.9,15.0,8.0,6.83,0.0
2016,11,10,7,0,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,11,10,7,15,101.0,31.0,1.95,15.5,44.0,24.11,12.28
2016,11,10,7,30,202.0,46.0,2.0,16.0,72.0,35.05,24.39
2016,11,10,7,45,247.5,61.5,2.1,16.5,106.5,46.25,34.79
2016,11,10,8,0,293.0,77.0,2.2,17.0,141.0,57.15,44.69
2016,11,10,8,15,321.5,91.5,2.15,17.0,175.5,66.93,53.51
2016,11,10,8,30,350.0,106.0,2.1,17.0,210.0,76.44,61.94
2016,11,10,8,45,378.0,116.0,2.05,17.5,243.5,82.6,67.17
2016,11,10,9,0,406.0,126.0,2.0,18.0,277.0,88.62,72.18
2016,11,10,9,15,246.0,155.5,1.8,18.0,249.5,108.59,89.28
2016,11,10,9,30,86.0,185.0,1.6,18.0,222.0,133.1,110.04
2016,11,10,9,45,311.0,167.5,1.45,18.5,317.0,116.16,95.09
2016,11,10,10,0,536.0,150.0,1.3,19.0,412.0,116.4,81.72
2016,11,10,10,15,506.0,167.0,1.1,19.0,424.5,160.41,106.81
2016,11,10,10,30,476.0,184.0,0.9,19.0,437.0,201.4,137.55
2016,11,10,10,45,301.5,219.5,0.7,19.5,381.5,224.83,163.34
2016,11,10,11,0,127.0,255.0,0.5,20.0,326.0,228.58,173.09
2016,11,10,11,15,322.5,224.0,0.8,20.0,408.5,277.43,207.02
2016,11,10,11,30,518.0,193.0,1.1,20.0,491.0,345.61,258.13
2016,11,10,11,45,515.5,195.0,1.45,20.0,492.5,376.74,285.82
2016,11,10,12,0,513.0,197.0,1.8,20.0,494.0,406.53,312.3
2016,11,10,12,15,672.0,144.0,1.9,20.0,529.0,468.85,362.11
2016,11,10,12,30,831.0,91.0,2.0,20.0,564.0,533.43,413.99
2016,11,10,12,45,826.0,90.0,2.15,20.0,551.0,563.5,439.79
2016,11,10,13,0,821.0,89.0,2.3,20.0,538.0,590.72,463.24
2016,11,10,13,15,812.0,87.5,2.25,20.0,517.5,611.97,481.08
2016,11,10,13,30,803.0,86.0,2.2,20.0,497.0,629.98,496.22
2016,11,10,13,45,731.0,96.5,2.15,20.5,455.5,617.7,487.13
2016,11,10,14,0,659.0,107.0,2.1,21.0,414.0,598.53,472.86
2016,11,10,14,15,433.5,138.5,2.0,21.0,334.5,480.82,383.06
2016,11,10,14,30,208.0,170.0,1.9,21.0,255.0,335.37,268.87
2016,11,10,14,45,200.0,154.5,1.85,21.0,229.5,319.12,257.41
2016,11,10,15,0,192.0,139.0,1.8,21.0,204.0,301.73,244.17
2016,11,10,15,15,181.0,121.5,1.75,20.5,176.5,278.37,226.25
2016,11,10,15,30,170.0,104.0,1.7,20.0,149.0,253.92,206.87
2016,11,10,15,45,328.0,75.5,1.7,20.0,142.0,366.17,297.75
2016,11,10,16,0,486.0,47.0,1.7,20.0,135.0,448.93,360.13
2016,11,10,16,15,391.5,38.0,1.65,19.5,95.0,367.11,290.18
2016,11,10,16,30,297.0,29.0,1.6,19.0,55.0,287.2,205.05
2016,11,10,16,45,148.5,14.5,1.55,19.0,27.5,143.21,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.1,15.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.2,15.0,11.0,9.39,0.0
2016,11,11,7,15,33.5,28.0,1.25,15.5,32.0,22.2,10.24
2016,11,11,7,30,67.0,45.0,1.3,16.0,53.0,34.99,24.26
2016,11,11,7,45,87.0,63.5,1.4,16.5,79.5,48.48,36.69
2016,11,11,8,0,107.0,82.0,1.5,17.0,106.0,61.67,48.6
2016,11,11,8,15,120.0,100.5,1.5,17.0,132.5,74.51,60.12
2016,11,11,8,30,133.0,119.0,1.5,17.0,159.0,87.04,71.17
2016,11,11,8,45,143.0,136.0,1.5,17.5,184.0,98.35,80.83
2016,11,11,9,0,153.0,153.0,1.5,18.0,209.0,109.36,90.07
2016,11,11,9,15,97.5,163.0,1.55,18.0,200.0,119.32,98.46
2016,11,11,9,30,42.0,173.0,1.6,18.0,191.0,125.69,103.72
2016,11,11,9,45,137.0,190.5,1.65,18.5,256.0,132.74,109.3
2016,11,11,10,0,232.0,208.0,1.7,19.0,321.0,150.71,115.11
2016,11,11,10,15,228.0,220.0,1.7,19.0,335.5,176.28,130.42
2016,11,11,10,30,224.0,232.0,1.7,19.0,350.0,201.47,149.06
2016,11,11,10,45,152.5,238.5,1.7,19.0,320.0,209.41,158.54
2016,11,11,11,0,81.0,245.0,1.7,19.0,290.0,210.68,162.81
2016,11,11,11,15,121.0,254.0,1.65,19.0,322.5,237.77,183.53
2016,11,11,11,30,161.0,263.0,1.6,19.0,355.0,269.99,208.66
2016,11,11,11,45,221.5,257.5,1.6,19.0,384.5,302.77,234.37
2016,11,11,12,0,282.0,252.0,1.6,19.0,414.0,344.57,267.48
2016,11,11,12,15,371.0,229.5,1.55,19.0,440.5,386.2,300.58
2016,11,11,12,30,460.0,207.0,1.5,19.0,467.0,440.35,343.28
2016,11,11,12,45,261.0,220.0,1.5,19.0,367.0,356.22,280.1
2016,11,11,13,0,62.0,233.0,1.5,19.0,267.0,247.18,194.83
2016,11,11,13,15,332.0,185.5,1.45,19.0,356.0,394.13,313.67
2016,11,11,13,30,602.0,138.0,1.4,19.0,445.0,553.58,436.76
2016,11,11,13,45,447.0,163.0,1.4,19.0,384.0,488.37,386.69
2016,11,11,14,0,292.0,188.0,1.4,19.0,323.0,408.97,325.98
2016,11,11,14,15,308.5,171.0,1.4,18.5,304.5,412.32,331.22
2016,11,11,14,30,325.0,154.0,1.4,18.0,286.0,414.27,334.82
2016,11,11,14,45,308.0,142.0,1.4,18.0,257.0,396.44,321.7
2016,11,11,15,0,291.0,130.0,1.4,18.0,228.0,377.05,307.13
2016,11,11,15,15,274.0,114.0,1.3,18.0,196.5,350.99,286.67
2016,11,11,15,30,257.0,98.0,1.2,18.0,165.0,323.47,264.42
2016,11,11,15,45,231.5,81.0,1.2,18.0,133.0,287.01,234.29
2016,11,11,16,0,206.0,64.0,1.2,18.0,101.0,249.52,202.16
2016,11,11,16,15,158.0,47.0,1.1,17.5,70.5,195.27,154.81
2016,11,11,16,30,110.0,30.0,1.0,17.0,40.0,140.25,97.25
2016,11,11,16,45,55.0,15.0,0.95,17.0,20.0,49.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,11,12,7,0,125.0,13.0,3.0,15.0,17.0,11.1,0.0
2016,11,12,7,15,260.0,24.5,2.9,15.0,50.5,20.21,8.1
2016,11,12,7,30,395.0,36.0,2.8,15.0,84.0,29.59,19.63
2016,11,12,7,45,476.0,43.0,2.75,15.5,126.0,34.81,24.85
2016,11,12,8,0,557.0,50.0,2.7,16.0,168.0,40.06,29.78
2016,11,12,8,15,607.5,55.0,2.5,16.0,210.0,43.52,33.05
2016,11,12,8,30,658.0,60.0,2.3,16.0,252.0,47.0,36.22
2016,11,12,8,45,693.0,63.5,2.15,16.5,292.0,53.57,41.96
2016,11,12,9,0,728.0,67.0,2.0,17.0,332.0,56.0,43.95
2016,11,12,9,15,751.5,70.0,1.85,17.0,368.0,57.92,45.56
2016,11,12,9,30,775.0,73.0,1.7,17.0,404.0,59.86,47.17
2016,11,12,9,45,798.0,73.0,1.55,17.5,435.5,59.58,46.73
2016,11,12,10,0,821.0,73.0,1.4,18.0,467.0,74.42,45.57
2016,11,12,10,15,832.5,74.5,1.4,18.0,491.5,125.32,67.46
2016,11,12,10,30,844.0,76.0,1.4,18.0,516.0,182.36,107.47
2016,11,12,10,45,605.5,148.5,1.45,18.5,470.0,231.35,157.48
2016,11,12,11,0,367.0,221.0,1.5,19.0,424.0,261.71,192.66
2016,11,12,11,15,323.0,234.5,1.6,19.0,415.0,283.22,213.23
2016,11,12,11,30,279.0,248.0,1.7,19.0,406.0,300.45,229.9
2016,11,12,11,45,263.5,251.5,1.85,19.0,401.5,316.78,244.85
2016,11,12,12,0,248.0,255.0,2.0,19.0,397.0,331.26,258.02
2016,11,12,12,15,278.0,247.5,2.3,19.0,405.0,356.2,279.14
2016,11,12,12,30,308.0,240.0,2.6,19.0,413.0,382.38,301.3
2016,11,12,12,45,306.5,234.0,2.9,19.0,403.0,393.53,311.77
2016,11,12,13,0,305.0,228.0,3.2,19.0,393.0,403.39,321.18
2016,11,12,13,15,267.0,224.0,3.45,19.0,364.5,391.5,313.1
2016,11,12,13,30,229.0,220.0,3.7,19.0,336.0,364.91,293.31
2016,11,12,13,45,269.0,202.0,4.0,19.0,331.0,395.98,319.76
2016,11,12,14,0,309.0,184.0,4.3,19.0,326.0,415.31,337.12
2016,11,12,14,15,537.0,127.0,4.45,19.0,351.5,537.78,438.23
2016,11,12,14,30,765.0,70.0,4.6,19.0,377.0,651.21,529.82
2016,11,12,14,45,738.5,67.0,4.75,19.0,339.5,638.55,520.92
2016,11,12,15,0,712.0,64.0,4.9,19.0,302.0,622.54,509.68
2016,11,12,15,15,673.0,59.5,5.05,18.5,260.5,592.47,487.76
2016,11,12,15,30,634.0,55.0,5.2,18.0,219.0,564.9,466.66
2016,11,12,15,45,573.0,49.5,5.4,18.0,176.0,513.46,424.14
2016,11,12,16,0,512.0,44.0,5.6,18.0,133.0,460.71,378.33
2016,11,12,16,15,412.0,35.5,5.7,17.5,93.0,376.12,303.66
2016,11,12,16,30,312.0,27.0,5.8,17.0,53.0,291.55,204.05
2016,11,12,16,45,156.0,13.5,5.9,16.5,26.5,115.84,0.0
2016,11,12,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.8,15.0,7.5,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.7,15.0,15.0,10.24,0.0
2016,11,13,7,15,272.5,23.0,0.6,15.0,49.5,18.98,6.45
2016,11,13,7,30,412.0,34.0,0.5,15.0,84.0,27.99,18.24
2016,11,13,7,45,489.5,42.0,0.45,15.0,125.5,34.11,24.34
2016,11,13,8,0,567.0,50.0,0.4,15.0,167.0,40.2,30.1
2016,11,13,8,15,618.0,55.5,0.65,15.0,210.0,44.07,33.72
2016,11,13,8,30,669.0,61.0,0.9,15.0,253.0,47.93,37.23
2016,11,13,8,45,342.0,96.5,1.2,15.5,195.5,69.2,55.95
2016,11,13,9,0,15.0,132.0,1.5,16.0,138.0,102.05,84.5
2016,11,13,9,15,16.5,145.0,1.65,16.0,152.0,111.79,92.78
2016,11,13,9,30,18.0,158.0,1.8,16.0,166.0,121.4,100.92
2016,11,13,9,45,38.0,178.5,2.0,16.5,196.5,129.6,107.6
2016,11,13,10,0,58.0,199.0,2.2,17.0,227.0,144.24,113.78
2016,11,13,10,15,47.0,203.5,2.25,17.0,226.5,153.86,120.39
2016,11,13,10,30,36.0,208.0,2.3,17.0,226.0,161.89,126.88
2016,11,13,10,45,23.5,200.5,2.35,17.5,212.5,163.19,128.13
2016,11,13,11,0,11.0,193.0,2.4,18.0,199.0,157.59,123.83
2016,11,13,11,15,10.5,194.5,2.5,18.0,200.5,160.59,126.3
2016,11,13,11,30,10.0,196.0,2.6,18.0,202.0,163.44,128.65
2016,11,13,11,45,24.5,214.0,2.75,18.0,228.0,185.3,146.15
2016,11,13,12,0,39.0,232.0,2.9,18.0,254.0,212.19,167.78
2016,11,13,12,15,38.5,230.0,2.95,18.0,251.5,215.26,170.48
2016,11,13,12,30,38.0,228.0,3.0,18.0,249.0,218.15,173.1
2016,11,13,12,45,37.5,223.0,3.1,18.5,243.5,218.16,173.12
2016,11,13,13,0,37.0,218.0,3.2,19.0,238.0,217.96,172.98
2016,11,13,13,15,19.0,189.5,3.2,19.0,199.5,175.37,138.82
2016,11,13,13,30,1.0,161.0,3.2,19.0,161.0,139.49,109.66
2016,11,13,13,45,0.5,152.5,3.2,19.0,152.5,132.61,104.27
2016,11,13,14,0,0.0,144.0,3.2,19.0,144.0,125.68,98.79
2016,11,13,14,15,0.0,133.0,3.1,19.0,133.0,116.63,91.54
2016,11,13,14,30,0.0,122.0,3.0,19.0,122.0,107.51,84.2
2016,11,13,14,45,365.0,92.5,2.95,19.0,213.0,392.08,323.53
2016,11,13,15,0,730.0,63.0,2.9,19.0,304.0,632.11,512.18
2016,11,13,15,15,690.5,58.5,2.85,18.5,262.0,601.85,488.3
2016,11,13,15,30,651.0,54.0,2.8,18.0,220.0,568.68,462.88
2016,11,13,15,45,590.0,48.5,2.8,18.0,176.5,522.63,425.19
2016,11,13,16,0,529.0,43.0,2.8,18.0,133.0,469.99,380.18
2016,11,13,16,15,429.0,34.5,2.8,17.5,92.5,385.59,306.97
2016,11,13,16,30,329.0,26.0,2.8,17.0,52.0,299.76,202.58
2016,11,13,16,45,164.5,13.0,2.8,16.5,26.0,120.66,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,45,66.0,5.5,3.0,14.0,7.0,0.0,0.0
2016,11,14,7,0,132.0,11.0,3.0,14.0,14.0,9.39,0.0
2016,11,14,7,15,276.5,22.0,2.95,14.0,48.0,18.17,4.9
2016,11,14,7,30,421.0,33.0,2.9,14.0,82.0,27.23,17.5
2016,11,14,7,45,504.5,40.5,2.85,14.5,124.5,33.0,23.29
2016,11,14,8,0,588.0,48.0,2.8,15.0,167.0,38.77,28.72
2016,11,14,8,15,639.0,53.0,2.65,15.0,210.5,46.06,35.42
2016,11,14,8,30,690.0,58.0,2.5,15.0,254.0,49.92,38.95
2016,11,14,8,45,347.5,92.0,2.4,15.5,191.0,66.24,53.34
2016,11,14,9,0,5.0,126.0,2.3,16.0,128.0,97.87,80.92
2016,11,14,9,15,9.5,139.5,2.15,16.0,143.5,107.98,89.55
2016,11,14,9,30,14.0,153.0,2.0,16.0,159.0,117.97,98.02
2016,11,14,9,45,25.5,171.0,1.9,16.5,182.5,130.79,108.64
2016,11,14,10,0,37.0,189.0,1.8,17.0,206.0,137.57,108.6
2016,11,14,10,15,25.0,187.0,1.65,17.0,199.0,146.8,115.38
2016,11,14,10,30,13.0,185.0,1.5,17.0,192.0,147.32,115.9
2016,11,14,10,45,24.0,202.0,1.4,17.5,215.0,164.15,128.65
2016,11,14,11,0,35.0,219.0,1.3,18.0,238.0,180.07,140.66
2016,11,14,11,15,39.5,226.0,1.3,18.0,248.0,191.76,149.96
2016,11,14,11,30,44.0,233.0,1.3,18.0,258.0,204.03,159.82
2016,11,14,11,45,34.5,225.5,1.3,18.0,245.0,199.93,156.95
2016,11,14,12,0,25.0,218.0,1.3,18.0,232.0,191.36,150.46
2016,11,14,12,15,24.5,216.0,1.45,18.0,229.5,192.16,151.42
2016,11,14,12,30,24.0,214.0,1.6,18.0,227.0,192.83,152.26
2016,11,14,12,45,18.0,202.0,1.75,18.5,212.0,181.58,143.22
2016,11,14,13,0,12.0,190.0,1.9,19.0,197.0,169.55,133.54
2016,11,14,13,15,7.0,177.0,2.15,18.5,181.0,156.54,123.52
2016,11,14,13,30,2.0,164.0,2.4,18.0,165.0,142.99,112.9
2016,11,14,13,45,1.0,146.0,2.65,18.0,146.5,126.86,99.94
2016,11,14,14,0,0.0,128.0,2.9,18.0,128.0,110.4,86.59
2016,11,14,14,15,0.0,104.0,3.05,18.0,104.0,88.67,68.77
2016,11,14,14,30,0.0,80.0,3.2,18.0,80.0,66.88,50.73
2016,11,14,14,45,0.0,72.0,3.4,18.0,72.0,59.91,44.98
2016,11,14,15,0,0.0,64.0,3.6,18.0,64.0,53.03,39.25
2016,11,14,15,15,324.0,59.5,3.7,17.5,141.5,328.95,275.93
2016,11,14,15,30,648.0,55.0,3.8,17.0,219.0,571.14,470.69
2016,11,14,15,45,586.0,49.5,3.9,17.0,175.5,519.33,426.55
2016,11,14,16,0,524.0,44.0,4.0,17.0,132.0,466.12,380.46
2016,11,14,16,15,421.0,35.0,4.0,16.5,91.5,379.34,303.85
2016,11,14,16,30,318.0,26.0,4.0,16.0,51.0,289.79,191.33
2016,11,14,16,45,159.0,13.0,4.0,15.5,25.5,116.58,0.0
2016,11,14,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,79.5,5.0,1.1,14.0,6.5,0.0,0.0
2016,11,15,7,0,159.0,10.0,1.1,14.0,13.0,8.54,0.0
2016,11,15,7,15,305.0,19.5,1.2,14.0,46.5,16.08,2.53
2016,11,15,7,30,451.0,29.0,1.3,14.0,80.0,26.07,16.42
2016,11,15,7,45,527.0,35.5,1.45,14.5,121.5,31.54,22.01
2016,11,15,8,0,603.0,42.0,1.6,15.0,163.0,37.03,27.18
2016,11,15,8,15,651.0,46.5,1.65,15.0,205.0,40.6,30.57
2016,11,15,8,30,699.0,51.0,1.7,15.0,247.0,44.18,33.86
2016,11,15,8,45,728.5,54.5,1.75,15.5,286.0,46.78,36.12
2016,11,15,9,0,758.0,58.0,1.8,16.0,325.0,49.38,38.31
2016,11,15,9,15,780.0,60.5,1.85,16.0,360.5,51.11,39.78
2016,11,15,9,30,802.0,63.0,1.9,16.0,396.0,52.85,41.23
2016,11,15,9,45,795.5,71.5,1.95,16.5,422.5,58.66,46.16
2016,11,15,10,0,789.0,80.0,2.0,17.0,449.0,72.01,48.9
2016,11,15,10,15,800.5,81.5,2.1,17.0,473.0,121.02,67.3
2016,11,15,10,30,812.0,83.0,2.2,17.0,497.0,170.62,100.33
2016,11,15,10,45,817.5,84.5,2.3,17.0,513.5,219.45,140.18
2016,11,15,11,0,823.0,86.0,2.4,17.0,530.0,267.81,182.93
2016,11,15,11,15,494.0,170.0,2.6,17.0,438.0,280.97,208.85
2016,11,15,11,30,165.0,254.0,2.8,17.0,346.0,261.89,204.57
2016,11,15,11,45,209.0,251.0,3.05,17.5,368.0,289.55,226.86
2016,11,15,12,0,253.0,248.0,3.3,18.0,390.0,324.86,255.38
2016,11,15,12,15,158.5,243.0,3.7,17.5,332.0,287.75,228.54
2016,11,15,12,30,64.0,238.0,4.1,17.0,274.0,240.03,191.73
2016,11,15,12,45,33.0,203.5,4.6,17.0,222.5,197.55,157.93
2016,11,15,13,0,2.0,169.0,5.1,17.0,171.0,144.96,114.98
2016,11,15,13,15,1.0,155.0,5.45,17.0,156.0,132.89,105.26
2016,11,15,13,30,0.0,141.0,5.8,17.0,141.0,120.51,95.19
2016,11,15,13,45,18.5,160.0,6.15,17.0,168.0,151.75,121.69
2016,11,15,14,0,37.0,179.0,6.5,17.0,195.0,197.41,160.11
2016,11,15,14,15,25.0,161.0,6.5,16.5,171.5,162.74,131.71
2016,11,15,14,30,13.0,143.0,6.5,16.0,148.0,138.86,112.01
2016,11,15,14,45,10.0,129.5,6.55,16.0,133.0,125.73,101.13
2016,11,15,15,0,7.0,116.0,6.6,16.0,118.0,112.5,90.04
2016,11,15,15,15,3.5,101.0,6.55,16.0,102.0,97.09,76.95
2016,11,15,15,30,0.0,86.0,6.5,16.0,86.0,81.58,63.59
2016,11,15,15,45,0.0,68.5,6.45,16.0,68.5,65.16,49.42
2016,11,15,16,0,0.0,51.0,6.4,16.0,51.0,48.09,34.57
2016,11,15,16,15,0.0,35.0,6.25,15.5,35.0,32.15,20.58
2016,11,15,16,30,0.0,19.0,6.1,15.0,19.0,15.69,4.58
2016,11,15,16,45,0.0,9.5,6.0,15.0,9.5,8.11,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.5,16.0,6.45,13.0,40.0,12.93,0.0
2016,11,16,7,30,435.0,32.0,6.5,13.0,80.0,26.56,16.71
2016,11,16,7,45,521.0,39.5,6.6,13.5,123.0,32.38,22.73
2016,11,16,8,0,607.0,47.0,6.7,14.0,166.0,38.2,28.25
2016,11,16,8,15,659.0,51.5,6.75,14.0,209.5,45.05,34.59
2016,11,16,8,30,711.0,56.0,6.8,14.0,253.0,48.53,37.84
2016,11,16,8,45,742.5,60.0,6.85,14.5,293.5,51.45,40.39
2016,11,16,9,0,774.0,64.0,6.9,15.0,334.0,54.37,42.87
2016,11,16,9,15,797.5,66.5,6.95,15.0,371.0,56.01,44.26
2016,11,16,9,30,821.0,69.0,7.0,15.0,408.0,57.67,45.65
2016,11,16,9,45,836.5,71.5,7.05,15.0,439.0,59.25,46.96
2016,11,16,10,0,852.0,74.0,7.1,15.0,470.0,66.59,53.34
2016,11,16,10,15,863.0,75.5,7.2,15.0,494.5,118.84,64.74
2016,11,16,10,30,874.0,77.0,7.3,15.0,519.0,171.54,99.92
2016,11,16,10,45,879.0,78.5,7.4,15.0,536.0,228.11,146.81
2016,11,16,11,0,884.0,80.0,7.5,15.0,553.0,278.47,192.48
2016,11,16,11,15,887.5,80.5,7.6,15.0,563.0,326.69,237.97
2016,11,16,11,30,891.0,81.0,7.7,15.0,573.0,373.63,282.66
2016,11,16,11,45,888.0,82.5,7.8,15.0,574.5,417.53,324.59
2016,11,16,12,0,885.0,84.0,7.9,15.0,576.0,459.25,364.03
2016,11,16,12,15,882.5,83.5,7.9,15.0,570.5,497.02,399.44
2016,11,16,12,30,880.0,83.0,7.9,15.0,565.0,532.29,432.1
2016,11,16,12,45,872.5,83.0,7.9,15.0,551.5,565.03,462.02
2016,11,16,13,0,865.0,83.0,7.9,15.0,538.0,593.24,487.79
2016,11,16,13,15,856.0,82.0,7.85,15.0,517.5,616.32,508.98
2016,11,16,13,30,847.0,81.0,7.8,15.0,497.0,636.09,527.17
2016,11,16,13,45,832.0,79.5,7.8,15.0,469.5,648.03,538.93
2016,11,16,14,0,817.0,78.0,7.8,15.0,442.0,656.37,547.6
2016,11,16,14,15,797.0,75.5,7.75,14.5,409.0,656.56,550.49
2016,11,16,14,30,777.0,73.0,7.7,14.0,376.0,653.12,549.92
2016,11,16,14,45,747.5,70.0,7.7,14.0,337.5,638.83,539.16
2016,11,16,15,0,718.0,67.0,7.7,14.0,299.0,621.04,525.21
2016,11,16,15,15,676.0,62.5,7.65,14.0,257.0,594.67,503.53
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,561.11,474.91
2016,11,16,15,45,567.5,52.0,7.55,14.0,171.5,505.86,426.91
2016,11,16,16,0,501.0,46.0,7.5,14.0,128.0,449.09,375.43
2016,11,16,16,15,390.5,36.5,7.4,13.5,88.0,357.26,290.94
2016,11,16,16,30,280.0,27.0,7.3,13.0,48.0,259.92,161.82
2016,11,16,16,45,140.0,13.5,7.2,13.0,24.0,103.71,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,15.5,2.15,11.0,37.5,12.53,0.0
2016,11,17,7,30,418.0,31.0,2.1,11.0,75.0,25.71,16.03
2016,11,17,7,45,506.0,38.0,2.05,11.5,117.5,31.11,21.82
2016,11,17,8,0,594.0,45.0,2.0,12.0,160.0,39.8,29.94
2016,11,17,8,15,646.5,50.0,2.0,12.0,203.0,43.72,33.73
2016,11,17,8,30,699.0,55.0,2.0,12.0,246.0,47.66,37.4
2016,11,17,8,45,736.0,58.0,2.0,12.5,287.0,49.81,39.29
2016,11,17,9,0,773.0,61.0,2.0,13.0,328.0,52.02,41.16
2016,11,17,9,15,797.0,64.0,1.95,13.0,365.0,54.11,42.97
2016,11,17,9,30,821.0,67.0,1.9,13.0,402.0,56.21,44.76
2016,11,17,9,45,840.0,68.0,1.9,13.5,433.5,56.75,45.06
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,67.65,54.51
2016,11,17,10,15,870.5,70.5,1.85,14.0,490.0,119.49,65.89
2016,11,17,10,30,882.0,72.0,1.8,14.0,515.0,171.74,99.66
2016,11,17,10,45,890.5,72.5,1.75,14.0,533.0,222.85,140.93
2016,11,17,11,0,899.0,73.0,1.7,14.0,551.0,273.58,185.71
2016,11,17,11,15,903.0,73.5,1.65,14.0,561.0,322.44,230.45
2016,11,17,11,30,907.0,74.0,1.6,14.0,571.0,370.06,274.13
2016,11,17,11,45,909.0,73.5,1.55,14.5,574.0,414.56,314.12
2016,11,17,12,0,911.0,73.0,1.5,15.0,577.0,457.2,351.54
2016,11,17,12,15,909.0,73.0,1.5,15.0,571.5,496.43,386.16
2016,11,17,12,30,907.0,73.0,1.5,15.0,566.0,533.16,417.99
2016,11,17,12,45,902.5,72.0,1.55,15.0,553.0,564.91,445.62
2016,11,17,13,0,898.0,71.0,1.6,15.0,540.0,593.7,470.47
2016,11,17,13,15,889.5,70.0,1.75,15.0,519.5,617.05,491.44
2016,11,17,13,30,881.0,69.0,1.9,15.0,499.0,637.08,509.65
2016,11,17,13,45,867.5,67.5,2.05,15.5,471.5,649.97,521.31
2016,11,17,14,0,854.0,66.0,2.2,16.0,444.0,659.32,530.11
2016,11,17,14,15,835.5,64.0,2.25,16.0,411.0,666.88,537.49
2016,11,17,14,30,817.0,62.0,2.3,16.0,378.0,665.55,537.59
2016,11,17,14,45,791.5,59.0,2.4,16.0,339.5,654.53,530.57
2016,11,17,15,0,766.0,56.0,2.5,16.0,301.0,640.08,520.61
2016,11,17,15,15,727.0,52.5,2.45,15.5,259.0,612.13,499.9
2016,11,17,15,30,688.0,49.0,2.4,15.0,217.0,581.22,475.8
2016,11,17,15,45,628.0,43.5,2.35,15.0,173.5,530.37,433.66
2016,11,17,16,0,568.0,38.0,2.3,15.0,130.0,477.62,387.69
2016,11,17,16,15,464.5,30.0,2.25,14.5,89.0,391.2,310.72
2016,11,17,16,30,361.0,22.0,2.2,14.0,48.0,299.26,175.43
2016,11,17,16,45,180.5,11.0,2.2,14.0,24.0,127.81,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,193.0,15.5,4.2,11.5,35.0,12.55,0.0
2016,11,18,7,30,386.0,31.0,4.2,12.0,70.0,25.7,15.71
2016,11,18,7,45,476.5,39.5,4.25,12.5,112.5,32.34,22.72
2016,11,18,8,0,567.0,48.0,4.3,13.0,155.0,38.96,29.0
2016,11,18,8,15,622.0,53.5,4.3,13.0,198.5,42.88,32.79
2016,11,18,8,30,677.0,59.0,4.3,13.0,242.0,46.82,36.46
2016,11,18,8,45,714.0,63.5,4.35,13.5,283.0,54.26,43.08
2016,11,18,9,0,751.0,68.0,4.4,14.0,324.0,57.53,45.89
2016,11,18,9,15,775.5,71.0,4.55,14.5,360.5,59.46,47.45
2016,11,18,9,30,800.0,74.0,4.7,15.0,397.0,61.42,49.0
2016,11,18,9,45,822.0,74.5,4.85,15.5,429.5,61.47,48.85
2016,11,18,10,0,844.0,75.0,5.0,16.0,462.0,62.42,49.5
2016,11,18,10,15,854.5,76.5,5.05,16.0,486.0,114.05,62.31
2016,11,18,10,30,865.0,78.0,5.1,16.0,510.0,166.09,95.65
2016,11,18,10,45,871.5,79.5,5.2,16.5,527.0,217.61,137.08
2016,11,18,11,0,878.0,81.0,5.3,17.0,544.0,268.68,182.1
2016,11,18,11,15,880.5,81.5,5.4,17.0,553.5,320.11,229.41
2016,11,18,11,30,883.0,82.0,5.5,17.0,563.0,366.33,272.79
2016,11,18,11,45,883.0,82.0,5.65,17.0,565.0,409.64,313.56
2016,11,18,12,0,883.0,82.0,5.8,17.0,567.0,450.99,352.11
