Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,880.5,81.5,5.9,17.0,561.5,488.6,386.94
2016,11,18,12,30,878.0,81.0,6.0,17.0,556.0,523.73,419.1
2016,11,18,12,45,875.0,79.5,6.1,17.0,543.5,554.99,447.6
2016,11,18,13,0,872.0,78.0,6.2,17.0,531.0,583.44,473.4
2016,11,18,13,15,864.0,77.0,6.25,17.0,511.0,610.14,497.21
2016,11,18,13,30,856.0,76.0,6.3,17.0,491.0,630.7,515.92
2016,11,18,13,45,843.0,74.0,6.35,17.0,464.5,643.6,528.39
2016,11,18,14,0,830.0,72.0,6.4,17.0,438.0,652.95,537.87
2016,11,18,14,15,811.5,70.0,6.4,16.5,405.0,655.04,542.32
2016,11,18,14,30,793.0,68.0,6.4,16.0,372.0,653.55,543.4
2016,11,18,14,45,766.0,65.0,6.4,16.0,334.0,641.41,534.49
2016,11,18,15,0,739.0,62.0,6.4,16.0,296.0,625.82,522.48
2016,11,18,15,15,698.0,57.5,6.3,15.5,254.0,595.24,498.52
2016,11,18,15,30,657.0,53.0,6.2,15.0,212.0,561.67,470.98
2016,11,18,15,45,592.5,47.5,6.15,15.0,169.0,514.5,429.96
2016,11,18,16,0,528.0,42.0,6.1,15.0,126.0,460.38,381.01
2016,11,18,16,15,418.5,33.0,6.05,14.5,85.5,370.53,298.03
2016,11,18,16,30,309.0,24.0,6.0,14.0,45.0,273.26,153.14
2016,11,18,16,45,154.5,12.0,6.0,14.0,22.5,111.25,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.9,14.0,9.5,7.81,0.0
2016,11,19,7,30,0.0,19.0,9.8,14.0,19.0,15.66,7.11
2016,11,19,7,45,0.0,31.0,9.7,14.5,31.0,25.61,16.59
2016,11,19,8,0,0.0,43.0,9.6,15.0,43.0,35.46,25.6
2016,11,19,8,15,0.0,56.0,9.5,15.0,56.0,45.77,35.02
2016,11,19,8,30,0.0,69.0,9.4,15.0,69.0,55.98,44.27
2016,11,19,8,45,0.0,81.0,9.35,15.0,81.0,65.38,52.68
2016,11,19,9,0,0.0,93.0,9.3,15.0,93.0,74.69,60.92
2016,11,19,9,15,0.0,60.5,9.25,15.0,60.5,50.11,39.03
2016,11,19,9,30,0.0,28.0,9.2,15.0,28.0,23.11,14.96
2016,11,19,9,45,0.0,55.0,9.15,15.5,55.0,45.53,34.78
2016,11,19,10,0,0.0,82.0,9.1,16.0,82.0,68.01,54.43
2016,11,19,10,15,0.0,64.0,8.95,16.0,64.0,53.05,39.23
2016,11,19,10,30,0.0,46.0,8.8,16.0,46.0,38.08,26.55
2016,11,19,10,45,2.5,110.0,8.75,16.0,111.5,90.83,70.7
2016,11,19,11,0,5.0,174.0,8.7,16.0,177.0,141.21,112.44
2016,11,19,11,15,2.5,138.5,8.45,16.0,140.0,114.23,90.06
2016,11,19,11,30,0.0,103.0,8.2,16.0,103.0,85.38,66.07
2016,11,19,11,45,23.0,165.5,8.0,16.0,178.0,146.38,116.37
2016,11,19,12,0,46.0,228.0,7.8,16.0,253.0,210.67,169.16
2016,11,19,12,15,23.0,191.5,7.65,16.0,204.0,170.36,136.39
2016,11,19,12,30,0.0,155.0,7.5,16.0,155.0,129.89,103.07
2016,11,19,12,45,0.0,131.5,7.35,16.0,131.5,110.29,86.88
2016,11,19,13,0,0.0,108.0,7.2,16.0,108.0,90.32,70.31
2016,11,19,13,15,0.0,110.0,7.15,16.0,110.0,92.3,72.06
2016,11,19,13,30,0.0,112.0,7.1,16.0,112.0,94.42,73.94
2016,11,19,13,45,0.0,82.0,7.05,16.0,82.0,68.1,51.95
2016,11,19,14,0,0.0,52.0,7.0,16.0,52.0,43.04,30.89
2016,11,19,14,15,0.0,58.0,6.9,16.0,58.0,48.03,35.18
2016,11,19,14,30,0.0,64.0,6.8,16.0,64.0,53.03,39.48
2016,11,19,14,45,0.0,57.5,6.75,16.0,57.5,47.6,34.94
2016,11,19,15,0,0.0,51.0,6.7,16.0,51.0,42.19,30.36
2016,11,19,15,15,0.0,43.5,6.6,15.5,43.5,35.95,25.08
2016,11,19,15,30,0.0,36.0,6.5,15.0,36.0,29.72,19.74
2016,11,19,15,45,0.0,28.5,6.4,15.0,28.5,23.5,14.3
2016,11,19,16,0,0.0,21.0,6.3,15.0,21.0,17.29,8.84
2016,11,19,16,15,0.0,14.0,6.2,15.0,14.0,11.51,3.66
2016,11,19,16,30,0.0,7.0,6.1,15.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,6.1,15.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,7,15,13.5,16.5,3.35,14.0,17.5,13.6,0.0
2016,11,20,7,30,27.0,33.0,3.3,14.0,35.0,26.29,15.53
2016,11,20,7,45,45.5,50.5,3.25,14.5,57.5,39.45,28.55
2016,11,20,8,0,64.0,68.0,3.2,15.0,80.0,51.59,39.77
2016,11,20,8,15,74.5,86.5,3.1,15.0,103.5,64.56,51.62
2016,11,20,8,30,85.0,105.0,3.0,15.0,127.0,77.2,63.02
2016,11,20,8,45,93.5,121.0,2.9,15.0,149.0,88.04,72.67
2016,11,20,9,0,102.0,137.0,2.8,15.0,171.0,98.61,81.93
2016,11,20,9,15,62.5,144.0,2.75,15.0,165.5,106.51,88.75
2016,11,20,9,30,23.0,151.0,2.7,15.0,160.0,115.93,96.82
2016,11,20,9,45,14.0,153.0,2.7,15.5,159.0,118.2,98.42
2016,11,20,10,0,5.0,155.0,2.7,16.0,158.0,120.26,99.84
2016,11,20,10,15,2.5,85.5,2.7,15.5,87.0,71.02,54.33
2016,11,20,10,30,0.0,16.0,2.7,15.0,16.0,13.21,5.59
2016,11,20,10,45,0.0,15.5,2.75,15.0,15.5,12.8,5.24
2016,11,20,11,0,0.0,15.0,2.8,15.0,15.0,12.39,4.88
2016,11,20,11,15,0.0,47.5,2.75,15.0,47.5,39.34,27.71
2016,11,20,11,30,0.0,80.0,2.7,15.0,80.0,66.45,50.48
2016,11,20,11,45,0.5,124.5,2.65,15.0,125.0,103.26,81.13
2016,11,20,12,0,1.0,169.0,2.6,15.0,170.0,140.5,111.85
2016,11,20,12,15,124.0,202.5,2.55,15.0,269.0,234.42,187.94
2016,11,20,12,30,247.0,236.0,2.5,15.0,368.0,340.3,272.85
2016,11,20,12,45,129.0,209.0,2.45,15.0,277.5,260.42,209.71
2016,11,20,13,0,11.0,182.0,2.4,15.0,187.0,161.78,129.39
2016,11,20,13,15,5.5,136.5,2.3,15.0,139.0,119.04,94.46
2016,11,20,13,30,0.0,91.0,2.2,15.0,91.0,75.88,58.56
2016,11,20,13,45,57.0,139.5,2.1,15.0,164.0,164.59,133.79
2016,11,20,14,0,114.0,188.0,2.0,15.0,237.0,270.76,221.42
2016,11,20,14,15,63.0,163.0,1.9,15.0,189.5,202.75,165.28
2016,11,20,14,30,12.0,138.0,1.8,15.0,142.0,133.49,107.36
2016,11,20,14,45,8.5,124.5,1.7,15.0,127.5,119.98,96.29
2016,11,20,15,0,5.0,111.0,1.6,15.0,113.0,106.36,84.87
2016,11,20,15,15,2.5,95.5,1.55,15.0,96.5,91.0,71.86
2016,11,20,15,30,0.0,80.0,1.5,15.0,80.0,75.44,58.5
2016,11,20,15,45,0.0,63.5,1.45,15.0,63.5,60.05,45.19
2016,11,20,16,0,0.0,47.0,1.4,15.0,47.0,44.06,31.23
2016,11,20,16,15,0.0,31.5,1.4,14.5,31.5,28.5,17.42
2016,11,20,16,30,0.0,16.0,1.4,14.0,16.0,13.2,1.0
2016,11,20,16,45,0.0,8.0,1.45,14.0,8.0,6.83,0.0
2016,11,20,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.5,5.3,12.5,31.0,11.81,0.0
2016,11,21,7,30,361.0,29.0,5.3,13.0,62.0,24.11,13.5
2016,11,21,7,45,458.0,36.5,5.3,13.5,102.5,29.93,20.33
2016,11,21,8,0,555.0,44.0,5.3,14.0,143.0,35.79,25.97
2016,11,21,8,15,612.0,49.0,5.25,14.0,185.0,39.4,29.49
2016,11,21,8,30,669.0,54.0,5.2,14.0,227.0,46.84,36.29
2016,11,21,8,45,708.5,57.5,5.2,14.0,267.5,49.41,38.65
2016,11,21,9,0,748.0,61.0,5.2,14.0,308.0,52.01,40.97
2016,11,21,9,15,773.0,63.5,5.2,14.0,344.5,53.69,42.43
2016,11,21,9,30,798.0,66.0,5.2,14.0,381.0,55.41,43.88
2016,11,21,9,45,811.5,69.5,5.25,14.5,411.0,57.76,45.8
2016,11,21,10,0,825.0,73.0,5.3,15.0,441.0,60.09,47.68
2016,11,21,10,15,837.5,74.5,5.35,15.0,466.0,104.11,57.44
2016,11,21,10,30,850.0,76.0,5.4,15.0,491.0,155.19,88.44
2016,11,21,10,45,856.0,77.5,5.45,15.0,508.5,205.6,128.48
2016,11,21,11,0,862.0,79.0,5.5,15.0,526.0,255.53,172.72
2016,11,21,11,15,867.0,79.5,5.5,15.0,536.5,303.65,217.39
2016,11,21,11,30,872.0,80.0,5.5,15.0,547.0,352.95,263.41
2016,11,21,11,45,872.0,80.5,5.55,15.5,549.5,396.09,303.71
2016,11,21,12,0,872.0,81.0,5.6,16.0,552.0,437.32,341.68
2016,11,21,12,15,870.5,81.0,5.6,16.0,547.0,475.37,376.88
2016,11,21,12,30,869.0,81.0,5.6,16.0,542.0,512.34,410.44
2016,11,21,12,45,867.5,79.0,5.7,16.0,530.5,544.35,439.65
2016,11,21,13,0,866.0,77.0,5.8,16.0,519.0,573.64,466.22
2016,11,21,13,15,857.0,76.0,5.8,16.0,499.5,596.77,487.27
2016,11,21,13,30,848.0,75.0,5.8,16.0,480.0,616.63,505.38
2016,11,21,13,45,833.5,73.5,5.85,16.0,453.0,629.1,517.54
2016,11,21,14,0,819.0,72.0,5.9,16.0,426.0,638.03,526.69
2016,11,21,14,15,799.5,70.0,5.9,15.5,393.5,639.51,530.61
2016,11,21,14,30,780.0,68.0,5.9,15.0,361.0,637.43,531.44
2016,11,21,14,45,749.5,65.0,5.9,15.0,323.0,623.05,520.78
2016,11,21,15,0,719.0,62.0,5.9,15.0,285.0,605.22,506.84
2016,11,21,15,15,676.5,58.0,5.8,14.5,244.0,574.53,482.54
2016,11,21,15,30,634.0,54.0,5.7,14.0,203.0,546.94,459.55
2016,11,21,15,45,563.5,48.0,5.65,14.0,160.0,490.08,410.38
2016,11,21,16,0,493.0,42.0,5.6,14.0,117.0,431.92,357.59
2016,11,21,16,15,378.0,32.5,5.5,13.5,78.5,339.14,270.86
2016,11,21,16,30,263.0,23.0,5.4,13.0,40.0,236.38,106.99
2016,11,21,16,45,131.5,11.5,5.3,13.0,20.0,94.94,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.0,0.95,12.0,29.0,12.27,0.0
2016,11,22,7,30,312.0,30.0,1.0,12.0,58.0,24.98,13.94
2016,11,22,7,45,407.5,39.0,1.1,12.5,97.5,31.99,22.22
2016,11,22,8,0,503.0,48.0,1.2,13.0,137.0,38.97,28.93
2016,11,22,8,15,563.0,54.5,1.25,13.0,178.5,43.63,33.43
2016,11,22,8,30,623.0,61.0,1.3,13.0,220.0,48.3,37.78
2016,11,22,8,45,662.0,65.5,1.4,13.5,259.5,51.22,40.39
2016,11,22,9,0,701.0,70.0,1.5,14.0,299.0,54.16,42.92
2016,11,22,9,15,525.0,107.0,1.55,14.0,290.0,77.39,63.48
2016,11,22,9,30,349.0,144.0,1.6,14.0,281.0,102.81,85.7
2016,11,22,9,45,438.5,139.0,1.65,14.5,325.0,96.06,79.45
2016,11,22,10,0,528.0,134.0,1.7,15.0,369.0,93.11,76.6
2016,11,22,10,15,556.5,135.0,1.7,15.0,394.5,123.33,82.26
2016,11,22,10,30,585.0,136.0,1.7,15.0,420.0,163.95,106.69
2016,11,22,10,45,569.0,146.5,1.75,15.0,431.0,203.26,138.13
2016,11,22,11,0,553.0,157.0,1.8,15.0,442.0,242.21,172.3
2016,11,22,11,15,705.0,120.5,1.8,15.0,491.0,289.0,208.17
2016,11,22,11,30,857.0,84.0,1.8,15.0,540.0,346.89,255.05
2016,11,22,11,45,648.0,141.5,1.8,15.0,487.0,362.91,277.13
2016,11,22,12,0,439.0,199.0,1.8,15.0,434.0,357.31,279.31
2016,11,22,12,15,419.0,201.5,1.8,15.0,424.5,375.17,296.09
2016,11,22,12,30,399.0,204.0,1.8,15.0,415.0,383.41,304.8
2016,11,22,12,45,405.5,197.0,1.8,15.0,407.0,408.36,326.13
2016,11,22,13,0,412.0,190.0,1.8,15.0,399.0,425.19,340.92
2016,11,22,13,15,503.0,160.0,1.8,15.0,405.0,467.89,376.43
2016,11,22,13,30,594.0,130.0,1.8,15.0,411.0,518.11,417.42
2016,11,22,13,45,542.0,133.5,1.8,15.0,379.0,501.24,405.58
2016,11,22,14,0,490.0,137.0,1.8,15.0,347.0,486.79,395.51
2016,11,22,14,15,451.5,131.5,1.85,15.0,314.0,468.05,382.25
2016,11,22,14,30,413.0,126.0,1.9,15.0,281.0,446.34,366.27
2016,11,22,14,45,388.0,117.5,2.0,15.0,251.0,428.05,352.89
2016,11,22,15,0,363.0,109.0,2.1,15.0,221.0,407.71,337.31
2016,11,22,15,15,338.5,96.0,2.15,14.5,189.0,380.55,316.19
2016,11,22,15,30,314.0,83.0,2.2,14.0,157.0,351.74,292.74
2016,11,22,15,45,281.0,68.0,2.3,14.0,123.5,313.08,259.51
2016,11,22,16,0,248.0,53.0,2.4,14.0,90.0,273.51,223.95
2016,11,22,16,15,181.0,38.0,2.5,13.5,60.0,210.72,165.33
2016,11,22,16,30,114.0,23.0,2.6,13.0,30.0,135.37,53.36
2016,11,22,16,45,57.0,11.5,2.75,13.0,15.0,46.6,0.0
2016,11,22,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,7,15,112.0,17.0,3.65,12.0,26.5,14.51,0.0
2016,11,23,7,30,224.0,34.0,3.6,12.0,53.0,26.37,14.46
2016,11,23,7,45,318.0,46.0,3.55,12.5,91.0,35.49,25.12
2016,11,23,8,0,412.0,58.0,3.5,13.0,129.0,47.37,36.24
2016,11,23,8,15,479.0,66.0,3.5,13.0,170.0,52.92,41.61
2016,11,23,8,30,546.0,74.0,3.5,13.0,211.0,58.48,46.82
2016,11,23,8,45,587.5,80.0,3.55,13.5,250.5,62.19,50.14
2016,11,23,9,0,629.0,86.0,3.6,14.0,290.0,65.92,53.37
2016,11,23,9,15,660.0,90.5,3.55,14.0,326.0,68.4,55.52
2016,11,23,9,30,691.0,95.0,3.5,14.0,362.0,70.92,57.67
2016,11,23,9,45,727.0,94.0,3.45,14.0,395.5,69.53,56.34
2016,11,23,10,0,763.0,93.0,3.4,14.0,429.0,68.39,55.24
2016,11,23,10,15,777.0,95.0,3.4,14.0,453.5,105.98,62.81
2016,11,23,10,30,791.0,97.0,3.4,14.0,478.0,160.43,96.09
2016,11,23,10,45,803.5,97.0,3.45,14.5,496.5,207.85,132.37
2016,11,23,11,0,816.0,97.0,3.5,15.0,515.0,255.54,173.32
2016,11,23,11,15,821.0,98.0,3.55,15.0,525.5,302.12,215.86
2016,11,23,11,30,826.0,99.0,3.6,15.0,536.0,347.79,258.12
2016,11,23,11,45,829.5,98.5,3.65,15.0,539.0,390.46,297.75
2016,11,23,12,0,833.0,98.0,3.7,15.0,542.0,431.62,335.57
2016,11,23,12,15,830.5,97.5,3.8,15.0,537.5,468.42,369.37
2016,11,23,12,30,828.0,97.0,3.9,15.0,533.0,502.85,400.61
2016,11,23,12,45,817.0,98.0,4.05,15.0,519.5,531.87,427.09
2016,11,23,13,0,806.0,99.0,4.2,15.0,506.0,557.74,450.65
2016,11,23,13,15,796.0,97.5,4.35,14.5,486.5,578.51,470.88
2016,11,23,13,30,786.0,96.0,4.5,14.0,467.0,596.05,488.37
2016,11,23,13,45,772.5,93.0,4.7,14.0,440.5,609.04,501.31
2016,11,23,14,0,759.0,90.0,4.9,14.0,414.0,616.75,509.94
2016,11,23,14,15,736.5,87.0,5.05,14.0,381.5,615.11,510.77
2016,11,23,14,30,714.0,84.0,5.2,14.0,349.0,610.0,508.56
2016,11,23,14,45,686.0,79.0,5.35,14.0,312.5,595.41,498.42
2016,11,23,15,0,658.0,74.0,5.5,14.0,276.0,577.6,485.07
2016,11,23,15,15,611.5,68.5,5.45,13.5,235.0,543.26,457.77
2016,11,23,15,30,565.0,63.0,5.4,13.0,194.0,506.2,426.9
2016,11,23,15,45,495.0,55.0,5.35,13.0,152.5,447.7,375.92
2016,11,23,16,0,425.0,47.0,5.3,13.0,111.0,387.72,321.52
2016,11,23,16,15,307.5,35.5,5.15,12.5,73.5,292.19,232.25
2016,11,23,16,30,190.0,24.0,5.0,12.0,36.0,186.8,68.72
2016,11,23,16,45,95.0,12.0,4.9,12.0,18.0,71.37,0.0
2016,11,23,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,16.0,2.55,10.0,26.0,13.66,0.0
2016,11,24,7,30,241.0,32.0,2.5,10.0,52.0,24.9,12.9
2016,11,24,7,45,352.0,43.0,2.45,10.0,92.0,35.58,25.4
2016,11,24,8,0,463.0,54.0,2.4,10.0,132.0,44.2,33.84
2016,11,24,8,15,529.0,61.5,2.35,10.0,174.5,49.49,39.04
2016,11,24,8,30,595.0,69.0,2.3,10.0,217.0,54.8,44.07
2016,11,24,8,45,645.0,73.0,2.3,10.5,258.5,57.16,46.21
2016,11,24,9,0,695.0,77.0,2.3,11.0,300.0,59.62,48.36
2016,11,24,9,15,724.5,81.0,2.15,11.0,337.0,61.96,50.41
2016,11,24,9,30,754.0,85.0,2.0,11.0,374.0,64.32,52.46
2016,11,24,9,45,778.0,87.0,1.95,11.5,406.5,65.21,53.06
2016,11,24,10,0,802.0,89.0,1.9,12.0,439.0,72.26,59.13
2016,11,24,10,15,816.0,91.0,1.65,12.0,464.5,108.55,65.37
2016,11,24,10,30,830.0,93.0,1.4,12.0,490.0,159.08,94.09
2016,11,24,10,45,839.5,94.0,1.15,12.5,508.5,208.77,131.65
2016,11,24,11,0,849.0,95.0,0.9,13.0,527.0,258.39,173.51
2016,11,24,11,15,854.0,95.5,0.85,13.0,537.5,306.11,216.22
2016,11,24,11,30,859.0,96.0,0.8,13.0,548.0,352.83,258.35
2016,11,24,11,45,861.0,96.0,0.75,13.5,551.0,396.85,297.32
2016,11,24,12,0,863.0,96.0,0.7,14.0,554.0,439.17,333.9
2016,11,24,12,15,860.5,95.5,1.05,14.0,549.0,477.17,369.27
2016,11,24,12,30,858.0,95.0,1.4,14.0,544.0,512.74,402.11
2016,11,24,12,45,852.5,94.0,1.75,14.0,531.5,543.71,430.84
2016,11,24,13,0,847.0,93.0,2.1,14.0,519.0,571.77,456.84
2016,11,24,13,15,837.0,91.5,2.2,14.0,499.0,593.72,476.68
2016,11,24,13,30,827.0,90.0,2.3,14.0,479.0,612.34,493.68
2016,11,24,13,45,811.5,88.0,2.45,14.0,452.0,623.61,505.06
2016,11,24,14,0,796.0,86.0,2.6,14.0,425.0,631.27,513.49
2016,11,24,14,15,774.5,83.0,2.55,14.0,391.5,630.3,514.22
2016,11,24,14,30,753.0,80.0,2.5,14.0,358.0,629.79,514.92
2016,11,24,14,45,721.0,76.0,2.5,14.0,320.0,614.08,503.87
2016,11,24,15,0,689.0,72.0,2.5,14.0,282.0,595.02,489.7
2016,11,24,15,15,642.5,67.0,2.45,13.5,240.5,561.53,464.04
2016,11,24,15,30,596.0,62.0,2.4,13.0,199.0,525.22,434.79
2016,11,24,15,45,527.5,54.0,2.4,13.0,156.5,467.87,386.4
2016,11,24,16,0,459.0,46.0,2.4,13.0,114.0,408.97,334.28
2016,11,24,16,15,340.0,35.0,2.4,12.5,75.5,312.85,245.58
2016,11,24,16,30,221.0,24.0,2.4,12.0,37.0,204.7,66.9
2016,11,24,16,45,110.5,12.0,2.45,12.0,18.5,81.14,0.0
2016,11,24,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.85,11.0,17.5,12.38,0.0
2016,11,25,7,30,73.0,29.0,3.9,11.0,35.0,22.56,10.44
2016,11,25,7,45,121.5,45.5,3.95,11.5,62.5,34.86,24.49
2016,11,25,8,0,170.0,62.0,4.0,12.0,90.0,46.92,35.9
2016,11,25,8,15,195.5,79.0,4.05,12.0,120.0,58.94,47.08
2016,11,25,8,30,221.0,96.0,4.1,12.0,150.0,70.65,57.85
2016,11,25,8,45,239.0,111.5,4.15,12.5,179.0,81.06,67.16
2016,11,25,9,0,257.0,127.0,4.2,13.0,208.0,91.19,76.06
2016,11,25,9,15,278.0,137.0,4.2,13.0,234.5,97.71,81.79
2016,11,25,9,30,299.0,147.0,4.2,13.0,261.0,104.09,87.32
2016,11,25,9,45,255.5,165.5,4.25,13.5,268.5,114.67,96.32
2016,11,25,10,0,212.0,184.0,4.3,14.0,276.0,129.45,108.89
2016,11,25,10,15,269.0,187.5,4.35,14.0,311.0,141.75,107.43
2016,11,25,10,30,326.0,191.0,4.4,14.0,346.0,170.32,124.24
2016,11,25,10,45,328.5,198.5,4.45,14.5,359.5,198.7,146.02
2016,11,25,11,0,331.0,206.0,4.5,15.0,373.0,227.12,169.82
2016,11,25,11,15,389.5,198.0,4.5,15.0,398.5,258.42,195.23
2016,11,25,11,30,448.0,190.0,4.5,15.0,424.0,296.1,226.88
2016,11,25,11,45,373.5,207.0,4.5,15.0,403.0,307.29,240.54
2016,11,25,12,0,299.0,224.0,4.5,15.0,382.0,313.91,249.35
2016,11,25,12,15,294.5,222.5,4.45,15.0,377.0,329.03,263.4
2016,11,25,12,30,290.0,221.0,4.4,15.0,372.0,342.97,276.24
2016,11,25,12,45,188.5,220.0,4.4,15.0,317.5,298.82,242.05
2016,11,25,13,0,87.0,219.0,4.4,15.0,263.0,245.29,198.96
2016,11,25,13,15,117.0,212.5,4.4,15.0,269.0,272.42,222.06
2016,11,25,13,30,147.0,206.0,4.4,15.0,275.0,292.34,239.29
2016,11,25,13,45,271.0,179.0,4.4,15.0,297.0,361.8,298.18
2016,11,25,14,0,395.0,152.0,4.4,15.0,319.0,436.71,360.98
2016,11,25,14,15,489.0,123.0,4.4,15.0,313.5,479.52,397.69
2016,11,25,14,30,583.0,94.0,4.4,15.0,308.0,528.5,439.08
2016,11,25,14,45,543.5,92.0,4.45,15.0,275.5,508.2,423.41
2016,11,25,15,0,504.0,90.0,4.5,15.0,243.0,484.56,404.74
2016,11,25,15,15,466.5,81.0,4.55,14.5,206.5,448.15,375.98
2016,11,25,15,30,429.0,72.0,4.6,14.0,170.0,414.99,348.46
2016,11,25,15,45,383.5,60.0,4.65,14.0,133.5,370.85,309.81
2016,11,25,16,0,338.0,48.0,4.7,14.0,97.0,325.98,268.6
2016,11,25,16,15,245.0,35.0,4.75,13.5,64.0,247.91,194.46
2016,11,25,16,30,152.0,22.0,4.8,13.0,31.0,156.48,43.37
2016,11,25,16,45,76.0,11.0,4.85,13.0,15.5,58.02,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,7.35,12.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,7.0,12.0,9.0,7.39,0.0
2016,11,26,7,45,0.0,17.5,6.65,12.0,17.5,14.41,6.74
2016,11,26,8,0,0.0,26.0,6.3,12.0,26.0,21.44,13.33
2016,11,26,8,15,0.0,35.0,5.85,12.0,35.0,28.9,20.25
2016,11,26,8,30,0.0,44.0,5.4,12.0,44.0,36.38,27.14
2016,11,26,8,45,0.0,53.0,5.0,12.0,53.0,43.87,33.97
2016,11,26,9,0,0.0,62.0,4.6,12.0,62.0,51.37,40.75
2016,11,26,9,15,0.0,70.0,4.6,12.0,70.0,57.89,46.57
2016,11,26,9,30,0.0,78.0,4.6,12.0,78.0,64.27,52.23
2016,11,26,9,45,0.0,86.0,4.65,12.0,86.0,70.61,57.79
2016,11,26,10,0,0.0,94.0,4.7,12.0,94.0,76.88,63.28
2016,11,26,10,15,97.0,150.5,4.9,12.0,196.5,114.67,90.03
2016,11,26,10,30,194.0,207.0,5.1,12.0,299.0,169.12,129.92
2016,11,26,10,45,228.5,211.5,5.3,12.0,323.5,193.01,147.37
2016,11,26,11,0,263.0,216.0,5.5,12.0,348.0,219.11,168.2
2016,11,26,11,15,334.0,207.5,5.55,12.0,379.0,250.08,192.85
2016,11,26,11,30,405.0,199.0,5.6,12.0,410.0,288.63,225.0
2016,11,26,11,45,385.5,204.5,5.7,12.0,406.5,308.21,244.45
2016,11,26,12,0,366.0,210.0,5.8,12.0,403.0,327.48,263.21
2016,11,26,12,15,222.0,218.5,5.75,12.0,335.5,287.89,234.18
2016,11,26,12,30,78.0,227.0,5.7,12.0,268.0,234.4,191.63
2016,11,26,12,45,39.0,140.5,5.7,12.5,161.0,142.24,115.15
2016,11,26,13,0,0.0,54.0,5.7,13.0,54.0,44.73,32.56
2016,11,26,13,15,69.5,129.5,5.65,13.0,162.0,163.04,133.58
2016,11,26,13,30,139.0,205.0,5.6,13.0,270.0,286.09,236.79
2016,11,26,13,45,72.5,176.0,5.6,13.0,210.0,211.41,174.43
2016,11,26,14,0,6.0,147.0,5.6,13.0,150.0,133.62,108.3
2016,11,26,14,15,18.0,144.0,5.75,13.0,151.5,141.07,115.18
2016,11,26,14,30,30.0,141.0,5.9,13.0,153.0,160.5,132.12
2016,11,26,14,45,23.0,127.0,6.1,13.0,135.0,133.51,109.29
2016,11,26,15,0,16.0,113.0,6.3,13.0,117.0,117.29,95.4
2016,11,26,15,15,9.5,96.5,6.6,13.0,99.0,98.21,78.89
2016,11,26,15,30,3.0,80.0,6.9,13.0,81.0,78.8,61.91
2016,11,26,15,45,1.5,62.0,7.25,13.0,62.5,60.42,45.79
2016,11,26,16,0,0.0,44.0,7.6,13.0,44.0,41.17,28.86
2016,11,26,16,15,0.0,28.5,7.75,13.0,28.5,25.28,14.49
2016,11,26,16,30,0.0,13.0,7.9,13.0,13.0,10.71,0.0
2016,11,26,16,45,0.0,6.5,8.1,13.0,6.5,5.55,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,7,15,44.5,16.0,8.4,12.0,19.5,13.66,0.0
2016,11,27,7,30,89.0,32.0,8.3,12.0,39.0,24.59,9.88
2016,11,27,7,45,221.5,45.0,8.2,12.5,76.5,34.48,23.8
2016,11,27,8,0,354.0,58.0,8.1,13.0,114.0,44.35,33.35
2016,11,27,8,15,425.0,67.0,8.05,13.0,154.0,50.95,39.71
2016,11,27,8,30,496.0,76.0,8.0,13.0,194.0,60.41,48.46
2016,11,27,8,45,571.5,77.0,7.95,13.0,236.5,60.14,48.37
2016,11,27,9,0,647.0,78.0,7.9,13.0,279.0,60.27,48.53
2016,11,27,9,15,603.0,89.5,7.8,13.0,294.5,67.57,55.04
2016,11,27,9,30,559.0,101.0,7.7,13.0,310.0,74.6,61.24
2016,11,27,9,45,577.0,107.0,7.6,13.5,338.5,77.95,63.99
2016,11,27,10,0,595.0,113.0,7.5,14.0,367.0,81.31,66.74
2016,11,27,10,15,588.5,122.5,7.35,14.0,386.0,108.94,73.77
2016,11,27,10,30,582.0,132.0,7.2,14.0,405.0,151.96,99.28
2016,11,27,10,45,706.0,110.5,7.05,14.0,454.5,189.53,122.4
2016,11,27,11,0,830.0,89.0,6.9,14.0,504.0,242.05,162.63
2016,11,27,11,15,835.0,90.0,6.75,14.0,514.5,289.02,206.01
2016,11,27,11,30,840.0,91.0,6.6,14.0,525.0,335.06,249.41
2016,11,27,11,45,842.5,90.5,6.5,14.0,528.5,377.77,290.06
2016,11,27,12,0,845.0,90.0,6.4,14.0,532.0,418.86,328.84
2016,11,27,12,15,842.5,90.0,6.25,14.0,527.0,456.47,364.1
2016,11,27,12,30,840.0,90.0,6.1,14.0,522.0,491.74,396.66
2016,11,27,12,45,728.5,110.5,6.0,14.0,479.0,489.64,398.75
2016,11,27,13,0,617.0,131.0,5.9,14.0,436.0,478.46,392.34
2016,11,27,13,15,578.0,136.0,5.7,14.0,413.5,484.59,399.15
2016,11,27,13,30,539.0,141.0,5.5,14.0,391.0,481.29,397.96
2016,11,27,13,45,473.5,144.5,5.35,14.0,355.0,462.12,383.44
2016,11,27,14,0,408.0,148.0,5.2,14.0,319.0,438.5,364.88
2016,11,27,14,15,562.5,113.0,5.1,14.0,329.0,520.08,433.85
2016,11,27,14,30,717.0,78.0,5.0,14.0,339.0,597.13,498.11
2016,11,27,14,45,680.5,74.5,4.9,14.0,301.5,578.97,483.91
2016,11,27,15,0,644.0,71.0,4.8,14.0,264.0,557.53,466.85
2016,11,27,15,15,596.0,66.0,4.65,13.5,224.0,523.36,439.39
2016,11,27,15,30,548.0,61.0,4.5,13.0,184.0,486.52,408.45
2016,11,27,15,45,472.0,53.5,4.35,13.0,143.5,425.38,355.28
2016,11,27,16,0,396.0,46.0,4.2,13.0,103.0,362.79,298.81
2016,11,27,16,15,280.5,34.5,4.05,12.5,67.5,270.16,211.18
2016,11,27,16,30,165.0,23.0,3.9,12.0,32.0,165.62,32.99
2016,11,27,16,45,82.5,11.5,3.8,12.0,16.0,62.34,0.0
2016,11,27,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.5,8.8,13.0,13.5,10.67,0.0
2016,11,28,7,30,18.0,25.0,9.0,13.0,27.0,20.06,5.93
2016,11,28,7,45,57.0,43.0,9.25,13.0,51.5,33.24,22.55
2016,11,28,8,0,96.0,61.0,9.5,13.0,76.0,46.41,35.1
2016,11,28,8,15,120.5,79.0,9.55,13.0,103.5,59.27,47.06
2016,11,28,8,30,145.0,97.0,9.6,13.0,131.0,71.86,58.64
2016,11,28,8,45,164.0,113.5,9.65,13.0,158.5,83.25,69.0
2016,11,28,9,0,183.0,130.0,9.7,13.0,186.0,94.37,78.99
2016,11,28,9,15,206.0,140.0,9.7,13.0,211.0,98.81,82.9
2016,11,28,9,30,229.0,150.0,9.7,13.0,236.0,105.16,88.45
2016,11,28,9,45,417.0,129.5,9.7,13.5,301.0,90.19,74.88
2016,11,28,10,0,605.0,109.0,9.7,14.0,366.0,78.62,64.38
2016,11,28,10,15,561.0,128.5,9.65,14.0,377.5,109.03,75.33
2016,11,28,10,30,517.0,148.0,9.6,14.0,389.0,153.44,103.54
2016,11,28,10,45,519.0,154.0,9.55,14.0,404.0,190.65,131.93
2016,11,28,11,0,521.0,160.0,9.5,14.0,419.0,227.63,163.81
2016,11,28,11,15,629.0,143.5,9.45,14.0,462.5,275.95,202.97
2016,11,28,11,30,737.0,127.0,9.4,14.0,506.0,329.85,248.75
2016,11,28,11,45,740.5,126.5,9.35,14.0,509.5,369.66,286.67
2016,11,28,12,0,744.0,126.0,9.3,14.0,513.0,408.16,323.15
2016,11,28,12,15,741.5,125.5,9.2,14.0,508.5,442.61,355.84
2016,11,28,12,30,739.0,125.0,9.1,14.0,504.0,474.92,386.16
2016,11,28,12,45,715.5,129.5,9.05,14.5,489.5,499.13,408.59
2016,11,28,13,0,692.0,134.0,9.0,15.0,475.0,519.66,427.35
2016,11,28,13,15,623.5,135.0,8.85,15.0,433.5,507.69,419.95
2016,11,28,13,30,555.0,136.0,8.7,15.0,392.0,484.1,402.58
2016,11,28,13,45,511.0,136.0,8.6,15.0,361.5,475.06,396.61
2016,11,28,14,0,467.0,136.0,8.5,15.0,331.0,462.36,387.23
2016,11,28,14,15,281.5,143.5,8.35,14.5,258.5,348.09,292.52
2016,11,28,14,30,96.0,151.0,8.2,14.0,186.0,216.92,180.73
