Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,83.0,137.5,8.1,14.0,165.5,198.71,165.54
2016,11,28,15,0,70.0,124.0,8.0,14.0,145.0,180.08,149.64
2016,11,28,15,15,60.0,106.5,7.8,14.0,122.5,157.55,130.25
2016,11,28,15,30,50.0,89.0,7.6,14.0,100.0,134.36,109.97
2016,11,28,15,45,39.0,70.5,7.4,14.0,78.0,108.15,86.79
2016,11,28,16,0,28.0,52.0,7.2,14.0,56.0,80.76,62.36
2016,11,28,16,15,14.0,34.5,7.0,13.5,36.5,51.42,35.35
2016,11,28,16,30,0.0,17.0,6.8,13.0,17.0,14.21,0.0
2016,11,28,16,45,0.0,8.5,6.65,13.0,8.5,7.26,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,193.0,10.5,6.15,10.5,23.0,8.96,0.0
2016,11,29,7,30,386.0,21.0,6.0,11.0,46.0,19.16,4.29
2016,11,29,7,45,490.5,28.0,5.9,11.5,86.0,25.28,15.83
2016,11,29,8,0,595.0,35.0,5.8,12.0,126.0,31.45,22.07
2016,11,29,8,15,654.5,39.5,5.7,12.0,168.5,35.19,25.81
2016,11,29,8,30,714.0,44.0,5.6,12.0,211.0,38.99,29.44
2016,11,29,8,45,751.5,47.5,5.5,12.0,251.5,41.81,32.1
2016,11,29,9,0,789.0,51.0,5.4,12.0,292.0,44.64,34.69
2016,11,29,9,15,814.0,53.5,5.2,12.0,328.5,46.56,36.4
2016,11,29,9,30,839.0,56.0,5.0,12.0,365.0,54.09,43.12
2016,11,29,9,45,856.0,57.5,4.8,12.5,396.0,55.7,44.41
2016,11,29,10,0,873.0,59.0,4.6,13.0,427.0,57.25,45.62
2016,11,29,10,15,884.0,60.5,4.4,13.0,452.0,82.8,47.91
2016,11,29,10,30,895.0,62.0,4.2,13.0,477.0,134.64,73.24
2016,11,29,10,45,901.5,63.0,4.05,13.5,495.0,185.6,110.34
2016,11,29,11,0,908.0,64.0,3.9,14.0,513.0,236.02,153.23
2016,11,29,11,15,911.5,64.5,3.85,14.0,523.5,284.55,197.76
2016,11,29,11,30,915.0,65.0,3.8,14.0,534.0,331.82,242.13
2016,11,29,11,45,914.0,66.0,3.8,14.0,537.0,376.58,284.47
2016,11,29,12,0,913.0,67.0,3.8,14.0,540.0,419.33,324.53
2016,11,29,12,15,911.5,67.0,3.9,14.0,535.5,458.75,361.27
2016,11,29,12,30,910.0,67.0,4.0,14.0,531.0,495.77,395.33
2016,11,29,12,45,895.5,69.5,4.1,14.5,517.5,526.34,422.84
2016,11,29,13,0,881.0,72.0,4.2,15.0,504.0,553.52,446.99
2016,11,29,13,15,872.5,71.0,4.3,15.0,485.0,576.97,468.63
2016,11,29,13,30,864.0,70.0,4.4,15.0,466.0,597.22,487.4
2016,11,29,13,45,849.0,69.0,4.5,15.0,440.0,614.58,503.49
2016,11,29,14,0,834.0,68.0,4.6,15.0,414.0,624.64,513.7
2016,11,29,14,15,815.0,65.5,4.6,14.5,382.0,626.83,518.17
2016,11,29,14,30,796.0,63.0,4.6,14.0,350.0,625.44,519.53
2016,11,29,14,45,768.0,60.0,4.7,14.0,313.0,613.92,511.83
2016,11,29,15,0,740.0,57.0,4.8,14.0,276.0,598.97,500.64
2016,11,29,15,15,698.0,53.0,4.7,13.5,235.5,570.01,477.51
2016,11,29,15,30,656.0,49.0,4.6,13.0,195.0,538.04,450.72
2016,11,29,15,45,588.0,43.0,4.6,13.0,153.0,483.45,403.36
2016,11,29,16,0,520.0,37.0,4.6,13.0,111.0,435.15,357.96
2016,11,29,16,15,402.0,28.5,4.5,12.5,73.0,343.99,268.17
2016,11,29,16,30,284.0,20.0,4.4,12.0,35.0,238.09,32.58
2016,11,29,16,45,142.0,10.0,4.35,12.0,17.5,98.52,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.2,11.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.1,11.0,15.0,12.37,0.0
2016,11,30,7,45,0.0,30.0,2.05,11.5,30.0,24.5,15.09
2016,11,30,8,0,0.0,45.0,2.0,12.0,45.0,36.24,26.28
2016,11,30,8,15,0.0,61.5,2.0,12.0,61.5,48.9,38.01
2016,11,30,8,30,0.0,78.0,2.0,12.0,78.0,61.4,49.5
2016,11,30,8,45,3.5,93.5,2.0,12.0,94.5,73.12,60.16
2016,11,30,9,0,7.0,109.0,2.0,12.0,111.0,84.71,70.55
2016,11,30,9,15,11.0,122.0,2.1,12.0,126.0,94.53,79.25
2016,11,30,9,30,15.0,135.0,2.2,12.0,141.0,104.23,87.74
2016,11,30,9,45,398.0,106.0,2.35,12.5,272.5,74.59,61.21
2016,11,30,10,0,781.0,77.0,2.5,13.0,404.0,63.18,50.9
2016,11,30,10,15,398.5,124.0,2.65,13.0,291.0,96.85,69.81
2016,11,30,10,30,16.0,171.0,2.8,13.0,178.0,134.84,108.07
2016,11,30,10,45,41.5,190.5,2.95,13.0,210.5,151.44,120.46
2016,11,30,11,0,67.0,210.0,3.1,13.0,243.0,175.34,139.12
2016,11,30,11,15,105.5,219.5,3.35,13.0,273.0,198.58,157.15
2016,11,30,11,30,144.0,229.0,3.6,13.0,303.0,226.88,179.95
2016,11,30,11,45,228.0,222.0,3.9,13.5,339.5,261.48,207.08
2016,11,30,12,0,312.0,215.0,4.2,14.0,376.0,306.33,243.45
2016,11,30,12,15,220.5,221.5,4.6,13.5,335.0,286.84,231.19
2016,11,30,12,30,129.0,228.0,5.0,13.0,294.0,263.73,214.62
2016,11,30,12,45,64.5,179.5,5.4,13.0,212.5,189.69,154.48
2016,11,30,13,0,0.0,131.0,5.8,13.0,131.0,110.4,88.15
2016,11,30,13,15,7.0,149.0,6.0,13.0,152.5,131.17,105.9
2016,11,30,13,30,14.0,167.0,6.2,13.0,174.0,153.61,125.02
2016,11,30,13,45,7.0,137.0,6.45,13.0,140.5,122.79,99.16
2016,11,30,14,0,0.0,107.0,6.7,13.0,107.0,91.3,72.5
2016,11,30,14,15,75.5,128.0,6.65,13.0,155.5,170.84,141.86
2016,11,30,14,30,151.0,149.0,6.6,13.0,204.0,263.11,221.14
2016,11,30,14,45,139.5,135.5,6.6,13.0,182.0,246.67,207.45
2016,11,30,15,0,128.0,122.0,6.6,13.0,160.0,229.45,192.96
2016,11,30,15,15,344.5,91.0,6.5,12.5,172.0,371.85,316.6
2016,11,30,15,30,561.0,60.0,6.4,12.0,184.0,490.65,416.92
2016,11,30,15,45,478.0,53.5,6.35,12.0,143.0,426.36,359.78
2016,11,30,16,0,395.0,47.0,6.3,12.0,102.0,360.22,299.3
2016,11,30,16,15,276.0,35.0,6.2,12.0,66.5,265.46,207.29
2016,11,30,16,30,157.0,23.0,6.1,12.0,31.0,158.82,14.96
2016,11,30,16,45,78.5,11.5,6.1,12.0,15.5,59.45,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,10.5,5.5,10.5,19.5,8.96,0.0
2016,12,1,7,30,300.0,21.0,5.4,11.0,39.0,17.52,0.45
2016,12,1,7,45,417.5,29.5,5.35,11.5,78.0,24.4,14.82
2016,12,1,8,0,535.0,38.0,5.3,12.0,117.0,34.09,24.31
2016,12,1,8,15,600.5,43.5,5.45,12.0,159.0,38.57,28.76
2016,12,1,8,30,666.0,49.0,5.6,12.0,201.0,43.09,33.09
2016,12,1,8,45,710.5,53.0,5.75,12.0,242.0,46.19,36.02
2016,12,1,9,0,755.0,57.0,5.9,12.0,283.0,49.33,38.9
2016,12,1,9,15,783.0,59.5,5.95,12.0,319.5,51.11,40.49
2016,12,1,9,30,811.0,62.0,6.0,12.0,356.0,52.92,42.08
2016,12,1,9,45,827.0,65.0,6.05,12.5,387.5,55.01,43.8
2016,12,1,10,0,843.0,68.0,6.1,13.0,419.0,57.1,45.5
2016,12,1,10,15,856.5,69.5,6.1,13.0,444.5,77.28,46.47
2016,12,1,10,30,870.0,71.0,6.1,13.0,470.0,128.66,70.35
2016,12,1,10,45,878.5,72.5,6.1,13.5,488.5,184.78,111.13
2016,12,1,11,0,887.0,74.0,6.1,14.0,507.0,235.05,153.59
2016,12,1,11,15,892.0,74.5,6.1,14.0,518.5,283.17,197.8
2016,12,1,11,30,897.0,75.0,6.1,14.0,530.0,330.22,242.28
2016,12,1,11,45,898.5,75.5,6.1,14.0,533.5,374.84,284.91
2016,12,1,12,0,900.0,76.0,6.1,14.0,537.0,417.69,325.61
2016,12,1,12,15,898.0,75.5,6.0,14.0,533.0,456.19,362.02
2016,12,1,12,30,896.0,75.0,5.9,14.0,529.0,492.28,395.68
2016,12,1,12,45,890.5,74.5,5.85,14.0,517.0,524.1,425.26
2016,12,1,13,0,885.0,74.0,5.8,14.0,505.0,553.02,451.87
2016,12,1,13,15,876.0,73.0,5.7,14.0,485.5,579.57,475.87
2016,12,1,13,30,867.0,72.0,5.6,14.0,466.0,600.46,494.94
2016,12,1,13,45,850.5,71.0,5.55,14.0,439.5,613.45,507.49
2016,12,1,14,0,834.0,70.0,5.5,14.0,413.0,622.81,516.84
2016,12,1,14,15,813.5,67.5,5.5,14.0,381.0,624.27,519.81
2016,12,1,14,30,793.0,65.0,5.5,14.0,349.0,622.1,519.56
2016,12,1,14,45,761.5,62.0,5.5,14.0,311.5,608.44,509.67
2016,12,1,15,0,730.0,59.0,5.5,14.0,274.0,591.28,496.33
2016,12,1,15,15,685.5,55.0,5.4,13.5,233.0,560.81,471.94
2016,12,1,15,30,641.0,51.0,5.3,13.0,192.0,527.24,443.62
2016,12,1,15,45,572.5,44.5,5.2,13.0,150.5,479.12,400.54
2016,12,1,16,0,504.0,38.0,5.1,13.0,109.0,423.78,349.11
2016,12,1,16,15,383.5,29.0,5.15,12.5,71.5,330.98,257.43
2016,12,1,16,30,263.0,20.0,5.2,12.0,34.0,222.94,17.23
2016,12,1,16,45,131.5,10.0,5.3,12.0,17.0,91.52,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,6.85,9.5,19.5,8.11,0.0
2016,12,2,7,30,344.0,19.0,6.8,10.0,39.0,17.3,0.0
2016,12,2,7,45,455.0,27.0,6.75,10.5,78.0,24.39,14.72
2016,12,2,8,0,566.0,35.0,6.7,11.0,117.0,31.48,22.06
2016,12,2,8,15,630.0,40.5,6.75,11.0,159.0,36.08,26.62
2016,12,2,8,30,694.0,46.0,6.8,11.0,201.0,40.7,31.05
2016,12,2,8,45,732.5,49.5,6.85,11.5,241.5,43.44,33.6
2016,12,2,9,0,771.0,53.0,6.9,12.0,282.0,46.21,36.08
2016,12,2,9,15,798.0,56.0,6.85,12.0,318.5,48.48,38.12
2016,12,2,9,30,825.0,59.0,6.8,12.0,355.0,50.75,40.13
2016,12,2,9,45,840.5,61.5,6.8,12.5,386.5,52.52,41.57
2016,12,2,10,0,856.0,64.0,6.8,13.0,418.0,54.27,42.99
2016,12,2,10,15,869.0,65.5,6.65,13.0,443.5,78.66,48.92
2016,12,2,10,30,882.0,67.0,6.5,13.0,469.0,129.89,71.54
2016,12,2,10,45,889.0,68.5,6.35,13.5,487.0,180.7,107.37
2016,12,2,11,0,896.0,70.0,6.2,14.0,505.0,231.07,149.79
2016,12,2,11,15,900.5,70.5,6.1,14.0,516.0,279.39,194.12
2016,12,2,11,30,905.0,71.0,6.0,14.0,527.0,326.58,238.71
2016,12,2,11,45,906.0,71.0,5.9,14.0,530.5,370.84,281.06
2016,12,2,12,0,907.0,71.0,5.8,14.0,534.0,413.26,321.37
2016,12,2,12,15,905.0,71.0,5.7,14.0,530.0,452.41,358.32
2016,12,2,12,30,903.0,71.0,5.6,14.0,526.0,489.17,392.5
2016,12,2,12,45,899.0,69.5,5.6,14.5,514.0,520.88,421.32
2016,12,2,13,0,895.0,68.0,5.6,15.0,502.0,549.74,447.12
2016,12,2,13,15,886.0,67.0,5.6,15.0,483.0,573.4,469.07
2016,12,2,13,30,877.0,66.0,5.6,15.0,464.0,593.82,488.01
2016,12,2,13,45,859.0,65.5,5.7,15.0,437.5,606.08,500.37
2016,12,2,14,0,841.0,65.0,5.8,15.0,411.0,619.44,513.17
2016,12,2,14,15,821.0,63.0,5.8,15.0,379.0,621.95,516.96
2016,12,2,14,30,801.0,61.0,5.8,15.0,347.0,620.87,517.56
2016,12,2,14,45,768.5,59.0,5.85,15.0,309.5,607.95,508.35
2016,12,2,15,0,736.0,57.0,5.9,15.0,272.0,591.51,495.65
2016,12,2,15,15,692.0,52.5,5.75,14.5,231.5,561.03,471.14
2016,12,2,15,30,648.0,48.0,5.6,14.0,191.0,527.58,442.82
2016,12,2,15,45,577.0,42.5,5.45,14.0,149.5,472.12,394.0
2016,12,2,16,0,506.0,37.0,5.3,14.0,108.0,423.03,347.37
2016,12,2,16,15,386.0,28.0,5.2,13.5,70.5,330.83,255.96
2016,12,2,16,30,266.0,19.0,5.1,13.0,33.0,223.38,12.08
2016,12,2,16,45,133.0,9.5,5.1,12.5,16.5,91.88,0.0
2016,12,2,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,10.0,4.05,11.0,17.0,8.54,0.0
2016,12,3,7,30,269.0,20.0,4.0,11.0,34.0,16.69,0.0
2016,12,3,7,45,384.5,28.5,3.95,11.5,71.0,23.55,13.8
2016,12,3,8,0,500.0,37.0,3.9,12.0,108.0,30.4,21.0
2016,12,3,8,15,566.5,43.0,3.95,12.0,148.5,34.94,25.5
2016,12,3,8,30,633.0,49.0,4.0,12.0,189.0,42.99,32.98
2016,12,3,8,45,678.0,52.5,4.1,12.5,228.5,45.62,35.43
2016,12,3,9,0,723.0,56.0,4.2,13.0,268.0,48.31,37.84
2016,12,3,9,15,751.5,59.0,4.15,13.0,304.5,50.49,39.79
2016,12,3,9,30,780.0,62.0,4.1,13.0,341.0,52.68,41.71
2016,12,3,9,45,798.0,64.5,4.1,13.5,371.5,54.38,43.09
2016,12,3,10,0,816.0,67.0,4.1,14.0,402.0,56.1,44.46
2016,12,3,10,15,727.0,89.0,4.1,14.0,401.0,78.2,51.71
2016,12,3,10,30,638.0,111.0,4.1,14.0,400.0,130.46,81.22
2016,12,3,10,45,661.0,109.5,4.15,14.5,419.5,170.52,108.41
2016,12,3,11,0,684.0,108.0,4.2,15.0,439.0,212.08,142.04
2016,12,3,11,15,779.0,90.5,4.25,15.0,475.5,262.03,182.76
2016,12,3,11,30,874.0,73.0,4.3,15.0,512.0,317.08,229.7
2016,12,3,11,45,875.5,73.5,4.4,15.0,515.5,360.6,270.86
2016,12,3,12,0,877.0,74.0,4.5,15.0,519.0,402.42,310.23
2016,12,3,12,15,875.5,73.5,4.5,15.0,515.5,440.18,345.61
2016,12,3,12,30,874.0,73.0,4.5,15.0,512.0,475.62,378.39
2016,12,3,12,45,872.5,71.5,4.5,15.5,501.0,507.63,406.98
2016,12,3,13,0,871.0,70.0,4.5,16.0,490.0,537.02,432.79
2016,12,3,13,15,863.0,69.0,4.4,16.0,472.0,560.64,454.05
2016,12,3,13,30,855.0,68.0,4.3,16.0,454.0,581.15,472.39
2016,12,3,13,45,842.0,66.5,4.25,16.0,429.0,599.08,488.39
2016,12,3,14,0,829.0,65.0,4.2,16.0,404.0,609.99,498.69
2016,12,3,14,15,810.0,62.5,4.1,15.5,372.5,612.44,503.04
2016,12,3,14,30,791.0,60.0,4.0,15.0,341.0,611.36,504.33
2016,12,3,14,45,760.5,58.0,3.9,15.0,305.0,599.81,495.98
2016,12,3,15,0,730.0,56.0,3.8,15.0,269.0,584.82,484.33
2016,12,3,15,15,688.0,52.0,3.7,14.5,229.0,556.42,462.09
2016,12,3,15,30,646.0,48.0,3.6,14.0,189.0,525.06,436.1
2016,12,3,15,45,572.5,42.5,3.55,14.0,147.5,468.08,387.06
2016,12,3,16,0,499.0,37.0,3.5,14.0,106.0,417.54,340.18
2016,12,3,16,15,249.5,35.0,3.5,13.5,69.5,248.4,190.16
2016,12,3,16,30,0.0,33.0,3.5,13.0,33.0,50.22,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.0,16.5,14.08,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,3.55,11.0,15.5,13.23,0.0
2016,12,4,7,30,0.0,31.0,3.6,11.0,31.0,23.28,0.0
2016,12,4,7,45,225.5,35.5,3.65,11.5,67.0,27.46,16.79
2016,12,4,8,0,451.0,40.0,3.7,12.0,103.0,32.85,23.1
2016,12,4,8,15,522.0,46.5,3.8,12.0,143.0,37.67,27.9
2016,12,4,8,30,593.0,53.0,3.9,12.0,183.0,42.52,32.55
2016,12,4,8,45,368.5,86.0,4.0,12.5,172.0,63.44,51.37
2016,12,4,9,0,144.0,119.0,4.1,13.0,161.0,87.02,72.35
2016,12,4,9,15,153.5,133.0,4.2,13.0,183.0,96.45,80.72
2016,12,4,9,30,163.0,147.0,4.3,13.0,205.0,105.65,88.79
2016,12,4,9,45,364.5,130.0,4.45,13.5,274.5,90.46,75.1
2016,12,4,10,0,566.0,113.0,4.6,14.0,344.0,82.03,67.42
2016,12,4,10,15,508.0,134.0,4.65,14.0,351.0,101.41,75.06
2016,12,4,10,30,450.0,155.0,4.7,14.0,358.0,143.6,99.51
2016,12,4,10,45,415.0,170.0,4.8,14.0,363.0,178.9,126.61
2016,12,4,11,0,380.0,185.0,4.9,14.0,368.0,211.22,155.03
2016,12,4,11,15,407.5,184.0,4.95,14.0,384.0,241.47,180.68
2016,12,4,11,30,435.0,183.0,5.0,14.0,400.0,274.17,209.3
2016,12,4,11,45,441.0,183.0,5.1,14.0,405.0,302.3,235.22
2016,12,4,12,0,447.0,183.0,5.2,14.0,410.0,330.0,260.73
2016,12,4,12,15,526.5,160.0,5.35,14.0,425.0,367.59,293.37
2016,12,4,12,30,606.0,137.0,5.5,14.0,440.0,413.29,332.99
2016,12,4,12,45,497.5,160.0,5.65,14.0,405.5,404.12,328.88
2016,12,4,13,0,389.0,183.0,5.8,14.0,371.0,382.33,313.44
2016,12,4,13,15,407.0,171.5,5.85,14.0,361.5,407.94,336.12
2016,12,4,13,30,425.0,160.0,5.9,14.0,352.0,423.9,350.93
2016,12,4,13,45,363.5,160.5,5.95,14.0,318.0,391.18,325.43
2016,12,4,14,0,302.0,161.0,6.0,14.0,284.0,366.17,305.53
2016,12,4,14,15,267.5,157.5,5.9,14.0,260.5,351.09,293.58
2016,12,4,14,30,233.0,154.0,5.8,14.0,237.0,334.43,279.99
2016,12,4,14,45,227.0,138.0,5.75,14.0,212.0,320.12,268.73
2016,12,4,15,0,221.0,122.0,5.7,14.0,187.0,304.37,255.92
2016,12,4,15,15,196.0,106.5,5.55,13.5,157.5,275.1,231.4
2016,12,4,15,30,171.0,91.0,5.4,13.0,128.0,244.77,205.25
2016,12,4,15,45,149.0,73.0,5.25,13.0,100.0,211.74,175.77
2016,12,4,16,0,127.0,55.0,5.1,13.0,72.0,177.6,144.37
2016,12,4,16,15,63.5,38.0,5.0,13.0,46.5,104.38,77.27
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,21.51,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,6.4,11.0,8.5,7.26,0.0
2016,12,5,7,30,0.0,17.0,6.3,11.0,17.0,13.9,0.0
2016,12,5,7,45,29.0,33.0,6.25,11.0,37.0,26.25,15.57
2016,12,5,8,0,58.0,49.0,6.2,11.0,57.0,37.89,27.53
2016,12,5,8,15,70.5,66.5,6.1,11.0,79.5,50.52,39.39
2016,12,5,8,30,83.0,84.0,6.0,11.0,102.0,62.85,50.85
2016,12,5,8,45,91.5,101.0,5.95,11.5,124.0,74.55,61.5
2016,12,5,9,0,100.0,118.0,5.9,12.0,146.0,85.97,71.71
2016,12,5,9,15,107.0,132.0,5.85,12.0,166.5,95.35,80.1
2016,12,5,9,30,114.0,146.0,5.8,12.0,187.0,104.49,88.18
2016,12,5,9,45,182.5,156.0,5.8,12.0,227.5,111.83,94.58
2016,12,5,10,0,251.0,166.0,5.8,12.0,268.0,114.93,97.19
2016,12,5,10,15,263.0,175.5,5.7,12.0,288.5,124.64,98.52
2016,12,5,10,30,275.0,185.0,5.6,12.0,309.0,151.45,113.53
2016,12,5,10,45,414.0,165.0,5.6,12.5,359.5,173.98,123.46
2016,12,5,11,0,553.0,145.0,5.6,13.0,410.0,211.32,148.31
2016,12,5,11,15,574.0,142.5,5.65,13.0,423.0,246.92,179.63
2016,12,5,11,30,595.0,140.0,5.7,13.0,436.0,286.39,215.31
2016,12,5,11,45,633.0,129.5,5.8,13.0,447.0,322.56,248.36
2016,12,5,12,0,671.0,119.0,5.9,13.0,458.0,360.3,282.99
2016,12,5,12,15,619.5,133.5,5.95,13.0,444.5,385.1,308.01
2016,12,5,12,30,568.0,148.0,6.0,13.0,431.0,399.99,324.0
2016,12,5,12,45,471.5,166.5,6.1,13.0,398.0,396.11,323.98
2016,12,5,13,0,375.0,185.0,6.2,13.0,365.0,375.96,309.66
2016,12,5,13,15,320.5,186.0,6.15,13.0,336.0,363.71,301.02
2016,12,5,13,30,266.0,187.0,6.1,13.0,307.0,347.58,288.63
2016,12,5,13,45,252.5,177.5,6.1,13.0,286.0,341.64,284.8
2016,12,5,14,0,239.0,168.0,6.1,13.0,265.0,333.95,279.33
2016,12,5,14,15,229.5,155.5,6.0,13.0,243.0,323.83,271.71
2016,12,5,14,30,220.0,143.0,5.9,13.0,221.0,312.2,262.66
2016,12,5,14,45,200.5,131.5,5.85,13.0,196.5,293.85,247.58
2016,12,5,15,0,181.0,120.0,5.8,13.0,172.0,261.38,220.46
2016,12,5,15,15,165.0,103.5,5.8,12.5,146.0,236.53,199.62
2016,12,5,15,30,149.0,87.0,5.8,12.0,120.0,210.63,177.22
2016,12,5,15,45,127.0,69.5,5.8,12.0,93.0,178.09,148.1
2016,12,5,16,0,105.0,52.0,5.8,12.0,66.0,144.4,117.26
2016,12,5,16,15,52.5,36.0,5.7,11.5,43.0,92.43,68.15
2016,12,5,16,30,0.0,20.0,5.6,11.0,20.0,19.66,0.0
2016,12,5,16,45,0.0,10.0,5.55,11.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,9.0,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,7.3,9.0,26.0,19.95,0.0
2016,12,6,7,45,177.0,34.0,7.25,9.5,57.5,26.22,15.36
2016,12,6,8,0,354.0,42.0,7.2,10.0,89.0,34.39,24.51
2016,12,6,8,15,408.0,52.0,7.15,10.0,125.0,41.94,31.86
2016,12,6,8,30,462.0,62.0,7.1,10.0,161.0,49.34,38.89
2016,12,6,8,45,497.5,70.0,7.05,10.5,196.0,54.82,43.98
2016,12,6,9,0,533.0,78.0,7.0,11.0,231.0,60.22,48.86
2016,12,6,9,15,565.5,81.5,6.85,11.0,262.5,61.97,50.45
2016,12,6,9,30,598.0,85.0,6.7,11.0,294.0,63.81,52.08
2016,12,6,9,45,711.5,76.5,6.55,11.5,347.5,57.81,46.52
2016,12,6,10,0,825.0,68.0,6.4,12.0,401.0,57.09,45.71
2016,12,6,10,15,759.5,81.5,6.3,12.0,402.5,73.09,59.94
2016,12,6,10,30,694.0,95.0,6.2,12.0,404.0,117.38,70.35
2016,12,6,10,45,784.0,83.5,6.1,12.0,447.0,164.99,99.95
2016,12,6,11,0,874.0,72.0,6.0,12.0,490.0,219.22,141.44
2016,12,6,11,15,879.0,73.0,5.95,12.0,501.5,267.02,185.07
2016,12,6,11,30,884.0,74.0,5.9,12.0,513.0,313.83,229.38
2016,12,6,11,45,883.5,75.0,5.85,12.0,516.5,357.68,271.66
2016,12,6,12,0,883.0,76.0,5.8,12.0,520.0,399.68,311.98
2016,12,6,12,15,674.5,125.0,5.7,12.0,463.0,398.26,318.69
2016,12,6,12,30,466.0,174.0,5.6,12.0,406.0,376.2,305.81
2016,12,6,12,45,664.0,125.0,5.6,12.0,447.5,454.3,371.54
2016,12,6,13,0,862.0,76.0,5.6,12.0,489.0,534.61,439.46
2016,12,6,13,15,693.0,107.5,5.6,12.0,431.0,505.46,418.42
2016,12,6,13,30,524.0,139.0,5.6,12.0,373.0,457.71,381.19
2016,12,6,13,45,488.0,137.0,5.7,12.0,345.5,451.79,378.2
2016,12,6,14,0,452.0,135.0,5.8,12.0,318.0,442.53,372.0
2016,12,6,14,15,614.0,100.5,5.85,12.0,329.0,527.68,444.82
2016,12,6,14,30,776.0,66.0,5.9,12.0,340.0,603.96,509.78
2016,12,6,14,45,745.5,63.0,5.95,12.0,303.5,591.44,500.47
2016,12,6,15,0,715.0,60.0,6.0,12.0,267.0,575.44,487.94
2016,12,6,15,15,670.5,55.5,5.95,11.5,227.5,545.05,463.35
2016,12,6,15,30,626.0,51.0,5.9,11.0,188.0,517.62,439.56
2016,12,6,15,45,555.0,45.0,5.9,11.0,147.0,463.42,391.22
2016,12,6,16,0,484.0,39.0,5.9,11.0,106.0,407.84,339.07
2016,12,6,16,15,361.5,29.5,5.85,10.5,69.5,314.36,245.45
2016,12,6,16,30,239.0,20.0,5.8,10.0,33.0,205.29,4.84
2016,12,6,16,45,119.5,10.0,5.8,10.0,16.5,83.35,0.0
2016,12,6,17,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.6,8.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,2.6,8.0,14.0,11.56,0.0
2016,12,7,7,45,12.0,29.5,2.65,8.5,31.5,23.68,13.15
2016,12,7,8,0,24.0,45.0,2.7,9.0,49.0,35.49,25.57
2016,12,7,8,15,33.0,62.0,2.75,9.0,68.5,48.08,37.49
2016,12,7,8,30,42.0,79.0,2.8,9.0,88.0,60.44,49.05
2016,12,7,8,45,47.5,95.0,2.85,9.0,107.5,71.94,59.71
2016,12,7,9,0,53.0,111.0,2.9,9.0,127.0,83.21,70.01
2016,12,7,9,15,57.5,126.0,3.05,9.0,144.5,93.66,79.43
2016,12,7,9,30,62.0,141.0,3.2,9.0,162.0,103.87,88.54
2016,12,7,9,45,154.0,152.5,3.4,9.5,212.5,109.38,93.19
2016,12,7,10,0,246.0,164.0,3.6,10.0,263.0,113.69,96.73
2016,12,7,10,15,135.5,167.5,3.55,10.0,222.5,120.35,102.49
2016,12,7,10,30,25.0,171.0,3.5,10.0,182.0,134.18,108.66
2016,12,7,10,45,168.5,182.5,3.5,10.0,262.5,157.54,121.56
2016,12,7,11,0,312.0,194.0,3.5,10.0,343.0,202.17,152.36
2016,12,7,11,15,209.5,207.0,3.6,10.0,308.0,209.72,164.02
2016,12,7,11,30,107.0,220.0,3.7,10.0,273.0,205.18,164.94
2016,12,7,11,45,63.0,204.5,3.8,10.0,236.0,187.71,152.31
2016,12,7,12,0,19.0,189.0,3.9,10.0,199.0,162.75,132.71
2016,12,7,12,15,54.5,203.5,4.15,10.0,231.0,194.95,159.55
2016,12,7,12,30,90.0,218.0,4.4,10.0,263.0,228.74,187.96
2016,12,7,12,45,166.0,212.0,4.7,10.0,292.0,273.61,225.93
2016,12,7,13,0,242.0,206.0,5.0,10.0,321.0,325.7,270.32
2016,12,7,13,15,124.5,182.0,5.15,10.0,241.0,242.0,201.31
2016,12,7,13,30,7.0,158.0,5.3,10.0,161.0,140.93,115.43
2016,12,7,13,45,3.5,134.0,5.5,10.0,135.5,117.84,96.0
2016,12,7,14,0,0.0,110.0,5.7,10.0,110.0,94.2,75.85
2016,12,7,14,15,0.0,75.0,5.85,10.0,75.0,62.39,48.55
2016,12,7,14,30,0.0,40.0,6.0,10.0,40.0,33.04,23.16
2016,12,7,14,45,0.0,35.5,6.2,10.0,35.5,29.3,19.93
2016,12,7,15,0,0.0,31.0,6.4,10.0,31.0,25.57,16.67
2016,12,7,15,15,0.0,26.5,6.5,10.0,26.5,21.84,13.38
2016,12,7,15,30,0.0,22.0,6.6,10.0,22.0,18.11,10.07
2016,12,7,15,45,0.0,17.0,6.75,10.0,17.0,13.98,6.37
2016,12,7,16,0,0.0,12.0,6.9,10.0,12.0,9.86,2.68
2016,12,7,16,15,0.0,7.5,7.0,10.0,7.5,6.15,0.0
2016,12,7,16,30,0.0,3.0,7.1,10.0,3.0,2.46,0.0
2016,12,7,16,45,0.0,1.5,7.2,10.0,1.5,1.28,0.0
2016,12,7,17,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.65,14.0,5.5,4.69,0.0
2016,12,8,7,30,0.0,11.0,7.6,14.0,11.0,9.06,0.0
2016,12,8,7,45,0.0,26.5,7.55,14.0,26.5,21.52,10.76
2016,12,8,8,0,0.0,42.0,7.5,14.0,42.0,33.56,23.25
2016,12,8,8,15,7.0,58.5,7.4,14.0,60.0,46.21,35.01
2016,12,8,8,30,14.0,75.0,7.3,14.0,78.0,58.73,46.53
2016,12,8,8,45,20.0,91.0,7.2,14.0,96.0,70.8,57.54
2016,12,8,9,0,26.0,107.0,7.1,14.0,114.0,80.49,66.3
2016,12,8,9,15,31.0,121.0,6.9,14.0,130.5,90.36,75.1
2016,12,8,9,30,36.0,135.0,6.7,14.0,147.0,100.03,83.61
2016,12,8,9,45,167.5,146.0,6.5,14.5,211.5,105.73,88.37
2016,12,8,10,0,299.0,157.0,6.3,15.0,276.0,110.13,91.93
2016,12,8,10,15,149.5,148.0,6.1,15.0,207.5,108.59,90.44
2016,12,8,10,30,0.0,139.0,5.9,15.0,139.0,110.26,87.7
2016,12,8,10,45,11.5,160.5,5.75,15.0,166.0,128.37,102.22
2016,12,8,11,0,23.0,182.0,5.6,15.0,193.0,148.08,117.98
2016,12,8,11,15,37.0,194.0,5.35,15.0,212.5,161.56,128.56
2016,12,8,11,30,51.0,206.0,5.1,15.0,232.0,179.19,142.8
2016,12,8,11,45,50.5,208.0,4.95,15.0,234.0,186.22,148.88
2016,12,8,12,0,50.0,210.0,4.8,15.0,236.0,193.11,154.87
2016,12,8,12,15,25.0,185.0,4.65,15.0,198.0,163.96,131.48
2016,12,8,12,30,0.0,160.0,4.5,15.0,160.0,133.95,106.96
2016,12,8,12,45,26.5,179.5,4.35,15.0,192.5,169.92,136.86
2016,12,8,13,0,53.0,199.0,4.2,15.0,225.0,205.47,166.4
2016,12,8,13,15,86.0,197.0,4.05,15.0,236.5,226.73,184.41
2016,12,8,13,30,119.0,195.0,3.9,15.0,248.0,259.68,212.13
2016,12,8,13,45,59.5,135.5,3.8,15.0,162.0,159.78,129.84
2016,12,8,14,0,0.0,76.0,3.7,15.0,76.0,63.08,48.06
2016,12,8,14,15,23.5,108.0,3.55,15.0,116.5,115.21,92.73
2016,12,8,14,30,47.0,140.0,3.4,15.0,157.0,170.22,139.29
2016,12,8,14,45,42.5,126.0,3.3,15.0,140.0,156.22,127.61
2016,12,8,15,0,38.0,112.0,3.2,15.0,123.0,141.85,115.56
2016,12,8,15,15,31.5,96.0,3.05,15.0,104.5,123.07,99.54
2016,12,8,15,30,25.0,80.0,2.9,15.0,86.0,103.76,82.82
2016,12,8,15,45,15.0,63.5,2.8,15.0,67.0,72.54,55.8
2016,12,8,16,0,5.0,47.0,2.7,15.0,48.0,49.92,35.88
2016,12,8,16,15,2.5,30.5,2.55,14.5,31.0,31.03,18.64
2016,12,8,16,30,0.0,14.0,2.4,14.0,14.0,11.55,0.0
2016,12,8,16,45,0.0,7.0,2.3,14.0,7.0,5.97,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
