Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,4.6,6.0,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,4.5,6.0,14.0,11.95,0.0
2016,12,19,7,45,229.5,22.5,4.4,6.5,46.5,18.66,3.22
2016,12,19,8,0,459.0,31.0,4.3,7.0,79.0,25.78,16.48
2016,12,19,8,15,541.0,37.5,4.3,7.0,120.0,33.61,24.45
2016,12,19,8,30,623.0,44.0,4.3,7.0,161.0,39.13,29.9
2016,12,19,8,45,673.5,48.5,4.35,7.5,201.5,42.71,33.38
2016,12,19,9,0,724.0,53.0,4.4,8.0,242.0,46.33,36.75
2016,12,19,9,15,756.5,56.5,4.4,8.0,279.5,48.98,39.23
2016,12,19,9,30,789.0,60.0,4.4,8.0,317.0,51.64,41.65
2016,12,19,9,45,811.5,62.0,4.4,8.5,349.5,53.02,42.78
2016,12,19,10,0,834.0,64.0,4.4,9.0,382.0,54.43,43.93
2016,12,19,10,15,849.5,66.0,4.4,9.5,409.0,55.8,45.0
2016,12,19,10,30,865.0,68.0,4.4,10.0,436.0,88.6,50.25
2016,12,19,10,45,873.5,69.5,4.45,10.5,456.0,139.26,77.7
2016,12,19,11,0,882.0,71.0,4.5,11.0,476.0,194.31,119.82
2016,12,19,11,15,888.0,72.0,4.5,11.0,489.5,242.91,162.37
2016,12,19,11,30,894.0,73.0,4.5,11.0,503.0,290.68,206.77
2016,12,19,11,45,896.0,73.5,4.5,11.0,508.5,335.8,249.91
2016,12,19,12,0,898.0,74.0,4.5,11.0,514.0,379.31,291.59
2016,12,19,12,15,897.0,73.5,4.5,11.0,512.0,418.97,329.62
2016,12,19,12,30,896.0,73.0,4.5,11.0,510.0,456.39,365.08
2016,12,19,12,45,892.5,72.5,4.55,11.5,500.5,490.28,396.34
2016,12,19,13,0,889.0,72.0,4.6,12.0,491.0,521.51,424.67
2016,12,19,13,15,880.5,71.0,4.6,12.0,473.5,546.82,448.34
2016,12,19,13,30,872.0,70.0,4.6,12.0,456.0,572.15,471.43
2016,12,19,13,45,805.0,71.5,4.6,12.0,413.5,560.51,464.71
2016,12,19,14,0,738.0,73.0,4.6,12.0,371.0,543.02,452.82
2016,12,19,14,15,611.0,90.0,4.55,12.0,324.5,502.84,421.14
2016,12,19,14,30,484.0,107.0,4.5,12.0,278.0,447.44,376.36
2016,12,19,14,45,616.0,82.5,4.45,12.0,277.0,522.1,439.26
2016,12,19,15,0,748.0,58.0,4.4,12.0,276.0,585.21,491.47
2016,12,19,15,15,706.0,54.0,4.3,11.5,236.5,558.88,470.27
2016,12,19,15,30,664.0,50.0,4.2,11.0,197.0,529.38,445.58
2016,12,19,15,45,596.5,44.5,4.15,11.0,156.0,478.44,401.11
2016,12,19,16,0,529.0,39.0,4.1,11.0,115.0,433.4,358.74
2016,12,19,16,15,416.0,30.0,4.1,10.5,77.5,347.47,276.77
2016,12,19,16,30,303.0,21.0,4.1,10.0,40.0,250.7,105.58
2016,12,19,16,45,151.5,10.5,4.1,10.0,20.0,103.42,0.0
2016,12,19,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,209.0,15.5,4.85,7.5,37.0,12.48,0.0
2016,12,20,8,0,418.0,31.0,4.8,8.0,74.0,25.69,16.25
2016,12,20,8,15,500.5,38.0,4.7,8.0,113.5,31.13,22.11
2016,12,20,8,30,583.0,45.0,4.6,8.0,153.0,36.59,27.47
2016,12,20,8,45,631.5,49.5,4.5,8.5,192.0,43.34,33.8
2016,12,20,9,0,680.0,54.0,4.4,9.0,231.0,46.87,37.09
2016,12,20,9,15,713.0,57.5,4.25,9.0,267.0,49.46,39.5
2016,12,20,9,30,746.0,61.0,4.1,9.0,303.0,52.06,41.87
2016,12,20,9,45,773.0,62.5,4.0,9.5,335.5,53.03,42.63
2016,12,20,10,0,800.0,64.0,3.9,10.0,368.0,54.07,43.43
2016,12,20,10,15,815.0,65.5,3.8,10.5,394.5,55.02,44.13
2016,12,20,10,30,830.0,67.0,3.7,11.0,421.0,84.65,48.27
2016,12,20,10,45,839.5,68.5,3.65,11.5,440.5,133.55,74.2
2016,12,20,11,0,849.0,70.0,3.6,12.0,460.0,182.51,110.84
2016,12,20,11,15,855.0,71.0,3.55,12.0,472.5,234.01,155.37
2016,12,20,11,30,861.0,72.0,3.5,12.0,485.0,280.18,197.9
2016,12,20,11,45,862.5,72.5,3.5,12.5,490.5,323.64,238.71
2016,12,20,12,0,864.0,73.0,3.5,13.0,496.0,365.52,277.95
2016,12,20,12,15,863.0,73.0,3.55,13.0,494.0,404.24,314.62
2016,12,20,12,30,862.0,73.0,3.6,13.0,492.0,440.83,348.89
2016,12,20,12,45,853.0,73.5,3.7,13.0,482.0,473.07,379.09
2016,12,20,13,0,844.0,74.0,3.8,13.0,472.0,502.12,406.09
2016,12,20,13,15,836.0,73.0,3.85,13.0,455.5,527.1,429.24
2016,12,20,13,30,828.0,72.0,3.9,13.0,439.0,549.05,449.51
2016,12,20,13,45,814.5,70.5,3.95,13.5,416.0,564.16,463.17
2016,12,20,14,0,801.0,69.0,4.0,14.0,393.0,575.91,473.81
2016,12,20,14,15,586.0,97.0,3.9,13.5,324.5,494.36,410.0
2016,12,20,14,30,371.0,125.0,3.8,13.0,256.0,395.09,329.87
2016,12,20,14,45,539.5,91.5,3.7,13.0,261.0,481.65,403.01
2016,12,20,15,0,708.0,58.0,3.6,13.0,266.0,558.58,466.39
2016,12,20,15,15,666.5,54.0,3.5,12.5,228.0,532.48,445.46
2016,12,20,15,30,625.0,50.0,3.4,12.0,190.0,503.35,421.36
2016,12,20,15,45,563.0,44.0,3.3,12.0,150.5,461.83,384.69
2016,12,20,16,0,501.0,38.0,3.2,12.0,111.0,413.69,340.6
2016,12,20,16,15,391.5,29.5,3.2,11.5,75.0,330.92,262.79
2016,12,20,16,30,282.0,21.0,3.2,11.0,39.0,238.09,108.35
2016,12,20,16,45,141.0,10.5,3.25,11.0,19.5,96.94,0.0
2016,12,20,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,7,45,100.0,17.5,4.0,10.5,28.0,13.58,0.0
2016,12,21,8,0,200.0,35.0,4.1,11.0,56.0,26.96,17.02
2016,12,21,8,15,244.5,49.0,4.2,11.0,86.0,37.31,27.24
2016,12,21,8,30,289.0,63.0,4.3,11.0,116.0,47.42,36.77
2016,12,21,8,45,315.5,76.0,4.4,11.5,147.0,56.47,45.13
2016,12,21,9,0,342.0,89.0,4.5,12.0,178.0,65.29,53.14
2016,12,21,9,15,358.0,101.5,4.45,12.0,206.5,73.48,60.55
2016,12,21,9,30,374.0,114.0,4.4,12.0,235.0,81.46,67.69
2016,12,21,9,45,388.0,124.5,4.4,12.5,261.0,87.91,73.24
2016,12,21,10,0,402.0,135.0,4.4,13.0,287.0,94.25,78.62
2016,12,21,10,15,412.0,142.5,4.15,13.0,308.0,98.49,82.25
2016,12,21,10,30,422.0,150.0,3.9,13.0,329.0,119.21,86.71
2016,12,21,10,45,627.0,111.0,3.7,13.5,391.5,140.03,87.82
2016,12,21,11,0,832.0,72.0,3.5,14.0,454.0,180.17,108.81
2016,12,21,11,15,839.0,73.0,3.3,14.0,467.0,227.3,149.19
2016,12,21,11,30,846.0,74.0,3.1,14.0,480.0,273.83,191.46
2016,12,21,11,45,850.0,74.0,2.9,14.5,486.0,317.79,232.0
2016,12,21,12,0,854.0,74.0,2.7,15.0,492.0,360.41,271.06
2016,12,21,12,15,854.0,74.0,2.6,15.0,491.0,400.0,307.67
2016,12,21,12,30,854.0,74.0,2.5,15.0,490.0,437.57,341.86
2016,12,21,12,45,851.5,73.0,2.45,15.0,481.5,470.81,371.98
2016,12,21,13,0,849.0,72.0,2.4,15.0,473.0,501.52,399.41
2016,12,21,13,15,841.5,71.0,2.35,15.0,457.0,526.97,422.15
2016,12,21,13,30,834.0,70.0,2.3,15.0,441.0,549.4,442.02
2016,12,21,13,45,824.0,68.0,2.3,15.0,418.5,566.19,457.36
2016,12,21,14,0,814.0,66.0,2.3,15.0,396.0,579.73,469.87
2016,12,21,14,15,796.0,64.0,2.3,15.0,367.0,585.08,475.78
2016,12,21,14,30,778.0,62.0,2.3,15.0,338.0,586.97,478.74
2016,12,21,14,45,753.0,59.0,2.3,15.0,304.0,579.78,474.32
2016,12,21,15,0,728.0,56.0,2.3,15.0,270.0,569.23,466.77
2016,12,21,15,15,688.5,52.0,2.3,14.5,232.0,544.69,448.36
2016,12,21,15,30,649.0,48.0,2.3,14.0,194.0,517.13,426.37
2016,12,21,15,45,588.0,42.5,2.35,14.0,154.5,470.89,387.3
2016,12,21,16,0,527.0,37.0,2.4,14.0,115.0,422.5,344.19
2016,12,21,16,15,420.5,29.0,2.5,13.5,78.0,349.16,275.11
2016,12,21,16,30,314.0,21.0,2.6,13.0,41.0,259.4,126.32
2016,12,21,16,45,157.0,10.5,2.75,13.0,20.5,107.0,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.0,3.85,9.5,36.5,12.94,0.0
2016,12,22,8,0,410.0,32.0,3.8,10.0,73.0,26.62,16.74
2016,12,22,8,15,496.0,39.0,3.65,10.0,113.0,32.02,22.68
2016,12,22,8,30,582.0,46.0,3.5,10.0,153.0,37.46,28.01
2016,12,22,8,45,636.0,51.0,3.4,10.5,193.5,44.75,34.79
2016,12,22,9,0,690.0,56.0,3.3,11.0,234.0,48.72,38.45
2016,12,22,9,15,724.5,59.5,3.1,11.0,271.0,51.27,40.83
2016,12,22,9,30,759.0,63.0,2.9,11.0,308.0,53.86,43.16
2016,12,22,9,45,782.5,65.5,2.75,11.5,341.0,55.55,44.56
2016,12,22,10,0,806.0,68.0,2.6,12.0,374.0,57.28,45.97
2016,12,22,10,15,822.5,70.0,2.45,12.5,401.0,58.57,46.96
2016,12,22,10,30,839.0,72.0,2.3,13.0,428.0,85.88,50.24
2016,12,22,10,45,850.0,73.5,2.15,13.5,448.5,135.54,75.32
2016,12,22,11,0,861.0,75.0,2.0,14.0,469.0,185.44,111.6
2016,12,22,11,15,867.5,75.5,2.05,14.0,482.5,233.62,152.54
2016,12,22,11,30,874.0,76.0,2.1,14.0,496.0,281.09,195.46
2016,12,22,11,45,876.5,76.5,2.15,14.0,502.0,326.47,237.63
2016,12,22,12,0,879.0,77.0,2.2,14.0,508.0,370.37,278.46
2016,12,22,12,15,879.0,77.0,2.25,14.0,506.5,411.18,316.3
2016,12,22,12,30,879.0,77.0,2.3,14.0,505.0,449.91,351.76
2016,12,22,12,45,879.0,75.0,2.4,14.0,496.5,484.4,383.32
2016,12,22,13,0,879.0,73.0,2.5,14.0,488.0,514.64,410.98
2016,12,22,13,15,871.5,72.0,2.4,14.0,471.5,542.95,435.88
2016,12,22,13,30,864.0,71.0,2.3,14.0,455.0,566.37,456.42
2016,12,22,13,45,852.5,69.5,2.2,14.0,432.0,583.75,471.85
2016,12,22,14,0,841.0,68.0,2.1,14.0,409.0,597.75,484.27
2016,12,22,14,15,822.0,65.5,2.0,14.0,379.0,602.57,489.32
2016,12,22,14,30,803.0,63.0,1.9,14.0,349.0,603.78,491.29
2016,12,22,14,45,774.0,60.5,1.8,14.0,313.5,595.0,485.17
2016,12,22,15,0,745.0,58.0,1.7,14.0,278.0,582.69,475.81
2016,12,22,15,15,704.0,54.0,1.65,13.5,239.0,557.32,456.77
2016,12,22,15,30,663.0,50.0,1.6,13.0,200.0,528.79,434.08
2016,12,22,15,45,598.5,44.5,1.55,13.0,159.0,480.15,393.23
2016,12,22,16,0,534.0,39.0,1.5,13.0,118.0,436.92,354.14
2016,12,22,16,15,426.0,30.5,1.55,13.0,80.0,354.78,278.97
2016,12,22,16,30,318.0,22.0,1.6,13.0,42.0,264.01,136.82
2016,12,22,16,45,159.0,11.0,1.7,13.0,21.0,108.78,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,7.3,11.0,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,7.0,11.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,11.5,6.5,11.0,11.5,9.45,2.67
2016,12,23,8,30,0.0,16.0,6.0,11.0,16.0,13.16,6.13
2016,12,23,8,45,0.0,20.5,5.55,11.5,20.5,16.87,9.56
2016,12,23,9,0,0.0,25.0,5.1,12.0,25.0,20.6,12.96
2016,12,23,9,15,0.0,29.5,5.35,12.0,29.5,24.32,16.36
2016,12,23,9,30,0.0,34.0,5.6,12.0,34.0,28.06,19.74
2016,12,23,9,45,0.0,38.0,5.95,12.5,38.0,31.38,22.66
2016,12,23,10,0,0.0,42.0,6.3,13.0,42.0,34.71,25.56
2016,12,23,10,15,0.0,51.0,6.8,13.0,51.0,42.2,32.22
2016,12,23,10,30,0.0,60.0,7.3,13.0,60.0,49.7,37.01
2016,12,23,10,45,0.0,42.0,7.85,13.0,42.0,34.73,24.15
2016,12,23,11,0,0.0,24.0,8.4,13.0,24.0,19.81,11.35
2016,12,23,11,15,0.0,37.0,8.5,13.0,37.0,30.59,20.56
2016,12,23,11,30,0.0,50.0,8.6,13.0,50.0,41.4,29.76
2016,12,23,11,45,36.0,131.5,8.7,13.0,149.0,119.19,94.67
2016,12,23,12,0,72.0,213.0,8.8,13.0,248.0,199.87,161.73
2016,12,23,12,15,54.0,205.0,8.65,12.5,231.5,192.93,156.97
2016,12,23,12,30,36.0,197.0,8.5,12.0,215.0,183.84,150.18
2016,12,23,12,45,18.0,122.0,8.4,12.0,131.0,113.37,91.12
2016,12,23,13,0,0.0,47.0,8.3,12.0,47.0,38.9,27.76
2016,12,23,13,15,0.0,80.0,8.2,12.0,80.0,66.41,51.35
2016,12,23,13,30,0.0,113.0,8.1,12.0,113.0,95.36,76.11
2016,12,23,13,45,0.0,82.0,8.0,12.0,82.0,68.21,53.0
2016,12,23,14,0,0.0,51.0,7.9,12.0,51.0,42.2,30.75
2016,12,23,14,15,0.0,85.0,7.9,11.5,85.0,71.42,56.03
2016,12,23,14,30,0.0,119.0,7.9,11.0,119.0,105.53,85.54
2016,12,23,14,45,0.0,106.5,7.95,11.0,106.5,94.88,76.46
2016,12,23,15,0,0.0,94.0,8.0,11.0,94.0,84.12,67.21
2016,12,23,15,15,0.0,80.5,8.05,11.0,80.5,72.13,56.82
2016,12,23,15,30,0.0,67.0,8.1,11.0,67.0,59.96,46.14
2016,12,23,15,45,0.0,53.0,8.15,11.0,53.0,46.93,34.64
2016,12,23,16,0,0.0,39.0,8.2,11.0,39.0,33.5,22.75
2016,12,23,16,15,0.0,26.5,8.2,10.5,26.5,21.89,12.31
2016,12,23,16,30,0.0,14.0,8.2,10.0,14.0,11.53,0.98
2016,12,23,16,45,0.0,7.0,8.25,10.0,7.0,5.97,0.0
2016,12,23,17,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,192.0,16.0,8.0,8.5,35.0,12.95,0.0
2016,12,24,8,0,384.0,32.0,8.0,9.0,70.0,26.6,16.63
2016,12,24,8,15,474.0,39.5,8.0,9.0,109.5,32.41,23.05
2016,12,24,8,30,564.0,47.0,8.0,9.0,149.0,38.24,28.76
2016,12,24,8,45,621.5,51.5,8.0,9.5,189.0,41.44,31.89
2016,12,24,9,0,679.0,56.0,8.0,10.0,229.0,48.67,38.53
2016,12,24,9,15,714.5,59.5,7.95,10.0,266.5,51.22,40.91
2016,12,24,9,30,750.0,63.0,7.9,10.0,304.0,53.8,43.25
2016,12,24,9,45,779.0,64.5,7.85,10.0,337.5,54.74,44.07
2016,12,24,10,0,808.0,66.0,7.8,10.0,371.0,55.75,44.93
2016,12,24,10,15,824.5,68.0,7.75,10.0,398.5,57.07,46.06
2016,12,24,10,30,841.0,70.0,7.7,10.0,426.0,81.63,48.69
2016,12,24,10,45,509.5,136.0,7.65,10.0,354.5,142.78,96.89
2016,12,24,11,0,178.0,202.0,7.6,10.0,283.0,176.36,137.38
2016,12,24,11,15,527.0,138.0,7.6,10.0,389.0,209.8,150.79
2016,12,24,11,30,876.0,74.0,7.6,10.0,495.0,280.37,199.97
2016,12,24,11,45,879.0,74.5,7.6,10.0,501.5,325.26,243.45
2016,12,24,12,0,882.0,75.0,7.6,10.0,508.0,368.69,285.8
2016,12,24,12,15,882.0,75.0,7.6,10.0,506.5,408.91,325.11
2016,12,24,12,30,882.0,75.0,7.6,10.0,505.0,447.05,362.05
2016,12,24,12,45,874.0,75.5,7.6,10.0,496.0,480.85,394.76
2016,12,24,13,0,866.0,76.0,7.6,10.0,487.0,511.54,424.2
2016,12,24,13,15,858.5,75.0,7.55,10.0,470.5,537.93,449.45
2016,12,24,13,30,851.0,74.0,7.5,10.0,454.0,561.24,471.66
2016,12,24,13,45,489.0,125.0,7.5,10.0,341.0,426.47,360.97
2016,12,24,14,0,127.0,176.0,7.5,10.0,228.0,255.91,215.33
2016,12,24,14,15,459.5,121.0,7.45,10.0,289.0,434.01,370.59
2016,12,24,14,30,792.0,66.0,7.4,10.0,350.0,599.87,512.52
2016,12,24,14,45,765.0,63.0,7.35,10.0,315.0,591.9,506.65
2016,12,24,15,0,738.0,60.0,7.3,10.0,280.0,580.41,497.74
2016,12,24,15,15,697.0,56.0,7.2,9.5,241.5,555.16,477.36
2016,12,24,15,30,656.0,52.0,7.1,9.0,203.0,526.69,453.06
2016,12,24,15,45,591.5,46.5,7.0,9.0,162.0,484.49,414.56
2016,12,24,16,0,527.0,41.0,6.9,9.0,121.0,435.23,368.18
2016,12,24,16,15,416.0,32.5,6.85,8.5,83.0,351.05,288.29
2016,12,24,16,30,305.0,24.0,6.8,8.0,45.0,259.96,155.73
2016,12,24,16,45,152.5,12.0,6.8,8.0,22.5,105.82,0.0
2016,12,24,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.85,7.5,34.5,12.11,0.0
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,24.87,15.25
2016,12,25,8,15,481.5,37.5,2.35,8.0,108.0,30.74,21.72
2016,12,25,8,30,570.0,45.0,2.6,8.0,147.0,36.62,27.48
2016,12,25,8,45,628.5,49.0,2.85,8.5,187.5,42.98,33.47
2016,12,25,9,0,687.0,53.0,3.1,9.0,228.0,46.15,36.44
2016,12,25,9,15,721.5,56.5,3.3,9.0,265.0,48.77,38.88
2016,12,25,9,30,756.0,60.0,3.5,9.0,302.0,51.41,41.28
2016,12,25,9,45,572.0,97.0,3.7,9.5,291.0,72.72,60.43
2016,12,25,10,0,388.0,134.0,3.9,10.0,280.0,93.5,78.86
2016,12,25,10,15,392.5,144.0,4.0,10.0,301.0,99.31,83.93
2016,12,25,10,30,397.0,154.0,4.1,10.0,322.0,117.66,88.35
2016,12,25,10,45,437.5,154.0,4.25,10.0,347.5,147.99,104.05
2016,12,25,11,0,478.0,154.0,4.4,10.0,373.0,181.97,128.13
2016,12,25,11,15,444.0,166.5,4.45,10.0,375.0,214.4,157.52
2016,12,25,11,30,410.0,179.0,4.5,10.0,377.0,243.28,185.22
2016,12,25,11,45,434.0,176.5,4.55,10.5,388.0,273.59,212.05
2016,12,25,12,0,458.0,174.0,4.6,11.0,399.0,305.07,240.12
2016,12,25,12,15,387.5,188.0,4.6,11.0,378.0,311.3,249.5
2016,12,25,12,30,317.0,202.0,4.6,11.0,357.0,314.95,255.68
2016,12,25,12,45,448.5,169.0,4.6,11.0,384.0,369.42,301.54
2016,12,25,13,0,580.0,136.0,4.6,11.0,411.0,429.34,352.34
2016,12,25,13,15,502.0,148.5,4.6,11.0,380.5,419.47,346.61
2016,12,25,13,30,424.0,161.0,4.6,11.0,350.0,408.57,339.36
2016,12,25,13,45,434.5,149.5,4.65,11.0,335.5,419.72,350.4
2016,12,25,14,0,445.0,138.0,4.7,11.0,321.0,429.33,360.03
2016,12,25,14,15,254.5,142.5,4.7,11.0,245.5,316.93,266.82
2016,12,25,14,30,64.0,147.0,4.7,11.0,170.0,186.45,155.28
2016,12,25,14,45,59.0,133.5,4.75,11.0,153.0,173.25,144.49
2016,12,25,15,0,54.0,120.0,4.8,11.0,136.0,159.63,132.99
2016,12,25,15,15,339.0,86.5,4.7,10.5,166.5,352.43,301.12
2016,12,25,15,30,624.0,53.0,4.6,10.0,197.0,512.11,435.3
2016,12,25,15,45,563.5,47.0,4.6,10.0,157.5,466.73,394.7
2016,12,25,16,0,503.0,41.0,4.6,10.0,118.0,419.64,351.39
2016,12,25,16,15,397.5,32.5,4.55,9.5,81.0,339.2,276.57
2016,12,25,16,30,292.0,24.0,4.5,9.0,44.0,252.91,157.02
2016,12,25,16,45,146.0,12.0,4.5,9.0,22.0,101.88,0.0
2016,12,25,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,7,45,218.5,14.0,4.8,6.5,35.0,11.3,0.0
2016,12,26,8,0,437.0,28.0,4.8,7.0,70.0,25.35,15.64
2016,12,26,8,15,522.0,34.5,4.7,7.0,110.0,30.89,21.9
2016,12,26,8,30,607.0,41.0,4.6,7.0,150.0,36.47,27.42
2016,12,26,8,45,657.5,45.5,4.6,7.5,190.0,40.1,30.95
2016,12,26,9,0,708.0,50.0,4.6,8.0,230.0,43.75,34.38
2016,12,26,9,15,742.0,53.5,4.45,8.0,267.5,46.45,36.92
2016,12,26,9,30,776.0,57.0,4.3,8.0,305.0,49.16,39.4
2016,12,26,9,45,796.0,60.0,4.2,8.5,337.5,51.34,41.27
2016,12,26,10,0,816.0,63.0,4.1,9.0,370.0,53.51,43.1
2016,12,26,10,15,832.0,64.5,3.95,9.0,397.5,54.49,43.93
2016,12,26,10,30,848.0,66.0,3.8,9.0,425.0,76.26,45.54
2016,12,26,10,45,856.5,68.0,3.65,9.5,445.5,126.53,69.74
2016,12,26,11,0,865.0,70.0,3.5,10.0,466.0,181.5,110.22
2016,12,26,11,15,871.5,71.0,3.35,10.0,480.0,229.61,151.45
2016,12,26,11,30,878.0,72.0,3.2,10.0,494.0,277.01,195.0
2016,12,26,11,45,879.5,72.5,3.05,10.5,500.0,321.63,236.93
2016,12,26,12,0,881.0,73.0,2.9,11.0,506.0,364.67,277.26
2016,12,26,12,15,880.0,73.0,2.7,11.0,505.0,404.56,314.8
2016,12,26,12,30,879.0,73.0,2.5,11.0,504.0,442.31,349.68
2016,12,26,12,45,875.0,72.5,2.35,11.0,495.0,475.94,380.47
2016,12,26,13,0,871.0,72.0,2.2,11.0,486.0,506.93,408.3
2016,12,26,13,15,863.0,71.0,1.95,11.0,470.0,534.97,432.57
2016,12,26,13,30,855.0,70.0,1.7,11.0,454.0,558.23,452.28
2016,12,26,13,45,843.0,68.5,1.5,11.5,431.0,575.48,466.04
2016,12,26,14,0,831.0,67.0,1.3,12.0,408.0,589.35,476.56
2016,12,26,14,15,812.5,65.0,1.2,12.0,379.0,595.25,482.12
2016,12,26,14,30,794.0,63.0,1.1,12.0,350.0,597.6,484.64
2016,12,26,14,45,767.5,60.0,1.0,12.0,315.5,590.14,479.34
2016,12,26,15,0,741.0,57.0,0.9,12.0,281.0,579.21,470.94
2016,12,26,15,15,702.0,53.5,1.1,11.5,242.5,556.1,455.87
2016,12,26,15,30,663.0,50.0,1.3,11.0,204.0,529.85,436.85
2016,12,26,15,45,602.0,44.5,1.5,11.0,163.5,483.84,399.54
2016,12,26,16,0,541.0,39.0,1.7,11.0,123.0,435.54,357.84
2016,12,26,16,15,439.5,31.0,1.85,10.5,85.0,365.03,293.56
2016,12,26,16,30,338.0,23.0,2.0,10.0,47.0,282.77,180.67
2016,12,26,16,45,169.0,11.5,2.15,10.0,23.5,116.06,0.0
2016,12,26,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,7,45,188.0,15.0,2.35,7.5,33.0,12.12,0.0
2016,12,27,8,0,376.0,30.0,2.3,8.0,66.0,24.86,15.13
2016,12,27,8,15,464.0,38.0,2.4,8.0,105.0,31.13,22.04
2016,12,27,8,30,552.0,46.0,2.5,8.0,144.0,37.39,28.16
2016,12,27,8,45,609.5,50.5,2.7,8.5,184.0,40.6,31.3
2016,12,27,9,0,667.0,55.0,2.9,9.0,224.0,47.75,37.89
2016,12,27,9,15,702.5,59.0,2.9,9.0,261.5,50.72,40.66
2016,12,27,9,30,738.0,63.0,2.9,9.0,299.0,53.71,43.38
2016,12,27,9,45,764.5,65.0,2.95,9.5,332.0,55.0,44.43
2016,12,27,10,0,791.0,67.0,3.0,10.0,365.0,56.36,45.51
2016,12,27,10,15,807.5,69.0,3.0,10.0,392.5,57.64,46.6
2016,12,27,10,30,824.0,71.0,3.0,10.0,420.0,78.09,48.02
2016,12,27,10,45,834.5,73.0,3.05,10.5,440.5,127.42,71.31
2016,12,27,11,0,845.0,75.0,3.1,11.0,461.0,176.99,106.88
2016,12,27,11,15,851.5,75.5,3.25,11.0,475.0,224.59,147.48
2016,12,27,11,30,858.0,76.0,3.4,11.0,489.0,271.54,190.52
2016,12,27,11,45,860.5,77.0,3.6,11.5,495.5,316.93,233.08
2016,12,27,12,0,863.0,78.0,3.8,12.0,502.0,360.92,274.38
2016,12,27,12,15,862.5,77.5,3.9,12.0,501.0,400.8,312.32
2016,12,27,12,30,862.0,77.0,4.0,12.0,500.0,438.58,347.91
2016,12,27,12,45,857.5,77.0,4.15,12.5,491.5,472.83,379.42
2016,12,27,13,0,853.0,77.0,4.3,13.0,483.0,504.45,408.13
2016,12,27,13,15,845.5,76.0,4.3,13.0,467.5,530.73,432.41
2016,12,27,13,30,838.0,75.0,4.3,13.0,452.0,553.98,453.77
2016,12,27,13,45,664.5,102.5,4.3,13.0,392.5,510.24,420.76
2016,12,27,14,0,491.0,130.0,4.3,13.0,333.0,448.24,371.96
2016,12,27,14,15,526.0,113.5,4.3,13.0,317.0,466.62,389.01
2016,12,27,14,30,561.0,97.0,4.3,13.0,301.0,490.33,409.77
2016,12,27,14,45,529.0,93.5,4.35,13.0,271.0,476.54,399.51
2016,12,27,15,0,497.0,90.0,4.4,13.0,241.0,454.36,382.2
2016,12,27,15,15,468.0,81.0,4.45,12.5,208.0,431.52,364.4
2016,12,27,15,30,439.0,72.0,4.5,12.0,175.0,406.59,343.87
2016,12,27,15,45,392.0,61.5,4.55,11.5,140.0,365.94,308.94
2016,12,27,16,0,345.0,51.0,4.6,11.0,105.0,324.21,271.44
2016,12,27,16,15,272.0,38.5,4.65,10.5,73.0,262.05,213.8
2016,12,27,16,30,199.0,26.0,4.7,10.0,41.0,195.83,129.53
2016,12,27,16,45,99.5,13.0,4.8,10.0,20.5,73.76,0.0
2016,12,27,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,14.0,4.3,7.5,34.5,11.31,0.0
2016,12,28,8,0,431.0,28.0,4.3,8.0,69.0,25.37,15.48
2016,12,28,8,15,518.0,35.0,4.2,8.0,109.0,31.37,22.21
2016,12,28,8,30,605.0,42.0,4.1,8.0,149.0,37.39,28.13
2016,12,28,8,45,660.5,46.5,4.1,8.5,190.0,41.01,31.65
2016,12,28,9,0,716.0,51.0,4.1,9.0,231.0,44.68,35.08
2016,12,28,9,15,749.5,54.0,4.05,9.0,269.0,46.94,37.21
2016,12,28,9,30,783.0,57.0,4.0,9.0,307.0,49.24,39.31
2016,12,28,9,45,812.0,58.0,4.0,9.5,341.5,49.93,39.83
2016,12,28,10,0,841.0,59.0,4.0,10.0,376.0,56.42,45.55
2016,12,28,10,15,856.0,60.5,4.05,10.5,403.5,57.94,46.76
2016,12,28,10,30,871.0,62.0,4.1,11.0,431.0,77.9,47.57
2016,12,28,10,45,882.0,63.0,4.15,11.5,452.0,128.16,70.15
2016,12,28,11,0,893.0,64.0,4.2,12.0,473.0,178.54,105.82
2016,12,28,11,15,899.0,64.5,4.15,12.0,487.0,227.48,147.45
2016,12,28,11,30,905.0,65.0,4.1,12.0,501.0,275.61,191.58
2016,12,28,11,45,908.0,65.0,4.05,12.5,507.5,321.42,234.56
2016,12,28,12,0,911.0,65.0,4.0,13.0,514.0,365.72,276.15
2016,12,28,12,15,910.5,65.0,3.85,13.0,513.0,407.01,315.18
2016,12,28,12,30,910.0,65.0,3.7,13.0,512.0,446.15,351.64
2016,12,28,12,45,906.0,64.5,3.55,13.5,503.5,480.9,383.05
2016,12,28,13,0,902.0,64.0,3.4,14.0,495.0,512.94,411.36
2016,12,28,13,15,895.0,63.5,3.3,14.0,479.0,540.61,436.34
2016,12,28,13,30,888.0,63.0,3.2,14.0,463.0,565.22,458.32
2016,12,28,13,45,876.5,61.5,3.1,14.0,440.5,582.99,474.52
2016,12,28,14,0,865.0,60.0,3.0,14.0,418.0,597.37,487.69
2016,12,28,14,15,848.0,58.5,2.9,14.0,388.5,605.0,495.24
2016,12,28,14,30,831.0,57.0,2.8,14.0,359.0,609.18,499.78
2016,12,28,14,45,806.0,54.5,2.75,14.0,324.5,608.92,500.53
2016,12,28,15,0,781.0,52.0,2.7,14.0,290.0,600.11,494.29
2016,12,28,15,15,744.5,49.0,2.6,13.5,251.5,579.7,478.99
2016,12,28,15,30,708.0,46.0,2.5,13.0,213.0,556.15,460.13
2016,12,28,15,45,650.5,41.5,2.45,13.0,172.0,513.87,424.29
2016,12,28,16,0,593.0,37.0,2.4,13.0,131.0,469.24,384.5
2016,12,28,16,15,497.0,30.0,2.45,12.5,92.0,394.93,317.8
2016,12,28,16,30,401.0,23.0,2.5,12.0,53.0,317.61,215.48
2016,12,28,16,45,200.5,11.5,2.55,12.0,26.5,136.32,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,212.0,14.5,4.85,8.5,34.5,11.74,0.0
2016,12,29,8,0,424.0,29.0,4.9,9.0,69.0,24.14,14.33
2016,12,29,8,15,513.5,36.5,4.85,9.0,110.0,30.07,20.95
2016,12,29,8,30,603.0,44.0,4.8,9.0,151.0,39.22,29.64
2016,12,29,8,45,656.5,49.0,4.75,9.5,192.0,43.2,33.49
2016,12,29,9,0,710.0,54.0,4.7,10.0,233.0,47.22,37.23
2016,12,29,9,15,745.0,57.5,4.55,10.0,271.5,49.83,39.67
2016,12,29,9,30,780.0,61.0,4.4,10.0,310.0,52.46,42.07
2016,12,29,9,45,791.5,66.5,4.3,10.5,342.0,56.49,45.58
2016,12,29,10,0,803.0,72.0,4.2,11.0,374.0,60.44,48.98
2016,12,29,10,15,820.0,74.0,3.85,11.5,402.0,61.65,49.9
2016,12,29,10,30,837.0,76.0,3.5,12.0,430.0,80.23,50.5
2016,12,29,10,45,849.5,77.0,3.15,12.5,452.0,129.79,72.65
2016,12,29,11,0,862.0,78.0,2.8,13.0,474.0,179.78,107.63
2016,12,29,11,15,868.5,79.0,2.6,13.5,488.0,228.84,148.49
2016,12,29,11,30,875.0,80.0,2.4,14.0,502.0,277.26,191.59
2016,12,29,11,45,877.5,80.5,2.2,14.5,508.5,323.26,233.58
2016,12,29,12,0,880.0,81.0,2.0,15.0,515.0,367.8,274.0
2016,12,29,12,15,879.0,81.0,1.9,15.0,514.0,408.94,311.66
2016,12,29,12,30,878.0,81.0,1.8,15.0,513.0,447.95,346.75
2016,12,29,12,45,879.5,78.5,1.75,15.0,505.5,483.33,378.27
2016,12,29,13,0,881.0,76.0,1.7,15.0,498.0,516.33,407.18
2016,12,29,13,15,872.5,75.0,1.65,15.0,481.5,543.18,430.73
2016,12,29,13,30,864.0,74.0,1.6,15.0,465.0,566.86,451.29
2016,12,29,13,45,850.0,73.0,1.55,15.5,442.0,584.15,465.66
2016,12,29,14,0,836.0,72.0,1.5,16.0,419.0,597.93,476.98
2016,12,29,14,15,817.0,70.0,1.45,16.0,389.5,604.01,483.07
2016,12,29,14,30,798.0,68.0,1.4,16.0,360.0,606.47,486.16
2016,12,29,14,45,768.0,65.5,1.35,16.0,324.5,597.67,480.45
2016,12,29,15,0,738.0,63.0,1.3,16.0,289.0,585.23,471.56
2016,12,29,15,15,698.0,59.0,1.25,15.5,250.0,560.99,453.93
2016,12,29,15,30,658.0,55.0,1.2,15.0,211.0,538.93,436.75
2016,12,29,15,45,592.0,49.5,1.2,14.5,170.0,490.57,398.24
2016,12,29,16,0,526.0,44.0,1.2,14.0,129.0,440.25,356.1
2016,12,29,16,15,424.0,35.5,1.2,13.5,90.5,361.53,287.88
2016,12,29,16,30,322.0,27.0,1.2,13.0,52.0,281.14,193.23
2016,12,29,16,45,161.0,13.5,1.2,13.0,26.0,113.31,0.0
2016,12,29,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.0,2.15,11.0,30.5,12.96,0.0
2016,12,30,8,0,302.0,32.0,2.2,11.0,61.0,26.49,16.12
2016,12,30,8,15,392.5,41.5,2.2,11.5,98.5,33.92,24.11
2016,12,30,8,30,483.0,51.0,2.2,12.0,136.0,41.29,31.13
2016,12,30,8,45,539.0,57.5,2.2,12.5,175.0,45.9,35.51
2016,12,30,9,0,595.0,64.0,2.2,13.0,214.0,50.5,39.73
2016,12,30,9,15,634.0,68.5,2.1,13.0,251.0,53.39,42.39
2016,12,30,9,30,673.0,73.0,2.0,13.0,288.0,56.3,45.01
2016,12,30,9,45,467.0,113.5,1.95,13.0,270.5,81.36,67.27
2016,12,30,10,0,261.0,154.0,1.9,13.0,253.0,107.92,90.59
2016,12,30,10,15,271.0,163.5,1.9,13.0,272.5,113.68,95.47
2016,12,30,10,30,281.0,173.0,1.9,13.0,292.0,126.45,97.7
2016,12,30,10,45,277.0,184.5,1.9,13.5,307.0,154.1,114.02
2016,12,30,11,0,273.0,196.0,1.9,14.0,322.0,181.43,134.33
2016,12,30,11,15,274.5,202.0,1.85,14.0,332.0,205.63,154.16
2016,12,30,11,30,276.0,208.0,1.8,14.0,342.0,229.71,174.9
2016,12,30,11,45,359.0,196.0,1.8,14.0,372.5,262.86,200.89
2016,12,30,12,0,442.0,184.0,1.8,14.0,403.0,305.26,235.32
2016,12,30,12,15,450.5,179.5,1.8,14.0,402.5,329.98,257.69
2016,12,30,12,30,459.0,175.0,1.8,14.0,402.0,354.08,279.43
2016,12,30,12,45,639.5,130.5,1.8,14.0,441.0,423.55,335.49
2016,12,30,13,0,820.0,86.0,1.8,14.0,480.0,496.45,394.42
2016,12,30,13,15,812.0,85.0,1.85,14.0,464.5,521.89,417.08
2016,12,30,13,30,804.0,84.0,1.9,14.0,449.0,544.34,437.28
2016,12,30,13,45,789.0,83.0,2.0,14.0,426.5,559.7,451.9
2016,12,30,14,0,774.0,82.0,2.1,14.0,404.0,571.66,463.62
2016,12,30,14,15,754.5,79.5,2.3,13.5,375.5,575.83,470.41
2016,12,30,14,30,735.0,77.0,2.5,13.0,347.0,579.58,476.48
2016,12,30,14,45,707.0,73.5,2.75,13.0,313.0,570.89,471.83
2016,12,30,15,0,679.0,70.0,3.0,13.0,279.0,558.88,463.99
2016,12,30,15,15,638.5,65.5,3.3,12.5,241.5,534.21,446.2
2016,12,30,15,30,598.0,61.0,3.6,12.0,204.0,506.62,424.79
2016,12,30,15,45,533.0,54.5,3.95,12.0,164.5,457.64,383.67
2016,12,30,16,0,468.0,48.0,4.3,12.0,125.0,406.69,338.99
2016,12,30,16,15,369.5,38.5,4.45,11.5,87.5,329.29,269.6
2016,12,30,16,30,271.0,29.0,4.6,11.0,50.0,251.49,180.41
2016,12,30,16,45,135.5,14.5,4.85,11.0,25.0,98.24,0.0
2016,12,30,17,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
